Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,0.65,13.3,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,0.6,13.3,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,0.6,13.25,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,0.6,13.2,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,0.55,13.2,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,0.5,13.2,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,0.45,13.15,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,0.35,13.05,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,0.3,12.95,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,0.3,12.9,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,0.3,12.85,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,0.3,12.8,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,0.3,12.75,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,0.3,12.7,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,0.3,12.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,0.3,12.6,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,0.3,12.55,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,0.45,12.45,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,1,1,7,15,3.0,3.0,0.6,12.45,3.0,0.0,0.0
2018,1,1,7,30,6.0,6.0,0.7,12.5,6.0,8.86,0.0
2018,1,1,7,45,39.5,20.0,0.85,12.55,23.5,56.23,0.0
2018,1,1,8,0,73.0,34.0,1.0,12.6,41.0,102.63,74.27
2018,1,1,8,15,124.5,49.0,1.15,12.75,68.0,165.14,132.99
2018,1,1,8,30,176.0,64.0,1.3,12.9,95.0,214.88,177.17
2018,1,1,8,45,220.5,77.5,1.5,13.0,126.0,257.23,214.22
2018,1,1,9,0,265.0,91.0,1.7,13.1,157.0,298.85,249.78
2018,1,1,9,15,336.0,97.0,1.75,13.3,194.5,361.96,301.68
2018,1,1,9,30,407.0,103.0,1.8,13.5,232.0,408.8,339.32
2018,1,1,9,45,418.5,113.5,1.85,13.7,258.5,419.34,346.61
2018,1,1,10,0,430.0,124.0,1.9,13.9,285.0,427.66,352.02
2018,1,1,10,15,438.5,132.5,1.85,14.05,307.5,429.67,351.99
2018,1,1,10,30,447.0,141.0,1.8,14.2,330.0,429.45,350.05
2018,1,1,10,45,503.0,136.5,1.75,14.4,359.0,440.99,357.46
2018,1,1,11,0,559.0,132.0,1.7,14.6,388.0,448.15,360.83
2018,1,1,11,15,584.5,130.0,1.55,14.75,405.0,442.78,353.55
2018,1,1,11,30,610.0,128.0,1.4,14.9,422.0,428.5,339.1
2018,1,1,11,45,599.0,133.0,1.3,15.05,425.5,400.88,314.3
2018,1,1,12,0,588.0,138.0,1.2,15.2,429.0,372.24,288.5
2018,1,1,12,15,593.0,137.0,1.15,15.3,430.0,343.43,262.2
2018,1,1,12,30,598.0,136.0,1.1,15.4,431.0,312.84,234.05
2018,1,1,12,45,562.5,143.5,1.1,15.55,417.5,273.47,199.99
2018,1,1,13,0,527.0,151.0,1.1,15.7,404.0,239.2,170.56
2018,1,1,13,15,539.5,142.0,1.1,15.8,394.5,203.18,138.92
2018,1,1,13,30,552.0,133.0,1.1,15.9,385.0,165.51,108.16
2018,1,1,13,45,575.0,121.0,1.15,16.0,372.0,126.33,80.95
2018,1,1,14,0,598.0,109.0,1.2,16.1,359.0,82.36,66.95
2018,1,1,14,15,591.0,102.0,1.2,16.15,335.0,74.51,60.25
2018,1,1,14,30,584.0,95.0,1.2,16.2,311.0,70.33,56.66
2018,1,1,14,45,527.5,93.5,1.2,16.2,275.0,69.89,56.35
2018,1,1,15,0,471.0,92.0,1.2,16.2,239.0,67.49,54.27
2018,1,1,15,15,419.5,84.0,1.2,16.2,202.5,62.02,49.42
2018,1,1,15,30,368.0,76.0,1.2,16.2,166.0,56.5,44.44
2018,1,1,15,45,353.5,65.5,1.1,15.9,139.0,49.34,37.95
2018,1,1,16,0,339.0,55.0,1.0,15.6,112.0,41.98,31.14
2018,1,1,16,15,209.0,43.0,1.05,15.4,75.0,32.84,22.55
2018,1,1,16,30,79.0,31.0,1.1,15.2,38.0,24.11,12.72
2018,1,1,16,45,44.5,18.0,1.1,15.05,21.5,14.18,0.0
2018,1,1,17,0,10.0,5.0,1.1,14.9,5.0,4.27,0.0
2018,1,1,17,15,5.0,2.5,1.1,14.8,2.5,0.0,0.0
2018,1,1,17,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,0.9,14.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,0.9,13.95,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,0.9,13.9,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,0.85,13.9,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,0.8,13.85,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,0.85,13.75,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.35,13.4,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.65,13.25,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.9,13.15,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,2.1,13.05,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,2.65,12.65,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,2.65,12.45,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,2,7,15,0.0,2.5,2.6,12.55,2.5,0.0,0.0
2018,1,2,7,30,0.0,5.0,2.6,12.7,5.0,4.27,0.0
2018,1,2,7,45,0.0,17.5,2.6,12.9,17.5,16.05,0.0
2018,1,2,8,0,0.0,30.0,2.6,13.1,30.0,29.62,17.04
2018,1,2,8,15,3.0,45.5,2.6,13.25,46.0,47.26,33.75
2018,1,2,8,30,6.0,61.0,2.6,13.4,62.0,63.83,48.52
2018,1,2,8,45,20.0,77.5,2.65,13.55,82.5,97.62,77.95
2018,1,2,9,0,34.0,94.0,2.7,13.7,103.0,122.8,99.86
2018,1,2,9,15,84.5,111.5,2.55,13.9,137.5,185.31,153.43
2018,1,2,9,30,135.0,129.0,2.4,14.1,172.0,234.11,194.46
2018,1,2,9,45,127.0,141.0,2.3,14.3,185.0,236.09,195.22
2018,1,2,10,0,119.0,153.0,2.2,14.5,198.0,237.72,195.71
2018,1,2,10,15,99.5,165.0,2.1,14.75,204.5,231.89,189.8
2018,1,2,10,30,80.0,177.0,2.0,15.0,211.0,215.7,175.57
2018,1,2,10,45,49.0,145.5,1.95,15.25,166.5,160.4,129.43
2018,1,2,11,0,18.0,114.0,1.9,15.5,122.0,110.4,87.49
2018,1,2,11,15,9.0,86.0,1.85,15.7,90.0,76.12,58.7
2018,1,2,11,30,0.0,58.0,1.8,15.9,58.0,48.06,35.04
2018,1,2,11,45,0.0,72.0,1.8,16.1,72.0,59.74,44.82
2018,1,2,12,0,0.0,86.0,1.8,16.3,86.0,71.44,54.55
2018,1,2,12,15,0.0,105.5,1.8,16.45,105.5,87.52,67.88
2018,1,2,12,30,0.0,125.0,1.8,16.6,125.0,103.19,80.8
2018,1,2,12,45,0.0,125.0,1.8,16.75,125.0,102.79,80.42
2018,1,2,13,0,0.0,125.0,1.8,16.9,125.0,102.33,80.04
2018,1,2,13,15,0.0,107.5,1.75,16.95,107.5,88.26,68.44
2018,1,2,13,30,0.0,90.0,1.7,17.0,90.0,74.35,56.94
2018,1,2,13,45,0.0,85.5,1.7,17.05,85.5,70.67,53.94
2018,1,2,14,0,0.0,81.0,1.7,17.1,81.0,67.01,53.41
2018,1,2,14,15,4.5,98.5,1.65,17.05,100.0,79.85,64.72
2018,1,2,14,30,9.0,116.0,1.6,17.0,119.0,91.78,75.2
2018,1,2,14,45,46.5,118.5,1.55,16.9,133.0,90.23,73.93
2018,1,2,15,0,84.0,121.0,1.5,16.8,147.0,90.94,74.62
2018,1,2,15,15,69.0,108.0,1.5,16.8,127.5,81.55,66.38
2018,1,2,15,30,54.0,95.0,1.5,16.8,108.0,71.99,57.89
2018,1,2,15,45,40.5,78.0,1.35,16.25,87.0,59.83,47.07
2018,1,2,16,0,27.0,61.0,1.2,15.7,66.0,47.43,35.89
2018,1,2,16,15,16.5,45.0,1.25,15.5,48.0,35.49,24.85
2018,1,2,16,30,6.0,29.0,1.3,15.3,30.0,23.4,12.49
2018,1,2,16,45,3.0,17.0,1.35,15.05,17.5,13.83,0.0
2018,1,2,17,0,0.0,5.0,1.4,14.8,5.0,4.27,0.0
2018,1,2,17,15,0.0,2.5,1.4,14.65,2.5,0.0,0.0
2018,1,2,17,30,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,1.4,14.35,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.45,13.9,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.6,13.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,2.05,13.45,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,2.4,13.3,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,2.45,13.25,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,2.55,13.15,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,2.6,13.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,2.65,13.05,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,2.65,12.85,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,2.7,12.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,2.75,12.75,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,2.8,12.7,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,2.85,12.75,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,2.8,12.85,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,1,3,7,15,0.0,0.5,2.15,13.0,0.5,0.0,0.0
2018,1,3,7,30,0.0,1.0,2.0,13.1,1.0,0.85,0.0
2018,1,3,7,45,0.0,2.5,1.85,13.2,2.5,2.05,0.0
2018,1,3,8,0,0.0,4.0,1.7,13.3,4.0,3.28,0.0
2018,1,3,8,15,0.0,5.0,1.55,13.45,5.0,4.1,0.0
2018,1,3,8,30,0.0,6.0,1.4,13.6,6.0,4.92,0.0
2018,1,3,8,45,0.0,7.0,1.25,13.75,7.0,5.75,0.0
2018,1,3,9,0,0.0,8.0,1.1,13.9,8.0,6.57,0.02
2018,1,3,9,15,0.0,10.0,1.05,14.05,10.0,8.22,1.45
2018,1,3,9,30,0.0,12.0,1.0,14.2,12.0,9.87,2.88
2018,1,3,9,45,0.0,13.5,1.0,14.35,13.5,11.11,3.95
2018,1,3,10,0,0.0,15.0,1.0,14.5,15.0,12.36,5.0
2018,1,3,10,15,0.0,16.5,1.25,14.55,16.5,13.6,6.05
2018,1,3,10,30,0.0,18.0,1.5,14.6,18.0,14.84,7.09
2018,1,3,10,45,0.0,22.0,1.75,14.7,22.0,18.16,9.9
2018,1,3,11,0,0.0,26.0,2.0,14.8,26.0,21.47,12.7
2018,1,3,11,15,0.0,36.0,2.4,14.8,36.0,29.76,19.74
2018,1,3,11,30,0.0,46.0,2.8,14.8,46.0,38.07,26.77
2018,1,3,11,45,0.0,62.0,3.15,14.85,62.0,51.39,38.01
2018,1,3,12,0,0.0,78.0,3.5,14.9,78.0,64.75,49.24
2018,1,3,12,15,0.0,76.5,3.75,14.9,76.5,63.5,48.17
2018,1,3,12,30,0.0,75.0,4.0,14.9,75.0,62.25,47.12
2018,1,3,12,45,0.0,77.0,4.2,14.95,77.0,63.92,48.53
2018,1,3,13,0,0.0,79.0,4.4,15.0,79.0,65.58,49.96
2018,1,3,13,15,0.0,67.5,4.4,15.0,67.5,55.97,41.89
2018,1,3,13,30,0.0,56.0,4.4,15.0,56.0,46.38,33.82
2018,1,3,13,45,0.0,40.5,4.35,15.05,40.5,33.48,22.91
2018,1,3,14,0,0.0,25.0,4.3,15.1,25.0,20.63,11.98
2018,1,3,14,15,0.0,38.0,4.0,15.1,38.0,31.39,22.37
2018,1,3,14,30,0.0,51.0,3.7,15.1,51.0,42.19,32.02
2018,1,3,14,45,0.0,66.0,3.45,15.1,66.0,54.7,43.17
2018,1,3,15,0,0.0,81.0,3.2,15.1,81.0,65.69,52.94
2018,1,3,15,15,0.0,65.5,3.2,15.1,65.5,53.75,42.32
2018,1,3,15,30,0.0,50.0,3.2,15.1,50.0,41.38,31.25
2018,1,3,15,45,0.0,41.0,3.1,14.95,41.0,33.89,24.47
2018,1,3,16,0,0.0,32.0,3.0,14.8,32.0,26.42,17.63
2018,1,3,16,15,0.0,25.0,3.25,14.8,25.0,20.62,12.17
2018,1,3,16,30,0.0,18.0,3.5,14.8,18.0,14.84,6.04
2018,1,3,16,45,0.0,11.0,3.75,14.75,11.0,9.06,0.0
2018,1,3,17,0,0.0,4.0,4.0,14.7,4.0,3.41,0.0
2018,1,3,17,15,0.0,2.0,4.3,14.75,2.0,0.0,0.0
2018,1,3,17,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,4.85,14.8,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,4.65,14.35,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,4.7,14.3,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,4.8,14.3,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,5.15,14.45,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,5.0,14.45,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,4.8,14.4,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,4.7,14.4,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,4.2,14.15,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,4.2,14.1,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,4.15,14.1,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,3.85,13.9,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,3.75,13.9,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,1,4,7,15,0.0,2.5,3.7,14.15,2.5,0.0,0.0
2018,1,4,7,30,0.0,5.0,3.8,14.4,5.0,4.27,0.0
2018,1,4,7,45,0.0,16.5,3.95,14.6,16.5,14.46,0.0
2018,1,4,8,0,0.0,28.0,4.1,14.8,28.0,26.24,14.3
2018,1,4,8,15,0.0,43.0,4.1,14.95,43.0,41.47,28.64
2018,1,4,8,30,0.0,58.0,4.1,15.1,58.0,55.63,41.16
2018,1,4,8,45,12.5,71.0,4.1,15.3,74.0,75.16,58.39
2018,1,4,9,0,25.0,84.0,4.1,15.5,90.0,103.11,82.55
2018,1,4,9,15,34.5,99.5,4.1,15.75,109.5,124.04,100.42
2018,1,4,9,30,44.0,115.0,4.1,16.0,129.0,144.34,117.49
2018,1,4,9,45,32.5,126.0,4.15,16.25,137.0,144.89,117.39
2018,1,4,10,0,21.0,137.0,4.2,16.5,145.0,136.17,109.55
2018,1,4,10,15,40.5,154.0,4.3,16.65,170.5,172.34,139.65
2018,1,4,10,30,60.0,171.0,4.4,16.8,196.0,197.63,160.33
2018,1,4,10,45,76.0,181.5,4.5,17.0,215.0,212.53,172.19
2018,1,4,11,0,92.0,192.0,4.6,17.2,234.0,226.12,182.81
2018,1,4,11,15,120.0,194.5,4.7,17.3,251.5,244.81,197.52
2018,1,4,11,30,148.0,197.0,4.8,17.4,269.0,252.47,202.96
2018,1,4,11,45,152.5,193.5,4.9,17.45,268.5,241.88,193.49
2018,1,4,12,0,157.0,190.0,5.0,17.5,268.0,230.88,183.58
2018,1,4,12,15,305.0,174.5,5.0,17.5,326.5,265.6,208.18
2018,1,4,12,30,453.0,159.0,5.0,17.5,385.0,286.24,219.06
2018,1,4,12,45,445.0,164.0,5.0,17.5,383.0,261.64,196.16
2018,1,4,13,0,437.0,169.0,5.0,17.5,381.0,236.61,173.26
2018,1,4,13,15,367.5,175.5,5.0,17.45,350.5,201.84,145.93
2018,1,4,13,30,298.0,182.0,5.0,17.4,320.0,173.3,125.55
2018,1,4,13,45,334.0,163.5,4.95,17.4,311.0,143.0,101.95
2018,1,4,14,0,370.0,145.0,4.9,17.4,302.0,104.95,78.66
2018,1,4,14,15,478.0,116.5,4.85,17.3,305.5,82.15,66.68
2018,1,4,14,30,586.0,88.0,4.8,17.2,309.0,64.8,51.6
2018,1,4,14,45,644.5,75.0,4.75,17.1,297.5,56.7,44.56
2018,1,4,15,0,703.0,62.0,4.7,17.0,286.0,52.57,40.97
2018,1,4,15,15,572.0,65.5,4.7,17.0,233.0,50.55,39.17
2018,1,4,15,30,441.0,69.0,4.7,17.0,180.0,53.48,41.66
2018,1,4,15,45,325.5,64.5,4.3,16.6,138.5,48.36,37.01
2018,1,4,16,0,210.0,60.0,3.9,16.2,97.0,45.93,34.56
2018,1,4,16,15,108.5,44.5,3.8,15.95,63.5,34.3,23.86
2018,1,4,16,30,7.0,29.0,3.7,15.7,30.0,23.53,13.07
2018,1,4,16,45,3.5,16.5,3.6,15.45,17.0,13.56,0.0
2018,1,4,17,0,0.0,4.0,3.5,15.2,4.0,3.41,0.0
2018,1,4,17,15,0.0,2.0,3.55,15.15,2.0,0.0,0.0
2018,1,4,17,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.4,15.05,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,4.55,15.2,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,4.65,15.25,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,4.3,15.15,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,4.2,15.1,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,1,5,7,15,0.0,1.0,3.8,15.05,1.0,0.0,0.0
2018,1,5,7,30,0.0,2.0,3.8,15.1,2.0,1.71,0.0
2018,1,5,7,45,0.0,6.5,3.8,15.2,6.5,5.34,0.0
2018,1,5,8,0,0.0,11.0,3.8,15.3,11.0,9.04,1.21
2018,1,5,8,15,0.0,21.0,3.7,15.35,21.0,17.3,8.66
2018,1,5,8,30,0.0,31.0,3.6,15.4,31.0,25.59,15.92
2018,1,5,8,45,0.0,45.5,3.5,15.45,45.5,37.65,26.35
2018,1,5,9,0,0.0,60.0,3.4,15.5,60.0,50.95,37.81
2018,1,5,9,15,0.0,55.0,3.3,15.55,55.0,45.53,33.27
2018,1,5,9,30,0.0,50.0,3.2,15.6,50.0,41.35,29.73
2018,1,5,9,45,0.0,40.5,3.1,15.65,40.5,33.46,22.97
2018,1,5,10,0,0.0,31.0,3.0,15.7,31.0,25.58,16.23
2018,1,5,10,15,0.0,42.5,2.85,15.75,42.5,35.13,24.33
2018,1,5,10,30,0.0,54.0,2.7,15.8,54.0,44.7,32.39
2018,1,5,10,45,0.0,64.5,2.55,15.8,64.5,53.46,39.74
2018,1,5,11,0,0.0,75.0,2.4,15.8,75.0,62.23,47.07
2018,1,5,11,15,0.0,81.0,2.3,15.8,81.0,67.25,51.23
2018,1,5,11,30,0.0,87.0,2.2,15.8,87.0,72.3,55.41
2018,1,5,11,45,0.0,84.0,2.05,15.8,84.0,69.77,53.25
2018,1,5,12,0,0.0,81.0,1.9,15.8,81.0,67.26,51.13
2018,1,5,12,15,0.0,83.0,1.95,15.75,83.0,68.94,52.54
2018,1,5,12,30,0.0,85.0,2.0,15.7,85.0,70.61,53.95
2018,1,5,12,45,17.5,113.0,2.0,15.65,121.5,98.64,76.82
2018,1,5,13,0,35.0,141.0,2.0,15.6,158.0,122.67,95.97
2018,1,5,13,15,37.5,158.0,2.05,15.5,176.0,132.23,103.64
2018,1,5,13,30,40.0,175.0,2.1,15.4,194.0,139.92,109.95
2018,1,5,13,45,38.5,161.0,2.15,15.35,178.5,125.46,98.5
2018,1,5,14,0,37.0,147.0,2.2,15.3,163.0,111.53,88.05
2018,1,5,14,15,18.5,115.5,2.25,15.2,123.5,92.32,76.06
2018,1,5,14,30,0.0,84.0,2.3,15.1,84.0,68.84,55.58
2018,1,5,14,45,0.0,76.5,2.3,15.0,76.5,62.88,50.42
2018,1,5,15,0,0.0,69.0,2.3,14.9,69.0,56.87,45.16
2018,1,5,15,15,0.0,62.5,2.3,14.9,62.5,51.57,40.44
2018,1,5,15,30,0.0,56.0,2.3,14.9,56.0,46.22,35.61
2018,1,5,15,45,0.0,39.5,2.55,14.6,39.5,32.64,23.43
2018,1,5,16,0,0.0,23.0,2.8,14.3,23.0,18.95,11.11
2018,1,5,16,15,0.0,19.5,2.9,14.2,19.5,16.06,8.31
2018,1,5,16,30,0.0,16.0,3.0,14.1,16.0,13.17,5.03
2018,1,5,16,45,0.0,9.5,3.1,13.95,9.5,7.81,0.0
2018,1,5,17,0,0.0,3.0,3.2,13.8,3.0,2.56,0.0
2018,1,5,17,15,0.0,1.5,3.25,13.75,1.5,0.0,0.0
2018,1,5,17,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,3.4,13.35,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,3.4,13.25,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,3.45,13.2,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,3.45,12.85,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,2.75,12.4,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,2.65,12.4,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,2.55,12.4,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,2.45,12.4,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,2.35,12.4,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,2.25,12.4,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,2.0,12.4,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,2.25,12.25,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,1,6,7,15,2.0,3.0,2.4,12.35,3.0,0.0,0.0
2018,1,6,7,30,4.0,6.0,2.4,12.5,6.0,7.63,0.0
2018,1,6,7,45,136.0,20.5,2.45,12.7,33.0,138.08,0.0
2018,1,6,8,0,268.0,35.0,2.5,12.9,60.0,261.29,195.67
2018,1,6,8,15,431.5,38.0,2.5,13.05,103.0,372.85,303.63
2018,1,6,8,30,595.0,41.0,2.5,13.2,146.0,480.5,395.95
2018,1,6,8,45,564.5,53.0,2.55,13.35,172.5,480.6,398.44
2018,1,6,9,0,534.0,65.0,2.6,13.5,199.0,471.61,392.51
2018,1,6,9,15,563.5,71.0,2.6,13.65,233.0,493.84,410.68
2018,1,6,9,30,593.0,77.0,2.6,13.8,267.0,513.42,425.65
2018,1,6,9,45,494.5,103.5,2.6,13.95,273.5,462.13,382.74
2018,1,6,10,0,396.0,130.0,2.6,14.1,280.0,417.01,344.49
2018,1,6,10,15,466.5,128.0,2.75,14.2,317.5,447.4,368.62
2018,1,6,10,30,537.0,126.0,2.9,14.3,355.0,473.57,388.41
2018,1,6,10,45,557.5,128.5,3.05,14.45,377.0,470.52,384.29
2018,1,6,11,0,578.0,131.0,3.2,14.6,399.0,470.18,382.03
2018,1,6,11,15,642.0,121.0,3.3,14.65,427.5,471.79,381.24
2018,1,6,11,30,706.0,111.0,3.4,14.7,456.0,467.31,374.87
2018,1,6,11,45,720.0,107.5,3.5,14.75,464.0,440.07,350.04
2018,1,6,12,0,734.0,104.0,3.6,14.8,472.0,409.98,322.31
2018,1,6,12,15,665.5,121.0,3.5,14.85,455.0,364.65,282.78
2018,1,6,12,30,597.0,138.0,3.4,14.9,438.0,322.48,246.08
2018,1,6,12,45,664.0,122.0,3.3,14.95,451.0,295.46,218.13
2018,1,6,13,0,731.0,106.0,3.2,15.0,464.0,261.46,183.67
2018,1,6,13,15,743.0,97.5,3.15,14.95,452.5,216.13,142.59
2018,1,6,13,30,755.0,89.0,3.1,14.9,441.0,173.36,106.19
2018,1,6,13,45,704.5,94.0,3.0,14.9,410.5,124.71,73.22
2018,1,6,14,0,654.0,99.0,2.9,14.9,380.0,84.88,57.07
2018,1,6,14,15,666.5,89.5,3.0,14.85,359.5,65.72,52.81
2018,1,6,14,30,679.0,80.0,3.1,14.8,339.0,59.8,47.67
2018,1,6,14,45,701.5,70.5,3.2,14.7,317.5,58.68,46.76
2018,1,6,15,0,724.0,61.0,3.3,14.6,296.0,51.85,40.74
2018,1,6,15,15,716.0,56.0,3.3,14.6,264.5,48.25,37.54
2018,1,6,15,30,708.0,51.0,3.3,14.6,233.0,44.56,34.18
2018,1,6,15,45,657.0,46.5,3.15,14.15,192.5,40.93,30.85
2018,1,6,16,0,606.0,42.0,3.0,13.7,152.0,37.34,27.43
2018,1,6,16,15,521.0,36.5,2.9,13.4,113.0,32.73,22.9
2018,1,6,16,30,436.0,31.0,2.8,13.1,74.0,25.89,15.61
2018,1,6,16,45,271.5,21.0,2.75,12.85,43.5,17.58,0.0
2018,1,6,17,0,107.0,11.0,2.7,12.6,13.0,9.39,0.0
2018,1,6,17,15,53.5,5.5,2.7,12.5,6.5,0.0,0.0
2018,1,6,17,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.65,12.3,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.55,12.15,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.5,12.1,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.45,12.05,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.8,11.9,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.85,11.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.9,11.65,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.9,11.6,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.9,11.55,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,1.2,11.45,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,1.2,11.4,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,1.2,11.35,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,1.25,11.2,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,1.3,11.1,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,1.4,10.9,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,1.45,10.85,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,1.5,10.8,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,1.55,10.7,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,1.6,10.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,1.65,10.55,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,1.75,10.45,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,1.8,10.4,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,1.85,10.35,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,1.95,10.3,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2018,1,7,7,15,0.0,1.5,2.55,10.15,1.5,0.0,0.0
2018,1,7,7,30,0.0,3.0,2.5,10.3,3.0,2.56,0.0
2018,1,7,7,45,0.0,10.0,2.45,10.5,10.0,8.23,0.0
2018,1,7,8,0,0.0,17.0,2.4,10.7,17.0,14.01,5.2
2018,1,7,8,15,0.0,24.5,2.5,10.85,24.5,20.21,11.35
2018,1,7,8,30,0.0,32.0,2.6,11.0,32.0,26.42,16.99
2018,1,7,8,45,0.0,37.0,2.65,11.15,37.0,30.56,20.76
2018,1,7,9,0,0.0,42.0,2.7,11.3,42.0,34.71,24.46
2018,1,7,9,15,0.0,47.5,2.75,11.45,47.5,39.28,28.46
2018,1,7,9,30,0.0,53.0,2.8,11.6,53.0,43.85,32.41
2018,1,7,9,45,0.0,71.0,2.8,11.8,71.0,59.08,45.46
2018,1,7,10,0,0.0,89.0,2.8,12.0,89.0,75.31,59.26
2018,1,7,10,15,0.0,94.0,2.8,12.25,94.0,79.36,62.55
2018,1,7,10,30,0.0,99.0,2.8,12.5,99.0,83.44,65.85
2018,1,7,10,45,0.0,97.5,2.75,12.7,97.5,81.74,64.26
2018,1,7,11,0,0.0,96.0,2.7,12.9,96.0,80.2,62.83
2018,1,7,11,15,0.0,104.5,2.55,13.05,104.5,87.37,68.78
2018,1,7,11,30,0.0,113.0,2.4,13.2,113.0,94.44,74.61
2018,1,7,11,45,0.0,101.0,2.25,13.35,101.0,84.07,65.79
2018,1,7,12,0,0.0,89.0,2.1,13.5,89.0,73.95,57.22
2018,1,7,12,15,0.0,106.5,1.95,13.6,106.5,88.39,69.33
2018,1,7,12,30,0.0,124.0,1.8,13.7,124.0,102.47,81.06
2018,1,7,12,45,0.5,139.5,1.65,13.8,139.5,114.6,91.11
2018,1,7,13,0,1.0,155.0,1.5,13.9,155.0,126.06,100.56
2018,1,7,13,15,0.5,146.5,1.35,13.85,146.5,118.49,94.34
2018,1,7,13,30,0.0,138.0,1.2,13.8,138.0,111.1,88.31
2018,1,7,13,45,0.0,133.5,1.05,13.8,133.5,106.81,84.83
2018,1,7,14,0,0.0,129.0,0.9,13.8,129.0,102.46,81.29
2018,1,7,14,15,0.0,112.5,0.9,13.7,112.5,90.09,74.43
2018,1,7,14,30,0.0,96.0,0.9,13.6,96.0,77.76,63.75
2018,1,7,14,45,0.0,81.5,0.9,13.5,81.5,66.68,54.08
2018,1,7,15,0,0.0,67.0,0.9,13.4,67.0,55.42,44.14
2018,1,7,15,15,0.0,56.5,0.9,13.4,56.5,46.78,36.45
2018,1,7,15,30,0.0,46.0,0.9,13.4,46.0,38.03,28.57
2018,1,7,15,45,0.0,38.0,0.9,13.2,38.0,31.39,22.53
2018,1,7,16,0,0.0,30.0,0.9,13.0,30.0,24.75,16.42
2018,1,7,16,15,0.0,23.0,0.85,12.95,23.0,18.96,11.0
2018,1,7,16,30,0.0,16.0,0.8,12.9,16.0,13.17,5.32
2018,1,7,16,45,22.0,11.5,0.75,12.85,12.0,9.75,0.0
2018,1,7,17,0,44.0,7.0,0.7,12.8,8.0,5.97,0.0
2018,1,7,17,15,22.0,3.5,0.75,12.7,4.0,0.0,0.0
2018,1,7,17,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.85,12.55,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.95,12.45,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,1.1,12.4,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.3,12.35,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.7,12.3,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.8,12.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,2.55,12.35,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,2.9,12.55,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,3.1,12.65,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,3.2,12.65,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,3.55,12.9,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,1,8,7,15,0.0,1.0,4.4,13.3,1.0,0.0,0.0
2018,1,8,7,30,0.0,2.0,4.6,13.4,2.0,1.71,0.0
2018,1,8,7,45,0.0,4.5,4.8,13.55,4.5,3.69,0.0
2018,1,8,8,0,0.0,7.0,5.0,13.7,7.0,5.74,0.0
2018,1,8,8,15,0.0,9.0,5.2,13.85,9.0,7.39,0.49
2018,1,8,8,30,0.0,11.0,5.4,14.0,11.0,9.03,2.0
2018,1,8,8,45,0.0,12.0,5.55,14.1,12.0,9.86,2.78
2018,1,8,9,0,0.0,13.0,5.7,14.2,13.0,10.69,3.53
2018,1,8,9,15,0.0,19.0,5.8,14.3,19.0,15.64,7.8
2018,1,8,9,30,0.0,25.0,5.9,14.4,25.0,20.61,12.07
2018,1,8,9,45,0.0,20.5,6.0,14.5,20.5,16.89,8.86
2018,1,8,10,0,0.0,16.0,6.1,14.6,16.0,13.18,5.66
2018,1,8,10,15,0.0,17.5,6.15,14.65,17.5,14.43,6.7
2018,1,8,10,30,0.0,19.0,6.2,14.7,19.0,15.67,7.75
2018,1,8,10,45,0.0,23.5,6.2,14.8,23.5,19.4,10.91
2018,1,8,11,0,0.0,28.0,6.2,14.9,28.0,23.13,14.06
2018,1,8,11,15,0.0,33.0,6.3,14.95,33.0,27.28,17.56
2018,1,8,11,30,0.0,38.0,6.4,15.0,38.0,31.43,21.06
2018,1,8,11,45,0.0,34.5,6.5,15.1,34.5,28.53,18.57
2018,1,8,12,0,0.0,31.0,6.6,15.2,31.0,25.63,16.1
2018,1,8,12,15,0.0,28.0,6.5,15.25,28.0,23.14,13.99
2018,1,8,12,30,0.0,25.0,6.4,15.3,25.0,20.66,11.88
2018,1,8,12,45,0.0,23.5,6.3,15.3,23.5,19.42,10.83
2018,1,8,13,0,0.0,22.0,6.2,15.3,22.0,18.17,9.78
2018,1,8,13,15,0.0,26.0,6.1,15.3,26.0,21.48,12.61
2018,1,8,13,30,0.0,30.0,6.0,15.3,30.0,24.79,15.43
2018,1,8,13,45,0.0,27.5,5.9,15.35,27.5,22.71,13.69
2018,1,8,14,0,0.0,25.0,5.8,15.4,25.0,20.63,11.94
2018,1,8,14,15,0.0,29.5,5.7,15.35,29.5,24.35,16.05
2018,1,8,14,30,0.0,34.0,5.6,15.3,34.0,28.07,19.4
2018,1,8,14,45,0.0,31.0,5.5,15.25,31.0,25.58,17.21
2018,1,8,15,0,0.0,28.0,5.4,15.2,28.0,23.09,15.01
2018,1,8,15,15,0.0,26.5,5.4,15.2,26.5,21.84,13.89
2018,1,8,15,30,0.0,25.0,5.4,15.2,25.0,20.6,12.75
2018,1,8,15,45,0.0,21.5,5.5,15.1,21.5,17.7,10.11
2018,1,8,16,0,0.0,18.0,5.6,15.0,18.0,14.81,7.43
2018,1,8,16,15,0.0,13.5,5.45,14.95,13.5,11.09,4.0
2018,1,8,16,30,0.0,9.0,5.3,14.9,9.0,7.39,0.47
2018,1,8,16,45,17.5,7.0,5.2,14.85,7.5,5.78,0.0
2018,1,8,17,0,35.0,5.0,5.1,14.8,6.0,4.27,0.0
2018,1,8,17,15,17.5,2.5,4.9,14.8,3.0,0.0,0.0
2018,1,8,17,30,0.0,0.0,4.7,14.8,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,4.5,14.95,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,3.4,14.75,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,3.15,14.7,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,2.85,14.85,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,1,9,7,15,0.0,0.5,3.5,14.0,0.5,0.0,0.0
2018,1,9,7,30,0.0,1.0,3.9,14.1,1.0,0.85,0.0
2018,1,9,7,45,0.0,3.0,4.35,14.15,3.0,2.46,0.0
2018,1,9,8,0,0.0,5.0,4.8,14.2,5.0,4.1,0.0
2018,1,9,8,15,0.0,6.5,5.1,14.25,6.5,5.33,0.0
2018,1,9,8,30,0.0,8.0,5.4,14.3,8.0,6.57,0.0
2018,1,9,8,45,0.0,9.5,5.75,14.3,9.5,7.8,1.01
2018,1,9,9,0,0.0,11.0,6.1,14.3,11.0,9.04,2.11
2018,1,9,9,15,0.0,28.0,6.05,14.3,28.0,23.08,14.2
2018,1,9,9,30,0.0,45.0,6.0,14.3,45.0,37.19,26.31
2018,1,9,9,45,9.0,85.5,5.95,14.3,89.0,78.71,61.96
2018,1,9,10,0,18.0,126.0,5.9,14.3,133.0,123.03,99.56
2018,1,9,10,15,9.0,116.0,5.8,14.3,119.5,105.63,84.47
2018,1,9,10,30,0.0,106.0,5.7,14.3,106.0,89.78,70.77
2018,1,9,10,45,1.0,103.0,5.55,14.3,103.5,87.2,68.51
2018,1,9,11,0,2.0,100.0,5.4,14.3,101.0,84.8,66.41
2018,1,9,11,15,1.0,107.5,5.45,14.3,108.0,90.5,71.12
2018,1,9,11,30,0.0,115.0,5.5,14.3,115.0,96.16,75.8
2018,1,9,11,45,0.0,108.5,5.5,14.3,108.5,90.4,70.91
2018,1,9,12,0,0.0,102.0,5.5,14.3,102.0,84.8,66.18
2018,1,9,12,15,2.5,109.5,5.7,14.3,111.0,91.84,72.05
2018,1,9,12,30,5.0,117.0,5.9,14.3,120.0,98.51,77.59
2018,1,9,12,45,28.0,146.0,6.1,14.3,160.0,128.32,101.87
2018,1,9,13,0,51.0,175.0,6.3,14.3,200.0,152.99,121.43
2018,1,9,13,15,44.0,169.0,6.4,14.3,190.5,142.31,112.58
2018,1,9,13,30,37.0,163.0,6.5,14.3,181.0,132.36,104.6
2018,1,9,13,45,36.0,146.5,6.65,14.3,163.0,116.66,91.82
2018,1,9,14,0,35.0,130.0,6.8,14.3,145.0,101.5,79.95
2018,1,9,14,15,40.5,119.5,6.85,14.3,136.0,92.58,76.66
2018,1,9,14,30,46.0,109.0,6.9,14.3,127.0,85.21,70.26
2018,1,9,14,45,25.0,104.0,6.9,14.3,113.5,81.12,66.73
2018,1,9,15,0,4.0,99.0,6.9,14.3,100.0,78.9,64.82
2018,1,9,15,15,4.0,93.0,6.9,14.3,94.0,73.88,60.38
2018,1,9,15,30,4.0,87.0,6.9,14.3,88.0,68.75,55.74
2018,1,9,15,45,2.0,71.0,7.05,14.2,71.5,56.63,44.8
2018,1,9,16,0,0.0,55.0,7.2,14.1,55.0,44.35,33.61
2018,1,9,16,15,0.0,40.5,7.25,14.05,40.5,33.02,23.18
2018,1,9,16,30,0.0,26.0,7.3,14.0,26.0,21.48,12.33
2018,1,9,16,45,8.0,17.5,7.35,13.9,17.5,14.6,0.95
2018,1,9,17,0,16.0,9.0,7.4,13.8,9.0,7.68,0.0
2018,1,9,17,15,8.0,4.5,7.45,13.75,4.5,0.0,0.0
2018,1,9,17,30,0.0,0.0,7.5,13.7,0.0,0.0,0.0
2018,1,9,17,45,0.0,0.0,7.6,13.65,0.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,7.7,13.6,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,7.7,13.55,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,7.7,13.5,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,7.65,13.45,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,7.6,13.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,7.55,13.3,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,7.5,13.2,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,7.4,13.15,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,7.3,13.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,7.25,13.05,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,7.15,12.95,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,7.1,12.9,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,7.05,12.8,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,6.95,12.45,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,6.9,12.4,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,6.85,12.35,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,6.7,12.25,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,6.6,12.2,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,6.5,12.15,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,6.4,12.1,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,6.3,12.05,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,6.05,11.9,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,5.9,11.8,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,5.85,11.8,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,5.8,11.8,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,5.75,11.75,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,5.65,11.7,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,5.6,11.7,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,5.5,11.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,5.25,11.75,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,4.8,11.8,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,4.4,11.85,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,3.75,12.3,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,1,10,7,15,0.0,1.5,3.45,12.5,1.5,0.0,0.0
2018,1,10,7,30,0.0,3.0,3.3,12.6,3.0,2.56,0.0
2018,1,10,7,45,0.0,9.5,3.15,12.75,9.5,7.81,0.0
2018,1,10,8,0,0.0,16.0,3.0,12.9,16.0,13.18,4.55
2018,1,10,8,15,0.0,22.0,3.0,13.0,22.0,18.13,9.5
2018,1,10,8,30,0.0,28.0,3.0,13.1,28.0,23.09,14.01
2018,1,10,8,45,38.0,45.5,3.05,13.2,55.0,77.27,61.54
2018,1,10,9,0,76.0,63.0,3.1,13.3,82.0,122.55,101.21
2018,1,10,9,15,146.5,94.5,3.2,13.35,139.0,206.47,173.38
2018,1,10,9,30,217.0,126.0,3.3,13.4,196.0,301.13,252.42
2018,1,10,9,45,146.5,127.5,3.4,13.5,177.0,234.95,195.94
2018,1,10,10,0,76.0,129.0,3.5,13.6,158.0,172.73,142.48
2018,1,10,10,15,38.0,126.0,3.65,13.7,140.5,141.29,115.13
2018,1,10,10,30,0.0,123.0,3.8,13.8,123.0,105.46,84.03
2018,1,10,10,45,0.0,122.5,3.95,13.85,122.5,104.15,82.83
2018,1,10,11,0,0.0,122.0,4.1,13.9,122.0,103.07,81.81
2018,1,10,11,15,1.5,130.5,4.05,13.95,131.0,110.82,88.22
2018,1,10,11,30,3.0,139.0,4.0,14.0,140.0,118.35,94.4
2018,1,10,11,45,3.5,153.0,4.0,14.05,154.5,129.83,103.86
2018,1,10,12,0,4.0,167.0,4.0,14.1,169.0,140.91,112.95
2018,1,10,12,15,4.5,166.5,3.85,14.15,169.0,139.58,111.75
2018,1,10,12,30,5.0,166.0,3.7,14.2,169.0,138.21,110.54
2018,1,10,12,45,42.0,182.0,3.55,14.25,203.0,160.74,128.09
2018,1,10,13,0,79.0,198.0,3.4,14.3,237.0,177.22,139.98
2018,1,10,13,15,59.0,172.0,3.25,14.35,201.0,147.69,116.01
2018,1,10,13,30,39.0,146.0,3.1,14.4,165.0,120.95,94.67
2018,1,10,13,45,19.5,118.0,2.95,14.5,127.5,95.47,74.46
2018,1,10,14,0,0.0,90.0,2.8,14.6,90.0,74.07,57.35
2018,1,10,14,15,0.0,85.5,2.7,14.6,85.5,70.4,56.95
2018,1,10,14,30,0.0,81.0,2.6,14.6,81.0,66.74,53.81
2018,1,10,14,45,0.0,74.0,2.55,14.65,74.0,61.14,48.93
2018,1,10,15,0,0.0,67.0,2.5,14.7,67.0,55.51,43.97
2018,1,10,15,15,0.0,59.0,2.5,14.7,59.0,48.87,38.08
2018,1,10,15,30,0.0,51.0,2.5,14.7,51.0,42.2,32.1
2018,1,10,15,45,83.5,41.0,2.25,14.5,57.0,31.91,22.86
2018,1,10,16,0,167.0,31.0,2.0,14.3,63.0,23.39,15.14
2018,1,10,16,15,286.5,32.5,2.0,14.15,71.0,25.49,16.69
2018,1,10,16,30,406.0,34.0,2.0,14.0,79.0,28.16,18.1
2018,1,10,16,45,279.5,25.0,1.95,13.85,49.5,20.95,5.41
2018,1,10,17,0,153.0,16.0,1.9,13.7,20.0,13.66,0.0
2018,1,10,17,15,76.5,8.0,1.9,13.65,10.0,0.0,0.0
2018,1,10,17,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,1,10,17,45,0.0,0.0,1.95,13.55,0.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,2.0,13.4,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,2.05,13.35,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,2.35,13.15,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,2.6,12.85,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,2.6,12.75,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,2.55,12.7,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,2.5,12.7,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,2.45,12.65,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,2.15,12.6,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,2.05,12.6,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.9,12.6,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.25,12.75,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.0,12.85,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,0.75,12.9,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,0.6,12.9,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,0.45,12.95,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2018,1,11,7,15,0.0,2.5,0.3,13.05,2.5,0.0,0.0
2018,1,11,7,30,0.0,5.0,0.3,13.1,5.0,4.27,0.0
2018,1,11,7,45,4.0,17.0,0.35,13.2,17.5,17.54,0.0
2018,1,11,8,0,8.0,29.0,0.4,13.3,30.0,32.68,19.96
2018,1,11,8,15,23.0,45.0,0.6,13.4,49.0,66.15,50.07
2018,1,11,8,30,38.0,61.0,0.8,13.5,68.0,93.09,73.95
2018,1,11,8,45,54.5,78.0,1.0,13.65,90.5,121.77,99.03
2018,1,11,9,0,71.0,95.0,1.2,13.8,113.0,149.64,123.07
2018,1,11,9,15,85.0,111.0,1.3,13.95,136.0,186.23,153.75
2018,1,11,9,30,99.0,127.0,1.4,14.1,159.0,209.42,172.89
2018,1,11,9,45,106.5,142.0,1.5,14.25,180.0,225.98,186.17
2018,1,11,10,0,114.0,157.0,1.6,14.4,201.0,241.56,198.46
2018,1,11,10,15,69.5,158.0,1.55,14.5,185.5,195.73,159.62
2018,1,11,10,30,25.0,159.0,1.5,14.6,170.0,155.29,125.25
2018,1,11,10,45,20.0,160.0,1.4,14.75,169.0,150.79,121.21
2018,1,11,11,0,15.0,161.0,1.3,14.9,168.0,146.82,117.56
2018,1,11,11,15,49.5,182.0,1.2,15.0,206.5,189.4,152.35
2018,1,11,11,30,84.0,203.0,1.1,15.1,245.0,221.79,177.89
2018,1,11,11,45,119.5,216.0,1.0,15.15,276.5,250.04,199.48
2018,1,11,12,0,155.0,229.0,0.9,15.2,308.0,267.19,211.61
2018,1,11,12,15,148.5,229.0,0.9,15.25,305.0,253.31,199.56
2018,1,11,12,30,142.0,229.0,0.9,15.3,302.0,239.61,187.83
2018,1,11,12,45,163.0,226.0,0.95,15.3,308.5,232.02,180.35
2018,1,11,13,0,184.0,223.0,1.0,15.3,315.0,222.18,170.75
2018,1,11,13,15,202.0,215.0,1.1,15.3,313.5,205.91,156.12
2018,1,11,13,30,220.0,207.0,1.2,15.3,312.0,187.73,140.39
2018,1,11,13,45,207.5,198.0,1.3,15.25,293.5,163.96,122.82
2018,1,11,14,0,195.0,189.0,1.4,15.2,275.0,141.42,108.66
2018,1,11,14,15,250.0,165.5,1.4,15.15,269.0,114.52,95.18
2018,1,11,14,30,305.0,142.0,1.4,15.1,263.0,101.05,83.69
2018,1,11,14,45,338.0,127.5,1.45,15.0,250.5,88.89,73.23
2018,1,11,15,0,371.0,113.0,1.5,14.9,238.0,80.34,65.84
