Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,6,30,8.0,3.0,3.3,11.7,3.0,8.31,0.0
2018,3,14,6,45,4.0,5.5,3.5,12.0,5.5,7.63,0.0
2018,3,14,7,0,0.0,8.0,3.7,12.3,8.0,6.56,0.0
2018,3,14,7,15,0.0,11.5,3.95,12.4,11.5,9.45,2.38
2018,3,14,7,30,0.0,15.0,4.2,12.5,15.0,12.33,4.97
2018,3,14,7,45,21.5,54.5,4.45,12.55,61.5,68.94,54.74
2018,3,14,8,0,43.0,94.0,4.7,12.6,108.0,133.44,110.7
2018,3,14,8,15,39.5,120.5,4.75,12.55,135.0,159.6,132.47
2018,3,14,8,30,36.0,147.0,4.8,12.5,162.0,184.64,152.99
2018,3,14,8,45,18.0,109.0,4.85,12.5,116.5,119.59,97.19
2018,3,14,9,0,0.0,71.0,4.9,12.5,71.0,58.9,44.74
2018,3,14,9,15,6.0,91.0,4.85,12.45,94.5,81.23,63.83
2018,3,14,9,30,12.0,111.0,4.8,12.4,118.0,104.36,83.38
2018,3,14,9,45,36.0,178.0,4.8,12.35,200.5,199.32,163.05
2018,3,14,10,0,60.0,245.0,4.8,12.3,283.0,286.72,234.58
2018,3,14,10,15,172.5,262.0,4.7,12.3,378.0,410.41,336.42
2018,3,14,10,30,285.0,279.0,4.6,12.3,473.0,526.89,429.05
2018,3,14,10,45,498.0,228.0,4.5,12.25,582.0,647.4,524.93
2018,3,14,11,0,711.0,177.0,4.4,12.2,691.0,747.18,601.73
2018,3,14,11,15,731.5,173.5,4.3,12.2,713.0,729.57,585.98
2018,3,14,11,30,752.0,170.0,4.2,12.2,735.0,708.2,567.91
2018,3,14,11,45,553.0,249.0,4.05,12.2,667.5,607.04,485.98
2018,3,14,12,0,354.0,328.0,3.9,12.2,600.0,512.79,409.57
2018,3,14,12,15,296.0,344.5,3.85,12.2,572.0,468.76,373.89
2018,3,14,12,30,238.0,361.0,3.8,12.2,544.0,425.93,339.03
2018,3,14,12,45,284.5,330.5,3.7,12.25,547.5,406.54,322.62
2018,3,14,13,0,331.0,300.0,3.6,12.3,551.0,381.1,300.49
2018,3,14,13,15,277.0,292.5,3.6,12.3,499.5,330.11,258.91
2018,3,14,13,30,223.0,285.0,3.6,12.3,448.0,284.89,222.29
2018,3,14,13,45,391.0,249.5,3.55,12.3,525.0,281.79,212.54
2018,3,14,14,0,559.0,214.0,3.5,12.3,602.0,263.84,188.65
2018,3,14,14,15,747.0,144.0,3.55,12.35,639.0,205.39,131.58
2018,3,14,14,30,935.0,74.0,3.6,12.4,676.0,141.95,77.41
2018,3,14,14,45,922.5,73.0,3.6,12.4,639.0,83.01,52.84
2018,3,14,15,0,910.0,72.0,3.6,12.4,602.0,67.6,54.27
2018,3,14,15,15,893.5,70.0,3.6,12.4,559.0,65.96,52.99
2018,3,14,15,30,877.0,68.0,3.6,12.4,516.0,64.25,51.63
2018,3,14,15,45,854.5,66.0,3.8,12.35,468.5,62.37,50.13
2018,3,14,16,0,832.0,64.0,4.0,12.3,421.0,60.39,48.54
2018,3,14,16,15,770.5,65.0,4.0,12.2,364.5,54.4,43.33
2018,3,14,16,30,709.0,66.0,4.0,12.1,308.0,55.43,44.36
2018,3,14,16,45,576.5,69.0,4.0,12.05,244.5,53.09,42.27
2018,3,14,17,0,444.0,72.0,4.0,12.0,181.0,56.22,44.95
2018,3,14,17,15,329.0,61.0,3.95,11.75,131.0,46.05,35.55
2018,3,14,17,30,214.0,50.0,3.9,11.5,81.0,37.9,27.71
2018,3,14,17,45,168.5,34.5,3.85,11.3,53.0,26.53,16.05
2018,3,14,18,0,123.0,19.0,3.8,11.1,25.0,14.81,0.0
2018,3,14,18,15,61.5,9.5,3.85,11.05,12.5,8.11,0.0
2018,3,14,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,3,14,18,45,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,3,14,19,0,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,4.05,10.85,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,4.1,10.8,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,4.1,10.7,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,4.1,10.6,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,4.05,10.55,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,4.0,10.4,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,3.95,10.25,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,3.9,10.2,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,3.85,10.1,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,3.65,9.95,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,3.5,9.9,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,3.4,9.8,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,3.1,9.7,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,2.95,9.65,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,2.7,9.65,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,2.6,9.7,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,2.5,9.7,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,2.3,9.7,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,2.35,9.7,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,2.4,9.7,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,2.5,9.65,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,2.65,9.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,2.7,9.6,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,2.8,9.6,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,2.9,9.6,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,2.95,9.6,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,3.0,9.6,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,3.2,9.7,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,3.3,9.8,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,3.35,9.9,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2018,3,15,6,15,0.0,1.5,3.6,10.35,1.5,0.0,0.0
2018,3,15,6,30,0.0,3.0,3.8,10.7,3.0,2.56,0.0
2018,3,15,6,45,0.0,6.5,4.05,11.1,6.5,5.33,0.0
2018,3,15,7,0,0.0,10.0,4.3,11.5,10.0,8.21,1.15
2018,3,15,7,15,0.0,15.5,4.55,11.65,15.5,12.74,5.23
2018,3,15,7,30,0.0,21.0,4.8,11.8,21.0,17.29,9.27
2018,3,15,7,45,0.0,36.5,5.05,12.0,36.5,30.13,20.45
2018,3,15,8,0,0.0,52.0,5.3,12.2,52.0,43.02,31.58
2018,3,15,8,15,24.0,85.5,5.4,12.3,95.5,102.78,83.86
2018,3,15,8,30,48.0,119.0,5.5,12.4,139.0,160.4,133.43
2018,3,15,8,45,24.5,109.0,5.65,12.5,119.0,125.31,102.37
2018,3,15,9,0,1.0,99.0,5.8,12.6,99.0,84.39,66.38
2018,3,15,9,15,1.5,114.5,5.9,12.7,115.0,98.7,78.28
2018,3,15,9,30,2.0,130.0,6.0,12.8,131.0,112.9,89.96
2018,3,15,9,45,3.5,137.5,6.1,12.85,139.5,120.47,96.09
2018,3,15,10,0,5.0,145.0,6.2,12.9,148.0,127.97,102.16
2018,3,15,10,15,27.5,182.5,6.35,13.0,201.0,190.86,154.78
2018,3,15,10,30,50.0,220.0,6.5,13.1,254.0,243.33,198.05
2018,3,15,10,45,212.0,244.5,6.65,13.2,397.5,419.96,344.6
2018,3,15,11,0,374.0,269.0,6.8,13.3,541.0,570.44,465.32
2018,3,15,11,15,377.0,277.5,6.9,13.3,557.0,560.4,455.96
2018,3,15,11,30,380.0,286.0,7.0,13.3,573.0,548.34,445.39
2018,3,15,11,45,434.5,274.0,7.1,13.35,606.0,551.03,447.12
2018,3,15,12,0,489.0,262.0,7.2,13.4,639.0,548.47,444.18
2018,3,15,12,15,624.5,217.0,7.25,13.35,699.5,562.26,454.27
2018,3,15,12,30,760.0,172.0,7.3,13.3,760.0,560.73,450.72
2018,3,15,12,45,698.0,183.0,7.35,13.3,719.0,495.54,395.41
2018,3,15,13,0,636.0,194.0,7.4,13.3,678.0,434.59,343.23
2018,3,15,13,15,558.5,218.5,7.35,13.3,637.5,382.77,298.34
2018,3,15,13,30,481.0,243.0,7.3,13.3,597.0,336.95,258.9
2018,3,15,13,45,649.5,185.0,7.25,13.25,647.5,307.08,225.39
2018,3,15,14,0,818.0,127.0,7.2,13.2,698.0,264.45,179.46
2018,3,15,14,15,661.5,170.5,7.15,13.2,619.5,211.6,140.76
2018,3,15,14,30,505.0,214.0,7.1,13.2,541.0,180.82,125.73
2018,3,15,14,45,298.5,222.0,7.05,13.2,412.5,150.98,116.74
2018,3,15,15,0,92.0,230.0,7.0,13.2,284.0,164.39,138.47
2018,3,15,15,15,98.0,209.5,7.0,13.2,263.0,144.24,121.32
2018,3,15,15,30,104.0,189.0,7.0,13.2,242.0,132.48,111.41
2018,3,15,15,45,116.5,184.0,6.95,13.15,238.5,129.27,108.95
2018,3,15,16,0,129.0,179.0,6.9,13.1,235.0,125.72,106.17
2018,3,15,16,15,96.0,156.5,6.75,13.0,195.5,115.25,97.23
2018,3,15,16,30,63.0,134.0,6.6,12.9,156.0,99.77,83.72
2018,3,15,16,45,46.0,109.5,6.5,12.85,124.0,82.95,68.8
2018,3,15,17,0,29.0,85.0,6.4,12.8,92.0,65.7,53.27
2018,3,15,17,15,19.0,64.5,6.25,12.7,68.5,50.69,39.54
2018,3,15,17,30,9.0,44.0,6.1,12.6,45.0,35.6,25.61
2018,3,15,17,45,4.5,28.0,5.95,12.5,28.5,22.92,13.22
2018,3,15,18,0,0.0,12.0,5.8,12.4,12.0,9.89,0.0
2018,3,15,18,15,0.0,6.0,5.8,12.4,6.0,5.12,0.0
2018,3,15,18,30,0.0,0.0,5.8,12.4,0.0,0.0,0.0
2018,3,15,18,45,0.0,0.0,5.75,12.35,0.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,5.65,12.25,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,5.6,12.2,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,5.5,12.2,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,5.4,12.2,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,5.35,12.15,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,5.0,12.05,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,4.85,11.95,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,4.8,11.9,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,4.75,11.9,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,4.5,11.85,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,4.4,11.8,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,4.35,11.75,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,4.05,11.55,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,4.0,11.45,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,3.95,11.25,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,4.0,11.2,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,4.0,10.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,3,16,6,15,0.0,2.5,4.25,10.85,2.5,0.0,0.0
2018,3,16,6,30,0.0,5.0,4.5,10.9,5.0,4.27,0.0
2018,3,16,6,45,0.0,12.5,4.7,10.9,12.5,10.28,1.11
2018,3,16,7,0,0.0,20.0,4.9,10.9,20.0,16.48,8.11
2018,3,16,7,15,0.0,31.5,4.95,10.9,31.5,26.0,16.63
2018,3,16,7,30,0.0,43.0,5.0,10.9,43.0,35.55,25.12
2018,3,16,7,45,32.0,67.5,5.1,10.85,78.0,93.28,76.55
2018,3,16,8,0,64.0,92.0,5.2,10.8,113.0,164.12,138.56
2018,3,16,8,15,117.0,129.5,5.25,10.85,175.5,256.64,218.32
2018,3,16,8,30,170.0,167.0,5.3,10.9,238.0,348.22,295.29
2018,3,16,8,45,145.5,176.5,5.35,10.9,242.0,331.79,279.84
2018,3,16,9,0,121.0,186.0,5.4,10.9,246.0,315.19,264.46
2018,3,16,9,15,174.0,183.0,5.4,11.0,278.0,353.81,297.24
2018,3,16,9,30,227.0,180.0,5.4,11.1,310.0,410.22,343.6
2018,3,16,9,45,227.0,176.5,5.4,11.25,314.0,399.12,333.41
2018,3,16,10,0,227.0,173.0,5.4,11.4,318.0,387.57,323.11
2018,3,16,10,15,187.5,209.5,5.5,11.5,333.0,384.41,318.06
2018,3,16,10,30,148.0,246.0,5.6,11.6,348.0,365.16,300.33
2018,3,16,10,45,261.0,272.5,5.65,11.75,460.5,487.94,399.93
2018,3,16,11,0,374.0,299.0,5.7,11.9,573.0,587.18,478.11
2018,3,16,11,15,243.0,287.0,5.8,11.95,466.5,458.79,373.8
2018,3,16,11,30,112.0,275.0,5.9,12.0,360.0,330.17,268.23
2018,3,16,11,45,322.0,240.5,6.05,12.1,489.5,447.14,365.2
2018,3,16,12,0,532.0,206.0,6.2,12.2,619.0,531.4,432.67
2018,3,16,12,15,674.5,179.5,6.3,12.2,703.5,561.07,454.58
2018,3,16,12,30,817.0,153.0,6.4,12.2,788.0,577.73,464.68
2018,3,16,12,45,692.5,204.0,6.45,12.2,739.0,511.04,407.93
2018,3,16,13,0,568.0,255.0,6.5,12.2,690.0,452.05,357.91
2018,3,16,13,15,610.0,231.5,6.5,12.15,690.5,413.24,322.42
2018,3,16,13,30,652.0,208.0,6.5,12.1,691.0,368.94,281.17
2018,3,16,13,45,723.0,174.5,6.55,12.1,695.0,320.71,234.71
2018,3,16,14,0,794.0,141.0,6.6,12.1,699.0,271.05,186.48
2018,3,16,14,15,714.0,160.5,6.55,12.05,646.0,214.14,140.97
2018,3,16,14,30,634.0,180.0,6.5,12.0,593.0,171.93,113.57
2018,3,16,14,45,737.0,138.0,6.5,11.95,592.5,105.14,71.85
2018,3,16,15,0,840.0,96.0,6.5,11.9,592.0,72.81,58.94
2018,3,16,15,15,805.5,98.0,6.5,11.9,545.5,74.82,60.9
2018,3,16,15,30,771.0,100.0,6.5,11.9,499.0,77.13,63.13
2018,3,16,15,45,661.5,109.5,6.3,11.75,429.5,76.91,63.16
2018,3,16,16,0,552.0,119.0,6.1,11.6,360.0,84.54,70.19
2018,3,16,16,15,625.5,93.5,5.85,11.5,335.5,68.7,56.24
2018,3,16,16,30,699.0,68.0,5.6,11.4,311.0,56.8,45.69
2018,3,16,16,45,650.0,64.0,5.4,11.3,261.5,49.71,39.35
2018,3,16,17,0,601.0,60.0,5.2,11.2,212.0,47.34,37.14
2018,3,16,17,15,501.0,53.5,5.0,11.0,160.0,42.72,32.73
2018,3,16,17,30,401.0,47.0,4.8,10.8,108.0,38.25,28.21
2018,3,16,17,45,286.5,35.0,4.6,10.6,70.0,28.93,18.58
2018,3,16,18,0,172.0,23.0,4.4,10.4,32.0,17.95,0.0
2018,3,16,18,15,86.0,11.5,4.4,10.4,16.0,9.82,0.0
2018,3,16,18,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,18,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,4.4,10.4,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,4.3,10.35,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,4.1,10.2,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,4.0,10.1,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,3.95,10.1,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,3.9,10.1,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,3.8,10.1,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,3.7,10.1,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,3.65,10.1,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,3.55,10.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,3.5,10.1,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,3.45,10.1,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,3.4,10.1,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,3.3,10.1,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,3.25,10.05,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,2.85,9.95,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,2.6,9.9,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,2.3,9.9,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,2.0,9.9,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,1.95,9.95,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,17,6,15,11.5,6.5,1.75,10.15,7.0,0.0,0.0
2018,3,17,6,30,23.0,13.0,1.8,10.3,14.0,27.87,0.0
2018,3,17,6,45,61.5,31.0,1.85,10.45,38.0,103.59,69.2
2018,3,17,7,0,100.0,49.0,1.9,10.6,62.0,156.69,127.79
2018,3,17,7,15,146.0,67.5,1.9,10.65,96.5,232.21,194.82
2018,3,17,7,30,192.0,86.0,1.9,10.7,131.0,293.75,248.68
2018,3,17,7,45,290.5,97.5,1.95,10.75,184.0,391.03,331.5
2018,3,17,8,0,389.0,109.0,2.0,10.8,237.0,512.72,429.92
2018,3,17,8,15,516.5,104.5,2.0,10.85,304.0,629.3,520.04
2018,3,17,8,30,644.0,100.0,2.0,10.9,371.0,741.22,602.24
2018,3,17,8,45,668.0,107.0,2.0,10.95,416.5,771.47,621.7
2018,3,17,9,0,692.0,114.0,2.0,11.0,462.0,798.84,639.5
2018,3,17,9,15,709.5,121.5,2.0,11.1,505.5,817.72,650.87
2018,3,17,9,30,727.0,129.0,2.0,11.2,549.0,833.18,659.85
2018,3,17,9,45,794.5,114.5,2.0,11.3,601.5,859.21,676.41
2018,3,17,10,0,862.0,100.0,2.0,11.4,654.0,886.5,693.67
2018,3,17,10,15,873.5,101.5,2.05,11.45,686.5,869.85,680.72
2018,3,17,10,30,885.0,103.0,2.1,11.5,719.0,858.56,672.16
2018,3,17,10,45,839.5,126.0,2.1,11.6,726.5,827.36,648.97
2018,3,17,11,0,794.0,149.0,2.1,11.7,734.0,785.5,618.37
2018,3,17,11,15,551.5,186.0,2.2,11.75,596.5,612.31,487.9
2018,3,17,11,30,309.0,223.0,2.3,11.8,459.0,442.5,355.63
2018,3,17,11,45,178.0,222.0,2.35,11.85,358.5,325.04,262.04
2018,3,17,12,0,47.0,221.0,2.4,11.9,258.0,218.12,174.55
2018,3,17,12,15,273.5,242.5,2.55,11.9,456.5,372.36,299.47
2018,3,17,12,30,500.0,264.0,2.7,11.9,655.0,496.85,394.07
2018,3,17,12,45,561.0,249.5,2.85,11.95,684.5,482.61,379.88
2018,3,17,13,0,622.0,235.0,3.0,12.0,714.0,462.33,360.49
2018,3,17,13,15,538.0,261.0,3.15,12.0,669.5,407.69,315.22
2018,3,17,13,30,454.0,287.0,3.3,12.0,625.0,360.36,276.21
2018,3,17,13,45,616.0,216.0,3.45,12.0,659.5,322.46,237.7
2018,3,17,14,0,778.0,145.0,3.6,12.0,694.0,271.94,186.7
2018,3,17,14,15,788.5,134.0,3.6,11.95,670.5,215.95,138.44
2018,3,17,14,30,799.0,123.0,3.6,11.9,647.0,158.63,95.45
2018,3,17,14,45,831.0,106.5,3.6,11.9,624.5,97.26,62.75
2018,3,17,15,0,863.0,90.0,3.6,11.9,602.0,69.08,55.62
2018,3,17,15,15,845.5,87.5,3.6,11.9,559.5,68.08,54.92
2018,3,17,15,30,828.0,85.0,3.6,11.9,517.0,67.07,54.18
2018,3,17,15,45,807.0,81.0,3.45,11.8,470.0,64.9,52.45
2018,3,17,16,0,786.0,77.0,3.3,11.7,423.0,62.66,50.64
2018,3,17,16,15,755.5,73.0,3.2,11.6,373.0,60.24,48.64
2018,3,17,16,30,725.0,69.0,3.1,11.5,323.0,57.79,46.58
2018,3,17,16,45,678.0,64.0,3.0,11.35,271.5,49.89,39.52
2018,3,17,17,0,631.0,59.0,2.9,11.2,220.0,46.7,36.59
2018,3,17,17,15,552.5,52.0,2.8,11.0,169.5,41.7,31.87
2018,3,17,17,30,474.0,45.0,2.7,10.8,119.0,36.74,26.95
2018,3,17,17,45,336.5,34.5,2.6,10.6,77.0,28.52,18.46
2018,3,17,18,0,199.0,24.0,2.5,10.4,35.0,18.76,0.0
2018,3,17,18,15,99.5,12.0,2.45,10.35,17.5,10.24,0.0
2018,3,17,18,30,0.0,0.0,2.4,10.3,0.0,0.0,0.0
2018,3,17,18,45,0.0,0.0,2.4,10.2,0.0,0.0,0.0
2018,3,17,19,0,0.0,0.0,2.4,10.1,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,2.4,10.05,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,2.4,9.95,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,2.4,9.9,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,2.45,9.85,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,2.4,9.8,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.35,9.8,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.1,9.8,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.0,9.85,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,1.9,9.9,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,1.85,9.9,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,1.8,9.9,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,1.75,9.95,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,1.35,10.05,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,1.15,10.1,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,1.1,10.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,1.1,10.05,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,1.1,9.95,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,3,18,6,15,15.0,7.5,1.2,10.0,8.0,0.0,0.0
2018,3,18,6,30,30.0,15.0,1.3,10.1,16.0,34.78,0.0
2018,3,18,6,45,66.0,32.5,1.4,10.2,40.0,110.33,78.05
2018,3,18,7,0,102.0,50.0,1.5,10.3,64.0,174.36,142.75
2018,3,18,7,15,134.5,70.0,1.6,10.5,97.0,226.42,189.79
2018,3,18,7,30,167.0,90.0,1.7,10.7,130.0,278.72,235.48
2018,3,18,7,45,255.0,102.5,1.8,10.85,180.0,368.0,311.56
2018,3,18,8,0,343.0,115.0,1.9,11.0,230.0,480.88,403.14
2018,3,18,8,15,439.5,117.5,2.0,11.25,289.0,570.25,473.65
2018,3,18,8,30,536.0,120.0,2.1,11.5,348.0,660.07,540.96
2018,3,18,8,45,458.5,154.0,2.15,11.75,365.0,629.64,514.32
2018,3,18,9,0,381.0,188.0,2.2,12.0,382.0,574.02,468.61
2018,3,18,9,15,305.0,221.5,2.25,12.2,385.0,537.76,437.27
2018,3,18,9,30,229.0,255.0,2.3,12.4,388.0,480.3,389.71
2018,3,18,9,45,195.0,278.0,2.3,12.6,396.5,466.76,376.99
2018,3,18,10,0,161.0,301.0,2.3,12.8,405.0,452.43,363.52
2018,3,18,10,15,169.5,316.5,2.25,12.95,431.0,466.16,373.02
2018,3,18,10,30,178.0,332.0,2.2,13.1,457.0,478.38,381.14
2018,3,18,10,45,175.0,344.5,2.1,13.25,471.0,476.62,378.22
2018,3,18,11,0,172.0,357.0,2.0,13.4,485.0,473.91,374.72
2018,3,18,11,15,216.5,359.5,1.95,13.4,524.0,496.52,391.8
2018,3,18,11,30,261.0,362.0,1.9,13.4,563.0,524.84,412.47
2018,3,18,11,45,265.0,363.5,1.85,13.45,569.5,509.5,399.67
2018,3,18,12,0,269.0,365.0,1.8,13.5,576.0,492.97,386.19
2018,3,18,12,15,176.0,362.0,1.85,13.45,500.0,410.61,322.56
2018,3,18,12,30,83.0,359.0,1.9,13.4,424.0,339.98,267.66
2018,3,18,12,45,56.5,331.5,1.95,13.35,375.5,296.23,233.74
2018,3,18,13,0,30.0,304.0,2.0,13.3,327.0,256.25,202.53
2018,3,18,13,15,23.0,282.0,2.0,13.25,299.5,235.52,186.32
2018,3,18,13,30,16.0,260.0,2.0,13.2,272.0,213.42,168.96
2018,3,18,13,45,13.5,244.5,2.05,13.2,254.5,198.52,157.25
2018,3,18,14,0,11.0,229.0,2.1,13.2,237.0,184.14,145.94
2018,3,18,14,15,9.0,215.0,2.05,13.1,221.5,171.41,135.99
2018,3,18,14,30,7.0,201.0,2.0,13.0,206.0,159.08,126.4
2018,3,18,14,45,9.0,199.5,1.95,12.95,205.5,155.86,124.2
2018,3,18,15,0,11.0,198.0,1.9,12.9,205.0,153.37,128.22
2018,3,18,15,15,19.0,194.5,1.9,12.9,205.0,150.18,125.83
2018,3,18,15,30,27.0,191.0,1.9,12.9,205.0,139.29,116.81
2018,3,18,15,45,47.0,185.5,1.6,12.75,207.5,135.16,113.6
2018,3,18,16,0,67.0,180.0,1.3,12.6,210.0,130.66,110.03
2018,3,18,16,15,54.5,149.0,1.15,12.5,171.5,110.81,93.01
2018,3,18,16,30,42.0,118.0,1.0,12.4,133.0,90.17,75.09
2018,3,18,16,45,113.0,102.5,0.85,12.35,134.0,77.24,63.74
2018,3,18,17,0,184.0,87.0,0.7,12.3,135.0,64.63,52.45
2018,3,18,17,15,185.0,71.5,0.75,12.2,110.5,53.95,42.66
2018,3,18,17,30,186.0,56.0,0.8,12.1,86.0,42.88,32.28
2018,3,18,17,45,130.0,39.0,0.85,12.05,56.0,30.2,19.95
2018,3,18,18,0,74.0,22.0,0.9,12.0,26.0,17.3,0.0
2018,3,18,18,15,37.0,11.0,0.95,12.0,13.0,9.39,0.0
2018,3,18,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2018,3,18,18,45,0.0,0.0,1.05,11.95,0.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.1,11.9,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.0,11.9,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.05,11.85,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.1,11.8,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.05,11.75,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.0,11.7,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.0,11.65,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.05,11.55,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.15,11.4,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.4,11.05,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.6,10.8,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.7,10.7,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,10.55,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.9,10.4,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,2.0,10.25,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,2.1,10.1,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,2.2,9.9,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,2.2,9.8,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,2.2,9.7,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,2.3,9.6,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,2.5,9.4,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,2.6,9.3,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,2.65,9.25,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,2.7,9.2,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,2.75,9.2,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,2.8,9.2,0.0,0.0,0.0
2018,3,19,6,15,93.5,10.5,2.9,9.55,14.5,8.96,0.0
2018,3,19,6,30,187.0,21.0,3.0,9.9,29.0,155.56,0.0
2018,3,19,6,45,328.5,31.5,3.1,10.25,69.0,342.01,259.45
2018,3,19,7,0,470.0,42.0,3.2,10.6,109.0,476.65,392.79
2018,3,19,7,15,509.5,51.0,3.35,10.9,151.5,531.87,443.88
2018,3,19,7,30,549.0,60.0,3.5,11.2,194.0,587.05,491.26
2018,3,19,7,45,472.5,84.0,3.65,11.5,218.5,551.96,464.31
2018,3,19,8,0,396.0,108.0,3.8,11.8,243.0,519.62,437.89
2018,3,19,8,15,347.0,137.0,4.0,12.15,268.5,492.2,413.92
2018,3,19,8,30,298.0,166.0,4.2,12.5,294.0,482.35,403.18
2018,3,19,8,45,323.5,183.0,4.45,12.85,336.5,522.06,433.99
2018,3,19,9,0,349.0,200.0,4.7,13.2,379.0,560.19,462.88
2018,3,19,9,15,472.0,186.0,4.5,13.45,450.5,669.73,547.61
2018,3,19,9,30,595.0,172.0,4.3,13.7,522.0,764.75,618.07
2018,3,19,9,45,675.5,155.0,4.1,13.95,576.5,807.96,646.57
2018,3,19,10,0,756.0,138.0,3.9,14.2,631.0,845.14,670.6
2018,3,19,10,15,625.5,196.0,3.75,14.45,617.0,774.27,614.83
2018,3,19,10,30,495.0,254.0,3.6,14.7,603.0,696.49,552.21
2018,3,19,10,45,405.5,294.5,3.5,14.9,587.0,628.93,498.49
2018,3,19,11,0,316.0,335.0,3.4,15.1,571.0,578.69,457.21
2018,3,19,11,15,386.5,319.5,3.4,15.3,614.5,598.51,472.43
2018,3,19,11,30,457.0,304.0,3.4,15.5,658.0,622.49,489.68
2018,3,19,11,45,579.0,257.5,3.35,15.75,711.0,638.09,501.08
2018,3,19,12,0,701.0,211.0,3.3,16.0,764.0,646.26,505.98
2018,3,19,12,15,657.5,229.0,3.15,16.1,748.0,596.57,465.51
2018,3,19,12,30,614.0,247.0,3.0,16.2,732.0,548.27,426.12
2018,3,19,12,45,471.5,299.0,2.8,16.35,669.5,478.37,370.07
2018,3,19,13,0,329.0,351.0,2.6,16.5,607.0,420.75,324.22
2018,3,19,13,15,310.0,348.5,2.5,16.55,586.0,385.1,295.14
2018,3,19,13,30,291.0,346.0,2.4,16.6,565.0,351.11,267.17
2018,3,19,13,45,310.0,322.0,2.25,16.65,549.0,315.63,236.96
2018,3,19,14,0,329.0,298.0,2.1,16.7,533.0,278.76,205.51
2018,3,19,14,15,397.5,268.5,2.0,16.5,540.5,237.87,169.68
2018,3,19,14,30,466.0,239.0,1.9,16.3,548.0,195.77,135.79
2018,3,19,14,45,318.0,255.5,1.85,16.15,461.0,173.03,130.61
2018,3,19,15,0,170.0,272.0,1.8,16.0,374.0,178.74,147.98
2018,3,19,15,15,211.5,244.0,1.8,16.0,362.0,164.72,136.54
2018,3,19,15,30,253.0,216.0,1.8,16.0,350.0,142.27,117.89
2018,3,19,15,45,314.5,184.0,1.7,15.65,335.0,125.58,104.11
2018,3,19,16,0,376.0,152.0,1.6,15.3,320.0,102.5,84.6
2018,3,19,16,15,464.5,122.5,1.55,15.1,305.5,85.93,70.48
2018,3,19,16,30,553.0,93.0,1.5,14.9,291.0,69.05,55.86
2018,3,19,16,45,421.5,92.0,1.4,14.65,229.0,67.07,54.23
2018,3,19,17,0,290.0,91.0,1.3,14.4,167.0,66.22,53.45
2018,3,19,17,15,268.5,72.5,1.4,14.15,130.5,53.79,42.2
2018,3,19,17,30,247.0,54.0,1.5,13.9,94.0,40.84,30.28
2018,3,19,17,45,179.5,39.0,1.55,13.65,62.5,29.85,19.64
2018,3,19,18,0,112.0,24.0,1.6,13.4,31.0,18.59,0.9
2018,3,19,18,15,56.0,12.0,1.8,13.25,15.5,10.24,0.0
2018,3,19,18,30,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,3,19,18,45,0.0,0.0,2.2,12.95,0.0,0.0,0.0
2018,3,19,19,0,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,2.65,12.75,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,2.7,12.7,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.85,12.85,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.2,12.75,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.4,12.6,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,2.4,12.65,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,1.8,12.95,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,3,20,6,15,0.0,3.5,2.5,12.8,3.5,2.99,0.0
2018,3,20,6,30,0.0,7.0,2.9,12.7,7.0,5.75,0.0
2018,3,20,6,45,0.0,14.5,3.35,12.6,14.5,11.93,3.69
2018,3,20,7,0,0.0,22.0,3.8,12.5,22.0,18.13,9.62
2018,3,20,7,15,0.0,30.5,4.15,12.5,30.5,25.16,15.92
2018,3,20,7,30,0.0,39.0,4.5,12.5,39.0,32.21,22.16
2018,3,20,7,45,0.0,38.5,4.9,12.5,38.5,31.79,21.86
2018,3,20,8,0,0.0,38.0,5.3,12.5,38.0,31.38,21.49
2018,3,20,8,15,0.0,52.0,5.35,12.55,52.0,43.03,31.46
2018,3,20,8,30,0.0,66.0,5.4,12.6,66.0,54.71,41.35
2018,3,20,8,45,0.0,74.0,5.5,12.65,74.0,61.4,46.9
2018,3,20,9,0,0.0,82.0,5.6,12.7,82.0,68.11,52.43
2018,3,20,9,15,0.0,87.0,5.65,12.75,87.0,72.32,55.81
2018,3,20,9,30,0.0,92.0,5.7,12.8,92.0,76.54,59.2
2018,3,20,9,45,0.5,108.5,5.8,12.85,109.0,91.48,71.58
2018,3,20,10,0,1.0,125.0,5.9,12.9,126.0,106.37,83.84
2018,3,20,10,15,1.0,126.0,5.9,12.95,127.0,107.01,84.18
2018,3,20,10,30,1.0,127.0,5.9,13.0,128.0,107.68,84.57
2018,3,20,10,45,1.5,151.0,5.95,13.05,152.5,128.75,101.87
2018,3,20,11,0,2.0,175.0,6.0,13.1,177.0,149.61,118.89
2018,3,20,11,15,1.0,155.5,6.05,13.1,156.5,131.53,103.86
2018,3,20,11,30,0.0,136.0,6.1,13.1,136.0,113.92,89.25
2018,3,20,11,45,0.0,126.0,6.15,13.15,126.0,105.33,82.11
2018,3,20,12,0,0.0,116.0,6.2,13.2,116.0,96.84,75.06
2018,3,20,12,15,0.0,94.0,6.3,13.25,94.0,78.46,59.82
2018,3,20,12,30,0.0,72.0,6.4,13.3,72.0,60.04,44.53
2018,3,20,12,45,0.0,64.0,6.45,13.35,64.0,53.34,38.96
2018,3,20,13,0,0.0,56.0,6.5,13.4,56.0,46.64,33.39
2018,3,20,13,15,0.0,61.0,6.3,13.45,61.0,50.81,36.88
2018,3,20,13,30,0.0,66.0,6.1,13.5,66.0,54.97,40.39
2018,3,20,13,45,0.0,70.5,5.9,13.5,70.5,58.71,43.56
2018,3,20,14,0,0.0,75.0,5.7,13.5,75.0,62.44,46.74
2018,3,20,14,15,0.0,76.5,5.5,13.5,76.5,63.67,47.85
2018,3,20,14,30,0.0,78.0,5.3,13.5,78.0,64.89,48.96
2018,3,20,14,45,0.0,74.0,5.1,13.55,74.0,61.52,46.24
2018,3,20,15,0,0.0,70.0,4.9,13.6,70.0,58.15,45.65
2018,3,20,15,15,0.0,69.0,4.9,13.6,69.0,57.28,45.02
2018,3,20,15,30,0.0,68.0,4.9,13.6,68.0,56.42,44.4
2018,3,20,15,45,0.0,69.0,4.7,13.6,69.0,57.23,45.26
2018,3,20,16,0,0.0,70.0,4.5,13.6,70.0,58.05,46.14
2018,3,20,16,15,0.0,73.0,4.35,13.55,73.0,60.55,48.51
2018,3,20,16,30,0.0,76.0,4.2,13.5,76.0,62.61,50.47
2018,3,20,16,45,0.0,66.0,4.05,13.5,66.0,54.51,43.3
2018,3,20,17,0,0.0,56.0,3.9,13.5,56.0,46.37,35.97
2018,3,20,17,15,0.0,43.5,4.0,13.45,43.5,35.97,26.5
2018,3,20,17,30,0.0,31.0,4.1,13.4,31.0,25.59,16.95
2018,3,20,17,45,0.0,21.0,4.2,13.35,21.0,17.31,9.1
2018,3,20,18,0,0.0,11.0,4.3,13.3,11.0,9.05,0.0
2018,3,20,18,15,0.0,5.5,4.8,13.35,5.5,4.69,0.0
2018,3,20,18,30,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,3,20,18,45,0.0,0.0,5.8,13.45,0.0,0.0,0.0
2018,3,20,19,0,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,6.15,13.45,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,6.1,13.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,5.9,13.4,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,5.7,13.4,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.85,12.35,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,2.85,12.7,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,2.85,12.85,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,2.8,12.9,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,2.65,13.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,2.4,13.35,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,2.25,13.45,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,2.15,13.6,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,3,21,6,15,0.0,3.0,2.0,14.0,3.0,2.56,0.0
2018,3,21,6,30,0.0,6.0,2.1,14.2,6.0,4.92,0.0
2018,3,21,6,45,0.0,11.0,2.15,14.35,11.0,9.04,1.51
2018,3,21,7,0,0.0,16.0,2.2,14.5,16.0,13.16,5.4
2018,3,21,7,15,0.0,24.0,2.4,14.6,24.0,19.77,11.21
2018,3,21,7,30,0.0,32.0,2.6,14.7,32.0,26.4,17.0
2018,3,21,7,45,0.0,39.5,2.8,14.85,39.5,32.62,22.37
2018,3,21,8,0,0.0,47.0,3.0,15.0,47.0,38.86,27.66
2018,3,21,8,15,0.0,59.0,3.15,15.05,59.0,48.86,36.09
2018,3,21,8,30,0.0,71.0,3.3,15.1,71.0,58.88,44.45
2018,3,21,8,45,0.0,75.5,3.45,15.2,75.5,62.66,47.46
2018,3,21,9,0,0.0,80.0,3.6,15.3,80.0,66.44,50.46
2018,3,21,9,15,0.5,108.0,3.8,15.4,108.5,91.5,71.21
2018,3,21,9,30,1.0,136.0,4.0,15.5,137.0,117.19,92.23
2018,3,21,9,45,3.0,158.5,4.25,15.6,160.5,139.07,110.01
2018,3,21,10,0,5.0,181.0,4.5,15.7,184.0,160.71,127.45
2018,3,21,10,15,10.5,215.5,4.8,15.85,222.5,196.16,156.07
2018,3,21,10,30,16.0,250.0,5.1,16.0,261.0,230.96,183.87
2018,3,21,10,45,27.0,277.0,5.4,16.1,297.0,275.31,219.29
2018,3,21,11,0,38.0,304.0,5.7,16.2,333.0,305.06,242.81
2018,3,21,11,15,32.5,304.0,5.85,16.2,329.0,295.41,234.71
2018,3,21,11,30,27.0,304.0,6.0,16.2,325.0,286.19,227.07
2018,3,21,11,45,39.5,326.5,6.2,16.2,357.5,309.35,245.51
2018,3,21,12,0,52.0,349.0,6.4,16.2,390.0,330.31,262.04
2018,3,21,12,15,51.0,347.5,6.4,16.15,388.0,321.11,254.51
2018,3,21,12,30,50.0,346.0,6.4,16.1,386.0,311.95,247.06
2018,3,21,12,45,36.5,316.0,6.4,16.05,345.0,274.57,217.27
2018,3,21,13,0,23.0,286.0,6.4,16.0,304.0,242.08,191.4
2018,3,21,13,15,35.5,304.0,6.35,15.95,331.0,252.84,199.81
2018,3,21,13,30,48.0,322.0,6.3,15.9,358.0,263.26,207.68
2018,3,21,13,45,43.0,303.5,6.25,15.85,335.0,241.72,190.43
2018,3,21,14,0,38.0,285.0,6.2,15.8,312.0,221.31,174.2
2018,3,21,14,15,22.0,237.0,6.25,15.8,252.5,189.49,149.38
2018,3,21,14,30,6.0,189.0,6.3,15.8,193.0,150.73,118.87
2018,3,21,14,45,28.0,212.0,6.4,15.8,229.0,156.34,123.38
2018,3,21,15,0,50.0,235.0,6.5,15.8,265.0,167.07,139.13
2018,3,21,15,15,45.5,223.0,6.5,15.8,249.0,159.28,132.81
2018,3,21,15,30,41.0,211.0,6.5,15.8,233.0,151.28,126.31
2018,3,21,15,45,64.5,185.5,6.7,15.65,216.5,135.75,113.35
2018,3,21,16,0,88.0,160.0,6.9,15.5,200.0,114.7,95.43
2018,3,21,16,15,45.5,119.0,6.9,15.4,139.5,92.21,76.02
2018,3,21,16,30,3.0,78.0,6.9,15.3,79.0,64.19,51.49
2018,3,21,16,45,1.5,56.5,6.85,15.2,57.0,46.79,36.12
2018,3,21,17,0,0.0,35.0,6.8,15.1,35.0,28.88,20.15
2018,3,21,17,15,0.0,25.0,6.8,15.05,25.0,20.6,12.66
2018,3,21,17,30,0.0,15.0,6.8,15.0,15.0,12.33,5.18
2018,3,21,17,45,5.5,12.0,6.85,14.95,12.5,10.14,2.96
2018,3,21,18,0,11.0,9.0,6.9,14.9,10.0,7.75,0.0
2018,3,21,18,15,11.0,6.5,6.95,14.85,7.0,5.55,0.0
2018,3,21,18,30,11.0,4.0,7.0,14.8,4.0,0.0,0.0
2018,3,21,18,45,5.5,2.0,7.1,14.8,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,7.2,14.8,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,7.2,14.85,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,7.2,14.9,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,7.25,14.9,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,7.3,14.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,7.35,14.9,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,7.4,14.9,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,7.5,14.9,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,7.6,14.9,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,7.75,14.9,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,7.9,14.9,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,8.1,14.9,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,8.3,14.9,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,8.3,14.85,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,8.3,14.8,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,8.3,14.75,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,8.3,14.7,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,8.35,14.7,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,8.4,14.7,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,8.45,14.65,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,8.5,14.6,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,8.45,14.55,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,8.4,14.5,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,8.3,14.45,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,8.2,14.4,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,8.2,14.35,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,8.2,14.3,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,8.1,14.25,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,8.0,14.2,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,7.95,14.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,7.9,14.2,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,7.75,14.2,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,7.6,14.2,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,7.45,14.15,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,7.3,14.1,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,7.15,14.1,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,7.0,14.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,6.8,14.1,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,6.6,14.1,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,6.55,14.1,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,6.5,14.1,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,6.4,14.15,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,6.3,14.2,0.0,0.0,0.0
2018,3,22,6,15,0.0,2.5,6.35,14.2,2.5,2.13,0.0
2018,3,22,6,30,0.0,5.0,6.4,14.2,5.0,4.1,0.0
2018,3,22,6,45,0.0,8.5,6.4,14.2,8.5,6.98,0.0
2018,3,22,7,0,0.0,12.0,6.4,14.2,12.0,9.86,2.63
2018,3,22,7,15,0.0,15.0,6.3,14.2,15.0,12.33,4.87
2018,3,22,7,30,0.0,18.0,6.2,14.2,18.0,14.81,7.07
2018,3,22,7,45,0.0,24.0,6.1,14.2,24.0,19.78,11.37
2018,3,22,8,0,0.0,30.0,6.0,14.2,30.0,24.75,15.63
2018,3,22,8,15,0.0,50.5,5.95,14.2,50.5,41.78,30.15
2018,3,22,8,30,0.0,71.0,5.9,14.2,71.0,58.88,44.59
2018,3,22,8,45,2.5,110.5,5.85,14.15,112.0,96.87,76.63
2018,3,22,9,0,5.0,150.0,5.8,14.1,153.0,136.51,109.64
2018,3,22,9,15,56.0,194.0,5.95,14.0,227.5,240.86,197.66
2018,3,22,9,30,107.0,238.0,6.1,13.9,302.0,350.19,287.51
2018,3,22,9,45,217.5,261.5,6.25,13.75,403.0,469.17,385.35
2018,3,22,10,0,328.0,285.0,6.4,13.6,504.0,601.42,490.77
2018,3,22,10,15,329.5,297.5,6.55,13.35,526.0,602.53,490.65
2018,3,22,10,30,331.0,310.0,6.7,13.1,548.0,601.78,489.54
2018,3,22,10,45,255.5,329.5,6.85,12.85,517.0,542.83,441.06
2018,3,22,11,0,180.0,349.0,7.0,12.6,486.0,473.24,384.19
2018,3,22,11,15,170.5,360.0,7.05,12.5,492.0,463.27,375.57
2018,3,22,11,30,161.0,371.0,7.1,12.4,498.0,452.84,366.52
2018,3,22,11,45,261.0,360.5,7.1,12.3,568.5,505.75,409.57
2018,3,22,12,0,361.0,350.0,7.1,12.2,639.0,541.03,437.66
2018,3,22,12,15,518.5,284.0,7.15,12.25,700.0,560.67,453.31
2018,3,22,12,30,676.0,218.0,7.2,12.3,761.0,562.47,453.29
2018,3,22,12,45,799.0,159.5,7.25,12.35,795.0,537.72,430.35
2018,3,22,13,0,922.0,101.0,7.3,12.4,829.0,501.99,396.48
2018,3,22,13,15,919.0,100.0,7.35,12.5,814.0,448.16,346.96
2018,3,22,13,30,916.0,99.0,7.4,12.6,799.0,393.23,295.61
2018,3,22,13,45,911.5,98.0,7.45,12.65,776.5,336.99,242.75
2018,3,22,14,0,907.0,97.0,7.5,12.7,754.0,280.25,190.03
2018,3,22,14,15,889.5,99.0,7.55,12.65,721.5,223.05,140.26
2018,3,22,14,30,872.0,101.0,7.6,12.6,689.0,167.17,98.19
2018,3,22,14,45,861.5,98.5,7.7,12.55,652.5,100.98,60.68
2018,3,22,15,0,851.0,96.0,7.8,12.5,616.0,72.28,58.26
2018,3,22,15,15,844.0,90.5,7.8,12.5,576.0,69.6,56.06
2018,3,22,15,30,837.0,85.0,7.8,12.5,536.0,66.76,53.71
2018,3,22,15,45,797.5,86.0,7.9,12.25,484.5,67.95,55.0
2018,3,22,16,0,758.0,87.0,8.0,12.0,433.0,69.4,56.52
2018,3,22,16,15,673.0,88.0,7.95,11.85,369.0,64.53,52.37
2018,3,22,16,30,588.0,89.0,7.9,11.7,305.0,65.96,53.82
2018,3,22,16,45,551.5,79.0,7.8,11.55,257.0,59.76,48.35
2018,3,22,17,0,515.0,69.0,7.7,11.4,209.0,53.29,42.51
2018,3,22,17,15,456.0,60.0,7.5,11.2,164.0,47.23,36.87
2018,3,22,17,30,397.0,51.0,7.3,11.0,119.0,41.03,30.89
2018,3,22,17,45,325.0,40.5,7.1,10.85,83.5,33.34,23.18
2018,3,22,18,0,253.0,30.0,6.9,10.7,48.0,25.48,9.59
2018,3,22,18,15,142.5,18.0,6.8,10.6,26.5,15.36,0.0
2018,3,22,18,30,32.0,6.0,6.7,10.5,5.0,0.0,0.0
2018,3,22,18,45,16.0,3.0,6.55,10.45,2.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,6.4,10.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,6.25,10.35,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,6.1,10.3,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,6.0,10.25,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,5.9,10.2,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,5.75,10.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,5.6,10.1,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,5.5,10.05,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,5.35,9.95,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,5.3,9.9,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,5.2,9.9,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,5.1,9.9,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,5.0,9.85,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,4.9,9.8,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,4.8,9.75,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,4.7,9.7,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,4.65,9.7,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,4.6,9.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,4.55,9.7,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,4.5,9.7,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,4.4,9.65,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,4.3,9.6,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,4.25,9.55,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,3.35,9.55,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,3.1,9.65,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,3.0,9.7,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,2.9,9.75,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,2.8,9.8,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,2.65,9.85,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,2.5,9.9,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,2.3,10.1,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,2.15,10.2,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,3,23,6,15,24.0,11.0,1.95,10.6,12.5,26.59,0.0
2018,3,23,6,30,48.0,22.0,1.9,10.9,25.0,72.83,19.94
2018,3,23,6,45,106.5,40.0,1.9,11.2,55.0,164.86,131.21
2018,3,23,7,0,165.0,58.0,1.9,11.5,85.0,235.25,196.01
2018,3,23,7,15,273.0,71.0,1.9,11.6,135.0,361.06,303.9
2018,3,23,7,30,381.0,84.0,1.9,11.7,185.0,473.61,397.31
2018,3,23,7,45,551.5,77.5,1.95,11.8,258.0,627.46,517.72
2018,3,23,8,0,722.0,71.0,2.0,11.9,331.0,772.17,624.81
2018,3,23,8,15,772.0,71.5,2.1,12.05,386.5,825.01,661.1
2018,3,23,8,30,822.0,72.0,2.2,12.2,442.0,875.43,695.58
2018,3,23,8,45,846.0,74.0,2.3,12.3,491.0,900.97,711.91
2018,3,23,9,0,870.0,76.0,2.4,12.4,540.0,913.32,719.01
2018,3,23,9,15,887.5,78.5,2.55,12.55,585.0,926.79,727.4
2018,3,23,9,30,905.0,81.0,2.7,12.7,630.0,936.57,733.24
2018,3,23,9,45,919.0,81.5,2.85,12.85,669.0,936.93,732.57
2018,3,23,10,0,933.0,82.0,3.0,13.0,708.0,933.44,729.4
2018,3,23,10,15,941.5,83.5,3.2,13.15,740.0,922.31,721.35
2018,3,23,10,30,950.0,85.0,3.4,13.3,772.0,907.31,710.65
2018,3,23,10,45,955.5,86.5,3.6,13.4,797.0,885.97,695.57
2018,3,23,11,0,961.0,88.0,3.8,13.5,822.0,860.95,677.84
2018,3,23,11,15,963.0,88.5,4.0,13.6,837.5,828.66,654.77
2018,3,23,11,30,965.0,89.0,4.2,13.7,853.0,793.16,629.2
2018,3,23,11,45,964.5,90.5,4.35,13.75,861.0,753.81,599.61
2018,3,23,12,0,964.0,92.0,4.5,13.8,869.0,711.69,566.29
2018,3,23,12,15,965.0,91.5,4.65,13.8,869.5,666.12,529.57
2018,3,23,12,30,966.0,91.0,4.8,13.8,870.0,618.14,489.87
2018,3,23,12,45,965.5,90.0,4.9,13.8,862.5,566.76,446.15
2018,3,23,13,0,965.0,89.0,5.0,13.8,855.0,513.53,399.62
2018,3,23,13,15,961.0,88.5,5.05,13.8,839.0,457.64,349.58
2018,3,23,13,30,957.0,88.0,5.1,13.8,823.0,400.67,297.48
2018,3,23,13,45,950.5,87.0,5.15,13.75,798.5,341.78,243.23
2018,3,23,14,0,944.0,86.0,5.2,13.7,774.0,282.57,189.07
2018,3,23,14,15,934.0,85.0,5.2,13.65,742.0,222.68,137.02
2018,3,23,14,30,924.0,84.0,5.2,13.6,710.0,163.36,92.04
2018,3,23,14,45,911.0,83.0,5.2,13.5,672.0,104.66,61.54
2018,3,23,15,0,898.0,82.0,5.2,13.4,634.0,73.77,59.32
2018,3,23,15,15,882.0,80.0,5.2,13.4,590.5,72.36,58.26
2018,3,23,15,30,866.0,78.0,5.2,13.4,547.0,70.85,57.11
2018,3,23,15,45,841.0,76.0,5.05,13.25,498.0,61.34,48.92
2018,3,23,16,0,816.0,74.0,4.9,13.1,449.0,60.38,48.26
2018,3,23,16,15,780.0,71.5,4.85,13.0,397.0,58.94,47.15
2018,3,23,16,30,744.0,69.0,4.8,12.9,345.0,57.55,46.05
2018,3,23,16,45,692.5,65.5,4.7,12.8,291.5,55.26,44.09
2018,3,23,17,0,641.0,62.0,4.6,12.7,238.0,48.68,38.18
2018,3,23,17,15,530.5,58.0,4.4,12.5,183.0,45.97,35.59
2018,3,23,17,30,420.0,54.0,4.2,12.3,128.0,43.64,33.09
2018,3,23,17,45,258.0,41.0,4.05,12.1,81.5,31.55,21.63
2018,3,23,18,0,96.0,28.0,3.9,11.9,35.0,21.84,8.47
2018,3,23,18,15,62.5,17.0,3.9,11.85,20.0,14.51,0.0
2018,3,23,18,30,29.0,6.0,3.9,11.8,5.0,0.0,0.0
2018,3,23,18,45,14.5,3.0,3.9,11.7,2.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,3.9,11.6,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,3.95,11.45,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,4.0,11.4,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,3.95,11.4,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,3.9,11.4,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,3.9,11.35,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,3.9,11.3,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,3.85,11.3,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,3.75,11.25,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,3.7,11.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,3.65,11.2,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,3.6,11.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,3.35,11.2,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,3.25,11.2,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,3.2,11.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,3.15,11.15,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,3.1,11.1,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,3.05,11.1,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,3.0,11.1,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,2.95,11.1,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,2.85,11.05,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,3,24,5,45,6.0,2.0,2.55,11.0,2.0,0.0,0.0
2018,3,24,6,0,12.0,4.0,2.5,11.0,4.0,0.0,0.0
2018,3,24,6,15,15.5,14.0,2.65,11.2,14.5,23.11,0.0
2018,3,24,6,30,19.0,24.0,2.8,11.4,25.0,44.89,16.64
2018,3,24,6,45,37.0,43.0,2.9,11.55,48.0,85.97,66.25
2018,3,24,7,0,55.0,62.0,3.0,11.7,71.0,121.34,99.03
2018,3,24,7,15,76.5,79.0,3.05,11.75,96.5,171.5,143.37
2018,3,24,7,30,98.0,96.0,3.1,11.8,122.0,208.09,175.59
2018,3,24,7,45,93.0,117.5,3.15,11.85,146.5,228.31,192.31
2018,3,24,8,0,88.0,139.0,3.2,11.9,171.0,229.34,192.67
2018,3,24,8,15,77.5,161.0,3.25,11.95,192.5,242.13,202.26
2018,3,24,8,30,67.0,183.0,3.3,12.0,214.0,253.89,210.76
2018,3,24,8,45,154.0,199.0,3.35,12.05,279.5,367.08,305.07
2018,3,24,9,0,241.0,215.0,3.4,12.1,345.0,481.06,396.52
