Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,3,9,45,426.0,264.5,3.1,14.45,560.0,706.98,559.7
2018,4,3,10,0,502.0,255.0,3.1,14.6,616.0,753.58,593.31
2018,4,3,10,15,558.0,246.0,3.05,14.75,663.0,778.08,609.97
2018,4,3,10,30,614.0,237.0,3.0,14.9,710.0,803.4,626.98
2018,4,3,10,45,719.0,197.0,2.95,15.05,767.0,830.94,646.8
2018,4,3,11,0,824.0,157.0,2.9,15.2,824.0,844.77,655.42
2018,4,3,11,15,868.0,139.0,2.85,15.3,853.5,829.25,643.21
2018,4,3,11,30,912.0,121.0,2.8,15.4,883.0,802.38,623.31
2018,4,3,11,45,901.5,127.5,2.7,15.5,886.5,760.93,591.38
2018,4,3,12,0,891.0,134.0,2.6,15.6,890.0,717.47,557.11
2018,4,3,12,15,800.0,180.5,2.65,15.65,859.0,659.33,511.39
2018,4,3,12,30,709.0,227.0,2.7,15.7,828.0,600.76,465.1
2018,4,3,12,45,729.5,214.0,2.75,15.8,827.0,558.16,430.75
2018,4,3,13,0,750.0,201.0,2.8,15.9,826.0,512.69,392.92
2018,4,3,13,15,752.5,194.5,3.0,15.85,811.0,461.74,350.27
2018,4,3,13,30,755.0,188.0,3.2,15.8,796.0,409.81,305.51
2018,4,3,13,45,713.0,198.5,3.4,15.8,759.5,355.35,258.85
2018,4,3,14,0,671.0,209.0,3.6,15.8,723.0,304.83,215.62
2018,4,3,14,15,761.5,163.5,3.75,15.7,724.5,246.34,162.11
2018,4,3,14,30,852.0,118.0,3.9,15.6,726.0,185.3,109.66
2018,4,3,14,45,809.0,125.0,4.1,15.5,678.0,132.79,79.28
2018,4,3,15,0,766.0,132.0,4.3,15.4,630.0,84.21,67.69
2018,4,3,15,15,745.5,126.0,4.3,15.4,584.0,82.23,66.19
2018,4,3,15,30,725.0,120.0,4.3,15.4,538.0,80.12,64.55
2018,4,3,15,45,717.5,108.0,4.45,15.1,492.0,74.15,59.62
2018,4,3,16,0,710.0,96.0,4.6,14.8,446.0,67.77,54.3
2018,4,3,16,15,685.0,90.5,4.6,14.6,398.5,65.21,52.27
2018,4,3,16,30,660.0,85.0,4.6,14.4,351.0,62.53,50.1
2018,4,3,16,45,608.0,82.0,4.6,14.2,300.5,61.31,49.18
2018,4,3,17,0,556.0,79.0,4.6,14.0,250.0,60.25,48.33
2018,4,3,17,15,481.0,70.5,4.5,13.7,198.5,54.72,43.36
2018,4,3,17,30,406.0,62.0,4.4,13.4,147.0,49.13,38.13
2018,4,3,17,45,310.0,50.0,4.3,13.15,104.0,38.24,27.98
2018,4,3,18,0,214.0,38.0,4.2,12.9,61.0,29.25,18.9
2018,4,3,18,15,123.5,23.5,4.1,12.75,35.0,18.25,0.0
2018,4,3,18,30,33.0,9.0,4.0,12.6,9.0,7.68,0.0
2018,4,3,18,45,16.5,4.5,3.85,12.45,4.5,0.0,0.0
2018,4,3,19,0,0.0,0.0,3.7,12.3,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,3.9,12.15,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,3.85,11.95,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.75,11.9,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,11.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,4,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,4,4,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,4,4,1,15,0.0,0.0,2.65,11.9,0.0,0.0,0.0
2018,4,4,1,30,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,4,1,45,0.0,0.0,2.95,11.75,0.0,0.0,0.0
2018,4,4,2,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,4,2,15,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,4,2,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,4,2,45,0.0,0.0,3.45,11.65,0.0,0.0,0.0
2018,4,4,3,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,4,4,3,15,0.0,0.0,3.55,11.6,0.0,0.0,0.0
2018,4,4,3,30,0.0,0.0,3.5,11.6,0.0,0.0,0.0
2018,4,4,3,45,0.0,0.0,3.45,11.55,0.0,0.0,0.0
2018,4,4,4,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,4,4,4,15,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,4,4,4,30,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,4,4,4,45,0.0,0.0,2.95,11.25,0.0,0.0,0.0
2018,4,4,5,0,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,4,4,5,15,0.0,0.0,2.85,11.3,0.0,0.0,0.0
2018,4,4,5,30,0.0,0.0,2.9,11.4,0.0,0.0,0.0
2018,4,4,5,45,17.5,6.5,2.95,11.5,7.0,0.0,0.0
2018,4,4,6,0,35.0,13.0,3.0,11.6,14.0,36.24,0.0
2018,4,4,6,15,99.0,28.5,3.15,11.8,39.0,139.46,76.28
2018,4,4,6,30,163.0,44.0,3.3,12.0,64.0,215.5,175.19
2018,4,4,6,45,225.5,59.5,3.4,12.2,102.0,305.98,256.26
2018,4,4,7,0,288.0,75.0,3.5,12.4,140.0,382.38,323.07
2018,4,4,7,15,248.5,96.0,3.4,12.55,162.5,359.11,304.21
2018,4,4,7,30,209.0,117.0,3.3,12.7,185.0,352.08,297.18
2018,4,4,7,45,259.5,137.0,3.15,12.85,236.0,423.32,355.31
2018,4,4,8,0,310.0,157.0,3.0,13.0,287.0,494.7,411.35
2018,4,4,8,15,318.0,176.0,2.9,13.15,323.5,524.07,432.09
2018,4,4,8,30,326.0,195.0,2.8,13.3,360.0,551.79,451.31
2018,4,4,8,45,368.0,206.0,2.7,13.5,409.5,600.56,487.11
2018,4,4,9,0,410.0,217.0,2.6,13.7,459.0,669.18,536.21
2018,4,4,9,15,421.5,229.0,2.5,13.85,493.0,686.31,546.02
2018,4,4,9,30,433.0,241.0,2.4,14.0,527.0,700.99,554.34
2018,4,4,9,45,400.5,270.0,2.35,14.15,546.0,689.54,542.6
2018,4,4,10,0,368.0,299.0,2.3,14.3,565.0,659.17,517.83
2018,4,4,10,15,434.5,290.0,2.2,14.4,617.0,712.03,555.71
2018,4,4,10,30,501.0,281.0,2.1,14.5,669.0,743.8,577.35
2018,4,4,10,45,463.0,305.0,2.0,14.6,672.0,713.0,551.93
2018,4,4,11,0,425.0,329.0,1.9,14.7,675.0,681.16,526.43
2018,4,4,11,15,508.5,304.0,1.85,14.8,725.5,700.94,540.97
2018,4,4,11,30,592.0,279.0,1.8,14.9,776.0,713.75,549.59
2018,4,4,11,45,535.0,306.0,1.75,15.05,758.0,664.36,511.14
2018,4,4,12,0,478.0,333.0,1.7,15.2,740.0,616.32,474.06
2018,4,4,12,15,427.5,343.0,1.9,15.25,707.0,561.11,433.27
2018,4,4,12,30,377.0,353.0,2.1,15.3,674.0,508.03,393.27
2018,4,4,12,45,310.5,362.5,2.25,15.4,625.0,452.76,350.71
2018,4,4,13,0,244.0,372.0,2.4,15.5,576.0,403.12,312.19
2018,4,4,13,15,328.0,352.5,2.6,15.45,621.0,402.52,309.9
2018,4,4,13,30,412.0,333.0,2.8,15.4,666.0,388.26,295.37
2018,4,4,13,45,304.5,350.0,3.0,15.4,592.0,339.88,258.03
2018,4,4,14,0,197.0,367.0,3.2,15.4,518.0,306.1,233.72
2018,4,4,14,15,188.5,352.5,3.25,15.3,492.5,276.42,210.17
2018,4,4,14,30,180.0,338.0,3.3,15.2,467.0,248.03,188.57
2018,4,4,14,45,187.5,318.5,3.3,15.1,446.5,219.54,168.29
2018,4,4,15,0,195.0,299.0,3.3,15.0,426.0,192.96,160.34
2018,4,4,15,15,187.5,278.5,3.3,15.0,394.0,182.48,151.95
2018,4,4,15,30,180.0,258.0,3.3,15.0,362.0,171.56,143.12
2018,4,4,15,45,172.5,236.0,3.15,14.75,329.0,159.43,133.31
2018,4,4,16,0,165.0,214.0,3.0,14.5,296.0,146.83,123.01
2018,4,4,16,15,136.0,187.0,2.95,14.35,250.0,130.73,109.55
2018,4,4,16,30,107.0,160.0,2.9,14.2,204.0,114.06,95.42
2018,4,4,16,45,74.0,135.0,2.8,14.05,163.5,101.13,84.36
2018,4,4,17,0,41.0,110.0,2.7,13.9,123.0,83.73,69.15
2018,4,4,17,15,37.5,93.5,2.65,13.75,103.5,71.58,58.33
2018,4,4,17,30,34.0,77.0,2.6,13.6,84.0,59.24,47.08
2018,4,4,17,45,20.5,56.5,2.55,13.4,60.5,44.11,33.15
2018,4,4,18,0,7.0,36.0,2.5,13.2,37.0,28.9,18.74
2018,4,4,18,15,3.5,21.0,2.5,13.15,21.5,16.98,0.0
2018,4,4,18,30,0.0,6.0,2.5,13.1,6.0,5.12,0.0
2018,4,4,18,45,0.0,3.0,2.55,13.05,3.0,0.0,0.0
2018,4,4,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,4,4,19,15,0.0,0.0,2.55,12.95,0.0,0.0,0.0
2018,4,4,19,30,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,19,45,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,4,4,20,15,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,4,4,20,30,0.0,0.0,2.3,12.7,0.0,0.0,0.0
2018,4,4,20,45,0.0,0.0,2.2,12.65,0.0,0.0,0.0
2018,4,4,21,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,4,4,21,15,0.0,0.0,1.75,12.65,0.0,0.0,0.0
2018,4,4,21,30,0.0,0.0,1.4,12.7,0.0,0.0,0.0
2018,4,4,21,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,4,22,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,4,22,15,0.0,0.0,0.9,12.7,0.0,0.0,0.0
2018,4,4,22,30,0.0,0.0,1.0,12.7,0.0,0.0,0.0
2018,4,4,22,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,4,23,0,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,4,4,23,15,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,4,4,23,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,4,23,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,4,5,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,4,5,0,15,0.0,0.0,2.1,12.45,0.0,0.0,0.0
2018,4,5,0,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,4,5,0,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,4,5,1,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,4,5,1,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,4,5,1,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,5,1,45,0.0,0.0,2.4,12.15,0.0,0.0,0.0
2018,4,5,2,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,4,5,2,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,4,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,4,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2018,4,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,4,5,4,45,0.0,0.0,2.4,11.95,0.0,0.0,0.0
2018,4,5,5,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,4,5,5,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,4,5,5,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,5,5,45,12.0,5.5,2.25,12.35,6.0,0.0,0.0
2018,4,5,6,0,24.0,11.0,2.2,12.5,12.0,26.7,0.0
2018,4,5,6,15,12.0,25.0,2.25,12.7,25.5,39.55,20.19
2018,4,5,6,30,0.0,39.0,2.3,12.9,39.0,37.97,25.8
2018,4,5,6,45,4.5,59.0,2.3,13.05,60.0,62.43,47.51
2018,4,5,7,0,9.0,79.0,2.3,13.2,81.0,85.76,68.04
2018,4,5,7,15,8.0,88.0,2.15,13.25,90.0,89.5,71.45
2018,4,5,7,30,7.0,97.0,2.0,13.3,99.0,94.53,75.68
2018,4,5,7,45,11.0,120.5,1.85,13.35,124.5,121.09,98.1
2018,4,5,8,0,15.0,144.0,1.7,13.4,150.0,147.3,119.78
2018,4,5,8,15,58.5,179.5,1.65,13.65,208.5,242.2,198.8
2018,4,5,8,30,102.0,215.0,1.6,13.9,267.0,321.86,262.74
2018,4,5,8,45,152.5,230.0,1.6,14.2,316.0,402.2,325.53
2018,4,5,9,0,203.0,245.0,1.6,14.5,365.0,461.93,370.91
2018,4,5,9,15,112.0,227.0,1.5,14.7,294.0,347.54,278.47
2018,4,5,9,30,21.0,209.0,1.4,14.9,223.0,203.71,161.69
2018,4,5,9,45,35.0,250.5,1.3,15.15,275.5,271.13,215.24
2018,4,5,10,0,49.0,292.0,1.2,15.4,328.0,322.5,254.18
2018,4,5,10,15,42.5,275.5,1.25,15.45,307.5,294.67,231.88
2018,4,5,10,30,36.0,259.0,1.3,15.5,287.0,268.36,211.15
2018,4,5,10,45,29.0,279.0,1.4,15.6,302.0,277.37,217.66
2018,4,5,11,0,22.0,299.0,1.5,15.7,317.0,274.67,215.01
2018,4,5,11,15,38.5,333.0,1.75,15.65,365.0,325.5,254.71
2018,4,5,11,30,55.0,367.0,2.0,15.6,413.0,362.32,283.08
2018,4,5,11,45,48.5,364.5,2.2,15.6,405.5,348.15,271.98
2018,4,5,12,0,42.0,362.0,2.4,15.6,398.0,334.56,261.53
2018,4,5,12,15,32.0,337.0,2.5,15.5,364.5,301.01,235.64
2018,4,5,12,30,22.0,312.0,2.6,15.4,331.0,269.1,210.92
2018,4,5,12,45,19.5,298.0,2.65,15.3,314.5,253.65,198.97
2018,4,5,13,0,17.0,284.0,2.7,15.2,298.0,238.71,187.36
2018,4,5,13,15,16.0,275.5,2.6,15.2,288.5,229.13,179.8
2018,4,5,13,30,15.0,267.0,2.5,15.2,279.0,219.74,172.4
2018,4,5,13,45,15.5,262.5,2.35,15.2,274.5,213.96,167.82
2018,4,5,14,0,16.0,258.0,2.2,15.2,270.0,208.06,163.16
2018,4,5,14,15,13.5,241.5,2.1,15.1,251.5,192.91,151.39
2018,4,5,14,30,11.0,225.0,2.0,15.0,233.0,178.26,140.09
2018,4,5,14,45,14.5,228.5,1.9,14.95,238.5,178.26,140.41
2018,4,5,15,0,18.0,232.0,1.8,14.9,244.0,177.45,146.92
2018,4,5,15,15,13.0,210.5,1.8,14.9,219.0,162.29,134.51
2018,4,5,15,30,8.0,189.0,1.8,14.9,194.0,146.9,121.85
2018,4,5,15,45,4.5,161.5,1.65,14.75,164.0,127.2,105.42
2018,4,5,16,0,1.0,134.0,1.5,14.6,134.0,107.06,88.45
2018,4,5,16,15,24.5,136.5,1.4,14.5,146.5,104.2,86.31
2018,4,5,16,30,48.0,139.0,1.3,14.4,159.0,104.99,87.3
2018,4,5,16,45,43.0,122.5,1.2,14.3,138.5,93.25,77.25
2018,4,5,17,0,38.0,106.0,1.1,14.2,118.0,81.29,66.86
2018,4,5,17,15,19.0,80.5,0.85,14.1,86.5,63.15,50.78
2018,4,5,17,30,0.0,55.0,0.6,14.0,55.0,44.86,34.36
2018,4,5,17,45,0.0,40.5,0.4,13.9,40.5,33.28,23.72
2018,4,5,18,0,0.0,26.0,0.2,13.8,26.0,21.48,12.63
2018,4,5,18,15,0.0,15.5,0.5,13.75,15.5,12.79,0.0
2018,4,5,18,30,0.0,5.0,0.8,13.7,5.0,4.27,0.0
2018,4,5,18,45,0.0,2.5,1.05,13.7,2.5,0.0,0.0
2018,4,5,19,0,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,5,19,15,0.0,0.0,1.45,13.7,0.0,0.0,0.0
2018,4,5,19,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,4,5,19,45,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,4,5,20,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,4,5,20,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,4,5,20,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,4,5,20,45,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,4,5,21,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,4,5,21,15,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,4,5,21,30,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,4,5,21,45,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,4,5,22,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,4,5,22,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,4,5,22,30,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2018,4,5,22,45,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,4,5,23,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,4,5,23,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,4,5,23,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,4,5,23,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,4,6,0,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,4,6,0,15,0.0,0.0,4.65,13.6,0.0,0.0,0.0
2018,4,6,0,30,0.0,0.0,4.8,13.6,0.0,0.0,0.0
2018,4,6,0,45,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,4,6,1,0,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,4,6,1,15,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,4,6,1,30,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,4,6,1,45,0.0,0.0,5.15,13.7,0.0,0.0,0.0
2018,4,6,2,0,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,15,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,30,0.0,0.0,5.2,13.7,0.0,0.0,0.0
2018,4,6,2,45,0.0,0.0,5.25,13.75,0.0,0.0,0.0
2018,4,6,3,0,0.0,0.0,5.3,13.8,0.0,0.0,0.0
2018,4,6,3,15,0.0,0.0,5.25,13.8,0.0,0.0,0.0
2018,4,6,3,30,0.0,0.0,5.2,13.8,0.0,0.0,0.0
2018,4,6,3,45,0.0,0.0,5.2,13.85,0.0,0.0,0.0
2018,4,6,4,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,4,6,4,15,0.0,0.0,5.15,13.9,0.0,0.0,0.0
2018,4,6,4,30,0.0,0.0,5.1,13.9,0.0,0.0,0.0
2018,4,6,4,45,0.0,0.0,5.1,13.95,0.0,0.0,0.0
2018,4,6,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2018,4,6,5,15,0.0,0.0,5.2,14.05,0.0,0.0,0.0
2018,4,6,5,30,0.0,0.0,5.3,14.1,0.0,0.0,0.0
2018,4,6,5,45,0.0,3.0,5.4,14.15,3.0,0.0,0.0
2018,4,6,6,0,0.0,6.0,5.5,14.2,6.0,5.12,0.0
2018,4,6,6,15,0.0,14.5,5.7,14.25,14.5,11.94,2.59
2018,4,6,6,30,0.0,23.0,5.9,14.3,23.0,18.96,10.04
2018,4,6,6,45,0.0,35.0,6.05,14.35,35.0,28.91,18.84
2018,4,6,7,0,0.0,47.0,6.2,14.4,47.0,38.88,27.6
2018,4,6,7,15,0.0,59.5,6.35,14.5,59.5,49.45,36.75
2018,4,6,7,30,0.0,72.0,6.5,14.6,72.0,60.72,46.36
2018,4,6,7,45,0.0,78.0,6.7,14.75,78.0,65.45,50.26
2018,4,6,8,0,0.0,84.0,6.9,14.9,84.0,70.38,54.26
2018,4,6,8,15,0.0,95.5,6.95,15.1,95.5,80.62,62.66
2018,4,6,8,30,0.0,107.0,7.0,15.3,107.0,90.81,70.94
2018,4,6,8,45,0.0,116.5,7.05,15.5,116.5,99.08,77.55
2018,4,6,9,0,0.0,126.0,7.1,15.7,126.0,107.33,84.09
2018,4,6,9,15,0.0,122.5,7.1,15.8,122.5,103.69,80.81
2018,4,6,9,30,0.0,119.0,7.1,15.9,119.0,100.3,77.78
2018,4,6,9,45,0.5,128.0,7.15,16.05,128.5,108.57,84.38
2018,4,6,10,0,1.0,137.0,7.2,16.2,138.0,116.77,90.9
2018,4,6,10,15,1.5,146.5,7.1,16.2,148.0,125.33,97.74
2018,4,6,10,30,2.0,156.0,7.0,16.2,158.0,133.77,104.48
2018,4,6,10,45,1.0,149.0,6.95,16.2,150.0,126.51,98.39
2018,4,6,11,0,0.0,142.0,6.9,16.2,142.0,119.43,92.48
2018,4,6,11,15,0.5,146.5,6.9,16.2,147.0,123.47,95.7
2018,4,6,11,30,1.0,151.0,6.9,16.2,152.0,127.41,98.85
2018,4,6,11,45,1.0,142.0,6.9,16.2,143.0,119.56,92.43
2018,4,6,12,0,1.0,133.0,6.9,16.2,134.0,111.8,86.1
2018,4,6,12,15,5.0,169.0,6.85,16.2,173.5,143.9,112.2
2018,4,6,12,30,9.0,205.0,6.8,16.2,213.0,175.03,137.32
2018,4,6,12,45,9.5,219.5,6.75,16.2,227.5,185.83,145.95
2018,4,6,13,0,10.0,234.0,6.7,16.2,242.0,196.2,154.26
2018,4,6,13,15,10.0,228.0,6.65,16.15,236.0,189.91,149.24
2018,4,6,13,30,10.0,222.0,6.6,16.1,230.0,183.67,144.29
2018,4,6,13,45,10.0,225.0,6.5,16.1,233.0,184.29,144.85
2018,4,6,14,0,10.0,228.0,6.4,16.1,236.0,184.69,145.26
2018,4,6,14,15,10.0,222.5,6.25,16.05,230.0,178.65,140.55
2018,4,6,14,30,10.0,217.0,6.1,16.0,224.0,172.57,135.87
2018,4,6,14,45,7.5,198.5,6.0,15.95,203.5,157.12,123.81
2018,4,6,15,0,5.0,180.0,5.9,15.9,183.0,142.25,117.35
2018,4,6,15,15,5.5,164.0,5.9,15.9,167.5,130.44,107.56
2018,4,6,15,30,6.0,148.0,5.9,15.9,152.0,118.5,97.58
2018,4,6,15,45,24.0,162.0,5.65,15.8,174.5,121.96,100.91
2018,4,6,16,0,42.0,176.0,5.4,15.7,197.0,130.03,108.24
2018,4,6,16,15,54.0,160.0,5.3,15.65,184.0,119.34,99.31
2018,4,6,16,30,66.0,144.0,5.2,15.6,171.0,108.37,90.06
2018,4,6,16,45,51.0,101.0,5.1,15.55,120.0,79.44,64.88
2018,4,6,17,0,36.0,58.0,5.0,15.5,69.0,48.08,37.23
2018,4,6,17,15,18.0,32.5,4.9,15.45,38.0,27.67,19.05
2018,4,6,17,30,0.0,7.0,4.8,15.4,7.0,5.75,0.0
2018,4,6,17,45,0.0,6.0,4.7,15.35,6.0,4.92,0.0
2018,4,6,18,0,0.0,5.0,4.6,15.3,5.0,4.1,0.0
2018,4,6,18,15,0.0,3.0,4.6,15.3,3.0,2.46,0.0
2018,4,6,18,30,0.0,1.0,4.6,15.3,1.0,0.85,0.0
2018,4,6,18,45,0.0,0.5,4.55,15.3,0.5,0.0,0.0
2018,4,6,19,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,19,15,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,19,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,19,45,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,20,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,4,6,20,15,0.0,0.0,4.55,15.3,0.0,0.0,0.0
2018,4,6,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,20,45,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,0,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,4,6,21,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,4,6,21,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,21,45,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,22,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,22,15,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,22,30,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,4,6,22,45,0.0,0.0,4.7,15.25,0.0,0.0,0.0
2018,4,6,23,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,4,6,23,15,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,4,6,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,4,6,23,45,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,4,7,0,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,4,7,0,15,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,4,7,0,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,4,7,0,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,4,7,1,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,4,7,1,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,4,7,1,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,4,7,1,45,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,4,7,2,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,4,7,2,15,0.0,0.0,4.15,14.9,0.0,0.0,0.0
2018,4,7,2,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,4,7,2,45,0.0,0.0,4.25,14.85,0.0,0.0,0.0
2018,4,7,3,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,3,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,3,30,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,4,7,3,45,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,4,7,4,0,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,4,7,4,15,0.0,0.0,4.25,14.7,0.0,0.0,0.0
2018,4,7,4,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,4,7,4,45,0.0,0.0,4.15,14.65,0.0,0.0,0.0
2018,4,7,5,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,4,7,5,15,0.0,0.0,4.05,14.55,0.0,0.0,0.0
2018,4,7,5,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,4,7,5,45,2.0,7.0,3.9,14.5,7.0,0.0,0.0
2018,4,7,6,0,4.0,14.0,3.8,14.5,14.0,14.86,0.0
2018,4,7,6,15,19.5,31.0,3.9,14.55,33.5,57.61,36.7
2018,4,7,6,30,35.0,48.0,4.0,14.6,53.0,87.94,68.33
2018,4,7,6,45,69.5,69.0,4.1,14.65,84.0,156.11,128.04
2018,4,7,7,0,104.0,90.0,4.2,14.7,115.0,210.64,175.9
2018,4,7,7,15,144.0,110.5,4.35,14.8,154.0,269.92,226.93
2018,4,7,7,30,184.0,131.0,4.5,14.9,193.0,330.1,277.48
2018,4,7,7,45,242.0,147.5,4.6,15.0,243.5,421.78,352.51
2018,4,7,8,0,300.0,164.0,4.7,15.1,294.0,495.28,411.33
2018,4,7,8,15,311.5,178.0,4.65,15.15,327.0,521.29,430.2
2018,4,7,8,30,323.0,192.0,4.6,15.2,360.0,546.14,448.02
2018,4,7,8,45,400.5,200.0,4.55,15.3,428.0,648.21,526.0
2018,4,7,9,0,478.0,208.0,4.5,15.4,496.0,726.89,584.28
2018,4,7,9,15,578.0,191.5,4.45,15.45,564.0,796.99,636.15
2018,4,7,9,30,678.0,175.0,4.4,15.5,632.0,873.65,689.79
2018,4,7,9,45,707.5,173.5,4.35,15.6,673.0,886.47,696.38
2018,4,7,10,0,737.0,172.0,4.3,15.7,714.0,895.39,700.7
2018,4,7,10,15,793.0,156.0,4.4,15.75,761.0,902.65,705.31
2018,4,7,10,30,849.0,140.0,4.5,15.8,808.0,912.49,711.9
2018,4,7,10,45,852.0,144.0,4.6,15.85,830.5,891.33,696.48
2018,4,7,11,0,855.0,148.0,4.7,15.9,853.0,866.77,678.85
2018,4,7,11,15,858.5,149.0,4.8,15.9,868.0,836.49,657.19
2018,4,7,11,30,862.0,150.0,4.9,15.9,883.0,803.15,632.76
2018,4,7,11,45,862.5,152.0,5.0,15.85,890.5,765.65,604.02
2018,4,7,12,0,863.0,154.0,5.1,15.8,898.0,725.59,572.78
2018,4,7,12,15,856.5,158.0,5.1,15.8,896.0,680.48,536.49
2018,4,7,12,30,850.0,162.0,5.1,15.8,894.0,633.78,498.25
2018,4,7,12,45,835.0,168.5,5.1,15.75,881.5,583.23,456.29
2018,4,7,13,0,820.0,175.0,5.1,15.7,869.0,532.42,413.18
2018,4,7,13,15,818.0,172.0,5.1,15.65,853.0,480.12,367.89
2018,4,7,13,30,816.0,169.0,5.1,15.6,837.0,427.07,320.9
2018,4,7,13,45,815.0,164.5,5.1,15.55,815.0,372.72,272.02
2018,4,7,14,0,814.0,160.0,5.1,15.5,793.0,317.94,222.56
2018,4,7,14,15,804.5,157.0,5.1,15.45,761.5,262.29,173.95
2018,4,7,14,30,795.0,154.0,5.1,15.4,730.0,207.58,129.97
2018,4,7,14,45,783.5,149.0,5.05,15.3,692.0,143.64,87.08
2018,4,7,15,0,772.0,144.0,5.0,15.2,654.0,90.78,73.37
2018,4,7,15,15,752.5,140.0,5.0,15.2,610.5,90.35,73.23
2018,4,7,15,30,733.0,136.0,5.0,15.2,567.0,89.89,73.05
2018,4,7,15,45,711.5,130.5,4.95,15.05,520.0,88.36,71.98
2018,4,7,16,0,690.0,125.0,4.9,14.9,473.0,86.74,70.84
2018,4,7,16,15,657.5,119.0,4.85,14.75,422.5,84.51,69.16
2018,4,7,16,30,625.0,113.0,4.8,14.6,372.0,82.2,67.39
2018,4,7,16,45,577.0,105.5,4.8,14.5,319.5,78.49,64.32
2018,4,7,17,0,529.0,98.0,4.8,14.4,267.0,72.03,58.7
2018,4,7,17,15,458.5,89.0,4.65,14.2,216.0,65.98,53.31
2018,4,7,17,30,388.0,80.0,4.5,14.0,165.0,59.84,47.62
2018,4,7,17,45,288.0,66.0,4.35,13.8,119.5,49.8,38.2
2018,4,7,18,0,188.0,52.0,4.2,13.6,74.0,39.43,28.0
2018,4,7,18,15,108.0,32.5,4.0,13.45,44.0,24.88,7.58
2018,4,7,18,30,28.0,13.0,3.8,13.3,14.0,11.1,0.0
2018,4,7,18,45,14.0,6.5,3.65,13.15,7.0,0.0,0.0
2018,4,7,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,4,7,19,15,0.0,0.0,3.45,12.95,0.0,0.0,0.0
2018,4,7,19,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,4,7,19,45,0.0,0.0,3.3,12.85,0.0,0.0,0.0
2018,4,7,20,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,7,20,15,0.0,0.0,3.15,12.75,0.0,0.0,0.0
2018,4,7,20,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,7,20,45,0.0,0.0,3.05,12.65,0.0,0.0,0.0
2018,4,7,21,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,4,7,21,15,0.0,0.0,2.95,12.6,0.0,0.0,0.0
2018,4,7,21,30,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,7,21,45,0.0,0.0,2.8,12.55,0.0,0.0,0.0
2018,4,7,22,0,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2018,4,7,22,15,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,4,7,22,30,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,22,45,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,23,0,0.0,0.0,2.7,12.4,0.0,0.0,0.0
2018,4,7,23,15,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,4,7,23,30,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,7,23,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,8,0,0,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,4,8,0,15,0.0,0.0,2.8,12.25,0.0,0.0,0.0
2018,4,8,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,8,0,45,0.0,0.0,2.95,12.15,0.0,0.0,0.0
2018,4,8,1,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,4,8,1,15,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,4,8,1,30,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,4,8,1,45,0.0,0.0,3.3,12.05,0.0,0.0,0.0
2018,4,8,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,4,8,2,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2018,4,8,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,4,8,2,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,4,8,3,0,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,4,8,3,15,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,4,8,3,30,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,4,8,3,45,0.0,0.0,4.05,11.85,0.0,0.0,0.0
2018,4,8,4,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,4,8,4,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,4,8,4,30,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,8,4,45,0.0,0.0,4.25,11.65,0.0,0.0,0.0
2018,4,8,5,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,4,8,5,15,0.0,0.0,4.4,11.75,0.0,0.0,0.0
2018,4,8,5,30,0.0,0.0,4.5,11.9,0.0,0.0,0.0
2018,4,8,5,45,42.5,10.0,4.6,12.1,12.0,0.0,0.0
2018,4,8,6,0,85.0,20.0,4.7,12.3,24.0,79.07,0.0
2018,4,8,6,15,194.5,35.5,4.9,12.45,59.0,246.95,184.11
2018,4,8,6,30,304.0,51.0,5.1,12.6,94.0,356.16,295.53
2018,4,8,6,45,344.5,63.0,5.25,12.8,131.5,410.56,346.71
2018,4,8,7,0,385.0,75.0,5.4,13.0,169.0,467.24,396.48
2018,4,8,7,15,305.0,102.5,5.45,13.1,188.0,418.88,356.5
2018,4,8,7,30,225.0,130.0,5.5,13.2,207.0,384.89,325.94
2018,4,8,7,45,316.5,140.0,5.5,13.35,267.5,480.79,405.93
2018,4,8,8,0,408.0,150.0,5.5,13.5,328.0,601.5,502.35
2018,4,8,8,15,540.5,138.0,5.45,13.7,404.0,713.48,589.25
2018,4,8,8,30,673.0,126.0,5.4,13.9,480.0,837.69,681.21
2018,4,8,8,45,732.0,121.0,5.35,14.1,537.5,887.29,714.78
2018,4,8,9,0,791.0,116.0,5.3,14.3,595.0,927.75,741.46
2018,4,8,9,15,810.0,118.0,5.3,14.5,638.5,941.32,748.64
2018,4,8,9,30,829.0,120.0,5.3,14.7,682.0,951.2,753.4
2018,4,8,9,45,846.5,119.5,5.25,14.85,720.0,953.04,752.3
2018,4,8,10,0,864.0,119.0,5.2,15.0,758.0,951.01,748.64
2018,4,8,10,15,872.0,121.5,5.2,15.15,788.5,929.26,731.33
2018,4,8,10,30,880.0,124.0,5.2,15.3,819.0,914.7,719.5
2018,4,8,10,45,884.5,126.0,5.2,15.4,841.5,893.03,702.77
2018,4,8,11,0,889.0,128.0,5.2,15.5,864.0,867.99,683.75
2018,4,8,11,15,893.0,128.5,5.15,15.6,879.5,837.91,660.87
2018,4,8,11,30,897.0,129.0,5.1,15.7,895.0,804.78,635.85
2018,4,8,11,45,898.5,130.0,5.1,15.8,902.5,767.35,606.75
2018,4,8,12,0,900.0,131.0,5.1,15.9,910.0,727.31,574.63
2018,4,8,12,15,901.0,130.5,5.1,15.95,909.5,683.33,539.08
2018,4,8,12,30,902.0,130.0,5.1,16.0,909.0,637.23,501.11
2018,4,8,12,45,902.0,128.0,5.1,16.05,900.5,587.52,459.48
2018,4,8,13,0,902.0,126.0,5.1,16.1,892.0,536.21,415.5
2018,4,8,13,15,897.0,125.0,5.1,16.1,874.5,482.07,368.25
2018,4,8,13,30,892.0,124.0,5.1,16.1,857.0,427.2,319.3
2018,4,8,13,45,884.0,123.5,5.15,16.1,832.0,371.22,268.73
2018,4,8,14,0,876.0,123.0,5.2,16.1,807.0,315.25,218.02
2018,4,8,14,15,865.5,122.0,5.3,16.05,775.0,251.45,162.51
2018,4,8,14,30,855.0,121.0,5.4,16.0,743.0,194.74,116.68
2018,4,8,14,45,840.5,119.5,5.45,15.95,704.5,138.49,80.35
2018,4,8,15,0,826.0,118.0,5.5,15.9,666.0,84.06,67.38
2018,4,8,15,15,808.0,115.0,5.5,15.9,622.0,83.45,67.07
2018,4,8,15,30,790.0,112.0,5.5,15.9,578.0,82.91,66.79
2018,4,8,15,45,763.0,109.0,5.75,15.65,529.0,74.91,60.11
2018,4,8,16,0,736.0,106.0,6.0,15.4,480.0,74.29,59.83
2018,4,8,16,15,699.0,102.5,6.05,15.2,428.0,73.2,59.12
2018,4,8,16,30,662.0,99.0,6.1,15.0,376.0,72.14,58.42
2018,4,8,16,45,612.0,93.5,6.2,14.75,322.5,69.48,56.28
2018,4,8,17,0,562.0,88.0,6.3,14.5,269.0,66.83,54.07
2018,4,8,17,15,493.0,80.5,6.2,14.25,218.0,62.42,50.15
2018,4,8,17,30,424.0,73.0,6.1,14.0,167.0,55.01,43.36
2018,4,8,17,45,323.5,60.5,5.95,13.7,121.0,45.9,34.83
2018,4,8,18,0,223.0,48.0,5.8,13.4,75.0,36.69,25.78
2018,4,8,18,15,132.5,31.0,5.65,13.25,45.0,23.97,8.52
2018,4,8,18,30,42.0,14.0,5.5,13.1,15.0,11.95,0.0
2018,4,8,18,45,21.0,7.0,5.3,12.95,7.5,0.0,0.0
2018,4,8,19,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,4,8,19,15,0.0,0.0,4.9,12.75,0.0,0.0,0.0
2018,4,8,19,30,0.0,0.0,4.7,12.7,0.0,0.0,0.0
2018,4,8,19,45,0.0,0.0,4.55,12.65,0.0,0.0,0.0
2018,4,8,20,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,8,20,15,0.0,0.0,4.25,12.55,0.0,0.0,0.0
2018,4,8,20,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,8,20,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2018,4,8,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,8,21,15,0.0,0.0,3.7,12.45,0.0,0.0,0.0
2018,4,8,21,30,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,4,8,21,45,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,4,8,22,0,0.0,0.0,3.4,12.4,0.0,0.0,0.0
2018,4,8,22,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,4,8,22,30,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,4,8,22,45,0.0,0.0,3.35,12.3,0.0,0.0,0.0
2018,4,8,23,0,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,4,8,23,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,4,8,23,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,4,8,23,45,0.0,0.0,3.15,12.2,0.0,0.0,0.0
2018,4,9,0,0,0.0,0.0,3.1,12.2,0.0,0.0,0.0
2018,4,9,0,15,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,4,9,0,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,4,9,0,45,0.0,0.0,2.8,12.15,0.0,0.0,0.0
2018,4,9,1,0,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,4,9,1,15,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,4,9,1,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,4,9,1,45,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,4,9,2,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,4,9,2,15,0.0,0.0,2.35,12.2,0.0,0.0,0.0
2018,4,9,2,30,0.0,0.0,2.3,12.2,0.0,0.0,0.0
2018,4,9,2,45,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,4,9,3,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,4,9,3,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,4,9,3,30,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,4,9,3,45,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,4,9,4,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,9,4,15,0.0,0.0,1.7,12.45,0.0,0.0,0.0
2018,4,9,4,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,4,9,4,45,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,4,9,5,0,0.0,0.0,1.4,12.6,0.0,0.0,0.0
2018,4,9,5,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,4,9,5,30,0.0,0.0,1.5,12.8,0.0,0.0,0.0
2018,4,9,5,45,1.0,4.5,1.5,12.95,4.5,3.84,0.0
2018,4,9,6,0,2.0,9.0,1.5,13.1,9.0,8.87,0.0
2018,4,9,6,15,1.0,10.5,1.6,13.4,10.5,9.4,1.67
2018,4,9,6,30,0.0,12.0,1.7,13.7,12.0,9.86,2.63
2018,4,9,6,45,0.0,16.5,1.85,14.0,16.5,13.57,5.94
2018,4,9,7,0,0.0,21.0,2.0,14.3,21.0,17.29,9.22
2018,4,9,7,15,4.0,51.0,1.95,14.6,52.5,45.76,33.84
2018,4,9,7,30,8.0,81.0,1.9,14.9,84.0,76.85,60.36
2018,4,9,7,45,80.0,128.0,1.9,15.15,163.0,224.1,185.47
2018,4,9,8,0,152.0,175.0,1.9,15.4,242.0,349.32,287.03
2018,4,9,8,15,294.0,180.0,1.9,15.7,329.0,507.56,411.99
2018,4,9,8,30,436.0,185.0,1.9,16.0,416.0,669.87,532.91
2018,4,9,8,45,488.0,186.5,1.9,16.25,467.0,718.81,565.82
2018,4,9,9,0,540.0,188.0,1.9,16.5,518.0,765.75,597.62
2018,4,9,9,15,565.5,195.0,1.85,16.75,561.5,790.82,612.45
2018,4,9,9,30,591.0,202.0,1.8,17.0,605.0,820.85,630.51
2018,4,9,9,45,599.0,213.5,1.75,17.3,640.5,827.57,631.96
2018,4,9,10,0,607.0,225.0,1.7,17.6,676.0,830.95,631.41
2018,4,9,10,15,628.5,227.0,1.65,17.85,710.5,834.18,631.41
2018,4,9,10,30,650.0,229.0,1.6,18.1,745.0,833.65,628.86
2018,4,9,10,45,670.5,229.0,1.6,18.35,774.5,826.53,622.48
2018,4,9,11,0,691.0,229.0,1.6,18.6,804.0,815.58,613.54
2018,4,9,11,15,615.0,270.5,1.55,18.85,789.0,760.58,572.03
2018,4,9,11,30,539.0,312.0,1.5,19.1,774.0,706.54,531.48
2018,4,9,11,45,521.5,322.0,1.5,19.35,772.0,671.53,505.57
2018,4,9,12,0,504.0,332.0,1.5,19.6,770.0,635.86,478.76
2018,4,9,12,15,527.5,319.5,1.45,19.85,777.5,607.95,457.4
2018,4,9,12,30,551.0,307.0,1.4,20.1,785.0,577.17,433.41
2018,4,9,12,45,581.5,286.5,1.3,20.35,786.5,541.26,404.9
2018,4,9,13,0,612.0,266.0,1.2,20.6,788.0,500.66,372.18
2018,4,9,13,15,666.5,236.0,1.05,20.75,794.0,461.35,338.98
2018,4,9,13,30,721.0,206.0,0.9,20.9,800.0,416.27,300.08
2018,4,9,13,45,732.0,193.5,0.75,21.1,781.5,363.87,255.36
2018,4,9,14,0,743.0,181.0,0.6,21.3,763.0,310.16,209.29
2018,4,9,14,15,647.5,209.5,0.75,21.25,702.0,261.1,172.57
2018,4,9,14,30,552.0,238.0,0.9,21.2,641.0,223.57,147.8
2018,4,9,14,45,480.0,249.0,1.05,21.15,586.5,184.96,126.03
2018,4,9,15,0,408.0,260.0,1.2,21.1,532.0,154.55,124.25
2018,4,9,15,15,386.0,247.5,1.2,21.1,491.5,158.89,128.23
2018,4,9,15,30,364.0,235.0,1.2,21.1,451.0,152.97,123.68
2018,4,9,15,45,362.5,214.0,1.85,20.4,414.0,142.34,115.77
2018,4,9,16,0,361.0,193.0,2.5,19.7,377.0,131.16,107.16
2018,4,9,16,15,342.5,174.5,2.8,19.2,334.5,120.66,98.83
2018,4,9,16,30,324.0,156.0,3.1,18.7,292.0,109.72,89.97
2018,4,9,16,45,311.0,135.5,3.4,18.15,252.0,97.15,79.55
2018,4,9,17,0,298.0,115.0,3.7,17.6,212.0,84.06,68.45
2018,4,9,17,15,253.5,98.0,3.8,17.1,170.0,72.49,58.41
2018,4,9,17,30,209.0,81.0,3.9,16.6,128.0,60.6,47.83
2018,4,9,17,45,161.5,63.0,4.0,16.1,93.5,47.71,36.11
2018,4,9,18,0,114.0,45.0,4.1,15.6,59.0,34.53,23.81
2018,4,9,18,15,78.5,29.5,3.8,15.4,37.0,22.86,8.86
2018,4,9,18,30,43.0,14.0,3.5,15.2,15.0,11.95,0.0
2018,4,9,18,45,21.5,7.0,3.2,15.0,7.5,0.0,0.0
2018,4,9,19,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,9,19,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,4,9,19,30,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,4,9,19,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,4,9,20,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,4,9,20,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,4,9,20,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,4,9,20,45,0.0,0.0,1.2,14.85,0.0,0.0,0.0
2018,4,9,21,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,4,9,21,15,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,4,9,21,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,4,9,21,45,0.0,0.0,1.05,15.45,0.0,0.0,0.0
2018,4,9,22,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,4,9,22,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,4,9,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,4,9,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,4,9,23,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,4,9,23,15,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,4,9,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,9,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,10,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2018,4,10,0,15,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,4,10,0,30,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,4,10,0,45,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,4,10,1,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,4,10,1,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,4,10,1,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,4,10,1,45,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,4,10,2,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,4,10,2,15,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,4,10,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,4,10,2,45,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,4,10,3,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,4,10,3,15,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,4,10,3,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,4,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,4,10,4,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,4,10,4,15,0.0,0.0,2.75,13.8,0.0,0.0,0.0
2018,4,10,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,4,10,4,45,0.0,0.0,2.65,13.6,0.0,0.0,0.0
2018,4,10,5,0,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2018,4,10,5,15,0.0,0.0,2.55,13.6,0.0,0.0,0.0
2018,4,10,5,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,4,10,5,45,0.0,1.5,2.4,13.8,1.5,1.28,0.0
2018,4,10,6,0,0.0,3.0,2.3,13.9,3.0,2.46,0.0
2018,4,10,6,15,0.0,6.0,2.4,14.05,6.0,4.92,0.0
2018,4,10,6,30,0.0,9.0,2.5,14.2,9.0,7.39,0.55
2018,4,10,6,45,0.5,20.5,2.55,14.4,20.5,17.29,9.13
2018,4,10,7,0,1.0,32.0,2.6,14.6,32.0,27.27,17.8
2018,4,10,7,15,1.0,48.0,2.75,14.7,48.0,40.59,29.25
2018,4,10,7,30,1.0,64.0,2.9,14.8,64.0,53.95,40.6
2018,4,10,7,45,0.5,76.5,3.0,14.95,76.5,64.13,49.07
2018,4,10,8,0,0.0,89.0,3.1,15.1,89.0,74.88,57.92
2018,4,10,8,15,0.5,107.0,3.2,15.2,107.5,91.79,71.88
2018,4,10,8,30,1.0,125.0,3.3,15.3,126.0,108.63,85.63
2018,4,10,8,45,1.0,130.0,3.4,15.4,131.0,112.48,88.49
2018,4,10,9,0,1.0,135.0,3.5,15.5,136.0,116.44,91.45
2018,4,10,9,15,1.5,138.5,3.45,15.55,139.5,119.58,93.78
2018,4,10,9,30,2.0,142.0,3.4,15.6,143.0,122.77,96.15
2018,4,10,9,45,6.0,171.0,3.4,15.65,175.0,152.33,120.13
2018,4,10,10,0,10.0,200.0,3.4,15.7,207.0,181.61,143.59
2018,4,10,10,15,25.0,262.0,3.35,15.7,281.5,264.86,210.04
2018,4,10,10,30,40.0,324.0,3.3,15.7,356.0,334.76,264.45
2018,4,10,10,45,40.5,337.5,3.25,15.75,370.5,342.56,269.73
2018,4,10,11,0,41.0,351.0,3.2,15.8,385.0,349.73,274.75
2018,4,10,11,15,53.0,367.0,3.2,15.75,412.0,367.65,288.54
2018,4,10,11,30,65.0,383.0,3.2,15.7,439.0,383.87,300.89
2018,4,10,11,45,65.5,389.0,3.2,15.7,446.0,381.33,298.54
2018,4,10,12,0,66.0,395.0,3.2,15.7,453.0,378.29,295.9
2018,4,10,12,15,71.5,398.5,3.3,15.6,461.0,375.84,294.05
2018,4,10,12,30,77.0,402.0,3.4,15.5,469.0,372.49,291.44
2018,4,10,12,45,48.0,314.5,3.5,15.45,356.0,280.27,219.91
2018,4,10,13,0,19.0,227.0,3.6,15.4,243.0,193.02,151.24
2018,4,10,13,15,16.5,219.5,3.7,15.3,233.5,186.18,146.0
2018,4,10,13,30,14.0,212.0,3.8,15.2,224.0,177.59,139.23
2018,4,10,13,45,14.5,228.0,3.9,15.15,240.0,188.18,147.79
2018,4,10,14,0,15.0,244.0,4.0,15.1,256.0,198.03,155.75
2018,4,10,14,15,13.5,229.0,4.15,15.0,239.5,184.36,145.05
2018,4,10,14,30,12.0,214.0,4.3,14.9,223.0,171.04,134.7
2018,4,10,14,45,25.5,236.5,4.45,14.85,254.0,174.42,137.4
2018,4,10,15,0,39.0,259.0,4.6,14.8,285.0,182.02,151.43
2018,4,10,15,15,67.0,254.0,4.6,14.8,295.5,178.52,148.84
2018,4,10,15,30,95.0,249.0,4.6,14.8,306.0,175.09,146.33
2018,4,10,15,45,169.5,230.0,4.9,14.65,321.0,156.55,131.0
2018,4,10,16,0,244.0,211.0,5.2,14.5,336.0,139.64,116.93
2018,4,10,16,15,309.0,178.5,5.2,14.35,320.0,122.54,102.5
2018,4,10,16,30,374.0,146.0,5.2,14.2,304.0,99.54,82.72
2018,4,10,16,45,400.5,118.0,5.2,14.1,267.0,82.97,68.35
2018,4,10,17,0,427.0,90.0,5.2,14.0,230.0,65.44,52.93
2018,4,10,17,15,333.5,71.5,5.05,13.75,169.0,52.59,41.5
2018,4,10,17,30,240.0,53.0,4.9,13.5,108.0,39.41,29.61
2018,4,10,17,45,262.0,47.5,4.75,13.3,93.0,36.02,26.25
2018,4,10,18,0,284.0,42.0,4.6,13.1,78.0,32.38,22.31
2018,4,10,18,15,184.0,30.0,4.5,12.9,49.0,23.26,10.15
2018,4,10,18,30,84.0,18.0,4.4,12.7,20.0,15.36,0.0
2018,4,10,18,45,42.0,9.0,4.3,12.5,10.0,0.0,0.0
2018,4,10,19,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,10,19,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,4,10,19,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,4,10,19,45,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,4,10,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,10,20,15,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,4,10,20,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,10,20,45,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,4,10,21,0,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,10,21,15,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,10,21,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,4,10,21,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,4,10,22,0,0.0,0.0,3.5,11.7,0.0,0.0,0.0
2018,4,10,22,15,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,10,22,30,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,4,10,22,45,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,4,10,23,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,4,10,23,15,0.0,0.0,3.15,11.65,0.0,0.0,0.0
2018,4,10,23,30,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,10,23,45,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,11,0,0,0.0,0.0,3.2,11.6,0.0,0.0,0.0
2018,4,11,0,15,0.0,0.0,3.3,11.65,0.0,0.0,0.0
2018,4,11,0,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,4,11,0,45,0.0,0.0,3.45,11.75,0.0,0.0,0.0
2018,4,11,1,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,4,11,1,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,4,11,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,4,11,1,45,0.0,0.0,3.7,11.95,0.0,0.0,0.0
2018,4,11,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,4,11,2,15,0.0,0.0,3.9,12.05,0.0,0.0,0.0
2018,4,11,2,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,4,11,2,45,0.0,0.0,4.15,12.1,0.0,0.0,0.0
2018,4,11,3,0,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,4,11,3,15,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,4,11,3,30,0.0,0.0,4.4,12.1,0.0,0.0,0.0
2018,4,11,3,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,4,11,4,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,11,4,15,0.0,0.0,4.55,12.05,0.0,0.0,0.0
2018,4,11,4,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,4,11,4,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,4,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,4,11,5,15,0.0,0.0,4.2,12.05,0.0,0.0,0.0
2018,4,11,5,30,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,4,11,5,45,40.5,11.0,3.95,12.15,13.0,37.76,0.0
2018,4,11,6,0,81.0,22.0,3.8,12.2,26.0,107.74,0.0
2018,4,11,6,15,90.5,37.5,3.8,12.4,47.5,148.99,115.65
2018,4,11,6,30,100.0,53.0,3.8,12.6,69.0,158.75,130.68
2018,4,11,6,45,116.0,74.5,3.8,12.8,99.5,200.59,168.25
2018,4,11,7,0,132.0,96.0,3.8,13.0,130.0,241.49,203.87
2018,4,11,7,15,179.0,115.0,3.55,13.1,172.0,324.57,273.94
2018,4,11,7,30,226.0,134.0,3.3,13.2,214.0,391.11,328.52
2018,4,11,7,45,222.0,155.5,3.05,13.25,244.5,413.87,344.98
2018,4,11,8,0,218.0,177.0,2.8,13.3,275.0,434.98,359.72
2018,4,11,8,15,230.5,201.0,2.7,13.4,315.5,473.54,388.39
2018,4,11,8,30,243.0,225.0,2.6,13.5,356.0,510.53,415.15
2018,4,11,8,45,323.5,231.5,2.5,13.55,422.0,590.9,476.61
2018,4,11,9,0,404.0,238.0,2.4,13.6,488.0,691.12,550.03
2018,4,11,9,15,331.5,271.5,2.6,13.75,486.0,630.56,501.73
2018,4,11,9,30,259.0,305.0,2.8,13.9,484.0,588.76,467.73
2018,4,11,9,45,269.0,323.5,3.0,14.0,518.0,607.7,481.52
2018,4,11,10,0,279.0,342.0,3.2,14.1,552.0,624.46,493.26
2018,4,11,10,15,372.5,325.5,3.55,14.1,617.0,679.09,536.36
2018,4,11,10,30,466.0,309.0,3.9,14.1,682.0,744.64,586.28
2018,4,11,10,45,484.5,311.5,4.25,14.15,709.0,741.92,584.34
2018,4,11,11,0,503.0,314.0,4.6,14.2,736.0,736.07,580.93
2018,4,11,11,15,524.0,314.0,4.75,14.15,760.5,726.76,574.09
2018,4,11,11,30,545.0,314.0,4.9,14.1,785.0,714.1,564.58
2018,4,11,11,45,512.5,329.5,5.1,14.1,775.0,672.52,532.35
2018,4,11,12,0,480.0,345.0,5.3,14.1,765.0,631.2,500.02
2018,4,11,12,15,387.5,365.5,5.4,14.1,704.5,554.31,439.37
2018,4,11,12,30,295.0,386.0,5.5,14.1,644.0,488.51,386.89
2018,4,11,12,45,207.5,393.5,5.65,14.1,574.0,424.97,336.28
2018,4,11,13,0,120.0,401.0,5.8,14.1,504.0,369.36,292.08
2018,4,11,13,15,90.0,385.5,5.8,14.1,462.0,336.18,265.68
2018,4,11,13,30,60.0,370.0,5.8,14.1,420.0,303.44,239.85
2018,4,11,13,45,122.5,335.5,5.85,14.1,433.5,284.21,222.76
2018,4,11,14,0,185.0,301.0,5.9,14.1,447.0,265.31,204.76
2018,4,11,14,15,390.0,261.5,5.95,14.05,553.5,246.15,179.85
2018,4,11,14,30,595.0,222.0,6.0,14.0,660.0,220.1,149.43
2018,4,11,14,45,544.5,227.5,6.05,14.0,612.5,179.62,123.81
2018,4,11,15,0,494.0,233.0,6.1,14.0,565.0,143.05,118.78
2018,4,11,15,15,445.5,230.0,6.1,14.0,515.0,139.84,116.35
2018,4,11,15,30,397.0,227.0,6.1,14.0,465.0,140.2,116.99
2018,4,11,15,45,319.5,218.0,6.3,13.95,399.5,143.76,120.46
2018,4,11,16,0,242.0,209.0,6.5,13.9,334.0,138.42,116.24
2018,4,11,16,15,154.5,175.0,6.6,13.8,252.0,124.62,104.61
2018,4,11,16,30,67.0,141.0,6.7,13.7,170.0,106.94,89.43
2018,4,11,16,45,33.5,88.0,6.8,13.6,102.5,70.48,57.4
2018,4,11,17,0,0.0,35.0,6.9,13.5,35.0,28.89,20.33
2018,4,11,17,15,13.0,49.5,7.15,13.35,52.5,41.21,31.38
2018,4,11,17,30,26.0,64.0,7.4,13.2,70.0,51.22,40.19
2018,4,11,17,45,18.5,54.0,7.7,13.1,57.5,43.08,32.53
2018,4,11,18,0,11.0,44.0,8.0,13.0,45.0,35.07,24.69
2018,4,11,18,15,6.5,27.0,7.85,12.8,27.5,21.75,9.81
2018,4,11,18,30,2.0,10.0,7.7,12.6,10.0,8.54,0.0
2018,4,11,18,45,1.0,5.0,7.6,12.4,5.0,0.0,0.0
2018,4,11,19,0,0.0,0.0,7.5,12.2,0.0,0.0,0.0
2018,4,11,19,15,0.0,0.0,7.25,12.1,0.0,0.0,0.0
2018,4,11,19,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2018,4,11,19,45,0.0,0.0,6.7,11.85,0.0,0.0,0.0
2018,4,11,20,0,0.0,0.0,6.4,11.7,0.0,0.0,0.0
2018,4,11,20,15,0.0,0.0,6.25,11.65,0.0,0.0,0.0
2018,4,11,20,30,0.0,0.0,6.1,11.6,0.0,0.0,0.0
2018,4,11,20,45,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2018,4,11,21,0,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,4,11,21,15,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,4,11,21,30,0.0,0.0,5.8,11.4,0.0,0.0,0.0
2018,4,11,21,45,0.0,0.0,5.85,11.35,0.0,0.0,0.0
2018,4,11,22,0,0.0,0.0,5.9,11.3,0.0,0.0,0.0
2018,4,11,22,15,0.0,0.0,6.0,11.25,0.0,0.0,0.0
2018,4,11,22,30,0.0,0.0,6.1,11.2,0.0,0.0,0.0
2018,4,11,22,45,0.0,0.0,6.2,11.2,0.0,0.0,0.0
2018,4,11,23,0,0.0,0.0,6.3,11.2,0.0,0.0,0.0
2018,4,11,23,15,0.0,0.0,6.25,11.1,0.0,0.0,0.0
2018,4,11,23,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2018,4,11,23,45,0.0,0.0,6.15,10.9,0.0,0.0,0.0
2018,4,12,0,0,0.0,0.0,6.1,10.8,0.0,0.0,0.0
2018,4,12,0,15,0.0,0.0,6.0,10.75,0.0,0.0,0.0
2018,4,12,0,30,0.0,0.0,5.9,10.7,0.0,0.0,0.0
2018,4,12,0,45,0.0,0.0,5.8,10.6,0.0,0.0,0.0
2018,4,12,1,0,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,1,15,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,1,30,0.0,0.0,5.7,10.5,0.0,0.0,0.0
2018,4,12,1,45,0.0,0.0,5.65,10.45,0.0,0.0,0.0
2018,4,12,2,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,4,12,2,15,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,4,12,2,30,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,4,12,2,45,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,4,12,3,0,0.0,0.0,5.6,10.4,0.0,0.0,0.0
2018,4,12,3,15,0.0,0.0,5.55,10.35,0.0,0.0,0.0
2018,4,12,3,30,0.0,0.0,5.5,10.3,0.0,0.0,0.0
2018,4,12,3,45,0.0,0.0,5.45,10.3,0.0,0.0,0.0
2018,4,12,4,0,0.0,0.0,5.4,10.3,0.0,0.0,0.0
2018,4,12,4,15,0.0,0.0,5.35,10.3,0.0,0.0,0.0
2018,4,12,4,30,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,4,12,4,45,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,4,12,5,0,0.0,0.0,5.3,10.3,0.0,0.0,0.0
2018,4,12,5,15,0.0,0.0,5.3,10.5,0.0,0.0,0.0
2018,4,12,5,30,0.0,0.0,5.3,10.7,0.0,0.0,0.0
2018,4,12,5,45,43.5,12.0,5.35,10.9,14.5,40.82,0.0
2018,4,12,6,0,87.0,24.0,5.4,11.1,29.0,117.36,22.23
2018,4,12,6,15,112.5,40.5,5.5,11.3,54.0,171.33,136.12
2018,4,12,6,30,138.0,57.0,5.6,11.5,79.0,212.39,177.51
2018,4,12,6,45,277.0,70.5,5.75,11.7,136.0,365.98,312.14
2018,4,12,7,0,416.0,84.0,5.9,11.9,193.0,509.41,434.54
2018,4,12,7,15,518.5,87.0,5.85,12.0,253.5,619.34,524.28
2018,4,12,7,30,621.0,90.0,5.8,12.1,314.0,727.61,609.38
2018,4,12,7,45,656.5,97.0,5.8,12.15,366.0,778.82,647.5
2018,4,12,8,0,692.0,104.0,5.8,12.2,418.0,828.33,683.51
2018,4,12,8,15,654.0,124.0,5.7,12.35,448.0,820.57,674.34
2018,4,12,8,30,616.0,144.0,5.6,12.5,478.0,808.25,662.03
2018,4,12,8,45,533.0,183.5,5.55,12.6,490.5,761.49,623.53
2018,4,12,9,0,450.0,223.0,5.5,12.7,503.0,720.11,587.16
2018,4,12,9,15,543.0,207.5,5.4,12.8,568.0,785.66,637.25
2018,4,12,9,30,636.0,192.0,5.3,12.9,633.0,856.88,689.2
2018,4,12,9,45,736.5,165.0,5.25,13.0,701.5,910.38,726.32
2018,4,12,10,0,837.0,138.0,5.2,13.1,770.0,951.68,754.16
2018,4,12,10,15,845.5,140.5,5.15,13.2,800.0,940.78,744.17
2018,4,12,10,30,854.0,143.0,5.1,13.3,830.0,926.19,732.02
2018,4,12,10,45,859.0,145.5,5.05,13.4,852.5,904.89,715.2
2018,4,12,11,0,864.0,148.0,5.0,13.5,875.0,880.15,696.05
2018,4,12,11,15,865.5,150.5,5.1,13.55,889.5,849.26,673.56
2018,4,12,11,30,867.0,153.0,5.2,13.6,904.0,815.38,648.55
2018,4,12,11,45,864.5,155.5,5.3,13.65,909.5,775.78,617.71
2018,4,12,12,0,862.0,158.0,5.4,13.7,915.0,733.89,584.57
2018,4,12,12,15,858.5,160.5,5.55,13.7,913.5,689.28,548.94
2018,4,12,12,30,855.0,163.0,5.7,13.7,912.0,642.93,511.06
2018,4,12,12,45,734.0,217.5,5.9,13.75,856.0,571.53,452.43
2018,4,12,13,0,613.0,272.0,6.1,13.8,800.0,507.57,399.46
2018,4,12,13,15,623.5,261.0,6.2,13.75,789.0,463.21,361.17
2018,4,12,13,30,634.0,250.0,6.3,13.7,778.0,417.43,320.66
2018,4,12,13,45,715.5,208.5,6.4,13.7,788.0,372.0,277.68
2018,4,12,14,0,797.0,167.0,6.5,13.7,798.0,324.38,231.27
2018,4,12,14,15,801.0,158.0,6.6,13.65,771.0,268.43,181.11
2018,4,12,14,30,805.0,149.0,6.7,13.6,744.0,211.96,133.85
2018,4,12,14,45,788.5,146.0,6.75,13.55,704.0,157.4,96.83
2018,4,12,15,0,772.0,143.0,6.8,13.5,664.0,95.63,78.04
2018,4,12,15,15,760.0,138.0,6.8,13.5,623.0,88.38,71.95
2018,4,12,15,30,748.0,133.0,6.8,13.5,582.0,87.4,71.31
2018,4,12,15,45,729.0,126.5,6.85,13.4,535.0,85.21,69.64
2018,4,12,16,0,710.0,120.0,6.9,13.3,488.0,82.85,67.82
2018,4,12,16,15,682.0,113.5,6.85,13.15,437.5,80.19,65.74
2018,4,12,16,30,654.0,107.0,6.8,13.0,387.0,77.39,63.51
2018,4,12,16,45,613.5,99.5,6.75,12.9,335.0,73.56,60.3
2018,4,12,17,0,573.0,92.0,6.7,12.8,283.0,69.59,56.89
2018,4,12,17,15,511.5,83.5,6.55,12.65,231.5,64.52,52.37
2018,4,12,17,30,450.0,75.0,6.4,12.5,180.0,56.49,45.02
2018,4,12,17,45,361.0,63.0,6.3,12.3,133.5,47.81,36.87
2018,4,12,18,0,272.0,51.0,6.2,12.1,87.0,39.01,28.29
2018,4,12,18,15,169.0,35.0,6.05,12.0,54.0,27.01,14.31
2018,4,12,18,30,66.0,19.0,5.9,11.9,21.0,16.22,0.0
2018,4,12,18,45,33.0,9.5,5.8,11.75,10.5,0.0,0.0
2018,4,12,19,0,0.0,0.0,5.7,11.6,0.0,0.0,0.0
2018,4,12,19,15,0.0,0.0,5.65,11.6,0.0,0.0,0.0
2018,4,12,19,30,0.0,0.0,5.6,11.6,0.0,0.0,0.0
2018,4,12,19,45,0.0,0.0,5.55,11.55,0.0,0.0,0.0
2018,4,12,20,0,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2018,4,12,20,15,0.0,0.0,5.4,11.45,0.0,0.0,0.0
2018,4,12,20,30,0.0,0.0,5.3,11.4,0.0,0.0,0.0
2018,4,12,20,45,0.0,0.0,5.25,11.35,0.0,0.0,0.0
2018,4,12,21,0,0.0,0.0,5.2,11.3,0.0,0.0,0.0
2018,4,12,21,15,0.0,0.0,5.15,11.3,0.0,0.0,0.0
2018,4,12,21,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,4,12,21,45,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,4,12,22,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,4,12,22,15,0.0,0.0,4.9,11.15,0.0,0.0,0.0
2018,4,12,22,30,0.0,0.0,4.8,11.1,0.0,0.0,0.0
2018,4,12,22,45,0.0,0.0,4.75,11.05,0.0,0.0,0.0
2018,4,12,23,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2018,4,12,23,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2018,4,12,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2018,4,12,23,45,0.0,0.0,4.6,10.95,0.0,0.0,0.0
2018,4,13,0,0,0.0,0.0,4.6,10.9,0.0,0.0,0.0
2018,4,13,0,15,0.0,0.0,4.55,10.85,0.0,0.0,0.0
2018,4,13,0,30,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,0,45,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,1,0,0.0,0.0,4.5,10.8,0.0,0.0,0.0
2018,4,13,1,15,0.0,0.0,4.45,10.75,0.0,0.0,0.0
2018,4,13,1,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,4,13,1,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,4,13,2,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,4,13,2,15,0.0,0.0,4.35,10.55,0.0,0.0,0.0
2018,4,13,2,30,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2018,4,13,2,45,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2018,4,13,3,0,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2018,4,13,3,15,0.0,0.0,4.2,10.45,0.0,0.0,0.0
2018,4,13,3,30,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,3,45,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,4,0,0.0,0.0,4.2,10.4,0.0,0.0,0.0
2018,4,13,4,15,0.0,0.0,4.15,10.35,0.0,0.0,0.0
2018,4,13,4,30,0.0,0.0,4.1,10.3,0.0,0.0,0.0
2018,4,13,4,45,0.0,0.0,4.05,10.3,0.0,0.0,0.0
2018,4,13,5,0,0.0,0.0,4.0,10.3,0.0,0.0,0.0
2018,4,13,5,15,0.0,0.0,3.95,10.6,0.0,0.0,0.0
2018,4,13,5,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,4,13,5,45,65.5,13.0,3.85,11.15,17.0,57.29,0.0
2018,4,13,6,0,131.0,26.0,3.8,11.4,34.0,168.34,62.68
2018,4,13,6,15,245.5,41.0,3.9,11.7,74.5,292.61,236.38
2018,4,13,6,30,360.0,56.0,4.0,12.0,115.0,409.82,342.51
2018,4,13,6,45,441.0,65.0,4.05,12.3,164.0,501.31,420.93
2018,4,13,7,0,522.0,74.0,4.1,12.6,213.0,595.8,498.27
2018,4,13,7,15,576.0,81.0,4.2,12.9,265.5,665.32,552.93
2018,4,13,7,30,630.0,88.0,4.3,13.2,318.0,734.69,605.42
2018,4,13,7,45,668.0,93.0,4.4,13.5,370.0,785.82,642.35
2018,4,13,8,0,706.0,98.0,4.5,13.8,422.0,835.3,677.19
2018,4,13,8,15,733.0,103.0,4.45,14.0,472.5,872.1,701.14
2018,4,13,8,30,760.0,108.0,4.4,14.2,523.0,906.26,722.78
2018,4,13,8,45,779.5,112.0,4.35,14.4,569.5,922.84,731.43
2018,4,13,9,0,799.0,116.0,4.3,14.6,616.0,942.55,742.44
2018,4,13,9,15,817.5,117.0,4.25,14.8,658.5,954.32,747.87
2018,4,13,9,30,836.0,118.0,4.2,15.0,701.0,962.42,750.97
2018,4,13,9,45,852.5,118.0,4.15,15.2,739.0,963.7,749.43
2018,4,13,10,0,869.0,118.0,4.1,15.4,777.0,950.2,737.72
2018,4,13,10,15,877.0,119.5,4.05,15.55,806.5,938.07,727.43
2018,4,13,10,30,885.0,121.0,4.0,15.7,836.0,922.35,714.77
2018,4,13,10,45,889.5,123.0,4.0,15.85,858.5,900.5,698.25
2018,4,13,11,0,894.0,125.0,4.0,16.0,881.0,875.29,679.49
2018,4,13,11,15,897.5,125.5,3.95,16.1,895.5,844.64,656.84
2018,4,13,11,30,901.0,126.0,3.9,16.2,910.0,810.98,632.11
2018,4,13,11,45,902.0,127.0,3.9,16.35,917.0,773.07,603.66
