Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,23,10,0,864.0,127.0,0.5,17.8,810.0,964.96,697.86
2018,4,23,10,15,881.5,124.0,0.5,18.1,842.5,956.88,690.26
2018,4,23,10,30,899.0,121.0,0.5,18.4,875.0,945.01,681.28
2018,4,23,10,45,876.5,137.0,0.5,18.7,887.5,912.12,659.2
2018,4,23,11,0,854.0,153.0,0.5,19.0,900.0,887.09,642.48
2018,4,23,11,15,734.5,218.0,0.65,19.15,867.5,820.35,600.25
2018,4,23,11,30,615.0,283.0,0.8,19.3,835.0,748.43,551.84
2018,4,23,11,45,457.0,354.0,0.9,19.45,766.0,657.89,488.23
2018,4,23,12,0,299.0,425.0,1.0,19.6,697.0,572.48,426.87
2018,4,23,12,15,296.0,423.5,1.15,19.65,692.0,545.24,408.58
2018,4,23,12,30,293.0,422.0,1.3,19.7,687.0,517.73,389.01
2018,4,23,12,45,337.0,403.0,1.45,19.7,705.0,503.21,378.61
2018,4,23,13,0,381.0,384.0,1.6,19.7,723.0,484.7,364.34
2018,4,23,13,15,306.5,401.0,1.75,19.6,670.5,433.66,326.11
2018,4,23,13,30,232.0,418.0,1.9,19.5,618.0,397.3,299.01
2018,4,23,13,45,297.0,385.0,2.1,19.35,633.0,367.83,274.75
2018,4,23,14,0,362.0,352.0,2.3,19.2,648.0,340.25,250.36
2018,4,23,14,15,370.0,337.5,2.4,19.0,630.0,304.66,221.03
2018,4,23,14,30,378.0,323.0,2.5,18.8,612.0,268.57,192.18
2018,4,23,14,45,345.5,314.0,2.65,18.6,568.5,230.69,166.16
2018,4,23,15,0,313.0,305.0,2.8,18.4,525.0,196.82,147.53
2018,4,23,15,15,280.0,290.5,2.8,18.4,478.0,177.85,145.48
2018,4,23,15,30,247.0,276.0,2.8,18.4,431.0,171.48,140.6
2018,4,23,15,45,229.5,255.0,3.0,17.9,390.5,171.04,140.97
2018,4,23,16,0,212.0,234.0,3.2,17.4,350.0,159.17,131.69
2018,4,23,16,15,218.5,201.5,3.3,17.05,311.0,140.99,116.83
2018,4,23,16,30,225.0,169.0,3.4,16.7,272.0,115.92,95.81
2018,4,23,16,45,317.0,142.0,3.45,16.4,267.5,101.13,83.4
2018,4,23,17,0,409.0,115.0,3.5,16.1,263.0,81.44,66.48
2018,4,23,17,15,381.5,99.5,3.5,15.7,220.0,71.81,58.19
2018,4,23,17,30,354.0,84.0,3.5,15.3,177.0,61.74,49.31
2018,4,23,17,45,228.0,68.0,3.5,14.9,123.0,51.88,40.38
2018,4,23,18,0,102.0,52.0,3.5,14.5,69.0,39.76,29.24
2018,4,23,18,15,68.0,36.0,3.4,14.25,45.5,28.63,18.59
2018,4,23,18,30,34.0,20.0,3.3,14.0,22.0,16.24,1.33
2018,4,23,18,45,20.5,11.5,3.2,13.75,12.5,9.82,0.0
2018,4,23,19,0,7.0,3.0,3.1,13.5,3.0,0.0,0.0
2018,4,23,19,15,3.5,1.5,2.95,13.45,1.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,2.45,13.1,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,1.95,12.8,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,1.85,12.65,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,1.8,12.6,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,1.85,12.35,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,1.9,12.25,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,1.9,12.15,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,2.0,11.9,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,2.0,11.85,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,2.05,11.75,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,2.1,11.6,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,2.05,11.55,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,2.0,11.45,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,2.0,11.4,0.0,0.0,0.0
2018,4,24,3,45,0.0,0.0,2.0,11.35,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,2.0,11.3,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,1.95,11.3,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,1.9,11.25,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,1.9,11.2,0.0,0.0,0.0
2018,4,24,5,15,0.0,1.0,2.0,11.35,1.0,0.0,0.0
2018,4,24,5,30,0.0,2.0,2.1,11.5,2.0,1.71,0.0
2018,4,24,5,45,0.0,8.5,2.15,11.65,8.5,6.98,0.0
2018,4,24,6,0,0.0,15.0,2.2,11.8,15.0,12.34,4.41
2018,4,24,6,15,0.0,24.0,2.15,11.9,24.0,19.78,11.17
2018,4,24,6,30,0.0,33.0,2.1,12.0,33.0,27.23,17.82
2018,4,24,6,45,0.0,43.5,2.05,12.1,43.5,35.95,25.49
2018,4,24,7,0,0.0,54.0,2.0,12.2,54.0,44.69,33.06
2018,4,24,7,15,0.0,60.5,1.95,12.25,60.5,50.11,37.67
2018,4,24,7,30,0.0,67.0,1.9,12.3,67.0,55.53,42.21
2018,4,24,7,45,0.0,87.5,1.9,12.4,87.5,73.33,57.19
2018,4,24,8,0,0.0,108.0,1.9,12.5,108.0,92.12,72.81
2018,4,24,8,15,1.0,135.5,1.9,12.65,136.0,118.68,94.74
2018,4,24,8,30,2.0,163.0,1.9,12.8,164.0,145.22,116.32
2018,4,24,8,45,9.0,193.5,1.95,12.9,199.5,180.55,145.1
2018,4,24,9,0,16.0,224.0,2.0,13.0,235.0,215.59,173.2
2018,4,24,9,15,24.0,256.0,2.05,13.1,273.0,252.66,202.56
2018,4,24,9,30,32.0,288.0,2.1,13.2,311.0,308.79,246.45
2018,4,24,9,45,32.5,302.0,2.2,13.35,326.5,319.07,253.69
2018,4,24,10,0,33.0,316.0,2.3,13.5,342.0,328.93,260.8
2018,4,24,10,15,46.0,345.0,2.35,13.6,383.0,364.89,288.49
2018,4,24,10,30,59.0,374.0,2.4,13.7,424.0,399.11,314.4
2018,4,24,10,45,55.5,378.5,2.5,13.75,426.5,393.35,309.39
2018,4,24,11,0,52.0,383.0,2.6,13.8,429.0,387.57,304.6
2018,4,24,11,15,90.5,406.0,2.65,13.85,487.0,432.7,339.69
2018,4,24,11,30,129.0,429.0,2.7,13.9,545.0,482.12,377.14
2018,4,24,11,45,155.5,440.5,2.75,13.95,581.5,497.73,388.64
2018,4,24,12,0,182.0,452.0,2.8,14.0,618.0,510.04,397.64
2018,4,24,12,15,189.0,450.5,2.9,14.05,622.5,496.02,386.72
2018,4,24,12,30,196.0,449.0,3.0,14.1,627.0,480.98,375.0
2018,4,24,12,45,281.5,419.5,3.1,14.15,672.0,484.91,377.92
2018,4,24,13,0,367.0,390.0,3.2,14.2,717.0,482.36,374.71
2018,4,24,13,15,452.5,351.0,3.35,14.15,746.5,460.19,355.58
2018,4,24,13,30,538.0,312.0,3.5,14.1,776.0,433.92,331.57
2018,4,24,13,45,578.0,281.5,3.6,14.1,767.0,389.29,292.4
2018,4,24,14,0,618.0,251.0,3.7,14.1,758.0,338.05,246.94
2018,4,24,14,15,749.0,183.5,3.75,14.0,775.0,281.5,193.21
2018,4,24,14,30,880.0,116.0,3.8,13.9,792.0,226.95,141.42
2018,4,24,14,45,857.0,117.5,3.8,13.85,749.0,162.42,93.8
2018,4,24,15,0,834.0,119.0,3.8,13.8,706.0,109.22,67.73
2018,4,24,15,15,811.0,118.0,3.8,13.8,660.0,83.46,67.38
2018,4,24,15,30,788.0,117.0,3.8,13.8,614.0,84.33,68.35
2018,4,24,15,45,777.0,112.0,3.75,13.6,570.5,82.68,67.17
2018,4,24,16,0,766.0,107.0,3.7,13.4,527.0,80.87,65.86
2018,4,24,16,15,728.0,104.5,3.65,13.25,473.0,73.3,59.46
2018,4,24,16,30,690.0,102.0,3.6,13.1,419.0,72.91,59.36
2018,4,24,16,45,529.0,111.5,3.6,12.95,337.0,80.04,65.92
2018,4,24,17,0,368.0,121.0,3.6,12.8,255.0,84.96,70.49
2018,4,24,17,15,328.5,105.0,3.55,12.65,210.5,75.04,61.78
2018,4,24,17,30,289.0,89.0,3.5,12.5,166.0,64.71,52.53
2018,4,24,17,45,202.0,74.5,3.45,12.35,122.5,56.13,44.61
2018,4,24,18,0,115.0,60.0,3.4,12.2,79.0,46.3,35.33
2018,4,24,18,15,72.0,42.0,3.3,12.05,52.5,32.77,22.42
2018,4,24,18,30,29.0,24.0,3.2,11.9,26.0,19.12,4.11
2018,4,24,18,45,21.5,14.5,3.1,11.8,15.0,12.38,0.0
2018,4,24,19,0,14.0,5.0,3.0,11.7,4.0,0.0,0.0
2018,4,24,19,15,7.0,2.5,2.95,11.65,2.0,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.8,11.55,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,2.55,11.4,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,2.45,11.4,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,2.4,11.4,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,2.35,11.4,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,2.3,11.4,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,2.25,11.35,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,2.6,10.75,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,2.6,10.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,2.65,10.45,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,2.7,10.2,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,2.8,9.9,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,2.75,9.8,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,2.65,9.65,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,2.6,9.6,0.0,0.0,0.0
2018,4,25,5,15,5.0,3.0,2.65,9.7,3.0,0.0,0.0
2018,4,25,5,30,10.0,6.0,2.7,9.8,6.0,12.04,0.0
2018,4,25,5,45,5.0,12.0,2.75,9.9,12.0,13.79,0.55
2018,4,25,6,0,0.0,18.0,2.8,10.0,18.0,14.82,6.59
2018,4,25,6,15,0.0,29.5,2.7,10.0,29.5,24.35,15.21
2018,4,25,6,30,0.0,41.0,2.6,10.0,41.0,33.89,23.76
2018,4,25,6,45,0.0,56.0,2.45,10.05,56.0,46.44,34.82
2018,4,25,7,0,0.0,71.0,2.3,10.1,71.0,60.33,46.9
2018,4,25,7,15,0.0,83.0,2.2,10.25,83.0,70.98,55.98
2018,4,25,7,30,0.0,95.0,2.1,10.4,95.0,81.59,64.88
2018,4,25,7,45,0.0,111.5,1.95,10.55,111.5,96.66,77.44
2018,4,25,8,0,0.0,128.0,1.8,10.7,128.0,111.61,89.72
2018,4,25,8,15,6.5,161.5,1.8,10.95,165.5,149.91,121.61
2018,4,25,8,30,13.0,195.0,1.8,11.2,203.0,188.19,152.82
2018,4,25,8,45,29.0,233.0,1.75,11.45,252.0,259.46,210.44
2018,4,25,9,0,45.0,271.0,1.7,11.7,301.0,313.23,252.55
2018,4,25,9,15,53.0,295.5,1.75,11.9,333.0,342.8,274.92
2018,4,25,9,30,61.0,320.0,1.8,12.1,365.0,371.4,296.41
2018,4,25,9,45,71.0,343.0,1.9,12.35,397.5,399.24,317.24
2018,4,25,10,0,81.0,366.0,2.0,12.6,430.0,425.82,336.93
2018,4,25,10,15,125.0,387.5,2.1,12.8,491.0,498.39,392.18
2018,4,25,10,30,169.0,409.0,2.2,13.0,552.0,549.03,429.94
2018,4,25,10,45,205.5,418.0,2.3,13.2,596.0,577.21,450.7
2018,4,25,11,0,242.0,427.0,2.4,13.4,640.0,614.03,477.52
2018,4,25,11,15,387.5,370.0,2.55,13.5,717.0,662.68,516.36
2018,4,25,11,30,533.0,313.0,2.7,13.6,794.0,711.37,553.93
2018,4,25,11,45,699.0,230.0,2.8,13.75,865.5,733.55,571.95
2018,4,25,12,0,865.0,147.0,2.9,13.9,937.0,733.03,572.96
2018,4,25,12,15,883.0,136.5,3.0,13.9,941.5,694.02,542.85
2018,4,25,12,30,901.0,126.0,3.1,13.9,946.0,651.83,509.68
2018,4,25,12,45,900.5,125.0,3.25,13.95,937.0,603.31,470.59
2018,4,25,13,0,900.0,124.0,3.4,14.0,928.0,553.32,429.12
2018,4,25,13,15,895.5,123.0,3.45,13.95,910.0,500.24,383.91
2018,4,25,13,30,891.0,122.0,3.5,13.9,892.0,446.47,336.87
2018,4,25,13,45,884.0,121.0,3.6,13.85,867.0,391.38,287.76
2018,4,25,14,0,877.0,120.0,3.7,13.8,842.0,336.27,237.97
2018,4,25,14,15,867.0,119.5,3.8,13.7,810.5,280.99,188.59
2018,4,25,14,30,857.0,119.0,3.9,13.6,779.0,226.42,142.2
2018,4,25,14,45,842.5,118.0,3.95,13.55,740.5,162.68,94.46
2018,4,25,15,0,828.0,117.0,4.0,13.5,702.0,109.21,67.12
2018,4,25,15,15,812.5,114.5,4.0,13.5,659.0,81.13,65.42
2018,4,25,15,30,797.0,112.0,4.0,13.5,616.0,81.04,65.55
2018,4,25,15,45,772.5,109.5,4.05,13.3,567.5,80.76,65.57
2018,4,25,16,0,748.0,107.0,4.1,13.1,519.0,73.36,59.34
2018,4,25,16,15,716.0,104.0,4.1,12.95,468.0,72.69,58.99
2018,4,25,16,30,684.0,101.0,4.1,12.8,417.0,72.03,58.64
2018,4,25,16,45,642.0,97.0,4.1,12.65,365.0,70.56,57.56
2018,4,25,17,0,600.0,93.0,4.1,12.5,313.0,69.12,56.47
2018,4,25,17,15,545.0,85.5,4.05,12.3,261.5,64.85,52.78
2018,4,25,17,30,490.0,78.0,4.0,12.1,210.0,60.51,48.86
2018,4,25,17,45,336.5,69.5,4.0,11.95,151.0,51.97,40.99
2018,4,25,18,0,183.0,61.0,4.0,11.8,92.0,46.39,35.51
2018,4,25,18,15,104.5,42.5,3.9,11.7,59.0,32.69,22.48
2018,4,25,18,30,26.0,24.0,3.8,11.6,26.0,19.18,5.34
2018,4,25,18,45,17.5,13.5,3.7,11.5,14.5,11.52,0.0
2018,4,25,19,0,9.0,3.0,3.6,11.4,3.0,0.0,0.0
2018,4,25,19,15,4.5,1.5,3.5,11.35,1.5,0.0,0.0
2018,4,25,19,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,3.35,11.3,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,3.3,11.25,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,3.3,11.2,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,3.3,11.1,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,3.3,11.05,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,3.35,10.95,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,3.4,10.9,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,3.4,10.85,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,3.45,10.7,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,3.4,10.7,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,3.3,10.65,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,3.1,10.55,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,2.9,10.4,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,2.8,10.3,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,2.8,10.25,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,2.8,10.2,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,2.8,10.15,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,2.8,10.1,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,2.85,10.05,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,2.9,9.95,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,2.9,9.9,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,2.9,9.85,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,2.9,9.8,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,2.95,9.8,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,3.0,9.8,0.0,0.0,0.0
2018,4,26,5,15,6.0,3.5,3.1,9.9,3.5,0.0,0.0
2018,4,26,5,30,12.0,7.0,3.2,10.0,7.0,14.3,0.0
2018,4,26,5,45,6.0,12.5,3.3,10.1,12.5,14.96,2.49
2018,4,26,6,0,0.0,18.0,3.4,10.2,18.0,14.82,6.64
2018,4,26,6,15,0.0,29.0,3.35,10.3,29.0,23.93,14.85
2018,4,26,6,30,0.0,40.0,3.3,10.4,40.0,33.05,23.0
2018,4,26,6,45,0.0,54.0,3.3,10.45,54.0,44.71,33.26
2018,4,26,7,0,0.0,68.0,3.3,10.5,68.0,57.09,44.02
2018,4,26,7,15,0.0,74.0,3.3,10.65,74.0,61.83,48.01
2018,4,26,7,30,0.0,80.0,3.3,10.8,80.0,66.77,52.08
2018,4,26,7,45,0.0,88.0,3.3,10.95,88.0,73.71,57.81
2018,4,26,8,0,0.0,96.0,3.3,11.1,96.0,80.67,63.49
2018,4,26,8,15,0.0,118.0,3.3,11.3,118.0,100.73,80.16
2018,4,26,8,30,0.0,140.0,3.3,11.5,140.0,120.78,96.6
2018,4,26,8,45,3.0,165.5,3.35,11.7,167.5,147.08,118.2
2018,4,26,9,0,6.0,191.0,3.4,11.9,195.0,173.22,139.4
2018,4,26,9,15,11.5,222.0,3.45,12.05,230.5,206.87,166.61
2018,4,26,9,30,17.0,253.0,3.5,12.2,266.0,240.1,193.13
2018,4,26,9,45,21.5,276.5,3.55,12.4,293.5,264.62,212.32
2018,4,26,10,0,26.0,300.0,3.6,12.6,321.0,305.8,244.54
2018,4,26,10,15,38.0,332.5,3.7,12.7,364.0,344.72,274.97
2018,4,26,10,30,50.0,365.0,3.8,12.8,407.0,381.9,303.71
2018,4,26,10,45,54.5,381.5,3.9,12.95,428.5,395.15,313.46
2018,4,26,11,0,59.0,398.0,4.0,13.1,450.0,407.33,322.43
2018,4,26,11,15,96.0,417.5,4.1,13.15,503.5,447.57,354.05
2018,4,26,11,30,133.0,437.0,4.2,13.2,557.0,492.23,388.48
2018,4,26,11,45,286.5,401.0,4.3,13.3,662.5,566.87,447.89
2018,4,26,12,0,440.0,365.0,4.4,13.4,768.0,625.87,493.67
2018,4,26,12,15,609.0,281.5,4.45,13.4,838.0,638.31,504.2
2018,4,26,12,30,778.0,198.0,4.5,13.4,908.0,637.09,503.14
2018,4,26,12,45,846.5,157.5,4.55,13.45,922.5,599.97,472.45
2018,4,26,13,0,915.0,117.0,4.6,13.5,937.0,556.89,435.72
2018,4,26,13,15,869.5,139.5,4.65,13.5,906.5,500.98,387.75
2018,4,26,13,30,824.0,162.0,4.7,13.5,876.0,445.87,339.78
2018,4,26,13,45,781.0,178.5,4.75,13.5,840.0,392.56,292.79
2018,4,26,14,0,738.0,195.0,4.8,13.5,804.0,336.64,243.88
2018,4,26,14,15,809.5,153.0,4.8,13.5,797.5,284.33,194.31
2018,4,26,14,30,881.0,111.0,4.8,13.5,791.0,227.01,141.99
2018,4,26,14,45,870.5,109.0,4.8,13.5,753.5,171.2,100.21
2018,4,26,15,0,860.0,107.0,4.8,13.5,716.0,116.59,71.76
2018,4,26,15,15,845.0,104.5,4.8,13.5,672.5,75.34,60.39
2018,4,26,15,30,830.0,102.0,4.8,13.5,629.0,74.98,60.27
2018,4,26,15,45,792.0,104.5,4.8,13.35,576.5,77.57,62.76
2018,4,26,16,0,754.0,107.0,4.8,13.2,524.0,80.48,65.56
2018,4,26,16,15,746.0,99.0,4.8,13.1,478.5,69.73,56.33
2018,4,26,16,30,738.0,91.0,4.8,13.0,433.0,65.79,53.06
2018,4,26,16,45,702.0,86.5,4.8,12.9,380.5,63.67,51.37
2018,4,26,17,0,666.0,82.0,4.8,12.8,328.0,61.49,49.59
2018,4,26,17,15,563.0,81.0,4.8,12.65,266.5,61.39,49.6
2018,4,26,17,30,460.0,80.0,4.8,12.5,205.0,59.65,48.03
2018,4,26,17,45,301.0,70.0,4.8,12.35,144.5,52.07,41.03
2018,4,26,18,0,142.0,60.0,4.8,12.2,84.0,45.54,34.73
2018,4,26,18,15,104.0,42.5,4.7,12.1,57.0,32.73,22.55
2018,4,26,18,30,66.0,25.0,4.6,12.0,30.0,19.62,6.56
2018,4,26,18,45,43.0,15.0,4.5,11.85,17.0,12.8,0.0
2018,4,26,19,0,20.0,5.0,4.4,11.7,4.0,0.0,0.0
2018,4,26,19,15,10.0,2.5,4.45,11.7,2.0,0.0,0.0
2018,4,26,19,30,0.0,0.0,4.5,11.7,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,4.6,11.7,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,4.8,11.7,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,4.9,11.7,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,4.95,11.7,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,5.0,11.7,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,5.05,11.75,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,5.1,11.9,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,5.1,12.05,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,5.0,12.15,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,4.85,12.25,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,4.65,12.3,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,4.0,12.45,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,3.35,12.55,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.9,12.6,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.85,12.6,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.8,12.6,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,2.5,12.65,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,2.3,12.75,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,27,5,15,18.5,6.5,2.2,13.05,7.0,0.0,0.0
2018,4,27,5,30,37.0,13.0,2.2,13.3,14.0,36.82,0.0
2018,4,27,5,45,153.5,28.5,2.25,13.6,45.5,191.04,109.92
2018,4,27,6,0,270.0,44.0,2.3,13.9,77.0,312.4,251.88
2018,4,27,6,15,322.0,55.0,2.3,14.05,113.0,373.82,309.44
2018,4,27,6,30,374.0,66.0,2.3,14.2,149.0,439.32,365.67
2018,4,27,6,45,358.5,87.5,2.35,14.4,184.0,463.49,386.09
2018,4,27,7,0,343.0,109.0,2.4,14.6,219.0,484.3,401.89
2018,4,27,7,15,352.0,126.5,2.35,14.7,257.0,519.84,428.62
2018,4,27,7,30,361.0,144.0,2.3,14.8,295.0,554.03,453.24
2018,4,27,7,45,311.5,175.0,2.25,14.9,317.5,524.89,427.58
2018,4,27,8,0,262.0,206.0,2.2,15.0,340.0,514.17,415.92
2018,4,27,8,15,271.0,227.0,2.2,15.1,377.5,545.49,438.16
2018,4,27,8,30,280.0,248.0,2.2,15.2,415.0,575.25,458.63
2018,4,27,8,45,275.5,271.5,2.15,15.35,446.5,592.73,469.04
2018,4,27,9,0,271.0,295.0,2.1,15.5,478.0,608.23,478.0
2018,4,27,9,15,396.5,271.0,2.15,15.6,556.5,718.26,559.83
2018,4,27,9,30,522.0,247.0,2.2,15.7,635.0,806.54,623.39
2018,4,27,9,45,687.0,189.0,2.25,15.85,724.5,900.9,689.48
2018,4,27,10,0,852.0,131.0,2.3,16.0,814.0,972.87,736.37
2018,4,27,10,15,858.0,133.5,2.35,16.05,842.0,947.58,717.85
2018,4,27,10,30,864.0,136.0,2.4,16.1,870.0,930.95,706.3
2018,4,27,10,45,868.0,138.0,2.5,16.2,891.0,908.67,691.18
2018,4,27,11,0,872.0,140.0,2.6,16.3,912.0,883.19,673.87
2018,4,27,11,15,874.5,141.5,2.65,16.35,925.5,852.94,652.96
2018,4,27,11,30,877.0,143.0,2.7,16.4,939.0,819.84,630.02
2018,4,27,11,45,877.5,143.5,2.7,16.45,944.5,781.77,602.61
2018,4,27,12,0,878.0,144.0,2.7,16.5,950.0,741.41,572.1
2018,4,27,12,15,877.0,145.0,2.8,16.55,948.5,698.34,539.48
2018,4,27,12,30,876.0,146.0,2.9,16.6,947.0,653.48,504.65
2018,4,27,12,45,871.5,147.0,3.0,16.6,937.0,605.07,466.27
2018,4,27,13,0,867.0,148.0,3.1,16.6,927.0,555.59,425.92
2018,4,27,13,15,862.5,147.0,3.2,16.6,909.5,503.92,382.69
2018,4,27,13,30,858.0,146.0,3.3,16.6,892.0,449.05,335.78
2018,4,27,13,45,851.0,145.0,3.4,16.55,867.0,394.19,287.79
2018,4,27,14,0,844.0,144.0,3.5,16.5,842.0,339.49,239.22
2018,4,27,14,15,835.0,141.5,3.6,16.45,810.5,283.68,190.13
2018,4,27,14,30,826.0,139.0,3.7,16.4,779.0,228.71,143.81
2018,4,27,14,45,814.5,137.0,3.8,16.3,742.0,174.84,103.91
2018,4,27,15,0,803.0,135.0,3.9,16.2,705.0,122.49,76.28
2018,4,27,15,15,786.0,132.0,3.9,16.2,662.0,91.72,73.79
2018,4,27,15,30,769.0,129.0,3.9,16.2,619.0,83.2,66.69
2018,4,27,15,45,747.5,125.0,4.05,16.0,571.5,82.57,66.41
2018,4,27,16,0,726.0,121.0,4.2,15.8,524.0,81.86,66.07
2018,4,27,16,15,698.0,116.0,4.25,15.6,473.5,80.3,64.99
2018,4,27,16,30,670.0,111.0,4.3,15.4,423.0,78.66,63.83
2018,4,27,16,45,633.0,104.5,4.4,15.25,371.5,75.72,61.5
2018,4,27,17,0,596.0,98.0,4.5,15.1,320.0,72.67,59.01
2018,4,27,17,15,544.0,90.0,4.5,14.85,268.5,68.19,55.19
2018,4,27,17,30,492.0,82.0,4.5,14.6,217.0,63.59,51.12
2018,4,27,17,45,419.0,72.0,4.5,14.4,169.5,54.24,42.63
2018,4,27,18,0,346.0,62.0,4.5,14.2,122.0,47.09,35.84
2018,4,27,18,15,244.0,47.5,4.35,14.0,83.0,36.36,25.56
2018,4,27,18,30,142.0,33.0,4.2,13.8,44.0,25.47,11.14
2018,4,27,18,45,77.0,19.0,4.05,13.6,24.5,16.22,0.0
2018,4,27,19,0,12.0,5.0,3.9,13.4,5.0,0.0,0.0
2018,4,27,19,15,6.0,2.5,3.85,13.35,2.5,0.0,0.0
2018,4,27,19,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,3.65,13.05,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,3.45,12.9,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,3.2,12.75,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,3.25,12.9,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,3.15,12.9,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,3.05,12.9,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,3.0,12.95,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,4,28,5,15,34.0,8.0,3.15,13.2,9.0,0.0,0.0
2018,4,28,5,30,68.0,16.0,3.3,13.4,18.0,61.04,0.0
2018,4,28,5,45,172.5,31.0,3.4,13.65,49.5,211.5,133.14
2018,4,28,6,0,277.0,46.0,3.5,13.9,81.0,320.85,260.58
2018,4,28,6,15,228.5,58.5,3.6,14.05,96.5,303.21,252.31
2018,4,28,6,30,180.0,71.0,3.7,14.2,112.0,261.83,220.32
2018,4,28,6,45,118.0,98.0,3.75,14.3,127.5,228.82,192.02
2018,4,28,7,0,56.0,125.0,3.8,14.4,143.0,189.49,157.04
2018,4,28,7,15,82.0,148.5,3.8,14.55,180.5,239.0,198.78
2018,4,28,7,30,108.0,172.0,3.8,14.7,218.0,308.24,255.35
2018,4,28,7,45,118.5,194.0,3.85,14.8,250.0,341.74,281.54
2018,4,28,8,0,129.0,216.0,3.9,14.9,282.0,374.63,306.91
2018,4,28,8,15,87.0,224.5,3.9,15.05,271.0,316.85,258.15
2018,4,28,8,30,45.0,233.0,3.9,15.2,260.0,279.61,225.8
2018,4,28,8,45,42.5,251.0,3.9,15.3,278.0,292.64,235.35
2018,4,28,9,0,40.0,269.0,3.9,15.4,296.0,305.25,244.39
2018,4,28,9,15,115.0,302.5,3.9,15.5,387.0,432.22,345.48
2018,4,28,9,30,190.0,336.0,3.9,15.6,478.0,535.36,424.97
2018,4,28,9,45,293.0,331.0,3.95,15.7,561.0,640.51,505.02
2018,4,28,10,0,396.0,326.0,4.0,15.8,644.0,738.26,577.41
2018,4,28,10,15,301.0,361.5,4.05,15.85,608.0,653.28,511.12
2018,4,28,10,30,206.0,397.0,4.1,15.9,572.0,570.83,446.89
2018,4,28,10,45,156.5,414.0,4.15,15.95,549.0,530.25,414.68
2018,4,28,11,0,107.0,431.0,4.2,16.0,526.0,478.86,374.23
2018,4,28,11,15,126.0,438.5,4.2,16.0,552.0,501.38,391.34
2018,4,28,11,30,145.0,446.0,4.2,16.0,578.0,509.47,397.26
2018,4,28,11,45,212.5,443.5,4.2,16.0,638.5,542.82,423.12
2018,4,28,12,0,280.0,441.0,4.2,16.0,699.0,573.14,445.95
2018,4,28,12,15,321.5,426.0,4.3,16.0,721.5,564.96,439.8
2018,4,28,12,30,363.0,411.0,4.4,16.0,744.0,553.1,430.56
2018,4,28,12,45,307.0,418.0,4.45,16.0,697.5,499.05,388.28
2018,4,28,13,0,251.0,425.0,4.5,16.0,651.0,449.8,349.69
2018,4,28,13,15,186.5,425.5,4.55,15.95,591.5,404.41,314.22
2018,4,28,13,30,122.0,426.0,4.6,15.9,532.0,360.3,280.18
2018,4,28,13,45,133.5,413.0,4.65,15.85,526.0,340.86,264.33
2018,4,28,14,0,145.0,400.0,4.7,15.8,520.0,320.5,247.41
2018,4,28,14,15,179.0,383.5,4.75,15.75,526.0,302.37,231.26
2018,4,28,14,30,213.0,367.0,4.8,15.7,532.0,280.75,212.43
2018,4,28,14,45,260.5,337.0,4.85,15.65,529.0,237.03,176.78
2018,4,28,15,0,308.0,307.0,4.9,15.6,526.0,201.27,151.81
2018,4,28,15,15,405.0,258.5,4.9,15.6,528.5,151.59,125.14
2018,4,28,15,30,502.0,210.0,4.9,15.6,531.0,129.23,106.42
2018,4,28,15,45,592.0,166.0,5.0,15.35,516.5,106.38,87.18
2018,4,28,16,0,682.0,122.0,5.1,15.1,502.0,81.68,66.08
2018,4,28,16,15,710.0,106.5,5.15,14.95,469.5,73.98,59.62
2018,4,28,16,30,738.0,91.0,5.2,14.8,437.0,65.64,52.53
2018,4,28,16,45,702.0,87.0,5.2,14.65,384.5,63.87,51.18
2018,4,28,17,0,666.0,83.0,5.2,14.5,332.0,62.08,49.76
2018,4,28,17,15,591.0,77.5,5.15,14.35,273.5,58.77,46.93
2018,4,28,17,30,516.0,72.0,5.1,14.2,215.0,55.52,44.04
2018,4,28,17,45,430.0,63.0,5.1,14.0,165.0,49.38,38.4
2018,4,28,18,0,344.0,54.0,5.1,13.8,115.0,41.2,30.75
2018,4,28,18,15,260.0,42.0,4.95,13.65,79.5,32.29,22.17
2018,4,28,18,30,176.0,30.0,4.8,13.5,44.0,23.24,10.47
2018,4,28,18,45,99.5,18.0,4.65,13.35,24.5,15.36,0.0
2018,4,28,19,0,23.0,6.0,4.5,13.2,5.0,0.0,0.0
2018,4,28,19,15,11.5,3.0,4.45,13.15,2.5,0.0,0.0
2018,4,28,19,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,4.3,12.85,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,4.3,12.75,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,4.3,12.7,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,4.25,12.65,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,4.15,12.55,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,4.4,12.55,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,4.4,12.65,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,4.4,12.7,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,4.35,12.75,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,4,29,5,15,0.0,2.5,4.4,12.85,2.5,0.0,0.0
2018,4,29,5,30,0.0,5.0,4.6,13.0,5.0,4.27,0.0
2018,4,29,5,45,0.0,13.5,4.8,13.2,13.5,11.11,1.97
2018,4,29,6,0,0.0,22.0,5.0,13.4,22.0,18.13,9.38
2018,4,29,6,15,83.5,41.5,5.05,13.45,60.5,135.34,111.79
2018,4,29,6,30,167.0,61.0,5.1,13.5,99.0,234.33,199.01
2018,4,29,6,45,213.5,69.5,5.2,13.55,131.5,309.61,263.9
2018,4,29,7,0,260.0,78.0,5.3,13.6,164.0,365.73,311.82
2018,4,29,7,15,350.0,95.0,5.3,13.7,231.5,476.06,403.31
2018,4,29,7,30,440.0,112.0,5.3,13.8,299.0,588.29,492.46
2018,4,29,7,45,333.0,111.5,5.35,13.85,263.5,487.42,408.83
2018,4,29,8,0,226.0,111.0,5.4,13.9,228.0,382.22,320.25
2018,4,29,8,15,114.0,137.5,5.4,14.0,196.5,261.01,216.78
2018,4,29,8,30,2.0,164.0,5.4,14.1,165.0,145.7,116.31
2018,4,29,8,45,6.5,191.0,5.4,14.25,195.0,175.03,140.33
2018,4,29,9,0,11.0,218.0,5.4,14.4,225.0,204.11,163.74
2018,4,29,9,15,10.0,214.0,5.4,14.5,221.0,197.48,157.82
2018,4,29,9,30,9.0,210.0,5.4,14.6,217.0,191.34,152.4
2018,4,29,9,45,23.0,252.0,5.45,14.75,270.5,258.08,206.29
2018,4,29,10,0,37.0,294.0,5.5,14.9,324.0,309.92,247.4
2018,4,29,10,15,77.0,348.5,5.5,14.95,413.5,396.73,316.31
2018,4,29,10,30,117.0,403.0,5.5,15.0,503.0,495.67,392.89
2018,4,29,10,45,180.5,409.0,5.55,15.1,567.5,546.69,432.81
2018,4,29,11,0,244.0,415.0,5.6,15.2,632.0,604.92,477.53
2018,4,29,11,15,415.5,355.5,5.65,15.25,731.5,683.09,539.75
2018,4,29,11,30,587.0,296.0,5.7,15.3,831.0,740.22,584.81
2018,4,29,11,45,593.0,296.0,5.7,15.3,839.5,711.68,562.08
2018,4,29,12,0,599.0,296.0,5.7,15.3,848.0,681.0,537.81
2018,4,29,12,15,669.5,254.0,5.7,15.35,870.0,658.15,520.1
2018,4,29,12,30,740.0,212.0,5.7,15.4,892.0,628.32,496.16
2018,4,29,12,45,818.5,167.0,5.7,15.4,911.5,594.38,468.02
2018,4,29,13,0,897.0,122.0,5.7,15.4,931.0,554.62,433.78
2018,4,29,13,15,893.5,121.0,5.7,15.4,914.0,502.43,388.35
2018,4,29,13,30,890.0,120.0,5.7,15.4,897.0,449.47,341.21
2018,4,29,13,45,886.0,118.0,5.7,15.4,873.0,395.09,291.96
2018,4,29,14,0,882.0,116.0,5.7,15.4,849.0,340.41,241.91
2018,4,29,14,15,874.5,114.0,5.75,15.35,818.0,284.8,191.7
2018,4,29,14,30,867.0,112.0,5.8,15.3,787.0,229.67,144.11
2018,4,29,14,45,857.0,109.5,5.85,15.25,749.5,174.62,102.29
2018,4,29,15,0,847.0,107.0,5.9,15.2,712.0,120.72,72.73
2018,4,29,15,15,832.5,105.0,5.9,15.2,669.5,75.13,59.79
2018,4,29,15,30,818.0,103.0,5.9,15.2,627.0,75.15,59.99
2018,4,29,15,45,800.5,99.0,6.1,15.05,580.0,73.73,58.98
2018,4,29,16,0,783.0,95.0,6.3,14.9,533.0,72.2,57.88
2018,4,29,16,15,760.0,91.5,6.3,14.7,484.0,70.84,56.92
2018,4,29,16,30,737.0,88.0,6.3,14.5,435.0,69.41,55.91
2018,4,29,16,45,704.5,83.5,6.3,14.35,383.5,61.37,49.02
2018,4,29,17,0,672.0,79.0,6.3,14.2,332.0,59.14,47.21
2018,4,29,17,15,562.5,80.0,6.25,14.0,270.0,60.33,48.39
2018,4,29,17,30,453.0,81.0,6.2,13.8,208.0,60.19,48.28
2018,4,29,17,45,281.0,73.0,6.15,13.6,146.5,53.97,42.55
2018,4,29,18,0,109.0,65.0,6.1,13.4,85.0,49.92,38.51
2018,4,29,18,15,97.5,46.5,6.05,13.25,60.0,35.58,25.11
2018,4,29,18,30,86.0,28.0,6.0,13.1,35.0,21.92,10.17
2018,4,29,18,45,53.5,16.5,5.9,12.95,20.0,14.08,0.0
2018,4,29,19,0,21.0,5.0,5.8,12.8,5.0,0.0,0.0
2018,4,29,19,15,10.5,2.5,5.55,12.75,2.5,0.0,0.0
2018,4,29,19,30,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,4.75,12.55,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,4.1,12.35,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,4.1,12.3,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,4.15,12.3,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,4.45,12.25,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,4.55,12.15,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,4.6,12.1,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,4.65,11.95,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,4.65,11.9,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,4.55,11.85,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,4.5,11.8,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,4.45,11.75,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,4.4,11.7,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,4.3,11.7,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,4,30,5,15,36.0,8.5,4.4,11.9,10.0,0.0,0.0
2018,4,30,5,30,72.0,17.0,4.6,12.1,20.0,64.91,0.0
2018,4,30,5,45,149.5,31.5,4.75,12.25,48.0,198.81,139.41
2018,4,30,6,0,227.0,46.0,4.9,12.4,76.0,281.07,231.69
2018,4,30,6,15,278.0,59.5,4.9,12.55,113.0,344.83,290.79
2018,4,30,6,30,329.0,73.0,4.9,12.7,150.0,411.99,349.98
2018,4,30,6,45,362.5,88.5,4.95,12.8,193.0,468.93,398.34
2018,4,30,7,0,396.0,104.0,5.0,12.9,236.0,526.33,445.26
2018,4,30,7,15,418.0,121.0,4.9,13.0,281.0,574.96,482.97
2018,4,30,7,30,440.0,138.0,4.8,13.1,326.0,622.56,518.68
2018,4,30,7,45,433.0,159.0,4.7,13.2,363.5,645.56,533.61
2018,4,30,8,0,426.0,180.0,4.6,13.3,401.0,665.87,546.21
2018,4,30,8,15,358.5,215.0,4.6,13.35,413.5,617.56,505.22
2018,4,30,8,30,291.0,250.0,4.6,13.4,426.0,588.59,478.95
2018,4,30,8,45,352.5,253.0,4.55,13.5,482.0,648.17,524.61
2018,4,30,9,0,414.0,256.0,4.5,13.6,538.0,728.31,583.82
2018,4,30,9,15,466.5,256.5,4.55,13.7,592.5,773.27,616.52
2018,4,30,9,30,519.0,257.0,4.6,13.8,647.0,815.33,646.89
2018,4,30,9,45,535.0,266.5,4.7,13.85,684.5,827.81,654.96
2018,4,30,10,0,551.0,276.0,4.8,13.9,722.0,837.19,660.99
2018,4,30,10,15,582.0,274.5,4.9,13.95,760.0,846.38,667.49
2018,4,30,10,30,613.0,273.0,5.0,14.0,798.0,855.15,673.59
2018,4,30,10,45,715.5,224.5,5.05,14.0,851.5,876.62,690.99
2018,4,30,11,0,818.0,176.0,5.1,14.0,905.0,883.06,695.78
2018,4,30,11,15,847.0,161.5,5.15,14.0,926.5,860.16,678.91
2018,4,30,11,30,876.0,147.0,5.2,14.0,948.0,824.62,652.95
2018,4,30,11,45,877.0,148.0,5.25,14.05,954.0,787.33,624.98
2018,4,30,12,0,878.0,149.0,5.3,14.1,960.0,747.71,593.74
2018,4,30,12,15,876.5,149.0,5.4,14.1,957.5,703.55,558.78
2018,4,30,12,30,875.0,149.0,5.5,14.1,955.0,657.73,521.7
2018,4,30,12,45,870.0,150.5,5.55,14.15,944.5,609.52,481.59
2018,4,30,13,0,865.0,152.0,5.6,14.2,934.0,560.3,439.69
2018,4,30,13,15,860.5,151.0,5.75,14.2,916.5,507.97,394.59
2018,4,30,13,30,856.0,150.0,5.9,14.2,899.0,454.53,347.4
2018,4,30,13,45,849.5,148.0,6.0,14.2,874.0,399.37,297.78
2018,4,30,14,0,843.0,146.0,6.1,14.2,849.0,344.37,247.69
2018,4,30,14,15,833.0,144.5,6.25,14.15,817.0,289.22,198.0
2018,4,30,14,30,823.0,143.0,6.4,14.1,785.0,235.02,151.15
2018,4,30,14,45,809.5,141.0,6.5,14.05,747.0,181.23,109.98
2018,4,30,15,0,796.0,139.0,6.6,14.0,709.0,129.2,80.68
2018,4,30,15,15,779.5,135.5,6.6,14.0,666.0,93.48,76.0
2018,4,30,15,30,763.0,132.0,6.6,14.0,623.0,84.53,68.44
2018,4,30,15,45,739.5,129.0,6.8,13.85,575.5,84.58,68.74
2018,4,30,16,0,716.0,126.0,7.0,13.7,528.0,84.61,69.03
2018,4,30,16,15,685.5,121.5,7.05,13.55,477.5,83.51,68.34
2018,4,30,16,30,655.0,117.0,7.1,13.4,427.0,82.35,67.59
2018,4,30,16,45,615.0,111.0,7.15,13.3,375.0,79.94,65.71
2018,4,30,17,0,575.0,105.0,7.2,13.2,323.0,77.45,63.71
2018,4,30,17,15,522.0,97.0,7.15,13.05,272.0,73.2,60.06
2018,4,30,17,30,469.0,89.0,7.1,12.9,221.0,65.88,53.53
2018,4,30,17,45,395.5,78.0,7.1,12.7,173.5,58.28,46.57
2018,4,30,18,0,322.0,67.0,7.1,12.5,126.0,50.54,39.23
2018,4,30,18,15,226.5,51.5,7.0,12.35,86.5,39.21,28.42
2018,4,30,18,30,131.0,36.0,6.9,12.2,47.0,27.67,15.02
2018,4,30,18,45,71.0,20.5,6.75,12.1,26.0,17.5,0.0
2018,4,30,19,0,11.0,5.0,6.6,12.0,5.0,0.0,0.0
2018,4,30,19,15,5.5,2.5,6.45,11.95,2.5,0.0,0.0
2018,4,30,19,30,0.0,0.0,6.3,11.9,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,6.2,11.85,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,6.1,11.8,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,5.9,11.75,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,5.7,11.7,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,5.55,11.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,5.3,11.55,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,5.2,11.5,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,5.1,11.45,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,5.0,11.4,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,4.8,11.3,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,4.7,11.25,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,4.6,11.2,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,4.45,11.15,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,4.3,11.1,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,4.2,11.05,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,3.95,10.95,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,3.8,10.9,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,3.65,10.85,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,3.5,10.8,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,3.4,10.8,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,3.25,10.75,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,3.2,10.75,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,3.2,10.85,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,3.4,11.05,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,3.4,11.15,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,3.4,11.2,0.0,0.0,0.0
2018,5,1,5,15,3.0,7.0,3.5,11.35,7.0,5.97,0.0
2018,5,1,5,30,6.0,14.0,3.6,11.5,14.0,16.16,0.0
2018,5,1,5,45,34.0,31.0,3.7,11.65,35.5,79.88,54.51
2018,5,1,6,0,62.0,48.0,3.8,11.8,57.0,121.58,97.75
2018,5,1,6,15,99.0,68.0,3.8,11.9,88.5,177.1,147.79
2018,5,1,6,30,136.0,88.0,3.8,12.0,120.0,233.6,197.77
2018,5,1,6,45,110.0,103.5,3.8,12.1,133.5,228.67,193.3
2018,5,1,7,0,84.0,119.0,3.8,12.2,147.0,222.21,186.87
2018,5,1,7,15,96.0,145.5,3.8,12.35,183.0,265.03,222.33
2018,5,1,7,30,108.0,172.0,3.8,12.5,219.0,306.98,256.21
2018,5,1,7,45,179.5,194.5,3.8,12.65,283.5,400.63,333.29
2018,5,1,8,0,251.0,217.0,3.8,12.8,348.0,516.96,425.32
2018,5,1,8,15,291.0,232.0,3.85,13.0,398.0,571.38,466.33
2018,5,1,8,30,331.0,247.0,3.9,13.2,448.0,625.02,506.27
2018,5,1,8,45,400.0,245.0,3.95,13.4,506.0,708.41,568.46
2018,5,1,9,0,469.0,243.0,4.0,13.6,564.0,769.54,613.09
2018,5,1,9,15,593.5,209.0,4.05,13.8,640.0,856.51,677.5
2018,5,1,9,30,718.0,175.0,4.1,14.0,716.0,932.9,730.36
2018,5,1,9,45,791.5,149.0,4.1,14.2,770.5,954.59,743.24
2018,5,1,10,0,865.0,123.0,4.1,14.4,825.0,967.79,750.58
2018,5,1,10,15,872.5,124.5,4.1,14.5,853.5,955.0,740.17
2018,5,1,10,30,880.0,126.0,4.1,14.6,882.0,938.72,727.65
2018,5,1,10,45,884.5,127.5,4.15,14.75,903.0,916.32,711.09
2018,5,1,11,0,889.0,129.0,4.2,14.9,924.0,890.67,692.34
2018,5,1,11,15,891.5,130.0,4.2,14.95,937.0,859.8,669.93
2018,5,1,11,30,894.0,131.0,4.2,15.0,950.0,826.08,645.49
2018,5,1,11,45,893.5,132.5,4.2,15.05,955.5,787.84,617.73
2018,5,1,12,0,893.0,134.0,4.2,15.1,961.0,747.32,586.2
2018,5,1,12,15,896.0,132.5,4.3,15.15,960.5,704.71,553.17
2018,5,1,12,30,899.0,131.0,4.4,15.2,960.0,660.04,517.69
2018,5,1,12,45,901.5,128.0,4.5,15.2,952.0,612.07,478.81
2018,5,1,13,0,904.0,125.0,4.6,15.2,944.0,562.46,437.45
2018,5,1,13,15,900.0,123.5,4.75,15.2,926.0,509.4,392.29
2018,5,1,13,30,896.0,122.0,4.9,15.2,908.0,455.64,345.23
2018,5,1,13,45,889.5,121.0,5.05,15.15,883.0,400.83,296.25
2018,5,1,14,0,883.0,120.0,5.2,15.1,858.0,345.97,246.49
2018,5,1,14,15,827.5,140.5,5.35,15.0,811.5,286.57,195.22
2018,5,1,14,30,772.0,161.0,5.5,14.9,765.0,239.34,156.19
2018,5,1,14,45,683.0,187.0,5.6,14.8,702.5,188.06,120.19
2018,5,1,15,0,594.0,213.0,5.7,14.7,640.0,155.01,106.34
2018,5,1,15,15,657.0,176.0,5.7,14.7,622.0,106.21,86.72
2018,5,1,15,30,720.0,139.0,5.7,14.7,604.0,87.82,71.08
2018,5,1,15,45,632.5,153.5,5.9,14.35,539.5,98.25,80.48
2018,5,1,16,0,545.0,168.0,6.1,14.0,475.0,109.74,90.86
2018,5,1,16,15,487.5,163.5,6.1,13.8,419.0,108.1,89.79
2018,5,1,16,30,430.0,159.0,6.1,13.6,363.0,106.46,88.73
2018,5,1,16,45,465.0,133.0,6.1,13.4,330.5,92.0,76.33
2018,5,1,17,0,500.0,107.0,6.1,13.2,298.0,76.61,62.93
2018,5,1,17,15,442.5,99.0,6.05,13.0,249.0,71.62,58.66
2018,5,1,17,30,385.0,91.0,6.0,12.8,200.0,66.53,54.15
2018,5,1,17,45,314.5,76.5,5.95,12.6,153.5,56.62,45.12
2018,5,1,18,0,244.0,62.0,5.9,12.4,107.0,46.43,35.65
2018,5,1,18,15,176.0,47.0,5.85,12.3,74.0,36.31,25.98
2018,5,1,18,30,108.0,32.0,5.8,12.2,41.0,24.88,13.42
2018,5,1,18,45,57.5,18.5,5.7,12.05,23.0,15.79,0.0
2018,5,1,19,0,7.0,5.0,5.6,11.9,5.0,0.0,0.0
2018,5,1,19,15,3.5,2.5,5.55,11.9,2.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,5.45,11.85,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,5.4,11.8,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,5.25,11.8,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,5.1,11.8,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,5.0,11.8,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,4.9,11.8,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,4.75,11.8,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,4.6,11.8,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,4.45,11.8,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,4.3,11.8,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,4.25,11.8,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,4.15,11.8,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,4.05,11.8,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,3.55,11.7,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,3.3,11.7,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,3.2,11.7,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,3.15,11.7,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,3.0,11.7,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,2.85,11.7,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,2.8,11.7,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,2.55,11.65,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,5,2,5,15,0.0,3.5,2.55,11.65,3.5,2.99,0.0
2018,5,2,5,30,0.0,7.0,2.7,11.7,7.0,5.97,0.0
2018,5,2,5,45,0.0,16.5,2.85,11.8,16.5,13.59,4.69
2018,5,2,6,0,0.0,26.0,3.0,11.9,26.0,21.45,12.39
2018,5,2,6,15,0.0,40.0,3.0,12.0,40.0,33.07,22.69
2018,5,2,6,30,0.0,54.0,3.0,12.1,54.0,45.37,33.51
2018,5,2,6,45,5.0,80.0,3.0,12.2,81.5,76.12,60.27
2018,5,2,7,0,10.0,106.0,3.0,12.3,109.0,106.91,86.69
2018,5,2,7,15,26.5,135.0,2.95,12.5,146.0,166.63,137.48
2018,5,2,7,30,43.0,164.0,2.9,12.7,183.0,214.13,176.97
2018,5,2,7,45,44.0,183.0,2.85,12.85,204.5,233.32,191.9
2018,5,2,8,0,45.0,202.0,2.8,13.0,226.0,252.16,206.4
2018,5,2,8,15,44.5,220.5,2.75,13.2,246.0,268.54,218.62
2018,5,2,8,30,44.0,239.0,2.7,13.4,266.0,284.52,230.4
2018,5,2,8,45,31.0,239.5,2.65,13.6,259.0,267.18,215.07
2018,5,2,9,0,18.0,240.0,2.6,13.8,252.0,232.48,186.07
2018,5,2,9,15,21.0,258.0,2.6,14.0,273.0,250.7,200.21
2018,5,2,9,30,24.0,276.0,2.6,14.2,294.0,268.61,213.83
2018,5,2,9,45,32.0,305.5,2.55,14.4,331.0,320.98,254.4
2018,5,2,10,0,40.0,335.0,2.5,14.6,368.0,353.81,279.09
2018,5,2,10,15,49.0,357.0,2.55,14.75,398.5,378.69,297.75
2018,5,2,10,30,58.0,379.0,2.6,14.9,429.0,402.25,315.29
2018,5,2,10,45,77.5,399.0,2.6,15.0,467.5,431.73,337.51
2018,5,2,11,0,97.0,419.0,2.6,15.1,506.0,459.01,357.8
2018,5,2,11,15,175.5,431.5,2.65,15.2,591.5,535.84,416.3
2018,5,2,11,30,254.0,444.0,2.7,15.3,677.0,600.88,464.48
2018,5,2,11,45,263.0,446.5,2.8,15.4,689.0,588.6,454.73
2018,5,2,12,0,272.0,449.0,2.9,15.5,701.0,574.67,444.13
2018,5,2,12,15,227.0,455.0,2.95,15.5,665.0,525.79,406.82
2018,5,2,12,30,182.0,461.0,3.0,15.5,629.0,482.9,373.95
2018,5,2,12,45,167.0,455.0,3.05,15.5,608.0,451.86,350.19
2018,5,2,13,0,152.0,449.0,3.1,15.5,587.0,422.36,327.38
2018,5,2,13,15,129.5,436.5,3.15,15.45,552.5,386.69,299.9
2018,5,2,13,30,107.0,424.0,3.2,15.4,518.0,362.02,280.83
2018,5,2,13,45,107.5,411.5,3.25,15.35,503.5,341.46,264.6
2018,5,2,14,0,108.0,399.0,3.3,15.3,489.0,321.08,248.37
2018,5,2,14,15,95.5,377.0,3.3,15.2,454.5,292.11,225.96
2018,5,2,14,30,83.0,355.0,3.3,15.1,420.0,265.16,205.42
2018,5,2,14,45,60.0,322.5,3.3,15.05,368.5,233.1,181.64
2018,5,2,15,0,37.0,290.0,3.3,15.0,317.0,204.55,160.85
2018,5,2,15,15,46.0,278.0,3.3,15.0,309.5,192.33,159.48
2018,5,2,15,30,55.0,266.0,3.3,15.0,302.0,185.13,153.86
2018,5,2,15,45,86.5,252.0,3.3,14.75,303.5,176.98,147.54
2018,5,2,16,0,118.0,238.0,3.3,14.5,305.0,160.06,133.72
2018,5,2,16,15,174.0,216.0,3.3,14.35,304.5,148.6,124.41
2018,5,2,16,30,230.0,194.0,3.3,14.2,304.0,130.35,109.12
2018,5,2,16,45,382.0,146.5,3.3,14.05,304.0,99.64,82.72
2018,5,2,17,0,534.0,99.0,3.3,13.9,304.0,72.17,58.78
2018,5,2,17,15,563.5,83.0,3.2,13.7,270.5,62.37,50.26
2018,5,2,17,30,593.0,67.0,3.1,13.5,237.0,51.88,40.94
2018,5,2,17,45,523.5,60.5,3.05,13.3,188.0,47.61,37.01
2018,5,2,18,0,454.0,54.0,3.0,13.1,139.0,43.36,32.89
2018,5,2,18,15,326.0,44.0,2.85,12.95,95.5,35.84,25.59
2018,5,2,18,30,198.0,34.0,2.7,12.8,52.0,26.28,14.89
2018,5,2,18,45,104.0,19.5,2.6,12.65,28.5,16.64,0.0
2018,5,2,19,0,10.0,5.0,2.5,12.5,5.0,4.27,0.0
2018,5,2,19,15,5.0,2.5,2.4,12.45,2.5,0.0,0.0
2018,5,2,19,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,2.2,12.35,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,2.1,12.25,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,2.15,12.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,2.25,12.15,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,2.35,12.1,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,2.4,12.05,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,3.2,11.9,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,3.2,11.85,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,5,3,5,15,0.0,1.5,3.2,11.8,1.5,1.28,0.0
2018,5,3,5,30,0.0,3.0,3.2,11.8,3.0,2.46,0.0
2018,5,3,5,45,0.0,6.0,3.2,11.85,6.0,4.92,0.0
2018,5,3,6,0,0.0,9.0,3.2,11.9,9.0,7.39,0.57
2018,5,3,6,15,0.0,13.0,3.15,11.9,13.0,10.68,3.52
2018,5,3,6,30,0.0,17.0,3.1,11.9,17.0,13.98,6.47
2018,5,3,6,45,0.0,22.0,3.05,11.95,22.0,18.12,10.09
2018,5,3,7,0,0.0,27.0,3.0,12.0,27.0,22.26,13.68
2018,5,3,7,15,0.0,30.5,3.0,12.05,30.5,25.17,16.15
2018,5,3,7,30,0.0,34.0,3.0,12.1,34.0,28.09,18.6
2018,5,3,7,45,0.0,43.5,3.0,12.15,43.5,35.99,25.3
2018,5,3,8,0,0.0,53.0,3.0,12.2,53.0,43.92,31.95
2018,5,3,8,15,0.0,71.5,3.05,12.3,71.5,59.37,44.92
2018,5,3,8,30,0.0,90.0,3.1,12.4,90.0,74.88,57.79
2018,5,3,8,45,0.0,111.0,3.1,12.5,111.0,93.36,73.03
