Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,3,9,0,0.0,132.0,3.1,12.6,132.0,112.03,88.27
2018,5,3,9,15,3.0,163.5,3.15,12.7,166.0,143.22,113.82
2018,5,3,9,30,6.0,195.0,3.2,12.8,200.0,174.34,138.99
2018,5,3,9,45,16.0,250.5,3.25,12.9,263.5,234.3,187.33
2018,5,3,10,0,26.0,306.0,3.3,13.0,327.0,311.01,247.92
2018,5,3,10,15,27.5,321.5,3.3,13.1,344.5,323.3,256.84
2018,5,3,10,30,29.0,337.0,3.3,13.2,362.0,334.95,265.44
2018,5,3,10,45,28.0,342.0,3.35,13.3,366.5,333.8,264.07
2018,5,3,11,0,27.0,347.0,3.4,13.4,371.0,332.48,262.66
2018,5,3,11,15,48.5,379.0,3.4,13.55,423.0,373.73,294.81
2018,5,3,11,30,70.0,411.0,3.4,13.7,475.0,411.94,324.02
2018,5,3,11,45,134.0,435.0,3.4,13.8,559.0,477.7,374.76
2018,5,3,12,0,198.0,459.0,3.4,13.9,643.0,528.06,412.71
2018,5,3,12,15,209.0,458.5,3.45,14.0,652.5,516.83,403.5
2018,5,3,12,30,220.0,458.0,3.5,14.1,662.0,504.15,393.33
2018,5,3,12,45,188.0,453.5,3.6,14.2,626.5,462.83,361.15
2018,5,3,13,0,156.0,449.0,3.7,14.3,591.0,424.62,331.37
2018,5,3,13,15,143.5,440.5,3.7,14.4,569.0,396.03,308.77
2018,5,3,13,30,131.0,432.0,3.7,14.5,547.0,368.98,287.28
2018,5,3,13,45,248.0,381.0,3.75,14.6,591.5,352.57,271.48
2018,5,3,14,0,365.0,330.0,3.8,14.7,636.0,333.48,251.4
2018,5,3,14,15,555.0,249.0,3.75,14.75,695.0,291.68,209.0
2018,5,3,14,30,745.0,168.0,3.7,14.8,754.0,233.95,152.54
2018,5,3,14,45,653.5,196.5,3.7,14.85,692.5,192.84,124.59
2018,5,3,15,0,562.0,225.0,3.7,14.9,631.0,164.61,113.76
2018,5,3,15,15,583.5,200.5,3.7,14.9,600.0,119.7,98.07
2018,5,3,15,30,605.0,176.0,3.7,14.9,569.0,108.49,88.75
2018,5,3,15,45,649.5,146.5,3.65,14.85,540.0,93.69,76.26
2018,5,3,16,0,694.0,117.0,3.6,14.8,511.0,78.08,62.95
2018,5,3,16,15,704.0,104.5,3.65,14.7,473.0,72.11,57.98
2018,5,3,16,30,714.0,92.0,3.7,14.6,435.0,65.62,52.51
2018,5,3,16,45,627.0,97.5,3.75,14.45,373.5,69.96,56.55
2018,5,3,17,0,540.0,103.0,3.8,14.3,312.0,75.16,61.35
2018,5,3,17,15,463.0,95.5,3.95,14.05,256.0,69.35,56.38
2018,5,3,17,30,386.0,88.0,4.1,13.8,200.0,64.36,52.01
2018,5,3,17,45,342.0,74.0,4.25,13.6,158.5,54.95,43.5
2018,5,3,18,0,298.0,60.0,4.4,13.4,117.0,45.21,34.49
2018,5,3,18,15,196.0,44.5,4.4,13.15,77.5,33.8,23.83
2018,5,3,18,30,94.0,29.0,4.4,12.9,38.0,22.78,12.44
2018,5,3,18,45,47.0,16.5,4.4,12.7,21.0,13.09,0.0
2018,5,3,19,0,0.0,4.0,4.4,12.5,4.0,3.41,0.0
2018,5,3,19,15,0.0,2.0,4.4,12.35,2.0,0.0,0.0
2018,5,3,19,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,4.35,12.1,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,4.25,11.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,4.2,11.8,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,4.05,11.65,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,4.0,11.6,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,3.9,11.55,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,3.75,11.45,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,3.7,11.4,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,3.65,11.4,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,3.6,11.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,3.55,11.4,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,3.4,11.4,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,3.3,11.4,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,3.25,11.35,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,3.1,11.25,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,2.7,10.95,0.0,0.0,0.0
2018,5,4,3,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,5,4,3,15,0.0,0.0,2.5,10.9,0.0,0.0,0.0
2018,5,4,3,30,0.0,0.0,2.4,10.9,0.0,0.0,0.0
2018,5,4,3,45,0.0,0.0,2.25,10.9,0.0,0.0,0.0
2018,5,4,4,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,15,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,30,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,4,45,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,5,0,0.0,0.0,2.1,10.9,0.0,0.0,0.0
2018,5,4,5,15,0.0,5.0,2.4,11.15,5.0,4.27,0.0
2018,5,4,5,30,0.0,10.0,2.7,11.4,10.0,8.23,0.0
2018,5,4,5,45,0.5,22.0,3.05,11.65,22.0,18.53,8.94
2018,5,4,6,0,1.0,34.0,3.4,11.9,34.0,28.9,18.76
2018,5,4,6,15,1.0,46.5,3.45,12.1,46.5,40.21,28.85
2018,5,4,6,30,1.0,59.0,3.5,12.3,59.0,51.46,38.78
2018,5,4,6,45,6.5,79.0,3.55,12.55,81.0,75.84,60.02
2018,5,4,7,0,12.0,99.0,3.6,12.8,103.0,100.16,80.91
2018,5,4,7,15,43.5,127.5,3.2,13.05,146.0,172.05,142.56
2018,5,4,7,30,75.0,156.0,2.8,13.3,189.0,233.69,194.02
2018,5,4,7,45,87.0,180.5,2.4,13.55,223.5,271.41,223.88
2018,5,4,8,0,99.0,205.0,2.0,13.8,258.0,329.38,268.91
2018,5,4,8,15,64.5,211.5,1.65,14.1,247.0,277.28,224.41
2018,5,4,8,30,30.0,218.0,1.3,14.4,236.0,245.85,196.78
2018,5,4,8,45,18.5,211.5,1.0,14.7,223.0,206.8,164.33
2018,5,4,9,0,7.0,205.0,0.7,15.0,210.0,187.06,147.34
2018,5,4,9,15,21.0,249.0,0.8,15.3,265.0,241.73,190.59
2018,5,4,9,30,35.0,293.0,0.9,15.6,320.0,315.34,247.02
2018,5,4,9,45,60.5,335.0,1.0,15.9,383.5,379.12,295.02
2018,5,4,10,0,86.0,377.0,1.1,16.2,447.0,440.67,340.39
2018,5,4,10,15,112.0,397.0,1.4,16.4,491.5,495.0,380.81
2018,5,4,10,30,138.0,417.0,1.7,16.6,536.0,528.28,405.7
2018,5,4,10,45,204.0,423.5,1.95,16.8,604.5,581.46,445.93
2018,5,4,11,0,270.0,430.0,2.2,17.0,673.0,641.44,490.08
2018,5,4,11,15,305.5,425.0,2.3,17.1,704.0,646.81,493.91
2018,5,4,11,30,341.0,420.0,2.4,17.2,735.0,648.88,495.64
2018,5,4,11,45,400.5,399.5,2.55,17.3,771.5,652.32,498.99
2018,5,4,12,0,460.0,379.0,2.7,17.4,808.0,653.82,500.44
2018,5,4,12,15,569.5,320.0,2.7,17.45,849.5,648.93,497.32
2018,5,4,12,30,679.0,261.0,2.7,17.5,891.0,632.27,484.76
2018,5,4,12,45,530.5,327.0,2.7,17.6,816.0,558.39,427.18
2018,5,4,13,0,382.0,393.0,2.7,17.7,741.0,496.31,378.83
2018,5,4,13,15,398.5,379.0,2.8,17.75,736.0,459.38,349.75
2018,5,4,13,30,415.0,365.0,2.9,17.8,731.0,425.71,322.05
2018,5,4,13,45,541.5,298.0,3.05,17.8,762.0,395.43,294.09
2018,5,4,14,0,668.0,231.0,3.2,17.8,793.0,348.5,250.8
2018,5,4,14,15,755.5,180.5,3.4,17.7,793.5,293.15,200.32
2018,5,4,14,30,843.0,130.0,3.6,17.6,794.0,235.73,148.2
2018,5,4,14,45,844.5,121.0,3.8,17.5,759.5,178.51,103.75
2018,5,4,15,0,846.0,112.0,4.0,17.4,725.0,121.45,69.17
2018,5,4,15,15,835.0,108.5,4.0,17.4,683.5,76.91,60.72
2018,5,4,15,30,824.0,105.0,4.0,17.4,642.0,76.13,60.25
2018,5,4,15,45,806.0,102.0,4.25,17.0,595.0,75.44,59.93
2018,5,4,16,0,788.0,99.0,4.5,16.6,548.0,74.68,59.57
2018,5,4,16,15,764.5,95.0,4.6,16.35,498.0,73.05,58.42
2018,5,4,16,30,741.0,91.0,4.7,16.1,448.0,71.34,57.19
2018,5,4,16,45,703.5,85.5,4.75,15.8,393.5,62.42,49.61
2018,5,4,17,0,666.0,80.0,4.8,15.5,339.0,59.46,47.21
2018,5,4,17,15,626.5,75.5,4.8,15.15,290.5,57.14,45.32
2018,5,4,17,30,587.0,71.0,4.8,14.8,242.0,54.81,43.32
2018,5,4,17,45,519.5,63.5,4.8,14.5,192.5,49.87,38.84
2018,5,4,18,0,452.0,56.0,4.8,14.2,143.0,44.88,34.11
2018,5,4,18,15,349.0,46.0,4.65,13.95,101.0,37.51,27.01
2018,5,4,18,30,246.0,36.0,4.5,13.7,59.0,27.9,16.74
2018,5,4,18,45,142.0,22.0,4.35,13.5,33.5,17.16,0.0
2018,5,4,19,0,38.0,8.0,4.2,13.3,8.0,6.83,0.0
2018,5,4,19,15,19.0,4.0,4.1,13.25,4.0,0.0,0.0
2018,5,4,19,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,4,19,45,0.0,0.0,3.9,13.15,0.0,0.0,0.0
2018,5,4,20,0,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,4,20,15,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,5,4,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,4,20,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,5,4,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,5,4,21,15,0.0,0.0,3.2,12.95,0.0,0.0,0.0
2018,5,4,21,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,4,21,45,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,4,22,0,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,15,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,30,0.0,0.0,2.9,12.9,0.0,0.0,0.0
2018,5,4,22,45,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,5,4,23,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,15,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,4,23,45,0.0,0.0,2.95,12.75,0.0,0.0,0.0
2018,5,5,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,5,0,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,5,0,30,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,5,0,45,0.0,0.0,3.05,12.4,0.0,0.0,0.0
2018,5,5,1,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,5,1,15,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,5,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,5,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,5,2,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,5,2,15,0.0,0.0,3.55,11.85,0.0,0.0,0.0
2018,5,5,2,30,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,5,5,2,45,0.0,0.0,3.85,11.75,0.0,0.0,0.0
2018,5,5,3,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,15,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,30,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,3,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,4,0,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,5,5,4,15,0.0,0.0,3.95,11.75,0.0,0.0,0.0
2018,5,5,4,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,4,45,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,5,5,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,5,5,5,15,0.0,2.5,3.7,12.1,2.5,2.13,0.0
2018,5,5,5,30,0.0,5.0,3.7,12.2,5.0,4.1,0.0
2018,5,5,5,45,0.0,8.5,3.7,12.3,8.5,6.98,0.0
2018,5,5,6,0,0.0,12.0,3.7,12.4,12.0,9.86,2.67
2018,5,5,6,15,0.0,19.5,3.65,12.45,19.5,16.05,8.12
2018,5,5,6,30,0.0,27.0,3.6,12.5,27.0,22.25,13.59
2018,5,5,6,45,0.0,44.0,3.5,12.55,44.0,36.36,25.82
2018,5,5,7,0,0.0,61.0,3.4,12.6,61.0,50.52,37.98
2018,5,5,7,15,0.0,87.0,3.4,12.65,87.0,74.02,57.97
2018,5,5,7,30,0.0,113.0,3.4,12.7,113.0,98.75,78.72
2018,5,5,7,45,1.5,130.5,3.45,12.8,131.5,116.19,93.14
2018,5,5,8,0,3.0,148.0,3.5,12.9,150.0,133.52,107.3
2018,5,5,8,15,9.5,181.5,3.45,13.1,187.5,171.91,138.88
2018,5,5,8,30,16.0,215.0,3.4,13.3,225.0,210.16,169.78
2018,5,5,8,45,19.5,235.0,3.35,13.45,248.0,231.26,186.3
2018,5,5,9,0,23.0,255.0,3.3,13.6,271.0,252.09,202.48
2018,5,5,9,15,28.0,278.5,3.05,13.85,299.0,297.42,237.74
2018,5,5,9,30,33.0,302.0,2.8,14.1,327.0,322.7,256.62
2018,5,5,9,45,35.5,319.0,2.6,14.35,347.0,337.94,267.46
2018,5,5,10,0,38.0,336.0,2.4,14.6,367.0,352.54,277.72
2018,5,5,10,15,31.0,330.0,2.4,14.7,356.0,334.77,263.19
2018,5,5,10,30,24.0,324.0,2.4,14.8,345.0,303.01,238.04
2018,5,5,10,45,30.5,344.5,2.4,14.9,371.5,338.26,265.13
2018,5,5,11,0,37.0,365.0,2.4,15.0,398.0,357.52,279.49
2018,5,5,11,15,50.0,389.0,2.65,14.95,434.5,383.92,299.99
2018,5,5,11,30,63.0,413.0,2.9,14.9,471.0,408.19,318.73
2018,5,5,11,45,47.5,394.5,3.15,14.8,438.5,372.57,291.35
2018,5,5,12,0,32.0,376.0,3.4,14.7,406.0,338.93,265.5
2018,5,5,12,15,32.0,361.0,3.75,14.55,391.0,320.47,251.65
2018,5,5,12,30,32.0,346.0,4.1,14.4,376.0,302.55,238.04
2018,5,5,12,45,28.0,326.5,4.4,14.3,352.5,279.43,220.17
2018,5,5,13,0,24.0,307.0,4.7,14.2,329.0,257.38,203.02
2018,5,5,13,15,17.5,275.0,4.85,14.05,291.0,230.92,182.23
2018,5,5,13,30,11.0,243.0,5.0,13.9,253.0,201.35,158.87
2018,5,5,13,45,14.0,257.5,5.15,13.75,269.5,211.62,167.29
2018,5,5,14,0,17.0,272.0,5.3,13.6,286.0,220.97,174.9
2018,5,5,14,15,21.0,283.5,5.35,13.6,300.5,227.33,179.97
2018,5,5,14,30,25.0,295.0,5.4,13.6,315.0,219.5,173.63
2018,5,5,14,45,81.5,299.0,5.5,13.55,359.0,223.19,174.59
2018,5,5,15,0,138.0,303.0,5.6,13.5,403.0,206.58,160.84
2018,5,5,15,15,308.0,261.5,5.6,13.5,467.5,162.2,135.19
2018,5,5,15,30,478.0,220.0,5.6,13.5,532.0,133.41,110.83
2018,5,5,15,45,512.0,194.0,5.5,13.6,506.0,121.84,101.1
2018,5,5,16,0,546.0,168.0,5.4,13.7,480.0,109.35,90.52
2018,5,5,16,15,538.0,152.0,5.35,13.7,436.5,101.43,83.9
2018,5,5,16,30,530.0,136.0,5.3,13.7,393.0,92.99,76.78
2018,5,5,16,45,476.0,129.5,5.25,13.7,340.5,89.59,74.05
2018,5,5,17,0,422.0,123.0,5.2,13.7,288.0,86.11,71.19
2018,5,5,17,15,399.5,106.5,5.25,13.55,244.5,76.09,62.48
2018,5,5,17,30,377.0,90.0,5.3,13.4,201.0,65.59,53.19
2018,5,5,17,45,346.0,75.5,5.35,13.2,162.0,55.97,44.5
2018,5,5,18,0,315.0,61.0,5.4,13.0,123.0,45.98,35.28
2018,5,5,18,15,245.0,48.5,5.3,12.85,88.0,36.93,26.68
2018,5,5,18,30,175.0,36.0,5.2,12.7,53.0,27.68,16.91
2018,5,5,18,45,95.5,21.5,5.15,12.5,30.0,16.69,0.0
2018,5,5,19,0,16.0,7.0,5.1,12.3,7.0,5.97,0.0
2018,5,5,19,15,8.0,3.5,5.05,12.25,3.5,0.0,0.0
2018,5,5,19,30,0.0,0.0,5.0,12.2,0.0,0.0,0.0
2018,5,5,19,45,0.0,0.0,4.95,12.2,0.0,0.0,0.0
2018,5,5,20,0,0.0,0.0,4.9,12.2,0.0,0.0,0.0
2018,5,5,20,15,0.0,0.0,4.8,12.15,0.0,0.0,0.0
2018,5,5,20,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,5,5,20,45,0.0,0.0,4.6,12.05,0.0,0.0,0.0
2018,5,5,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,5,5,21,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2018,5,5,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2018,5,5,21,45,0.0,0.0,4.35,11.95,0.0,0.0,0.0
2018,5,5,22,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,5,22,15,0.0,0.0,4.25,11.9,0.0,0.0,0.0
2018,5,5,22,30,0.0,0.0,4.2,11.9,0.0,0.0,0.0
2018,5,5,22,45,0.0,0.0,4.1,11.85,0.0,0.0,0.0
2018,5,5,23,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,5,23,15,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,5,23,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,5,23,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,6,0,0,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,15,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,5,6,0,45,0.0,0.0,3.85,11.8,0.0,0.0,0.0
2018,5,6,1,0,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,15,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,30,0.0,0.0,3.9,11.8,0.0,0.0,0.0
2018,5,6,1,45,0.0,0.0,3.95,11.8,0.0,0.0,0.0
2018,5,6,2,0,0.0,0.0,4.0,11.8,0.0,0.0,0.0
2018,5,6,2,15,0.0,0.0,3.9,11.75,0.0,0.0,0.0
2018,5,6,2,30,0.0,0.0,3.8,11.7,0.0,0.0,0.0
2018,5,6,2,45,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,5,6,3,0,0.0,0.0,3.6,11.7,0.0,0.0,0.0
2018,5,6,3,15,0.0,0.0,3.6,11.65,0.0,0.0,0.0
2018,5,6,3,30,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,3,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,4,0,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,30,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2018,5,6,4,45,0.0,0.0,3.55,11.55,0.0,0.0,0.0
2018,5,6,5,0,0.0,0.0,3.6,11.6,0.0,0.0,0.0
2018,5,6,5,15,40.0,9.5,3.8,11.75,12.0,34.84,0.0
2018,5,6,5,30,80.0,19.0,4.0,11.9,24.0,96.33,0.52
2018,5,6,5,45,189.0,33.5,4.2,12.0,59.0,229.12,180.74
2018,5,6,6,0,298.0,48.0,4.4,12.1,94.0,338.29,282.7
2018,5,6,6,15,287.0,63.0,4.35,12.25,121.0,356.97,302.06
2018,5,6,6,30,276.0,78.0,4.3,12.4,148.0,373.98,317.79
2018,5,6,6,45,198.5,107.0,4.3,12.5,163.0,328.88,279.03
2018,5,6,7,0,121.0,136.0,4.3,12.6,178.0,278.49,234.57
2018,5,6,7,15,94.0,156.0,4.25,12.75,192.0,256.74,215.06
2018,5,6,7,30,67.0,176.0,4.2,12.9,206.0,251.36,208.68
2018,5,6,7,45,58.0,195.5,4.2,13.1,223.5,261.46,215.67
2018,5,6,8,0,49.0,215.0,4.2,13.3,241.0,270.88,221.97
2018,5,6,8,15,96.5,238.5,4.25,13.45,296.0,341.03,279.59
2018,5,6,8,30,144.0,262.0,4.3,13.6,351.0,432.67,352.54
2018,5,6,8,45,339.0,237.0,4.4,13.8,467.5,616.35,499.64
2018,5,6,9,0,534.0,212.0,4.5,14.0,584.0,801.77,640.81
2018,5,6,9,15,665.0,176.0,4.6,14.15,666.5,895.07,707.68
2018,5,6,9,30,796.0,140.0,4.7,14.3,749.0,966.89,757.48
2018,5,6,9,45,793.0,150.5,4.8,14.45,780.0,960.37,751.35
2018,5,6,10,0,790.0,161.0,4.9,14.6,811.0,950.32,743.38
2018,5,6,10,15,677.0,218.5,5.05,14.7,788.5,888.39,698.69
2018,5,6,10,30,564.0,276.0,5.2,14.8,766.0,812.4,640.18
2018,5,6,10,45,490.0,322.0,5.3,14.9,755.0,766.9,604.03
2018,5,6,11,0,416.0,368.0,5.4,15.0,744.0,720.53,566.96
2018,5,6,11,15,386.5,392.0,5.45,15.05,745.5,684.47,538.76
2018,5,6,11,30,357.0,416.0,5.5,15.1,747.0,658.48,517.76
2018,5,6,11,45,427.5,392.5,5.55,15.15,791.0,671.62,528.26
2018,5,6,12,0,498.0,369.0,5.6,15.2,835.0,673.61,529.87
2018,5,6,12,15,605.0,311.0,5.55,15.2,875.5,663.27,522.41
2018,5,6,12,30,712.0,253.0,5.5,15.2,916.0,647.85,510.04
2018,5,6,12,45,587.0,301.5,5.5,15.2,844.5,569.18,446.95
2018,5,6,13,0,462.0,350.0,5.5,15.2,773.0,504.06,394.33
2018,5,6,13,15,383.0,372.5,5.4,15.15,718.5,454.61,354.07
2018,5,6,13,30,304.0,395.0,5.3,15.1,664.0,408.05,316.51
2018,5,6,13,45,382.5,349.0,5.15,15.05,678.0,373.13,285.72
2018,5,6,14,0,461.0,303.0,5.0,15.0,692.0,338.19,253.22
2018,5,6,14,15,438.5,290.5,4.95,14.9,649.5,291.61,214.12
2018,5,6,14,30,416.0,278.0,4.9,14.8,607.0,248.03,178.47
2018,5,6,14,45,250.5,299.5,4.85,14.7,495.0,220.07,163.74
2018,5,6,15,0,85.0,321.0,4.8,14.6,383.0,225.79,176.96
2018,5,6,15,15,70.5,287.0,4.8,14.6,336.5,197.75,164.57
2018,5,6,15,30,56.0,253.0,4.8,14.6,290.0,178.33,148.58
2018,5,6,15,45,85.5,231.5,4.7,14.4,283.0,165.96,138.55
2018,5,6,16,0,115.0,210.0,4.6,14.2,276.0,144.95,121.02
2018,5,6,16,15,177.0,203.5,4.6,14.1,294.5,141.95,118.9
2018,5,6,16,30,239.0,197.0,4.6,14.0,313.0,132.07,110.76
2018,5,6,16,45,223.0,172.5,4.55,13.9,271.0,118.17,99.02
2018,5,6,17,0,207.0,148.0,4.5,13.8,229.0,103.62,86.57
2018,5,6,17,15,242.5,125.5,4.5,13.65,207.0,90.19,74.94
2018,5,6,17,30,278.0,103.0,4.5,13.5,185.0,76.05,62.47
2018,5,6,17,45,247.5,85.0,4.45,13.4,147.5,63.7,51.36
2018,5,6,18,0,217.0,67.0,4.4,13.3,110.0,50.99,39.7
2018,5,6,18,15,138.5,49.0,4.3,13.25,73.5,37.7,27.36
2018,5,6,18,30,60.0,31.0,4.2,13.2,37.0,24.82,14.75
2018,5,6,18,45,34.5,18.5,4.05,13.1,21.5,14.93,0.0
2018,5,6,19,0,9.0,6.0,3.9,13.0,6.0,5.12,0.0
2018,5,6,19,15,4.5,3.0,3.85,13.0,3.0,0.0,0.0
2018,5,6,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2018,5,6,19,45,0.0,0.0,3.75,12.95,0.0,0.0,0.0
2018,5,6,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,20,45,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,15,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,6,21,45,0.0,0.0,3.7,12.85,0.0,0.0,0.0
2018,5,6,22,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,6,22,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,5,6,22,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,5,6,22,45,0.0,0.0,3.85,12.8,0.0,0.0,0.0
2018,5,6,23,0,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,5,6,23,15,0.0,0.0,3.9,12.75,0.0,0.0,0.0
2018,5,6,23,30,0.0,0.0,3.9,12.7,0.0,0.0,0.0
2018,5,6,23,45,0.0,0.0,3.95,12.7,0.0,0.0,0.0
2018,5,7,0,0,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,5,7,0,15,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,5,7,0,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,7,0,45,0.0,0.0,4.0,12.4,0.0,0.0,0.0
2018,5,7,1,0,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,7,1,15,0.0,0.0,4.05,12.25,0.0,0.0,0.0
2018,5,7,1,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,7,1,45,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,7,2,0,0.0,0.0,4.2,12.1,0.0,0.0,0.0
2018,5,7,2,15,0.0,0.0,4.25,12.1,0.0,0.0,0.0
2018,5,7,2,30,0.0,0.0,4.3,12.1,0.0,0.0,0.0
2018,5,7,2,45,0.0,0.0,4.3,12.05,0.0,0.0,0.0
2018,5,7,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,3,45,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,4,0,0.0,0.0,4.3,11.9,0.0,0.0,0.0
2018,5,7,4,15,0.0,0.0,4.3,11.95,0.0,0.0,0.0
2018,5,7,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2018,5,7,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2018,5,7,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2018,5,7,5,15,76.5,12.0,4.3,12.3,16.5,61.45,0.0
2018,5,7,5,30,153.0,24.0,4.4,12.6,33.0,172.28,32.52
2018,5,7,5,45,274.0,36.5,4.55,12.9,72.0,298.19,237.23
2018,5,7,6,0,395.0,49.0,4.7,13.2,111.0,418.97,348.18
2018,5,7,6,15,474.5,57.5,4.65,13.4,159.0,509.89,426.73
2018,5,7,6,30,554.0,66.0,4.6,13.6,207.0,604.16,504.34
2018,5,7,6,45,606.5,71.5,4.55,13.75,258.5,673.35,558.9
2018,5,7,7,0,659.0,77.0,4.5,13.9,310.0,743.11,611.53
2018,5,7,7,15,696.5,81.5,4.5,14.1,362.5,797.53,650.69
2018,5,7,7,30,734.0,86.0,4.5,14.3,415.0,844.94,683.47
2018,5,7,7,45,761.0,90.0,4.45,14.55,466.5,886.51,710.65
2018,5,7,8,0,788.0,94.0,4.4,14.8,518.0,925.78,735.56
2018,5,7,8,15,808.0,96.5,4.35,15.0,566.5,953.58,751.97
2018,5,7,8,30,828.0,99.0,4.3,15.2,615.0,978.41,766.16
2018,5,7,8,45,843.0,101.5,4.25,15.4,659.5,995.01,774.71
2018,5,7,9,0,858.0,104.0,4.2,15.6,704.0,996.14,772.58
2018,5,7,9,15,871.5,105.0,4.15,15.8,744.5,1002.75,774.56
2018,5,7,9,30,885.0,106.0,4.1,16.0,785.0,1005.85,774.2
2018,5,7,9,45,898.0,105.5,4.05,16.2,820.5,1003.21,770.07
2018,5,7,10,0,911.0,105.0,4.0,16.4,856.0,996.94,763.64
2018,5,7,10,15,917.0,106.5,4.0,16.5,884.0,982.41,752.33
2018,5,7,10,30,923.0,108.0,4.0,16.6,912.0,964.34,738.77
2018,5,7,10,45,927.0,109.0,4.05,16.75,932.5,940.5,721.5
2018,5,7,11,0,931.0,110.0,4.1,16.9,953.0,913.37,702.01
2018,5,7,11,15,909.5,126.0,4.1,17.0,959.5,875.32,674.76
2018,5,7,11,30,888.0,142.0,4.1,17.1,966.0,834.86,645.79
2018,5,7,11,45,799.0,200.0,4.1,17.2,944.5,785.42,608.0
2018,5,7,12,0,710.0,258.0,4.1,17.3,923.0,733.46,566.95
2018,5,7,12,15,690.5,269.5,4.15,17.3,915.0,688.97,532.93
2018,5,7,12,30,671.0,281.0,4.2,17.3,907.0,644.34,498.18
2018,5,7,12,45,677.0,273.5,4.2,17.35,899.5,600.67,463.61
2018,5,7,13,0,683.0,266.0,4.2,17.4,892.0,555.81,427.24
2018,5,7,13,15,692.5,253.5,4.25,17.35,878.0,507.98,388.02
2018,5,7,13,30,702.0,241.0,4.3,17.3,864.0,458.95,346.69
2018,5,7,13,45,786.5,186.5,4.3,17.3,866.5,412.02,304.28
2018,5,7,14,0,871.0,132.0,4.3,17.3,869.0,358.03,254.3
2018,5,7,14,15,881.0,120.5,4.4,17.2,842.5,301.79,203.89
2018,5,7,14,30,891.0,109.0,4.5,17.1,816.0,244.2,153.67
2018,5,7,14,45,882.5,107.0,4.55,17.05,779.5,188.86,110.33
2018,5,7,15,0,874.0,105.0,4.6,17.0,743.0,134.5,77.28
2018,5,7,15,15,860.5,103.0,4.6,17.0,700.5,84.81,67.56
2018,5,7,15,30,847.0,101.0,4.6,17.0,658.0,73.78,58.3
2018,5,7,15,45,831.0,97.5,4.75,16.7,611.0,72.69,57.61
2018,5,7,16,0,815.0,94.0,4.9,16.4,564.0,71.48,56.82
2018,5,7,16,15,793.0,90.5,4.95,16.15,514.0,70.07,55.85
2018,5,7,16,30,771.0,87.0,5.0,15.9,464.0,68.59,54.8
2018,5,7,16,45,740.5,82.5,5.1,15.7,411.5,66.17,52.91
2018,5,7,17,0,710.0,78.0,5.2,15.5,359.0,58.35,46.21
2018,5,7,17,15,665.0,73.5,5.2,15.2,306.5,55.84,44.15
2018,5,7,17,30,620.0,69.0,5.2,14.9,254.0,53.32,41.99
2018,5,7,17,45,555.0,62.5,5.2,14.65,204.0,49.08,38.15
2018,5,7,18,0,490.0,56.0,5.2,14.4,154.0,44.83,34.11
2018,5,7,18,15,390.0,46.5,5.05,14.15,110.5,37.84,27.41
2018,5,7,18,30,290.0,37.0,4.9,13.9,67.0,30.8,19.79
2018,5,7,18,45,172.5,23.0,4.75,13.7,38.5,17.95,0.0
2018,5,7,19,0,55.0,9.0,4.6,13.5,10.0,7.68,0.0
2018,5,7,19,15,27.5,4.5,4.5,13.45,5.0,0.0,0.0
2018,5,7,19,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,7,19,45,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,5,7,20,0,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,5,7,20,15,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,7,20,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,7,20,45,0.0,0.0,3.8,13.05,0.0,0.0,0.0
2018,5,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,5,7,21,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,5,7,21,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,5,7,21,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,5,7,22,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,5,7,22,15,0.0,0.0,3.65,12.85,0.0,0.0,0.0
2018,5,7,22,30,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,22,45,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,5,7,23,15,0.0,0.0,3.65,12.75,0.0,0.0,0.0
2018,5,7,23,30,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,7,23,45,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,8,0,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,8,0,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,8,0,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,8,0,45,0.0,0.0,3.6,12.55,0.0,0.0,0.0
2018,5,8,1,0,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,8,1,15,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,8,1,30,0.0,0.0,3.6,12.3,0.0,0.0,0.0
2018,5,8,1,45,0.0,0.0,3.6,12.25,0.0,0.0,0.0
2018,5,8,2,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,15,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,30,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,8,2,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,5,8,3,0,0.0,0.0,3.7,12.1,0.0,0.0,0.0
2018,5,8,3,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,5,8,3,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,8,3,45,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,8,4,0,0.0,0.0,4.1,12.1,0.0,0.0,0.0
2018,5,8,4,15,0.0,0.0,4.15,12.15,0.0,0.0,0.0
2018,5,8,4,30,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,8,4,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,8,5,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,8,5,15,56.5,9.5,4.6,12.6,13.0,45.99,0.0
2018,5,8,5,30,113.0,19.0,4.8,12.8,26.0,134.47,40.57
2018,5,8,5,45,273.5,32.0,5.0,13.0,70.0,293.64,235.55
2018,5,8,6,0,434.0,45.0,5.2,13.2,114.0,446.26,371.47
2018,5,8,6,15,304.0,42.5,5.2,13.35,99.5,348.17,295.14
2018,5,8,6,30,174.0,40.0,5.2,13.5,85.0,225.18,192.21
2018,5,8,6,45,87.0,60.5,5.2,13.7,83.0,146.38,123.16
2018,5,8,7,0,0.0,81.0,5.2,13.9,81.0,69.18,53.63
2018,5,8,7,15,0.0,100.0,5.1,13.95,100.0,86.96,68.62
2018,5,8,7,30,0.0,119.0,5.0,14.0,119.0,104.59,83.24
2018,5,8,7,45,11.0,154.0,4.9,14.1,160.0,149.47,120.95
2018,5,8,8,0,22.0,189.0,4.8,14.2,201.0,194.56,158.16
2018,5,8,8,15,38.5,224.0,4.65,14.2,247.0,265.1,215.68
2018,5,8,8,30,55.0,259.0,4.5,14.2,293.0,317.47,257.42
2018,5,8,8,45,84.5,288.0,4.35,14.2,345.0,375.0,303.1
2018,5,8,9,0,114.0,317.0,4.2,14.2,397.0,453.01,363.54
2018,5,8,9,15,144.0,340.0,4.05,14.25,447.0,501.41,400.07
2018,5,8,9,30,174.0,363.0,3.9,14.3,497.0,548.0,434.79
2018,5,8,9,45,195.0,378.5,3.8,14.35,534.5,575.65,454.68
2018,5,8,10,0,216.0,394.0,3.7,14.4,572.0,601.43,473.04
2018,5,8,10,15,242.0,404.0,3.55,14.55,610.0,641.19,501.17
2018,5,8,10,30,268.0,414.0,3.4,14.7,648.0,659.99,513.71
2018,5,8,10,45,288.0,419.0,3.3,14.9,675.5,665.8,516.78
2018,5,8,11,0,308.0,424.0,3.2,15.1,703.0,669.08,518.03
2018,5,8,11,15,349.5,413.0,3.15,15.3,734.0,673.16,520.68
2018,5,8,11,30,391.0,402.0,3.1,15.5,765.0,673.7,520.57
2018,5,8,11,45,404.5,398.0,3.05,15.7,775.5,659.38,508.92
2018,5,8,12,0,418.0,394.0,3.0,15.9,786.0,637.21,491.61
2018,5,8,12,15,382.0,410.5,3.25,16.0,768.5,595.69,460.29
2018,5,8,12,30,346.0,427.0,3.5,16.1,751.0,558.06,431.5
2018,5,8,12,45,287.0,438.5,3.7,16.25,705.0,505.61,391.08
2018,5,8,13,0,228.0,450.0,3.9,16.4,659.0,463.89,358.58
2018,5,8,13,15,200.5,443.0,4.15,16.35,624.5,425.58,329.07
2018,5,8,13,30,173.0,436.0,4.4,16.3,590.0,390.25,301.81
2018,5,8,13,45,277.0,371.0,4.65,16.25,609.5,358.67,274.94
2018,5,8,14,0,381.0,306.0,4.9,16.2,629.0,317.28,238.16
2018,5,8,14,15,629.0,203.0,5.0,16.1,713.0,281.33,198.37
2018,5,8,14,30,877.0,100.0,5.1,16.0,797.0,237.4,149.82
2018,5,8,14,45,866.5,98.5,5.15,15.95,760.0,183.12,106.83
2018,5,8,15,0,856.0,97.0,5.2,15.9,723.0,130.03,74.01
2018,5,8,15,15,842.5,95.0,5.2,15.9,681.0,79.74,63.5
2018,5,8,15,30,829.0,93.0,5.2,15.9,639.0,78.87,62.96
2018,5,8,15,45,809.5,91.0,4.9,15.8,592.5,68.0,53.74
2018,5,8,16,0,790.0,89.0,4.6,15.7,546.0,67.61,53.6
2018,5,8,16,15,764.5,86.5,4.5,15.6,496.5,66.75,53.06
2018,5,8,16,30,739.0,84.0,4.4,15.5,447.0,65.87,52.5
2018,5,8,16,45,706.5,81.0,4.3,15.45,396.5,64.52,51.5
2018,5,8,17,0,674.0,78.0,4.2,15.4,346.0,57.87,45.8
2018,5,8,17,15,630.0,72.5,4.2,15.3,295.0,54.68,43.11
2018,5,8,17,30,586.0,67.0,4.2,15.2,244.0,51.42,40.25
2018,5,8,17,45,522.5,61.0,4.2,15.1,196.0,47.57,36.75
2018,5,8,18,0,459.0,55.0,4.2,15.0,148.0,43.73,33.08
2018,5,8,18,15,364.5,46.0,4.05,14.85,106.5,37.19,26.82
2018,5,8,18,30,270.0,37.0,3.9,14.7,65.0,28.68,18.16
2018,5,8,18,45,160.5,23.0,3.75,14.5,37.5,17.92,0.0
2018,5,8,19,0,51.0,9.0,3.6,14.3,10.0,7.68,0.0
2018,5,8,19,15,25.5,4.5,3.45,14.2,5.0,0.0,0.0
2018,5,8,19,30,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,5,8,19,45,0.0,0.0,3.1,14.05,0.0,0.0,0.0
2018,5,8,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,5,8,20,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,5,8,20,30,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,5,8,20,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,5,8,21,0,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,5,8,21,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,5,8,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,5,8,21,45,0.0,0.0,3.05,13.65,0.0,0.0,0.0
2018,5,8,22,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,5,8,22,15,0.0,0.0,3.15,13.55,0.0,0.0,0.0
2018,5,8,22,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,5,8,22,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,5,8,23,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,8,23,15,0.0,0.0,3.4,13.45,0.0,0.0,0.0
2018,5,8,23,30,0.0,0.0,3.4,13.4,0.0,0.0,0.0
2018,5,8,23,45,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,5,9,0,0,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,5,9,0,15,0.0,0.0,3.5,13.35,0.0,0.0,0.0
2018,5,9,0,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,0,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,15,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,30,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,1,45,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,5,9,2,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,5,9,2,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,5,9,2,45,0.0,0.0,3.4,13.15,0.0,0.0,0.0
2018,5,9,3,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,9,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,9,3,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,9,3,45,0.0,0.0,3.4,12.85,0.0,0.0,0.0
2018,5,9,4,0,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,15,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,9,4,45,11.5,2.5,3.45,12.85,2.0,0.0,0.0
2018,5,9,5,0,23.0,5.0,3.5,12.9,4.0,0.0,0.0
2018,5,9,5,15,119.5,16.0,3.75,13.15,22.5,93.9,0.0
2018,5,9,5,30,216.0,27.0,4.0,13.4,41.0,225.11,92.2
2018,5,9,5,45,335.0,36.0,4.25,13.65,80.0,344.38,276.25
2018,5,9,6,0,454.0,45.0,4.5,13.9,119.0,462.54,382.72
2018,5,9,6,15,317.5,50.5,4.55,14.0,111.0,361.65,305.03
2018,5,9,6,30,181.0,56.0,4.6,14.1,103.0,257.93,218.69
2018,5,9,6,45,106.0,92.5,4.7,14.25,121.5,206.01,173.32
2018,5,9,7,0,31.0,129.0,4.8,14.4,140.0,166.5,136.93
2018,5,9,7,15,51.5,155.5,4.95,14.5,177.5,214.78,177.66
2018,5,9,7,30,72.0,182.0,5.1,14.6,215.0,262.97,217.49
2018,5,9,7,45,55.5,195.0,5.2,14.7,222.0,257.38,211.34
2018,5,9,8,0,39.0,208.0,5.3,14.8,229.0,251.48,205.03
2018,5,9,8,15,104.0,231.5,5.4,14.9,295.0,360.74,295.05
2018,5,9,8,30,169.0,255.0,5.5,15.0,361.0,449.02,366.16
2018,5,9,8,45,317.5,252.5,5.55,15.1,469.5,612.77,496.62
2018,5,9,9,0,466.0,250.0,5.6,15.2,578.0,776.0,621.44
2018,5,9,9,15,484.0,258.5,5.65,15.3,616.0,795.1,633.59
2018,5,9,9,30,502.0,267.0,5.7,15.4,654.0,811.55,644.47
2018,5,9,9,45,528.0,269.0,5.7,15.5,692.0,826.28,654.2
2018,5,9,10,0,554.0,271.0,5.7,15.6,730.0,837.93,661.66
2018,5,9,10,15,552.0,282.5,5.7,15.7,752.5,829.33,653.58
2018,5,9,10,30,550.0,294.0,5.7,15.8,775.0,818.06,643.74
2018,5,9,10,45,389.0,363.0,5.7,15.95,707.0,715.23,562.15
2018,5,9,11,0,228.0,432.0,5.7,16.1,639.0,596.12,468.07
2018,5,9,11,15,249.0,434.5,5.65,16.15,663.5,609.29,477.86
2018,5,9,11,30,270.0,437.0,5.6,16.2,688.0,608.43,476.73
2018,5,9,11,45,521.0,320.0,5.5,16.25,808.5,683.62,537.53
2018,5,9,12,0,772.0,203.0,5.4,16.3,929.0,729.87,574.46
2018,5,9,12,15,854.0,155.0,5.4,16.35,956.5,700.3,551.6
2018,5,9,12,30,936.0,107.0,5.4,16.4,984.0,672.05,528.77
2018,5,9,12,45,933.0,107.5,5.4,16.45,974.0,622.77,488.08
2018,5,9,13,0,930.0,108.0,5.4,16.5,964.0,572.21,445.46
2018,5,9,13,15,926.5,107.5,5.5,16.5,946.5,519.6,400.44
2018,5,9,13,30,923.0,107.0,5.6,16.5,929.0,466.17,353.52
2018,5,9,13,45,918.0,105.5,5.7,16.5,904.5,410.9,304.05
2018,5,9,14,0,913.0,104.0,5.8,16.5,880.0,355.4,253.6
2018,5,9,14,15,904.5,103.5,5.9,16.4,848.5,299.66,203.18
2018,5,9,14,30,896.0,103.0,6.0,16.3,817.0,244.46,154.79
2018,5,9,14,45,884.5,102.0,6.15,16.25,779.0,189.28,110.92
2018,5,9,15,0,873.0,101.0,6.3,16.2,741.0,135.4,77.26
2018,5,9,15,15,859.5,99.0,6.3,16.2,698.5,82.4,65.72
2018,5,9,15,30,846.0,97.0,6.3,16.2,656.0,81.58,65.22
2018,5,9,15,45,826.5,95.0,6.55,15.9,608.5,70.84,56.18
2018,5,9,16,0,807.0,93.0,6.8,15.6,561.0,70.53,56.17
2018,5,9,16,15,781.5,90.5,6.8,15.4,511.0,69.76,55.73
2018,5,9,16,30,756.0,88.0,6.8,15.2,461.0,68.98,55.29
2018,5,9,16,45,722.0,85.0,6.8,15.0,409.0,67.7,54.4
2018,5,9,17,0,688.0,82.0,6.8,14.8,357.0,60.82,48.52
2018,5,9,17,15,642.5,77.0,6.7,14.6,305.0,58.08,46.23
2018,5,9,17,30,597.0,72.0,6.6,14.4,253.0,55.3,43.84
2018,5,9,17,45,529.5,65.5,6.5,14.2,203.5,51.16,40.08
2018,5,9,18,0,462.0,59.0,6.4,14.0,154.0,47.03,36.15
2018,5,9,18,15,363.5,49.0,6.2,13.85,111.0,39.73,29.16
2018,5,9,18,30,265.0,39.0,6.0,13.7,68.0,30.16,19.61
2018,5,9,18,45,155.5,24.0,5.85,13.55,39.0,18.67,0.0
2018,5,9,19,0,46.0,9.0,5.7,13.4,10.0,7.68,0.0
2018,5,9,19,15,23.0,4.5,5.6,13.4,5.0,0.0,0.0
2018,5,9,19,30,0.0,0.0,5.5,13.4,0.0,0.0,0.0
2018,5,9,19,45,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,5,9,20,0,0.0,0.0,5.3,13.3,0.0,0.0,0.0
2018,5,9,20,15,0.0,0.0,5.2,13.3,0.0,0.0,0.0
2018,5,9,20,30,0.0,0.0,5.1,13.3,0.0,0.0,0.0
2018,5,9,20,45,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,5,9,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,5,9,21,15,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,5,9,21,30,0.0,0.0,5.0,13.2,0.0,0.0,0.0
2018,5,9,21,45,0.0,0.0,5.05,13.2,0.0,0.0,0.0
2018,5,9,22,0,0.0,0.0,5.1,13.2,0.0,0.0,0.0
2018,5,9,22,15,0.0,0.0,5.2,13.2,0.0,0.0,0.0
2018,5,9,22,30,0.0,0.0,5.3,13.2,0.0,0.0,0.0
2018,5,9,22,45,0.0,0.0,5.35,13.15,0.0,0.0,0.0
2018,5,9,23,0,0.0,0.0,5.4,13.1,0.0,0.0,0.0
2018,5,9,23,15,0.0,0.0,5.45,13.05,0.0,0.0,0.0
2018,5,9,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2018,5,9,23,45,0.0,0.0,5.55,12.95,0.0,0.0,0.0
2018,5,10,0,0,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,5,10,0,15,0.0,0.0,5.6,12.85,0.0,0.0,0.0
2018,5,10,0,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,5,10,0,45,0.0,0.0,5.55,12.75,0.0,0.0,0.0
2018,5,10,1,0,0.0,0.0,5.5,12.7,0.0,0.0,0.0
2018,5,10,1,15,0.0,0.0,5.45,12.7,0.0,0.0,0.0
2018,5,10,1,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,5,10,1,45,0.0,0.0,5.4,12.65,0.0,0.0,0.0
2018,5,10,2,0,0.0,0.0,5.4,12.6,0.0,0.0,0.0
2018,5,10,2,15,0.0,0.0,5.35,12.55,0.0,0.0,0.0
2018,5,10,2,30,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,2,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,3,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,10,3,15,0.0,0.0,5.3,12.45,0.0,0.0,0.0
2018,5,10,3,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,10,3,45,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,10,4,0,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,10,4,15,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,10,4,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,10,4,45,4.5,2.0,4.9,12.4,2.0,0.0,0.0
2018,5,10,5,0,9.0,4.0,4.8,12.4,4.0,0.0,0.0
2018,5,10,5,15,63.0,15.0,5.0,12.6,19.0,55.17,0.0
2018,5,10,5,30,117.0,26.0,5.2,12.8,34.0,153.67,72.71
2018,5,10,5,45,210.0,40.5,5.35,13.05,69.5,255.64,206.29
2018,5,10,6,0,303.0,55.0,5.5,13.3,105.0,352.92,295.63
2018,5,10,6,15,287.0,71.5,5.5,13.4,132.0,369.39,312.63
2018,5,10,6,30,271.0,88.0,5.5,13.5,159.0,363.33,309.35
2018,5,10,6,45,190.0,113.0,5.5,13.65,168.0,329.07,278.77
2018,5,10,7,0,109.0,138.0,5.5,13.8,177.0,268.73,225.64
2018,5,10,7,15,104.5,160.5,5.55,13.95,203.0,290.41,242.73
2018,5,10,7,30,100.0,183.0,5.6,14.1,229.0,290.93,242.11
2018,5,10,7,45,232.0,192.5,5.7,14.25,315.0,469.13,389.78
2018,5,10,8,0,364.0,202.0,5.8,14.4,401.0,609.58,502.5
2018,5,10,8,15,524.5,174.0,5.9,14.55,489.0,759.46,619.83
2018,5,10,8,30,685.0,146.0,6.0,14.7,577.0,898.78,722.51
2018,5,10,8,45,746.5,134.5,6.15,14.8,635.0,944.62,754.27
2018,5,10,9,0,808.0,123.0,6.3,14.9,693.0,981.58,779.83
2018,5,10,9,15,734.0,165.5,6.35,15.0,705.5,954.01,757.75
2018,5,10,9,30,660.0,208.0,6.4,15.1,718.0,914.38,727.25
2018,5,10,9,45,623.5,239.5,6.4,15.25,738.0,895.89,711.14
2018,5,10,10,0,587.0,271.0,6.4,15.4,758.0,870.02,689.16
2018,5,10,10,15,537.5,301.0,6.4,15.5,758.5,834.19,659.78
2018,5,10,10,30,488.0,331.0,6.4,15.6,759.0,796.62,629.23
2018,5,10,10,45,523.0,327.0,6.4,15.7,795.0,802.21,633.03
2018,5,10,11,0,558.0,323.0,6.4,15.8,831.0,803.88,633.68
2018,5,10,11,15,598.5,309.0,6.3,15.8,861.0,796.28,627.57
2018,5,10,11,30,639.0,295.0,6.2,15.8,891.0,785.4,618.86
2018,5,10,11,45,648.0,293.5,6.1,15.8,901.0,756.15,595.69
2018,5,10,12,0,657.0,292.0,6.0,15.8,911.0,724.48,570.52
2018,5,10,12,15,638.5,301.5,6.1,15.8,902.0,680.58,536.03
2018,5,10,12,30,620.0,311.0,6.2,15.8,893.0,636.76,501.12
2018,5,10,12,45,656.0,285.5,6.3,15.8,895.5,599.5,471.17
2018,5,10,13,0,692.0,260.0,6.4,15.8,898.0,558.53,437.26
2018,5,10,13,15,678.5,260.5,6.5,15.7,876.0,508.86,395.62
2018,5,10,13,30,665.0,261.0,6.6,15.6,854.0,460.05,353.84
2018,5,10,13,45,691.5,236.5,6.75,15.5,838.5,410.01,309.73
2018,5,10,14,0,718.0,212.0,6.9,15.4,823.0,357.42,262.41
2018,5,10,14,15,781.5,171.5,6.95,15.35,814.5,307.95,215.56
2018,5,10,14,30,845.0,131.0,7.0,15.3,806.0,245.53,158.69
2018,5,10,14,45,840.0,125.5,7.05,15.3,770.0,190.06,113.85
2018,5,10,15,0,835.0,120.0,7.1,15.3,734.0,135.39,78.25
2018,5,10,15,15,805.0,122.0,7.1,15.3,686.0,85.83,68.92
2018,5,10,15,30,775.0,124.0,7.1,15.3,638.0,86.96,70.11
2018,5,10,15,45,739.0,121.0,7.25,15.1,582.5,78.54,63.06
2018,5,10,16,0,703.0,118.0,7.4,14.9,527.0,78.16,62.97
2018,5,10,16,15,695.0,109.0,7.4,14.75,483.5,74.29,59.83
2018,5,10,16,30,687.0,100.0,7.4,14.6,440.0,70.06,56.36
2018,5,10,16,45,660.5,98.0,7.45,14.4,395.5,70.12,56.66
2018,5,10,17,0,634.0,96.0,7.5,14.2,351.0,70.26,57.0
2018,5,10,17,15,584.5,90.5,7.5,14.0,300.0,67.59,54.81
2018,5,10,17,30,535.0,85.0,7.5,13.8,249.0,64.92,52.52
2018,5,10,17,45,462.5,77.5,7.5,13.6,200.0,58.09,46.36
2018,5,10,18,0,390.0,70.0,7.5,13.4,151.0,52.8,41.38
2018,5,10,18,15,295.5,57.5,7.4,13.25,109.0,43.69,32.75
2018,5,10,18,30,201.0,45.0,7.3,13.1,67.0,34.46,23.41
2018,5,10,18,45,116.5,28.5,7.2,12.9,40.0,22.02,2.45
2018,5,10,19,0,32.0,12.0,7.1,12.7,13.0,10.24,0.0
2018,5,10,19,15,16.0,6.0,7.0,12.7,6.5,0.0,0.0
2018,5,10,19,30,0.0,0.0,6.9,12.7,0.0,0.0,0.0
2018,5,10,19,45,0.0,0.0,6.85,12.65,0.0,0.0,0.0
2018,5,10,20,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,10,20,15,0.0,0.0,6.6,12.55,0.0,0.0,0.0
2018,5,10,20,30,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,10,20,45,0.0,0.0,6.2,12.45,0.0,0.0,0.0
2018,5,10,21,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,10,21,15,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,10,21,30,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,10,21,45,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,5,10,22,0,0.0,0.0,5.3,12.3,0.0,0.0,0.0
2018,5,10,22,15,0.0,0.0,5.05,12.3,0.0,0.0,0.0
2018,5,10,22,30,0.0,0.0,4.8,12.3,0.0,0.0,0.0
2018,5,10,22,45,0.0,0.0,4.6,12.25,0.0,0.0,0.0
2018,5,10,23,0,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,10,23,15,0.0,0.0,4.2,12.15,0.0,0.0,0.0
2018,5,10,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,5,10,23,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,5,11,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2018,5,11,0,15,0.0,0.0,3.55,11.95,0.0,0.0,0.0
2018,5,11,0,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,5,11,0,45,0.0,0.0,3.45,11.9,0.0,0.0,0.0
2018,5,11,1,0,0.0,0.0,3.4,11.9,0.0,0.0,0.0
2018,5,11,1,15,0.0,0.0,3.4,11.85,0.0,0.0,0.0
2018,5,11,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,5,11,1,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,5,11,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,5,11,2,15,0.0,0.0,3.35,11.65,0.0,0.0,0.0
2018,5,11,2,30,0.0,0.0,3.3,11.6,0.0,0.0,0.0
2018,5,11,2,45,0.0,0.0,3.3,11.55,0.0,0.0,0.0
2018,5,11,3,0,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2018,5,11,3,15,0.0,0.0,3.25,11.45,0.0,0.0,0.0
2018,5,11,3,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,3,45,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,11,4,0,0.0,0.0,3.1,11.3,0.0,0.0,0.0
2018,5,11,4,15,0.0,0.0,3.15,11.35,0.0,0.0,0.0
2018,5,11,4,30,0.0,0.0,3.2,11.4,0.0,0.0,0.0
2018,5,11,4,45,10.0,2.5,3.2,11.45,2.0,0.0,0.0
2018,5,11,5,0,20.0,5.0,3.2,11.5,4.0,0.0,0.0
2018,5,11,5,15,76.0,16.5,3.4,11.75,20.5,65.26,0.0
2018,5,11,5,30,132.0,28.0,3.6,12.0,37.0,169.25,90.56
2018,5,11,5,45,215.0,40.5,3.75,12.25,70.0,258.91,209.71
2018,5,11,6,0,298.0,53.0,3.9,12.5,103.0,345.51,289.25
2018,5,11,6,15,346.5,66.0,4.0,12.7,143.5,410.49,346.8
2018,5,11,6,30,395.0,79.0,4.1,12.9,184.0,478.01,403.69
2018,5,11,6,45,422.5,92.5,4.2,13.15,227.0,529.23,445.24
2018,5,11,7,0,450.0,106.0,4.3,13.4,270.0,580.43,485.29
2018,5,11,7,15,474.0,120.5,4.25,13.65,316.5,629.21,521.64
2018,5,11,7,30,498.0,135.0,4.2,13.9,363.0,676.96,556.12
2018,5,11,7,45,519.0,146.5,4.15,14.15,408.5,716.65,583.65
2018,5,11,8,0,540.0,158.0,4.1,14.4,454.0,754.72,609.52
2018,5,11,8,15,568.5,164.5,4.1,14.7,501.0,802.44,642.18
2018,5,11,8,30,597.0,171.0,4.1,15.0,548.0,838.61,665.8
2018,5,11,8,45,609.0,183.5,4.1,15.35,591.5,861.94,679.82
2018,5,11,9,0,621.0,196.0,4.1,15.7,635.0,882.24,691.69
2018,5,11,9,15,629.5,208.0,4.15,16.0,674.5,895.3,698.81
2018,5,11,9,30,638.0,220.0,4.2,16.3,714.0,905.07,703.69
2018,5,11,9,45,695.0,205.0,4.3,16.65,764.5,931.83,720.85
2018,5,11,10,0,752.0,190.0,4.4,17.0,815.0,953.74,734.74
2018,5,11,10,15,824.5,159.0,4.45,17.2,865.0,962.29,739.4
2018,5,11,10,30,897.0,128.0,4.5,17.4,915.0,962.22,738.28
2018,5,11,10,45,918.0,120.0,4.5,17.6,941.5,945.41,725.28
2018,5,11,11,0,939.0,112.0,4.5,17.8,968.0,924.78,709.84
2018,5,11,11,15,943.0,111.0,4.5,17.95,981.5,892.49,686.48
2018,5,11,11,30,947.0,110.0,4.5,18.1,995.0,857.25,661.09
2018,5,11,11,45,950.5,109.0,4.5,18.2,1001.5,818.84,633.53
2018,5,11,12,0,954.0,108.0,4.5,18.3,1008.0,777.84,603.38
2018,5,11,12,15,953.0,108.0,4.5,18.4,1005.5,732.21,567.94
2018,5,11,12,30,952.0,108.0,4.5,18.5,1003.0,684.72,530.37
2018,5,11,12,45,950.5,108.0,4.55,18.6,993.5,635.26,490.63
2018,5,11,13,0,949.0,108.0,4.6,18.7,984.0,584.36,448.71
2018,5,11,13,15,945.0,107.0,4.7,18.7,965.5,530.32,403.52
2018,5,11,13,30,941.0,106.0,4.8,18.7,947.0,475.5,356.39
2018,5,11,13,45,935.5,105.0,4.9,18.75,922.0,419.58,307.13
2018,5,11,14,0,930.0,104.0,5.0,18.8,897.0,363.45,256.84
2018,5,11,14,15,922.0,103.5,5.15,18.8,865.5,307.02,206.39
2018,5,11,14,30,914.0,103.0,5.3,18.8,834.0,251.06,157.73
2018,5,11,14,45,903.0,102.0,5.45,18.75,796.0,195.06,113.34
2018,5,11,15,0,892.0,101.0,5.6,18.7,758.0,140.29,78.71
2018,5,11,15,15,879.0,98.5,5.6,18.7,715.0,86.01,68.11
2018,5,11,15,30,866.0,96.0,5.6,18.7,672.0,81.31,64.32
2018,5,11,15,45,849.0,93.5,5.8,18.5,624.5,79.97,63.41
2018,5,11,16,0,832.0,91.0,6.0,18.3,577.0,69.49,54.64
2018,5,11,16,15,810.0,87.5,5.95,18.05,526.5,67.99,53.59
2018,5,11,16,30,788.0,84.0,5.9,17.8,476.0,66.41,52.45
2018,5,11,16,45,759.5,80.0,5.8,17.55,424.0,64.28,50.84
2018,5,11,17,0,731.0,76.0,5.7,17.3,372.0,62.09,49.13
2018,5,11,17,15,688.5,72.0,5.5,16.9,319.5,54.75,42.87
2018,5,11,17,30,646.0,68.0,5.3,16.5,267.0,52.54,41.02
2018,5,11,17,45,583.5,61.5,5.1,16.15,216.0,48.22,37.19
2018,5,11,18,0,521.0,55.0,4.9,15.8,165.0,43.88,33.15
2018,5,11,18,15,425.5,47.0,4.7,15.55,120.5,38.09,27.61
2018,5,11,18,30,330.0,39.0,4.5,15.3,76.0,32.34,21.56
2018,5,11,18,45,210.5,26.5,4.35,15.05,46.0,20.68,3.59
2018,5,11,19,0,91.0,14.0,4.2,14.8,16.0,11.95,0.0
2018,5,11,19,15,45.5,7.0,4.0,14.85,8.0,0.0,0.0
2018,5,11,19,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,5,11,19,45,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,5,11,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,5,11,20,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,5,11,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,5,11,20,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,5,11,21,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,5,11,21,15,0.0,0.0,3.15,15.55,0.0,0.0,0.0
2018,5,11,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,5,11,21,45,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,5,11,22,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,5,11,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2018,5,11,22,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,5,11,22,45,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,5,11,23,0,0.0,0.0,3.2,16.3,0.0,0.0,0.0
2018,5,11,23,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,5,11,23,30,0.0,0.0,3.3,16.3,0.0,0.0,0.0
2018,5,11,23,45,0.0,0.0,3.3,16.35,0.0,0.0,0.0
2018,5,12,0,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,5,12,0,15,0.0,0.0,3.25,16.3,0.0,0.0,0.0
2018,5,12,0,30,0.0,0.0,3.2,16.2,0.0,0.0,0.0
2018,5,12,0,45,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,5,12,1,0,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,5,12,1,15,0.0,0.0,2.95,16.05,0.0,0.0,0.0
2018,5,12,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,5,12,1,45,0.0,0.0,2.85,15.9,0.0,0.0,0.0
2018,5,12,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,5,12,2,15,0.0,0.0,2.75,15.75,0.0,0.0,0.0
2018,5,12,2,30,0.0,0.0,2.7,15.7,0.0,0.0,0.0
2018,5,12,2,45,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,5,12,3,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,5,12,3,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,5,12,3,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,5,12,3,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,5,12,4,0,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,5,12,4,15,0.0,0.0,2.55,15.2,0.0,0.0,0.0
2018,5,12,4,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,5,12,4,45,17.0,3.0,2.45,15.2,2.5,0.0,0.0
2018,5,12,5,0,34.0,6.0,2.4,15.2,5.0,0.0,0.0
2018,5,12,5,15,140.0,17.0,2.4,15.55,25.5,108.9,0.0
2018,5,12,5,30,246.0,28.0,2.4,15.9,46.0,248.84,144.41
2018,5,12,5,45,359.5,36.5,2.4,16.3,86.0,364.56,290.68
2018,5,12,6,0,473.0,45.0,2.4,16.7,126.0,478.69,388.58
2018,5,12,6,15,545.0,51.5,2.45,16.9,175.0,562.62,457.71
2018,5,12,6,30,617.0,58.0,2.5,17.1,224.0,649.7,525.83
2018,5,12,6,45,664.5,63.0,2.55,17.3,276.0,715.18,574.63
2018,5,12,7,0,712.0,68.0,2.6,17.5,328.0,775.83,617.9
2018,5,12,7,15,745.5,72.0,2.55,17.75,381.0,827.61,652.36
2018,5,12,7,30,779.0,76.0,2.5,18.0,434.0,877.98,684.67
2018,5,12,7,45,803.0,78.5,2.45,18.25,485.0,915.27,706.94
2018,5,12,8,0,827.0,81.0,2.4,18.5,536.0,950.17,727.16
2018,5,12,8,15,845.0,84.0,2.25,18.75,584.5,965.56,732.78
2018,5,12,8,30,863.0,87.0,2.1,19.0,633.0,989.34,744.05
2018,5,12,8,45,876.0,89.0,1.9,19.25,677.0,1003.66,748.07
2018,5,12,9,0,889.0,91.0,1.7,19.5,721.0,1014.64,749.75
2018,5,12,9,15,897.0,94.5,1.65,19.6,760.5,1018.82,749.64
2018,5,12,9,30,905.0,98.0,1.6,19.7,800.0,1019.36,747.41
2018,5,12,9,45,907.5,102.5,1.6,19.85,832.5,1011.87,740.87
2018,5,12,10,0,910.0,107.0,1.6,20.0,865.0,1000.76,732.25
2018,5,12,10,15,824.0,156.5,1.75,19.9,860.0,959.79,707.24
2018,5,12,10,30,738.0,206.0,1.9,19.8,855.0,911.8,677.37
2018,5,12,10,45,603.5,281.5,2.05,19.75,820.0,834.39,623.8
2018,5,12,11,0,469.0,357.0,2.2,19.7,785.0,758.19,569.2
2018,5,12,11,15,495.0,349.5,2.4,19.6,807.0,747.61,563.75
2018,5,12,11,30,521.0,342.0,2.6,19.5,829.0,733.76,555.14
2018,5,12,11,45,509.0,348.5,2.8,19.35,827.0,699.47,531.15
2018,5,12,12,0,497.0,355.0,3.0,19.2,825.0,664.37,506.19
2018,5,12,12,15,404.0,397.5,3.2,19.1,779.0,601.85,459.5
2018,5,12,12,30,311.0,440.0,3.4,19.0,733.0,547.42,418.32
2018,5,12,12,45,368.0,410.5,3.55,18.85,753.5,533.09,407.98
2018,5,12,13,0,425.0,381.0,3.7,18.7,774.0,509.42,389.65
2018,5,12,13,15,491.5,341.5,3.8,18.55,788.0,482.12,367.36
2018,5,12,13,30,558.0,302.0,3.9,18.4,802.0,448.73,339.0
2018,5,12,13,45,658.5,245.0,4.0,18.25,819.0,405.68,301.05
2018,5,12,14,0,759.0,188.0,4.1,18.1,836.0,356.6,256.09
2018,5,12,14,15,810.5,155.5,4.05,17.95,825.0,307.1,210.46
2018,5,12,14,30,862.0,123.0,4.0,17.8,814.0,254.78,163.01
2018,5,12,14,45,850.5,121.0,3.95,17.65,776.5,200.83,120.27
2018,5,12,15,0,839.0,119.0,3.9,17.5,739.0,138.32,78.6
2018,5,12,15,15,824.5,116.5,3.9,17.5,696.5,86.17,68.52
2018,5,12,15,30,810.0,114.0,3.9,17.5,654.0,80.95,64.28
2018,5,12,15,45,790.0,111.0,3.65,17.2,606.5,80.49,64.15
2018,5,12,16,0,770.0,108.0,3.4,16.9,559.0,79.97,63.98
2018,5,12,16,15,744.5,104.5,3.3,16.7,509.5,78.94,63.35
2018,5,12,16,30,719.0,101.0,3.2,16.5,460.0,71.04,56.75
2018,5,12,16,45,686.5,96.0,3.05,16.35,408.5,68.9,55.12
2018,5,12,17,0,654.0,91.0,2.9,16.2,357.0,66.67,53.37
2018,5,12,17,15,608.5,85.5,2.8,15.95,306.0,63.86,51.08
2018,5,12,17,30,563.0,80.0,2.7,15.7,255.0,61.01,48.66
2018,5,12,17,45,498.0,72.5,2.6,15.5,206.0,56.36,44.51
2018,5,12,18,0,433.0,65.0,2.5,15.3,157.0,51.67,40.13
2018,5,12,18,15,339.5,54.0,2.4,15.05,114.0,41.28,30.51
2018,5,12,18,30,246.0,43.0,2.3,14.8,71.0,33.06,22.35
2018,5,12,18,45,150.0,28.5,2.15,14.55,43.0,22.08,5.74
2018,5,12,19,0,54.0,14.0,2.0,14.3,15.0,11.95,0.0
2018,5,12,19,15,27.0,7.0,2.0,14.2,7.5,0.0,0.0
2018,5,12,19,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,12,19,45,0.0,0.0,2.0,13.95,0.0,0.0,0.0
2018,5,12,20,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,5,12,20,15,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,5,12,20,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,5,12,20,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,5,12,21,0,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,5,12,21,15,0.0,0.0,2.2,13.35,0.0,0.0,0.0
2018,5,12,21,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,5,12,21,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,5,12,22,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,5,12,22,15,0.0,0.0,2.25,13.15,0.0,0.0,0.0
2018,5,12,22,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,22,45,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,0,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,5,12,23,15,0.0,0.0,2.3,13.05,0.0,0.0,0.0
2018,5,12,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,12,23,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,0,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,1,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,15,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,5,13,1,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,5,13,2,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,15,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,5,13,2,45,0.0,0.0,2.3,12.95,0.0,0.0,0.0
2018,5,13,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2018,5,13,3,15,0.0,0.0,2.35,13.05,0.0,0.0,0.0
2018,5,13,3,30,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,5,13,3,45,0.0,0.0,2.45,13.15,0.0,0.0,0.0
2018,5,13,4,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,5,13,4,15,0.0,0.0,2.6,13.25,0.0,0.0,0.0
2018,5,13,4,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,5,13,4,45,0.0,0.5,2.8,13.3,0.5,0.0,0.0
2018,5,13,5,0,0.0,1.0,2.9,13.3,1.0,0.0,0.0
2018,5,13,5,15,0.0,4.0,3.0,13.35,4.0,3.41,0.0
2018,5,13,5,30,0.0,7.0,3.1,13.4,7.0,5.74,0.0
2018,5,13,5,45,0.0,12.5,3.25,13.5,12.5,10.27,2.82
2018,5,13,6,0,0.0,18.0,3.4,13.6,18.0,14.81,6.91
2018,5,13,6,15,0.0,28.5,3.4,13.65,28.5,23.5,14.51
2018,5,13,6,30,0.0,39.0,3.4,13.7,39.0,32.21,22.09
2018,5,13,6,45,0.0,59.5,3.4,13.75,59.5,49.28,36.76
2018,5,13,7,0,0.0,80.0,3.4,13.8,80.0,67.78,52.47
2018,5,13,7,15,0.0,94.5,3.35,13.9,94.5,80.95,63.47
2018,5,13,7,30,0.0,109.0,3.3,14.0,109.0,94.04,74.25
2018,5,13,7,45,0.0,117.5,3.25,14.15,117.5,101.17,79.9
2018,5,13,8,0,0.0,126.0,3.2,14.3,126.0,108.37,85.56
2018,5,13,8,15,0.5,135.5,3.15,14.5,136.0,117.05,92.42
2018,5,13,8,30,1.0,145.0,3.1,14.7,146.0,125.74,99.22
