Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,13,8,45,2.0,160.0,3.1,14.85,161.5,140.04,110.62
2018,5,13,9,0,3.0,175.0,3.1,15.0,177.0,154.25,121.85
2018,5,13,9,15,4.0,181.5,3.1,15.15,184.5,160.49,126.57
2018,5,13,9,30,5.0,188.0,3.1,15.3,192.0,166.71,131.28
2018,5,13,9,45,11.5,234.0,3.15,15.45,243.5,214.26,169.23
2018,5,13,10,0,18.0,280.0,3.2,15.6,295.0,261.39,206.19
2018,5,13,10,15,22.0,305.0,3.25,15.7,324.0,286.07,225.12
2018,5,13,10,30,26.0,330.0,3.3,15.8,353.0,324.92,254.92
2018,5,13,10,45,24.5,328.5,3.35,15.85,350.5,317.63,248.81
2018,5,13,11,0,23.0,327.0,3.4,15.9,348.0,310.46,242.98
2018,5,13,11,15,23.5,335.5,3.4,15.95,357.0,313.97,245.45
2018,5,13,11,30,24.0,344.0,3.4,16.0,366.0,317.02,247.56
2018,5,13,11,45,24.0,345.5,3.45,16.05,368.0,313.24,244.47
2018,5,13,12,0,24.0,347.0,3.5,16.1,370.0,309.31,241.31
2018,5,13,12,15,33.0,374.0,3.55,16.05,405.5,331.9,258.85
2018,5,13,12,30,42.0,401.0,3.6,16.0,441.0,352.34,274.51
2018,5,13,12,45,50.0,409.0,3.65,16.0,456.0,355.53,276.86
2018,5,13,13,0,58.0,417.0,3.7,16.0,471.0,357.41,278.19
2018,5,13,13,15,56.0,403.5,3.7,15.95,454.5,338.01,263.15
2018,5,13,13,30,54.0,390.0,3.7,15.9,438.0,319.26,248.62
2018,5,13,13,45,40.0,352.5,3.7,15.85,387.5,280.65,218.83
2018,5,13,14,0,26.0,315.0,3.7,15.8,337.0,244.63,191.05
2018,5,13,14,15,34.0,323.5,3.7,15.7,351.5,246.61,192.52
2018,5,13,14,30,42.0,332.0,3.7,15.6,366.0,246.81,192.49
2018,5,13,14,45,48.5,324.5,3.7,15.55,362.0,235.7,183.74
2018,5,13,15,0,55.0,317.0,3.7,15.5,358.0,223.69,174.81
2018,5,13,15,15,88.0,305.0,3.7,15.5,366.0,209.11,173.06
2018,5,13,15,30,121.0,293.0,3.7,15.5,374.0,188.7,156.4
2018,5,13,15,45,162.0,274.0,3.7,15.25,374.0,179.92,149.6
2018,5,13,16,0,203.0,255.0,3.7,15.0,374.0,170.59,142.27
2018,5,13,16,15,222.5,228.5,3.7,14.85,348.5,156.44,130.72
2018,5,13,16,30,242.0,202.0,3.7,14.7,323.0,134.73,112.53
2018,5,13,16,45,263.5,177.5,3.7,14.55,296.0,121.49,101.5
2018,5,13,17,0,285.0,153.0,3.7,14.4,269.0,107.49,89.64
2018,5,13,17,15,360.5,122.0,3.65,14.25,248.0,85.66,70.7
2018,5,13,17,30,436.0,91.0,3.6,14.1,227.0,66.47,53.82
2018,5,13,17,45,397.5,79.0,3.55,13.95,185.5,58.56,46.75
2018,5,13,18,0,359.0,67.0,3.5,13.8,144.0,50.37,39.23
2018,5,13,18,15,280.0,54.0,3.45,13.7,104.5,40.97,30.44
2018,5,13,18,30,201.0,41.0,3.4,13.6,65.0,31.39,21.14
2018,5,13,18,45,122.5,27.0,3.3,13.45,39.5,20.87,6.31
2018,5,13,19,0,44.0,13.0,3.2,13.3,14.0,11.1,0.0
2018,5,13,19,15,22.0,6.5,3.2,13.3,7.0,0.0,0.0
2018,5,13,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,13,19,45,0.0,0.0,3.2,13.25,0.0,0.0,0.0
2018,5,13,20,0,0.0,0.0,3.2,13.2,0.0,0.0,0.0
2018,5,13,20,15,0.0,0.0,3.25,13.2,0.0,0.0,0.0
2018,5,13,20,30,0.0,0.0,3.3,13.2,0.0,0.0,0.0
2018,5,13,20,45,0.0,0.0,3.35,13.15,0.0,0.0,0.0
2018,5,13,21,0,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,5,13,21,15,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,13,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,5,13,21,45,0.0,0.0,3.5,12.95,0.0,0.0,0.0
2018,5,13,22,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,13,22,15,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,5,13,22,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,5,13,22,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,5,13,23,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,5,13,23,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,5,13,23,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,5,13,23,45,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,5,14,0,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,5,14,0,15,0.0,0.0,3.65,12.55,0.0,0.0,0.0
2018,5,14,0,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,14,0,45,0.0,0.0,3.6,12.45,0.0,0.0,0.0
2018,5,14,1,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,3.3,12.25,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,3.1,12.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,2.9,12.05,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.5,2.4,12.0,0.5,0.0,0.0
2018,5,14,5,0,0.0,1.0,2.3,12.0,1.0,0.0,0.0
2018,5,14,5,15,0.0,3.0,2.25,12.05,3.0,2.56,0.0
2018,5,14,5,30,0.0,5.0,2.2,12.1,5.0,4.1,0.0
2018,5,14,5,45,0.0,8.5,2.15,12.15,8.5,6.97,0.15
2018,5,14,6,0,0.0,12.0,2.1,12.2,12.0,9.86,2.77
2018,5,14,6,15,0.0,18.0,2.0,12.35,18.0,14.81,7.14
2018,5,14,6,30,0.0,24.0,1.9,12.5,24.0,19.77,11.49
2018,5,14,6,45,0.0,42.0,1.85,12.6,42.0,34.7,24.41
2018,5,14,7,0,0.0,60.0,1.8,12.7,60.0,49.69,37.24
2018,5,14,7,15,0.0,67.0,1.85,12.85,67.0,55.54,42.09
2018,5,14,7,30,0.0,74.0,1.9,13.0,74.0,61.4,46.9
2018,5,14,7,45,0.0,79.5,1.95,13.15,79.5,66.01,50.6
2018,5,14,8,0,0.0,85.0,2.0,13.3,85.0,70.64,54.28
2018,5,14,8,15,0.0,102.0,2.15,13.45,102.0,85.51,66.5
2018,5,14,8,30,0.0,119.0,2.3,13.6,119.0,100.69,78.84
2018,5,14,8,45,0.0,133.5,2.4,13.75,133.5,113.55,89.17
2018,5,14,9,0,0.0,148.0,2.5,13.9,148.0,126.36,99.39
2018,5,14,9,15,2.5,167.0,2.65,14.05,169.0,145.7,114.98
2018,5,14,9,30,5.0,186.0,2.8,14.2,190.0,164.88,130.3
2018,5,14,9,45,8.0,214.0,2.9,14.35,220.5,192.5,152.3
2018,5,14,10,0,11.0,242.0,3.0,14.5,251.0,219.79,173.79
2018,5,14,10,15,12.0,250.0,3.15,14.6,260.0,226.68,178.96
2018,5,14,10,30,13.0,258.0,3.3,14.7,269.0,233.4,184.05
2018,5,14,10,45,14.5,276.0,3.4,14.8,289.0,249.2,196.29
2018,5,14,11,0,16.0,294.0,3.5,14.9,309.0,264.55,208.11
2018,5,14,11,15,36.5,340.0,3.55,14.95,374.0,328.82,258.55
2018,5,14,11,30,57.0,386.0,3.6,15.0,439.0,380.0,297.97
2018,5,14,11,45,186.0,402.5,3.65,15.05,578.0,490.75,384.65
2018,5,14,12,0,315.0,419.0,3.7,15.1,717.0,583.63,454.95
2018,5,14,12,15,394.0,391.5,3.75,15.1,763.5,591.36,460.65
2018,5,14,12,30,473.0,364.0,3.8,15.1,810.0,591.01,460.1
2018,5,14,12,45,399.0,395.0,3.85,15.15,768.5,537.12,417.48
2018,5,14,13,0,325.0,426.0,3.9,15.2,727.0,494.19,383.29
2018,5,14,13,15,323.5,419.5,3.95,15.15,714.5,462.55,357.97
2018,5,14,13,30,322.0,413.0,4.0,15.1,702.0,431.15,332.34
2018,5,14,13,45,345.0,390.0,4.05,15.05,692.0,398.62,305.03
2018,5,14,14,0,368.0,367.0,4.1,15.0,682.0,364.35,275.64
2018,5,14,14,15,348.0,352.0,4.15,14.9,641.5,322.0,241.03
2018,5,14,14,30,328.0,337.0,4.2,14.8,601.0,282.39,209.18
2018,5,14,14,45,245.5,342.5,4.2,14.75,535.0,247.81,185.35
2018,5,14,15,0,163.0,348.0,4.2,14.7,469.0,235.86,181.28
2018,5,14,15,15,173.0,326.0,4.2,14.7,448.0,208.49,164.07
2018,5,14,15,30,183.0,304.0,4.2,14.7,427.0,195.24,162.5
2018,5,14,15,45,207.0,278.0,4.25,14.5,407.5,182.76,152.53
2018,5,14,16,0,231.0,252.0,4.3,14.3,388.0,169.56,141.87
2018,5,14,16,15,261.0,225.0,4.3,14.15,366.0,146.98,123.0
2018,5,14,16,30,291.0,198.0,4.3,14.0,344.0,133.12,111.5
2018,5,14,16,45,301.5,174.0,4.3,13.9,311.0,119.91,100.41
2018,5,14,17,0,312.0,150.0,4.3,13.8,278.0,105.98,88.54
2018,5,14,17,15,296.5,130.5,4.25,13.6,239.0,93.88,78.16
2018,5,14,17,30,281.0,111.0,4.2,13.4,200.0,81.31,67.17
2018,5,14,17,45,243.0,93.5,4.2,13.25,160.5,69.41,56.55
2018,5,14,18,0,205.0,76.0,4.2,13.1,121.0,57.17,45.4
2018,5,14,18,15,155.0,59.5,4.15,13.0,88.5,45.23,34.3
2018,5,14,18,30,105.0,43.0,4.1,12.9,56.0,33.06,22.71
2018,5,14,18,45,67.5,28.0,4.05,12.75,35.0,21.76,7.84
2018,5,14,19,0,30.0,13.0,4.0,12.6,14.0,11.1,0.0
2018,5,14,19,15,15.0,6.5,3.95,12.6,7.0,0.0,0.0
2018,5,14,19,30,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,3.8,12.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,3.8,12.4,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,3.8,12.35,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,3.75,12.25,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,3.65,12.2,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,3.6,12.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,3.5,12.2,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,3.35,12.2,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,3.25,12.25,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,3.05,12.3,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,3.0,12.3,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,2.75,12.2,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,2.7,12.2,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,2.65,12.25,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.5,2.55,12.35,0.5,0.0,0.0
2018,5,15,5,0,0.0,1.0,2.5,12.4,1.0,0.0,0.0
2018,5,15,5,15,0.0,4.5,2.5,12.6,4.5,3.84,0.0
2018,5,15,5,30,0.0,8.0,2.5,12.8,8.0,6.57,0.0
2018,5,15,5,45,0.0,13.5,2.55,12.95,13.5,11.1,3.57
2018,5,15,6,0,0.0,19.0,2.6,13.1,19.0,15.63,7.67
2018,5,15,6,15,0.0,31.0,2.5,13.2,31.0,25.57,16.35
2018,5,15,6,30,0.0,43.0,2.4,13.3,43.0,35.53,25.01
2018,5,15,6,45,3.5,77.0,2.35,13.4,78.5,69.39,54.19
2018,5,15,7,0,7.0,111.0,2.3,13.5,114.0,107.01,86.11
2018,5,15,7,15,10.0,134.5,2.3,13.6,139.0,132.56,107.34
2018,5,15,7,30,13.0,158.0,2.3,13.7,164.0,157.85,128.04
2018,5,15,7,45,9.5,165.5,2.25,13.8,170.0,159.24,128.47
2018,5,15,8,0,6.0,173.0,2.2,13.9,176.0,160.95,129.2
2018,5,15,8,15,6.5,184.0,2.3,14.05,187.5,170.4,136.48
2018,5,15,8,30,7.0,195.0,2.4,14.2,199.0,179.91,143.74
2018,5,15,8,45,19.0,232.5,2.45,14.3,245.5,227.21,181.9
2018,5,15,9,0,31.0,270.0,2.5,14.4,292.0,294.3,234.88
2018,5,15,9,15,58.0,313.0,2.6,14.55,357.0,363.3,288.82
2018,5,15,9,30,85.0,356.0,2.7,14.7,422.0,430.61,340.31
2018,5,15,9,45,112.5,378.0,2.8,14.8,469.5,493.66,387.74
2018,5,15,10,0,140.0,400.0,2.9,14.9,517.0,534.05,417.72
2018,5,15,10,15,202.0,410.0,3.0,15.0,585.0,592.63,462.1
2018,5,15,10,30,264.0,420.0,3.1,15.1,653.0,662.66,513.69
2018,5,15,10,45,322.5,408.0,3.2,15.15,699.5,687.16,532.16
2018,5,15,11,0,381.0,396.0,3.3,15.2,746.0,707.69,547.81
2018,5,15,11,15,540.0,316.0,3.4,15.3,819.5,756.74,586.41
2018,5,15,11,30,699.0,236.0,3.5,15.4,893.0,785.87,609.83
2018,5,15,11,45,792.5,182.0,3.6,15.45,931.0,770.71,599.97
2018,5,15,12,0,886.0,128.0,3.7,15.5,969.0,748.55,584.63
2018,5,15,12,15,887.5,127.0,3.8,15.5,967.5,706.58,552.34
2018,5,15,12,30,889.0,126.0,3.9,15.5,966.0,662.76,517.98
2018,5,15,12,45,890.0,124.0,4.0,15.55,957.5,616.24,480.57
2018,5,15,13,0,891.0,122.0,4.1,15.6,949.0,568.26,440.98
2018,5,15,13,15,888.0,120.5,4.2,15.55,932.0,517.4,398.23
2018,5,15,13,30,885.0,119.0,4.3,15.5,915.0,465.8,353.68
2018,5,15,13,45,881.5,117.0,4.35,15.5,892.0,413.09,306.93
2018,5,15,14,0,878.0,115.0,4.4,15.5,869.0,360.04,259.03
2018,5,15,14,15,872.0,113.0,4.45,15.4,839.0,306.2,210.47
2018,5,15,14,30,866.0,111.0,4.5,15.3,809.0,252.68,163.26
2018,5,15,14,45,859.5,108.0,4.5,15.25,774.0,198.97,119.41
2018,5,15,15,0,853.0,105.0,4.5,15.2,739.0,146.04,83.85
2018,5,15,15,15,839.5,102.5,4.5,15.2,697.0,94.12,64.1
2018,5,15,15,30,826.0,100.0,4.5,15.2,655.0,72.19,57.27
2018,5,15,15,45,813.0,96.5,4.5,15.0,610.5,71.18,56.62
2018,5,15,16,0,800.0,93.0,4.5,14.8,566.0,70.04,55.86
2018,5,15,16,15,781.5,89.0,4.45,14.75,518.0,68.35,54.58
2018,5,15,16,30,763.0,85.0,4.4,14.7,470.0,66.54,53.19
2018,5,15,16,45,738.0,80.5,4.35,14.6,420.0,64.15,51.3
2018,5,15,17,0,713.0,76.0,4.3,14.5,370.0,61.65,49.28
2018,5,15,17,15,675.0,71.0,4.25,14.4,319.0,53.68,42.34
2018,5,15,17,30,637.0,66.0,4.2,14.3,268.0,50.72,39.79
2018,5,15,17,45,583.0,60.0,4.15,14.2,219.0,46.81,36.26
2018,5,15,18,0,529.0,54.0,4.1,14.1,170.0,42.85,32.55
2018,5,15,18,15,443.0,46.0,4.0,13.95,126.0,37.02,27.0
2018,5,15,18,30,357.0,38.0,3.9,13.8,82.0,31.17,21.09
2018,5,15,18,45,237.0,27.5,3.8,13.7,51.0,22.94,9.38
2018,5,15,19,0,117.0,17.0,3.7,13.6,20.0,14.51,0.0
2018,5,15,19,15,58.5,8.5,3.55,13.55,10.0,0.0,0.0
2018,5,15,19,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,3.15,13.25,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,3.1,13.15,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,3.1,12.85,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,3.1,12.8,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,3.1,12.75,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,3.15,12.7,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,3.25,12.65,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,3.3,12.6,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,3.35,12.6,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,3.15,12.6,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,16,4,45,18.5,3.5,3.05,12.75,3.0,0.0,0.0
2018,5,16,5,0,37.0,7.0,3.0,12.8,6.0,0.0,0.0
2018,5,16,5,15,139.5,19.5,3.1,13.05,29.0,111.14,0.0
2018,5,16,5,30,242.0,32.0,3.2,13.3,52.0,261.18,181.86
2018,5,16,5,45,348.0,41.0,3.3,13.55,92.0,361.46,295.11
2018,5,16,6,0,454.0,50.0,3.4,13.8,132.0,470.73,389.88
2018,5,16,6,15,524.0,57.0,3.4,13.9,180.5,553.58,459.32
2018,5,16,6,30,594.0,64.0,3.4,14.0,229.0,639.28,527.78
2018,5,16,6,45,642.0,68.5,3.4,14.1,280.0,704.04,577.17
2018,5,16,7,0,690.0,73.0,3.4,14.2,331.0,769.2,624.92
2018,5,16,7,15,723.5,77.0,3.35,14.35,383.0,814.63,656.0
2018,5,16,7,30,757.0,81.0,3.3,14.5,435.0,864.61,689.55
2018,5,16,7,45,781.5,84.0,3.3,14.6,485.5,902.7,714.14
2018,5,16,8,0,806.0,87.0,3.3,14.7,536.0,938.47,736.74
2018,5,16,8,15,824.5,89.5,3.3,14.85,584.0,964.94,752.41
2018,5,16,8,30,843.0,92.0,3.3,15.0,632.0,976.66,757.8
2018,5,16,8,45,857.5,94.0,3.3,15.15,676.0,992.38,766.18
2018,5,16,9,0,872.0,96.0,3.3,15.3,720.0,1004.84,772.36
2018,5,16,9,15,819.0,126.5,3.3,15.4,738.0,990.61,760.5
2018,5,16,9,30,766.0,157.0,3.3,15.5,756.0,959.08,737.12
2018,5,16,9,45,823.0,139.0,3.35,15.65,807.5,981.96,751.85
2018,5,16,10,0,880.0,121.0,3.4,15.8,859.0,988.01,754.6
2018,5,16,10,15,887.5,121.5,3.5,15.85,886.5,974.33,744.74
2018,5,16,10,30,895.0,122.0,3.6,15.9,914.0,957.22,732.75
2018,5,16,10,45,901.0,122.0,3.65,16.0,935.0,934.89,716.78
2018,5,16,11,0,907.0,122.0,3.7,16.1,956.0,909.33,698.62
2018,5,16,11,15,910.5,122.0,3.7,16.15,969.0,878.53,676.68
2018,5,16,11,30,914.0,122.0,3.7,16.2,982.0,844.88,652.73
2018,5,16,11,45,916.5,121.5,3.65,16.2,988.0,807.37,625.87
2018,5,16,12,0,919.0,121.0,3.6,16.2,994.0,767.45,596.37
2018,5,16,12,15,916.5,122.0,3.6,16.25,991.0,723.11,562.16
2018,5,16,12,30,914.0,123.0,3.6,16.3,988.0,677.12,526.02
2018,5,16,12,45,907.0,126.0,3.6,16.3,977.0,628.52,487.13
2018,5,16,13,0,900.0,129.0,3.6,16.3,966.0,579.01,446.59
2018,5,16,13,15,897.0,128.0,3.65,16.3,949.0,528.0,403.93
2018,5,16,13,30,894.0,127.0,3.7,16.3,932.0,476.2,359.44
2018,5,16,13,45,891.0,123.5,3.8,16.3,908.0,422.17,312.14
2018,5,16,14,0,888.0,120.0,3.9,16.3,884.0,367.78,263.6
2018,5,16,14,15,881.5,118.0,3.95,16.2,853.5,313.25,214.8
2018,5,16,14,30,875.0,116.0,4.0,16.1,823.0,259.09,167.33
2018,5,16,14,45,867.5,112.5,4.05,16.05,786.5,204.43,122.88
2018,5,16,15,0,860.0,109.0,4.1,16.0,750.0,150.67,86.61
2018,5,16,15,15,836.5,111.0,4.1,16.0,705.0,89.83,59.18
2018,5,16,15,30,813.0,113.0,4.1,16.0,660.0,80.03,63.84
2018,5,16,15,45,808.0,105.0,4.15,15.8,617.0,76.54,61.07
2018,5,16,16,0,803.0,97.0,4.2,15.6,574.0,72.72,57.99
2018,5,16,16,15,782.5,93.5,4.15,15.5,525.0,71.44,57.1
2018,5,16,16,30,762.0,90.0,4.1,15.4,476.0,70.08,56.13
2018,5,16,16,45,733.5,85.5,4.1,15.25,425.0,67.78,54.34
2018,5,16,17,0,705.0,81.0,4.1,15.1,374.0,59.9,47.6
2018,5,16,17,15,664.0,76.0,4.1,14.95,322.0,57.13,45.31
2018,5,16,17,30,623.0,71.0,4.1,14.8,270.0,54.31,42.89
2018,5,16,17,45,565.5,64.5,4.1,14.6,220.5,50.14,39.17
2018,5,16,18,0,508.0,58.0,4.1,14.4,171.0,45.92,35.25
2018,5,16,18,15,420.0,49.5,4.05,14.2,127.0,39.81,29.45
2018,5,16,18,30,332.0,41.0,4.0,14.0,83.0,33.68,23.28
2018,5,16,18,45,217.5,29.0,3.9,13.85,51.5,22.57,9.84
2018,5,16,19,0,103.0,17.0,3.8,13.7,20.0,14.51,0.0
2018,5,16,19,15,51.5,8.5,3.75,13.6,10.0,0.0,0.0
2018,5,16,19,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,3.55,13.2,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,3.45,13.05,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,3.35,12.8,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,3.4,12.75,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,3.45,12.7,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,3.25,12.7,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,2.95,12.65,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,2.95,12.8,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,17,4,45,13.5,3.0,3.1,13.0,3.0,0.0,0.0
2018,5,17,5,0,27.0,6.0,3.2,13.1,6.0,5.12,0.0
2018,5,17,5,15,110.5,19.5,3.3,13.3,28.0,91.57,0.0
2018,5,17,5,30,194.0,33.0,3.4,13.5,50.0,229.47,162.87
2018,5,17,5,45,291.0,44.5,3.55,13.65,88.5,321.27,262.95
2018,5,17,6,0,388.0,56.0,3.7,13.8,127.0,424.56,353.73
2018,5,17,6,15,272.0,55.5,3.75,13.9,113.0,331.14,279.78
2018,5,17,6,30,156.0,55.0,3.8,14.0,99.0,213.13,180.85
2018,5,17,6,45,78.0,74.5,3.8,14.1,96.5,155.44,129.94
2018,5,17,7,0,0.0,94.0,3.8,14.2,94.0,81.86,64.24
2018,5,17,7,15,0.0,109.5,3.85,14.25,109.5,95.94,75.99
2018,5,17,7,30,0.0,125.0,3.9,14.3,125.0,109.9,87.42
2018,5,17,7,45,61.0,169.0,3.95,14.35,203.0,229.3,188.6
2018,5,17,8,0,122.0,213.0,4.0,14.4,281.0,359.51,294.79
2018,5,17,8,15,162.0,249.0,4.0,14.5,348.0,438.81,356.93
2018,5,17,8,30,202.0,285.0,4.0,14.6,415.0,516.87,416.77
2018,5,17,8,45,216.5,304.5,4.0,14.65,452.5,548.1,439.27
2018,5,17,9,0,231.0,324.0,4.0,14.7,490.0,578.02,460.78
2018,5,17,9,15,223.5,342.0,4.0,14.75,509.5,582.62,462.45
2018,5,17,9,30,216.0,360.0,4.0,14.8,529.0,585.95,463.38
2018,5,17,9,45,166.0,380.5,4.0,14.85,513.5,548.83,432.67
2018,5,17,10,0,116.0,401.0,4.0,14.9,498.0,511.76,402.19
2018,5,17,10,15,82.5,379.0,4.05,14.95,449.0,431.15,339.7
2018,5,17,10,30,49.0,357.0,4.1,15.0,400.0,371.92,292.95
2018,5,17,10,45,38.5,353.5,4.15,15.05,388.0,353.5,278.19
2018,5,17,11,0,28.0,350.0,4.2,15.1,376.0,335.78,263.88
2018,5,17,11,15,31.0,365.0,4.25,15.1,394.0,346.61,272.19
2018,5,17,11,30,34.0,380.0,4.3,15.1,412.0,356.49,279.68
2018,5,17,11,45,27.5,356.5,4.35,15.15,382.5,325.36,255.28
2018,5,17,12,0,21.0,333.0,4.4,15.2,353.0,292.6,229.61
2018,5,17,12,15,19.0,320.5,4.55,15.15,338.5,278.27,218.51
2018,5,17,12,30,17.0,308.0,4.7,15.1,324.0,264.33,207.65
2018,5,17,12,45,16.5,300.0,4.8,15.1,315.5,255.23,200.55
2018,5,17,13,0,16.0,292.0,4.9,15.1,307.0,246.29,193.55
2018,5,17,13,15,31.0,321.0,5.05,15.05,349.5,267.05,210.03
2018,5,17,13,30,46.0,350.0,5.2,15.0,392.0,288.67,226.9
2018,5,17,13,45,223.0,309.5,5.35,14.95,503.0,302.8,234.89
2018,5,17,14,0,400.0,269.0,5.5,14.9,614.0,305.76,230.98
2018,5,17,14,15,431.5,252.5,5.6,14.8,612.5,275.02,202.57
2018,5,17,14,30,463.0,236.0,5.7,14.7,611.0,241.3,171.92
2018,5,17,14,45,523.0,210.5,5.75,14.65,615.5,199.2,134.74
2018,5,17,15,0,583.0,185.0,5.8,14.6,620.0,155.05,100.66
2018,5,17,15,15,694.0,145.5,5.8,14.6,634.5,98.91,67.68
2018,5,17,15,30,805.0,106.0,5.8,14.6,649.0,75.38,60.17
2018,5,17,15,45,760.0,109.5,5.9,14.4,594.0,78.52,63.15
2018,5,17,16,0,715.0,113.0,6.0,14.2,539.0,74.62,59.98
2018,5,17,16,15,692.0,108.0,6.0,14.1,491.0,73.0,58.79
2018,5,17,16,30,669.0,103.0,6.0,14.0,443.0,71.25,57.47
2018,5,17,16,45,537.5,119.5,6.0,13.85,374.0,83.09,68.17
2018,5,17,17,0,406.0,136.0,6.0,13.7,305.0,93.64,77.75
2018,5,17,17,15,317.5,127.5,6.0,13.6,249.0,92.22,76.73
2018,5,17,17,30,229.0,119.0,6.0,13.5,193.0,85.94,71.29
2018,5,17,17,45,198.5,100.0,5.95,13.4,156.0,73.32,60.03
2018,5,17,18,0,168.0,81.0,5.9,13.3,119.0,60.32,48.21
2018,5,17,18,15,126.0,63.0,5.8,13.25,87.5,47.54,36.39
2018,5,17,18,30,84.0,45.0,5.7,13.2,56.0,35.14,24.68
2018,5,17,18,45,48.0,29.0,5.6,13.1,34.5,22.92,10.71
2018,5,17,19,0,12.0,13.0,5.5,13.0,13.0,11.1,0.0
2018,5,17,19,15,6.0,6.5,5.4,13.0,6.5,0.0,0.0
2018,5,17,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,4.8,12.95,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,4.7,12.9,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,4.55,12.9,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.5,4.05,13.1,0.5,0.0,0.0
2018,5,18,5,0,0.0,1.0,4.1,13.1,1.0,0.85,0.0
2018,5,18,5,15,0.0,3.0,4.15,13.15,3.0,2.56,0.0
2018,5,18,5,30,0.0,5.0,4.2,13.2,5.0,4.1,0.0
2018,5,18,5,45,0.0,7.5,4.25,13.25,7.5,6.15,0.0
2018,5,18,6,0,0.0,10.0,4.3,13.3,10.0,8.21,1.34
2018,5,18,6,15,0.0,15.0,4.25,13.35,15.0,12.33,4.96
2018,5,18,6,30,0.0,20.0,4.2,13.4,20.0,16.47,8.57
2018,5,18,6,45,0.0,35.0,4.2,13.45,35.0,28.89,19.28
2018,5,18,7,0,0.0,50.0,4.2,13.5,50.0,41.36,29.94
2018,5,18,7,15,0.0,59.5,4.15,13.6,59.5,49.28,36.59
2018,5,18,7,30,0.0,69.0,4.1,13.7,69.0,57.22,43.19
2018,5,18,7,45,0.0,76.0,4.0,13.75,76.0,63.09,47.98
2018,5,18,8,0,0.0,83.0,3.9,13.8,83.0,68.97,52.75
2018,5,18,8,15,0.0,92.0,3.85,13.9,92.0,76.54,58.88
2018,5,18,8,30,0.0,101.0,3.8,14.0,101.0,84.47,65.28
2018,5,18,8,45,0.0,109.0,3.7,14.1,109.0,91.51,70.89
2018,5,18,9,0,0.0,117.0,3.6,14.2,117.0,98.52,76.46
2018,5,18,9,15,1.0,138.5,3.6,14.25,139.5,118.49,92.7
2018,5,18,9,30,2.0,160.0,3.6,14.3,162.0,138.41,108.76
2018,5,18,9,45,8.0,206.0,3.55,14.4,213.0,185.19,146.55
2018,5,18,10,0,14.0,252.0,3.5,14.5,264.0,231.73,183.55
2018,5,18,10,15,20.5,291.5,3.55,14.6,309.5,272.24,215.32
2018,5,18,10,30,27.0,331.0,3.6,14.7,355.0,326.66,257.54
2018,5,18,10,45,21.5,309.0,3.65,14.85,328.5,284.68,224.13
2018,5,18,11,0,16.0,287.0,3.7,15.0,302.0,258.47,203.23
2018,5,18,11,15,13.5,262.0,3.8,15.0,274.5,233.09,183.13
2018,5,18,11,30,11.0,237.0,3.9,15.0,247.0,208.37,163.48
2018,5,18,11,45,9.5,216.5,4.0,15.05,225.5,188.79,147.84
2018,5,18,12,0,8.0,196.0,4.1,15.1,204.0,169.59,132.47
2018,5,18,12,15,11.0,229.0,4.2,15.1,239.5,197.92,155.13
2018,5,18,12,30,14.0,262.0,4.3,15.1,275.0,225.31,176.84
2018,5,18,12,45,17.5,296.0,4.45,15.1,312.5,252.67,198.45
2018,5,18,13,0,21.0,330.0,4.6,15.1,350.0,278.65,218.86
2018,5,18,13,15,23.0,327.0,4.65,15.0,348.5,267.69,210.29
2018,5,18,13,30,25.0,324.0,4.7,14.9,347.0,261.4,205.43
2018,5,18,13,45,36.0,342.5,4.8,14.85,374.5,273.06,214.51
2018,5,18,14,0,47.0,361.0,4.9,14.8,402.0,282.25,221.45
2018,5,18,14,15,36.5,312.5,4.95,14.7,343.5,240.99,189.14
2018,5,18,14,30,26.0,264.0,5.0,14.6,285.0,201.74,158.4
2018,5,18,14,45,14.0,211.5,5.05,14.5,222.5,170.18,133.84
2018,5,18,15,0,2.0,159.0,5.1,14.4,160.0,128.76,100.98
2018,5,18,15,15,1.0,151.0,5.1,14.4,151.5,122.05,95.8
2018,5,18,15,30,0.0,143.0,5.1,14.4,143.0,115.72,95.05
2018,5,18,15,45,0.0,151.5,5.3,14.15,151.5,121.59,100.5
2018,5,18,16,0,0.0,160.0,5.5,13.9,160.0,127.12,105.7
2018,5,18,16,15,117.5,142.5,5.55,13.75,202.5,104.74,86.61
2018,5,18,16,30,235.0,125.0,5.6,13.6,245.0,88.21,72.47
2018,5,18,16,45,450.5,106.5,5.7,13.5,306.0,72.53,58.91
2018,5,18,17,0,666.0,88.0,5.8,13.4,367.0,64.23,51.76
2018,5,18,17,15,519.5,94.5,5.8,13.3,294.5,69.18,56.34
2018,5,18,17,30,373.0,101.0,5.8,13.2,222.0,72.52,59.43
2018,5,18,17,45,252.5,87.5,5.8,13.05,163.0,65.57,53.21
2018,5,18,18,0,132.0,74.0,5.8,12.9,104.0,55.42,43.95
2018,5,18,18,15,100.5,57.5,5.75,12.85,77.0,44.93,34.17
2018,5,18,18,30,69.0,41.0,5.7,12.8,50.0,32.46,22.47
2018,5,18,18,45,39.5,26.5,5.65,12.7,31.0,21.24,9.99
2018,5,18,19,0,10.0,12.0,5.6,12.6,12.0,10.24,0.0
2018,5,18,19,15,5.0,6.0,5.55,12.55,6.0,0.0,0.0
2018,5,18,19,30,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,5.25,12.35,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,5.1,12.3,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,5.15,12.3,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,5.2,12.3,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,5.35,12.35,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,5.85,12.45,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,6.2,12.55,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,6.3,12.6,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,6.25,12.6,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,6.1,12.55,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.5,5.95,12.4,0.5,0.0,0.0
2018,5,19,5,0,0.0,1.0,5.9,12.4,1.0,0.85,0.0
2018,5,19,5,15,0.0,4.5,5.9,12.4,4.5,3.69,0.0
2018,5,19,5,30,0.0,8.0,5.9,12.4,8.0,6.57,0.0
2018,5,19,5,45,0.0,12.5,5.9,12.4,12.5,10.27,2.94
2018,5,19,6,0,0.0,17.0,5.9,12.4,17.0,13.98,6.29
2018,5,19,6,15,0.0,23.5,5.9,12.45,23.5,19.35,11.04
2018,5,19,6,30,0.0,30.0,5.9,12.5,30.0,24.74,15.75
2018,5,19,6,45,0.0,47.5,5.85,12.5,47.5,39.27,28.3
2018,5,19,7,0,0.0,65.0,5.8,12.5,65.0,53.86,40.79
2018,5,19,7,15,0.0,73.0,5.8,12.55,73.0,60.55,46.37
2018,5,19,7,30,0.0,81.0,5.8,12.6,81.0,67.25,51.91
2018,5,19,7,45,0.0,87.5,5.75,12.7,87.5,72.75,56.36
2018,5,19,8,0,0.0,94.0,5.7,12.8,94.0,78.43,60.94
2018,5,19,8,15,0.0,100.5,5.7,12.9,100.5,84.13,65.49
2018,5,19,8,30,0.0,107.0,5.7,13.0,107.0,89.82,70.03
2018,5,19,8,45,0.0,105.5,5.7,13.1,105.5,88.41,68.62
2018,5,19,9,0,0.0,104.0,5.7,13.2,104.0,87.08,67.31
2018,5,19,9,15,0.5,115.0,5.7,13.35,115.5,97.22,75.54
2018,5,19,9,30,1.0,126.0,5.7,13.5,127.0,107.31,83.68
2018,5,19,9,45,1.5,139.5,5.7,13.6,141.0,119.52,93.55
2018,5,19,10,0,2.0,153.0,5.7,13.7,155.0,131.65,103.3
2018,5,19,10,15,2.0,149.0,5.75,13.85,151.0,127.95,100.07
2018,5,19,10,30,2.0,145.0,5.8,14.0,147.0,124.3,96.92
2018,5,19,10,45,3.5,156.5,5.9,14.1,160.0,135.33,105.82
2018,5,19,11,0,5.0,168.0,6.0,14.2,173.0,146.15,114.52
2018,5,19,11,15,8.0,202.5,6.05,14.3,210.0,177.58,139.89
2018,5,19,11,30,11.0,237.0,6.1,14.4,247.0,208.39,164.54
2018,5,19,11,45,13.5,266.0,6.15,14.45,278.5,233.4,184.44
2018,5,19,12,0,16.0,295.0,6.2,14.5,310.0,257.6,203.59
2018,5,19,12,15,17.0,303.0,6.25,14.55,319.0,262.7,207.53
2018,5,19,12,30,18.0,311.0,6.3,14.6,328.0,267.45,211.23
2018,5,19,12,45,21.0,328.5,6.4,14.6,348.0,280.52,221.6
2018,5,19,13,0,24.0,346.0,6.5,14.6,368.0,287.51,227.12
2018,5,19,13,15,20.0,316.0,6.55,14.6,334.0,264.43,208.84
2018,5,19,13,30,16.0,286.0,6.6,14.6,300.0,237.04,187.13
2018,5,19,13,45,15.5,277.5,6.65,14.55,291.0,228.01,180.04
2018,5,19,14,0,15.0,269.0,6.7,14.5,282.0,219.11,173.05
2018,5,19,14,15,17.0,275.5,6.7,14.45,289.5,221.87,175.34
2018,5,19,14,30,19.0,282.0,6.7,14.4,297.0,223.94,177.1
2018,5,19,14,45,16.0,259.0,6.75,14.35,271.5,204.25,161.65
2018,5,19,15,0,13.0,236.0,6.8,14.3,246.0,185.17,146.76
2018,5,19,15,15,10.5,219.0,6.8,14.3,226.5,170.79,135.71
2018,5,19,15,30,8.0,202.0,6.8,14.3,207.0,157.86,131.36
2018,5,19,15,45,11.0,202.0,6.8,14.05,208.5,157.1,131.2
2018,5,19,16,0,14.0,202.0,6.8,13.8,210.0,156.11,130.87
2018,5,19,16,15,24.0,194.5,6.8,13.65,207.0,150.08,126.13
2018,5,19,16,30,34.0,187.0,6.8,13.5,204.0,136.71,114.97
2018,5,19,16,45,87.5,158.5,6.8,13.35,196.5,113.97,95.47
2018,5,19,17,0,141.0,130.0,6.8,13.2,189.0,96.72,80.61
2018,5,19,17,15,85.5,76.0,6.75,13.0,110.5,59.82,48.04
2018,5,19,17,30,30.0,22.0,6.7,12.8,32.0,18.52,11.06
2018,5,19,17,45,15.0,14.5,6.65,12.65,19.5,12.34,5.48
2018,5,19,18,0,0.0,7.0,6.6,12.5,7.0,5.75,0.0
2018,5,19,18,15,0.0,6.0,6.5,12.4,6.0,4.92,0.0
2018,5,19,18,30,0.0,5.0,6.4,12.3,5.0,4.1,0.0
2018,5,19,18,45,0.0,3.5,6.35,12.25,3.5,2.87,0.0
2018,5,19,19,0,0.0,2.0,6.3,12.2,2.0,1.71,0.0
2018,5,19,19,15,0.0,1.0,6.25,12.2,1.0,0.85,0.0
2018,5,19,19,30,0.0,0.0,6.2,12.2,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,6.1,12.2,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,6.0,12.2,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,6.05,12.25,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,6.1,12.3,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,6.1,12.35,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,6.15,12.4,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,6.25,12.45,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,6.25,12.55,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,6.2,12.6,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,6.15,12.6,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,6.05,12.6,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,6.0,12.6,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,5.95,12.55,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,6.0,12.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,4,45,0.0,1.0,6.0,12.45,1.0,0.0,0.0
2018,5,20,5,0,0.0,2.0,6.0,12.5,2.0,1.71,0.0
2018,5,20,5,15,0.0,7.0,6.0,12.55,7.0,5.75,0.0
2018,5,20,5,30,0.0,12.0,6.0,12.6,12.0,9.87,1.85
2018,5,20,5,45,0.0,20.5,6.05,12.65,20.5,16.88,8.48
2018,5,20,6,0,0.0,29.0,6.1,12.7,29.0,23.92,14.77
2018,5,20,6,15,0.0,39.5,6.1,12.75,39.5,32.63,22.44
2018,5,20,6,30,0.0,50.0,6.1,12.8,50.0,41.36,30.05
2018,5,20,6,45,0.0,60.0,6.05,12.85,60.0,49.69,37.22
2018,5,20,7,0,0.0,70.0,6.0,12.9,70.0,58.04,44.29
2018,5,20,7,15,0.0,65.5,6.0,12.9,65.5,54.29,40.95
2018,5,20,7,30,0.0,61.0,6.0,12.9,61.0,50.55,37.63
2018,5,20,7,45,0.0,63.5,5.95,12.95,63.5,52.66,39.27
2018,5,20,8,0,0.0,66.0,5.9,13.0,66.0,54.77,40.91
2018,5,20,8,15,0.0,84.5,5.85,13.0,84.5,70.27,53.82
2018,5,20,8,30,0.0,103.0,5.8,13.0,103.0,86.25,67.04
2018,5,20,8,45,0.0,110.0,5.8,13.05,110.0,92.39,71.95
2018,5,20,9,0,0.0,117.0,5.8,13.1,117.0,98.52,76.84
2018,5,20,9,15,8.5,177.5,5.85,13.15,184.0,161.24,128.75
2018,5,20,9,30,17.0,238.0,5.9,13.2,251.0,224.66,180.37
2018,5,20,9,45,22.5,277.5,5.95,13.25,296.0,281.76,226.04
2018,5,20,10,0,28.0,317.0,6.0,13.3,341.0,322.72,258.32
2018,5,20,10,15,51.5,347.0,6.0,13.4,392.5,370.07,296.03
2018,5,20,10,30,75.0,377.0,6.0,13.5,444.0,415.23,331.56
2018,5,20,10,45,187.0,387.0,6.05,13.65,558.5,532.8,425.52
2018,5,20,11,0,299.0,397.0,6.1,13.8,673.0,638.42,507.7
2018,5,20,11,15,392.5,387.5,6.15,13.9,755.5,697.34,553.0
2018,5,20,11,30,486.0,378.0,6.2,14.0,838.0,739.3,585.08
2018,5,20,11,45,503.0,377.0,6.25,14.1,855.0,721.62,570.86
2018,5,20,12,0,520.0,376.0,6.3,14.2,872.0,701.21,554.58
2018,5,20,12,15,537.0,364.5,6.35,14.2,876.0,670.17,530.32
2018,5,20,12,30,554.0,353.0,6.4,14.2,880.0,637.11,504.06
2018,5,20,12,45,505.0,369.5,6.45,14.2,846.0,583.74,461.06
2018,5,20,13,0,456.0,386.0,6.5,14.2,812.0,533.72,420.4
2018,5,20,13,15,317.0,405.5,6.6,14.1,699.0,452.74,356.05
2018,5,20,13,30,178.0,425.0,6.7,14.0,586.0,389.35,306.18
2018,5,20,13,45,151.5,414.0,6.75,13.9,548.5,354.93,278.69
2018,5,20,14,0,125.0,403.0,6.8,13.8,511.0,323.68,253.86
2018,5,20,14,15,112.5,375.5,6.8,13.65,470.0,289.76,226.78
2018,5,20,14,30,100.0,348.0,6.8,13.5,429.0,258.15,201.72
2018,5,20,14,45,132.0,341.5,6.8,13.35,443.5,247.23,191.73
2018,5,20,15,0,164.0,335.0,6.8,13.2,458.0,232.6,179.94
2018,5,20,15,15,91.5,274.0,6.8,13.2,342.0,195.28,154.85
2018,5,20,15,30,19.0,213.0,6.8,13.2,226.0,165.56,138.49
2018,5,20,15,45,19.0,194.5,6.75,13.0,206.5,152.21,127.47
2018,5,20,16,0,19.0,176.0,6.7,12.8,187.0,138.69,116.22
2018,5,20,16,15,102.5,187.5,6.7,12.75,241.0,131.87,110.68
2018,5,20,16,30,186.0,199.0,6.7,12.7,295.0,139.35,117.61
2018,5,20,16,45,254.5,176.0,6.7,12.65,292.5,120.31,101.3
2018,5,20,17,0,323.0,153.0,6.7,12.6,290.0,107.87,90.66
2018,5,20,17,15,318.5,132.5,6.7,12.6,252.5,95.36,79.8
2018,5,20,17,30,314.0,112.0,6.7,12.6,215.0,82.3,68.29
2018,5,20,17,45,285.5,95.5,6.7,12.55,176.5,71.14,58.31
2018,5,20,18,0,257.0,79.0,6.7,12.5,138.0,59.64,47.82
2018,5,20,18,15,198.0,63.0,6.7,12.5,102.0,48.0,36.99
2018,5,20,18,30,139.0,47.0,6.7,12.5,66.0,36.15,25.79
2018,5,20,18,45,77.0,30.5,6.65,12.5,40.5,23.75,12.65
2018,5,20,19,0,15.0,14.0,6.6,12.5,15.0,11.95,0.0
2018,5,20,19,15,7.5,7.0,6.5,12.45,7.5,5.97,0.0
2018,5,20,19,30,0.0,0.0,6.4,12.4,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,6.3,12.4,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,6.1,12.4,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,6.0,12.4,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,5.85,12.4,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,5.7,12.4,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,5.6,12.4,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,5.5,12.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,5.3,12.4,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,5.25,12.4,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,5.2,12.4,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,5.15,12.4,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,5.05,12.4,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,4.95,12.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,4.85,12.4,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,4.75,12.4,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,3.65,12.3,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,3.4,12.35,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,3.3,12.4,0.0,0.0,0.0
2018,5,21,4,45,7.0,3.5,3.25,12.4,3.5,0.0,0.0
2018,5,21,5,0,14.0,7.0,3.2,12.4,7.0,14.92,0.0
2018,5,21,5,15,74.5,23.0,3.1,12.5,29.5,98.99,0.0
2018,5,21,5,30,135.0,39.0,3.0,12.6,52.0,182.52,136.66
2018,5,21,5,45,226.0,54.5,2.9,12.7,91.0,286.65,235.69
2018,5,21,6,0,317.0,70.0,2.8,12.8,130.0,384.99,321.68
2018,5,21,6,15,258.0,86.0,2.7,12.85,144.5,346.11,291.56
2018,5,21,6,30,199.0,102.0,2.6,12.9,159.0,319.56,269.33
2018,5,21,6,45,194.0,126.5,2.5,13.0,191.0,349.53,293.27
2018,5,21,7,0,189.0,151.0,2.4,13.1,223.0,357.78,298.91
2018,5,21,7,15,217.5,171.0,2.3,13.25,265.5,429.5,355.26
2018,5,21,7,30,246.0,191.0,2.2,13.4,308.0,481.49,394.53
2018,5,21,7,45,225.0,215.5,2.15,13.55,331.5,468.25,381.68
2018,5,21,8,0,204.0,240.0,2.1,13.7,355.0,474.17,383.73
2018,5,21,8,15,160.5,263.0,2.15,13.9,358.5,453.69,364.93
2018,5,21,8,30,117.0,286.0,2.2,14.1,362.0,431.37,344.91
2018,5,21,8,45,129.0,307.5,2.25,14.35,396.5,462.3,367.74
2018,5,21,9,0,141.0,329.0,2.3,14.6,431.0,492.14,389.19
2018,5,21,9,15,173.5,350.5,2.45,14.8,482.5,541.38,425.96
2018,5,21,9,30,206.0,372.0,2.6,15.0,534.0,588.78,460.76
2018,5,21,9,45,193.0,390.5,2.75,15.15,547.5,585.87,457.05
2018,5,21,10,0,180.0,409.0,2.9,15.3,561.0,581.93,452.98
2018,5,21,10,15,165.5,420.0,3.05,15.45,563.5,568.13,441.76
2018,5,21,10,30,151.0,431.0,3.2,15.6,566.0,553.9,430.31
2018,5,21,10,45,115.5,434.0,3.35,15.7,538.5,512.88,398.49
2018,5,21,11,0,80.0,437.0,3.5,15.8,511.0,461.13,358.62
2018,5,21,11,15,65.5,426.5,3.65,15.85,487.5,430.76,335.37
2018,5,21,11,30,51.0,416.0,3.8,15.9,464.0,401.73,312.94
2018,5,21,11,45,61.5,427.5,3.95,15.95,486.0,411.93,320.9
2018,5,21,12,0,72.0,439.0,4.1,16.0,508.0,420.55,327.46
2018,5,21,12,15,70.5,436.0,4.3,15.95,503.5,407.73,317.79
2018,5,21,12,30,69.0,433.0,4.5,15.9,499.0,395.03,308.23
2018,5,21,12,45,54.0,413.5,4.7,15.8,464.5,362.1,283.0
2018,5,21,13,0,39.0,394.0,4.9,15.7,430.0,331.39,259.4
2018,5,21,13,15,38.0,383.0,5.1,15.55,418.0,315.82,247.57
2018,5,21,13,30,37.0,372.0,5.3,15.4,406.0,300.71,235.98
2018,5,21,13,45,28.5,335.5,5.45,15.25,361.0,265.81,208.83
2018,5,21,14,0,20.0,299.0,5.6,15.1,316.0,242.89,191.13
2018,5,21,14,15,17.5,281.0,5.7,14.9,295.5,226.13,178.14
2018,5,21,14,30,15.0,263.0,5.8,14.7,275.0,209.87,165.54
2018,5,21,14,45,14.0,250.5,5.9,14.55,261.5,198.2,156.56
2018,5,21,15,0,13.0,238.0,6.0,14.4,248.0,186.73,147.82
2018,5,21,15,15,14.0,232.5,6.0,14.4,242.5,180.25,143.15
2018,5,21,15,30,15.0,227.0,6.0,14.4,237.0,174.84,145.68
2018,5,21,15,45,18.5,222.5,6.1,13.95,234.0,170.91,142.98
2018,5,21,16,0,22.0,218.0,6.2,13.5,231.0,166.8,140.12
2018,5,21,16,15,40.0,211.0,6.15,13.35,232.5,152.04,127.87
2018,5,21,16,30,58.0,204.0,6.1,13.2,234.0,146.95,123.94
2018,5,21,16,45,98.0,186.0,6.1,13.0,230.5,135.63,114.55
2018,5,21,17,0,138.0,168.0,6.1,12.8,227.0,119.46,100.77
2018,5,21,17,15,190.5,144.5,6.1,12.65,214.0,105.3,88.58
2018,5,21,17,30,243.0,121.0,6.1,12.5,201.0,87.35,72.81
2018,5,21,17,45,222.5,102.0,6.05,12.35,165.5,74.86,61.68
2018,5,21,18,0,202.0,83.0,6.0,12.2,130.0,61.94,49.94
2018,5,21,18,15,158.0,65.5,5.95,12.15,97.0,49.5,38.41
2018,5,21,18,30,114.0,48.0,5.9,12.1,64.0,36.77,26.44
2018,5,21,18,45,67.5,31.5,5.8,12.05,40.0,24.93,13.92
2018,5,21,19,0,21.0,15.0,5.7,12.0,16.0,12.24,0.0
2018,5,21,19,15,10.5,7.5,5.65,12.05,8.0,6.4,0.0
2018,5,21,19,30,0.0,0.0,5.6,12.1,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,5.55,12.1,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,5.5,12.1,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,5.45,12.1,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,5.4,12.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,5.35,12.1,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,5.3,12.1,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,5.25,12.1,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,5.2,12.1,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,5.15,12.1,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,5.1,12.1,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,5.05,12.1,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,5.0,12.1,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,4.95,12.1,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,4.9,12.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,4.85,12.15,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,4.8,12.2,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,4.75,12.2,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,4.65,12.2,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,4.6,12.2,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,4.55,12.2,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,4.5,12.25,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,4.45,12.3,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,4.35,12.35,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,4.3,12.4,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,4.25,12.45,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.5,4.2,12.5,0.5,0.0,0.0
2018,5,22,5,0,0.0,1.0,4.2,12.5,1.0,0.85,0.0
2018,5,22,5,15,0.0,3.0,4.2,12.6,3.0,2.46,0.0
2018,5,22,5,30,0.0,5.0,4.2,12.7,5.0,4.1,0.0
2018,5,22,5,45,0.0,8.5,4.2,12.75,8.5,6.98,0.2
2018,5,22,6,0,0.0,12.0,4.2,12.8,12.0,9.86,2.78
2018,5,22,6,15,0.0,16.0,4.2,12.85,16.0,13.16,5.7
2018,5,22,6,30,0.0,20.0,4.2,12.9,20.0,16.47,8.6
2018,5,22,6,45,0.0,31.5,4.15,13.0,31.5,25.99,16.82
2018,5,22,7,0,0.0,43.0,4.1,13.1,43.0,35.54,24.98
2018,5,22,7,15,0.0,52.5,4.1,13.15,52.5,43.45,31.67
2018,5,22,7,30,0.0,62.0,4.1,13.2,62.0,51.39,38.3
2018,5,22,7,45,0.0,73.5,4.1,13.3,73.5,61.01,46.29
2018,5,22,8,0,0.0,85.0,4.1,13.4,85.0,70.65,54.22
2018,5,22,8,15,0.0,95.5,4.1,13.45,95.5,79.64,61.56
2018,5,22,8,30,0.0,106.0,4.1,13.5,106.0,88.92,69.09
2018,5,22,8,45,0.0,116.0,4.1,13.55,116.0,97.73,76.18
2018,5,22,9,0,0.0,126.0,4.1,13.6,126.0,106.51,83.22
2018,5,22,9,15,1.5,146.5,4.2,13.75,147.5,126.12,99.17
2018,5,22,9,30,3.0,167.0,4.3,13.9,169.0,145.65,114.91
2018,5,22,9,45,5.0,183.0,4.4,14.0,187.0,161.5,127.61
2018,5,22,10,0,7.0,199.0,4.5,14.1,205.0,177.14,140.08
2018,5,22,10,15,8.0,205.0,4.55,14.2,212.0,182.73,144.35
2018,5,22,10,30,9.0,211.0,4.6,14.3,219.0,188.19,148.54
2018,5,22,10,45,9.0,212.5,4.7,14.4,220.5,188.69,148.74
2018,5,22,11,0,9.0,214.0,4.8,14.5,222.0,189.15,148.93
2018,5,22,11,15,10.5,228.5,4.8,14.55,238.0,201.92,159.04
2018,5,22,11,30,12.0,243.0,4.8,14.6,254.0,214.33,168.81
2018,5,22,11,45,12.5,254.0,4.85,14.65,265.5,222.63,175.29
2018,5,22,12,0,13.0,265.0,4.9,14.7,277.0,230.63,181.54
2018,5,22,12,15,14.5,281.0,4.9,14.75,294.5,243.09,191.33
2018,5,22,12,30,16.0,297.0,4.9,14.8,312.0,255.02,200.66
2018,5,22,12,45,17.0,304.0,4.9,14.8,320.0,258.91,203.7
2018,5,22,13,0,18.0,311.0,4.9,14.8,328.0,262.47,206.49
2018,5,22,13,15,19.0,312.5,4.9,14.75,330.0,261.44,205.71
2018,5,22,13,30,20.0,314.0,4.9,14.7,332.0,260.15,204.75
2018,5,22,13,45,35.5,334.0,4.9,14.7,365.0,267.56,210.34
2018,5,22,14,0,51.0,354.0,4.9,14.7,398.0,279.71,219.43
2018,5,22,14,15,62.5,362.0,4.9,14.65,414.0,280.08,219.19
2018,5,22,14,30,74.0,370.0,4.9,14.6,430.0,278.2,217.16
2018,5,22,14,45,77.5,354.0,4.9,14.55,414.5,259.34,202.24
2018,5,22,15,0,81.0,338.0,4.9,14.5,399.0,240.34,187.81
2018,5,22,15,15,98.0,322.5,4.9,14.5,392.5,222.04,174.9
2018,5,22,15,30,115.0,307.0,4.9,14.5,386.0,195.35,162.75
2018,5,22,15,45,135.0,285.5,4.9,14.3,372.0,185.22,154.75
2018,5,22,16,0,155.0,264.0,4.9,14.1,358.0,174.52,146.19
2018,5,22,16,15,182.5,240.0,4.9,14.0,341.5,162.1,136.05
2018,5,22,16,30,210.0,216.0,4.9,13.9,325.0,149.05,125.28
2018,5,22,16,45,221.0,192.0,4.9,13.75,296.0,135.15,113.69
2018,5,22,17,0,232.0,168.0,4.9,13.6,267.0,115.74,97.12
2018,5,22,17,15,257.0,141.5,4.9,13.45,238.0,100.25,83.8
2018,5,22,17,30,282.0,115.0,4.9,13.3,209.0,83.92,69.52
2018,5,22,17,45,279.5,97.0,4.85,13.1,176.5,72.1,59.03
2018,5,22,18,0,277.0,79.0,4.8,12.9,144.0,58.13,46.42
2018,5,22,18,15,227.5,63.5,4.75,12.85,108.5,47.41,36.48
2018,5,22,18,30,178.0,48.0,4.7,12.8,73.0,37.06,26.67
2018,5,22,18,45,110.0,32.5,4.65,12.7,46.0,25.32,14.47
2018,5,22,19,0,42.0,17.0,4.6,12.6,19.0,13.47,0.0
2018,5,22,19,15,21.0,8.5,4.55,12.6,9.5,7.26,0.0
2018,5,22,19,30,0.0,0.0,4.5,12.6,0.0,0.0,0.0
2018,5,22,19,45,0.0,0.0,4.45,12.55,0.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,4.2,12.45,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,4.15,12.45,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,5,23,4,45,0.0,1.0,3.4,12.6,1.0,0.0,0.0
2018,5,23,5,0,0.0,2.0,3.4,12.6,2.0,1.71,0.0
2018,5,23,5,15,0.0,8.5,3.4,12.7,8.5,6.99,0.0
2018,5,23,5,30,0.0,15.0,3.4,12.8,15.0,12.35,4.01
2018,5,23,5,45,0.0,25.5,3.4,12.85,25.5,21.03,12.02
2018,5,23,6,0,0.0,36.0,3.4,12.9,36.0,29.74,19.77
2018,5,23,6,15,7.0,62.0,3.4,12.95,64.0,60.17,46.37
2018,5,23,6,30,14.0,88.0,3.4,13.0,92.0,93.17,75.0
2018,5,23,6,45,35.0,118.5,3.4,13.1,131.5,157.94,130.61
2018,5,23,7,0,56.0,149.0,3.4,13.2,171.0,212.51,176.55
