Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,7,15,67.5,172.5,3.5,13.3,202.5,248.42,205.93
2018,5,23,7,30,79.0,196.0,3.6,13.4,234.0,284.04,234.61
2018,5,23,7,45,108.0,221.0,3.65,13.55,279.0,359.48,295.24
2018,5,23,8,0,137.0,246.0,3.7,13.7,324.0,414.36,338.29
2018,5,23,8,15,113.5,258.5,3.8,13.85,326.5,400.53,325.12
2018,5,23,8,30,90.0,271.0,3.9,14.0,329.0,364.17,294.7
2018,5,23,8,45,78.0,291.0,4.0,14.15,344.0,369.4,297.42
2018,5,23,9,0,66.0,311.0,4.1,14.3,359.0,373.98,299.54
2018,5,23,9,15,71.0,331.0,4.15,14.45,385.0,395.16,315.33
2018,5,23,9,30,76.0,351.0,4.2,14.6,411.0,415.56,330.36
2018,5,23,9,45,61.0,352.0,4.25,14.7,401.5,395.55,313.58
2018,5,23,10,0,46.0,353.0,4.3,14.8,392.0,376.15,297.46
2018,5,23,10,15,96.0,388.5,4.35,14.85,473.0,453.33,358.12
2018,5,23,10,30,146.0,424.0,4.4,14.9,554.0,542.56,426.17
2018,5,23,10,45,167.5,441.0,4.4,14.9,593.5,566.49,443.62
2018,5,23,11,0,189.0,458.0,4.4,14.9,633.0,587.75,459.2
2018,5,23,11,15,182.5,466.5,4.35,14.95,637.5,575.0,448.56
2018,5,23,11,30,176.0,475.0,4.3,15.0,642.0,561.57,437.62
2018,5,23,11,45,195.5,475.5,4.3,15.0,662.0,560.8,437.03
2018,5,23,12,0,215.0,476.0,4.3,15.0,682.0,557.86,434.64
2018,5,23,12,15,229.5,471.5,4.25,15.0,691.0,545.41,424.83
2018,5,23,12,30,244.0,467.0,4.2,15.0,700.0,528.9,411.86
2018,5,23,12,45,204.0,464.5,4.15,15.0,658.0,485.33,377.8
2018,5,23,13,0,164.0,462.0,4.1,15.0,616.0,442.96,344.78
2018,5,23,13,15,161.0,454.0,4.1,15.0,603.0,418.89,325.85
2018,5,23,13,30,158.0,446.0,4.1,15.0,590.0,395.34,307.08
2018,5,23,13,45,200.0,429.5,4.1,15.0,606.5,384.16,296.95
2018,5,23,14,0,242.0,413.0,4.1,15.0,623.0,357.29,273.88
2018,5,23,14,15,466.5,302.0,4.15,14.95,689.5,319.63,235.79
2018,5,23,14,30,691.0,191.0,4.2,14.9,756.0,262.87,179.38
2018,5,23,14,45,782.0,144.5,4.3,14.85,757.0,212.82,133.74
2018,5,23,15,0,873.0,98.0,4.4,14.8,758.0,156.56,88.82
2018,5,23,15,15,861.0,96.5,4.4,14.8,717.0,104.67,64.22
2018,5,23,15,30,849.0,95.0,4.4,14.8,676.0,80.08,64.13
2018,5,23,15,45,834.0,92.0,4.45,14.6,630.5,78.53,63.04
2018,5,23,16,0,819.0,89.0,4.5,14.4,585.0,67.3,53.49
2018,5,23,16,15,798.5,86.5,4.55,14.25,536.5,66.49,53.0
2018,5,23,16,30,778.0,84.0,4.6,14.1,488.0,65.64,52.47
2018,5,23,16,45,751.5,80.5,4.6,13.95,438.0,63.93,51.17
2018,5,23,17,0,725.0,77.0,4.6,13.8,388.0,62.16,49.81
2018,5,23,17,15,687.0,73.0,4.6,13.6,337.0,54.87,43.51
2018,5,23,17,30,649.0,69.0,4.6,13.4,286.0,52.68,41.67
2018,5,23,17,45,577.0,65.5,4.6,13.2,234.0,50.6,39.83
2018,5,23,18,0,505.0,62.0,4.6,13.0,182.0,48.69,38.01
2018,5,23,18,15,319.0,55.5,4.55,12.85,125.0,42.06,31.78
2018,5,23,18,30,133.0,49.0,4.5,12.7,68.0,37.59,27.19
2018,5,23,18,45,78.0,32.0,4.45,12.55,42.0,24.91,14.39
2018,5,23,19,0,23.0,15.0,4.4,12.4,16.0,12.31,0.0
2018,5,23,19,15,11.5,7.5,4.4,12.4,8.0,6.4,0.0
2018,5,23,19,30,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,5,23,19,45,0.0,0.0,4.4,12.35,0.0,0.0,0.0
2018,5,23,20,0,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,4.4,12.25,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,4.4,12.2,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,4.35,12.2,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,4.3,12.2,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,4.2,12.2,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,5,23,22,0,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,3.75,12.1,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,3.45,12.1,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,3.0,12.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,3.05,12.1,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,3.25,12.1,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,3.3,12.1,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,3.35,12.05,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.75,12.05,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.7,12.1,0.0,0.0,0.0
2018,5,24,4,45,0.0,1.0,2.65,12.1,1.0,0.0,0.0
2018,5,24,5,0,0.0,2.0,2.6,12.1,2.0,1.71,0.0
2018,5,24,5,15,0.0,7.0,2.5,12.2,7.0,5.75,0.0
2018,5,24,5,30,0.0,12.0,2.4,12.3,12.0,9.86,2.13
2018,5,24,5,45,0.0,19.5,2.3,12.35,19.5,16.05,7.89
2018,5,24,6,0,0.0,27.0,2.2,12.4,27.0,22.26,13.44
2018,5,24,6,15,0.0,37.5,2.15,12.5,37.5,30.96,21.1
2018,5,24,6,30,0.0,48.0,2.1,12.6,48.0,39.69,28.7
2018,5,24,6,45,0.0,63.5,2.05,12.7,63.5,52.61,39.78
2018,5,24,7,0,0.0,79.0,2.0,12.8,79.0,66.3,51.37
2018,5,24,7,15,0.5,102.0,2.05,12.95,102.0,88.36,69.9
2018,5,24,7,30,1.0,125.0,2.1,13.1,125.0,110.44,88.17
2018,5,24,7,45,2.5,145.5,2.1,13.2,146.5,130.87,104.88
2018,5,24,8,0,4.0,166.0,2.1,13.3,168.0,151.17,121.27
2018,5,24,8,15,5.5,173.5,2.2,13.5,177.0,158.4,126.77
2018,5,24,8,30,7.0,181.0,2.3,13.7,186.0,165.78,132.4
2018,5,24,8,45,8.0,190.0,2.35,13.85,196.0,174.16,138.8
2018,5,24,9,0,9.0,199.0,2.4,14.0,206.0,182.53,145.18
2018,5,24,9,15,10.5,213.5,2.45,14.1,221.5,196.49,156.07
2018,5,24,9,30,12.0,228.0,2.5,14.2,237.0,210.28,166.75
2018,5,24,9,45,18.0,262.0,2.55,14.35,276.5,246.33,195.15
2018,5,24,10,0,24.0,296.0,2.6,14.5,316.0,297.93,235.27
2018,5,24,10,15,47.5,350.0,2.7,14.6,391.5,369.15,290.53
2018,5,24,10,30,71.0,404.0,2.8,14.7,467.0,437.68,342.56
2018,5,24,10,45,65.5,397.5,2.9,14.8,457.0,419.26,327.79
2018,5,24,11,0,60.0,391.0,3.0,14.9,447.0,401.37,313.83
2018,5,24,11,15,48.5,381.5,3.1,14.9,427.0,376.24,294.26
2018,5,24,11,30,37.0,372.0,3.2,14.9,407.0,352.17,275.48
2018,5,24,11,45,74.5,409.5,3.3,14.9,480.5,406.81,318.1
2018,5,24,12,0,112.0,447.0,3.4,14.9,554.0,459.91,358.54
2018,5,24,12,15,166.0,460.0,3.55,14.85,618.5,493.38,384.28
2018,5,24,12,30,220.0,473.0,3.7,14.8,683.0,520.99,405.16
2018,5,24,12,45,163.0,455.0,3.85,14.75,610.0,454.58,354.2
2018,5,24,13,0,106.0,437.0,4.0,14.7,537.0,394.4,308.0
2018,5,24,13,15,93.5,425.5,4.05,14.6,512.5,373.54,291.89
2018,5,24,13,30,81.0,414.0,4.1,14.5,488.0,349.28,273.06
2018,5,24,13,45,92.5,414.0,4.15,14.35,496.5,343.38,268.18
2018,5,24,14,0,104.0,414.0,4.2,14.2,505.0,335.86,261.76
2018,5,24,14,15,100.5,397.5,4.15,14.15,482.5,312.64,243.25
2018,5,24,14,30,97.0,381.0,4.1,14.1,460.0,290.17,225.48
2018,5,24,14,45,97.0,364.0,4.1,14.0,440.0,268.69,208.72
2018,5,24,15,0,97.0,347.0,4.1,13.9,420.0,247.51,192.84
2018,5,24,15,15,144.0,320.0,4.1,13.9,422.0,209.91,164.01
2018,5,24,15,30,191.0,293.0,4.1,13.9,424.0,190.08,158.41
2018,5,24,15,45,310.5,253.0,4.0,13.85,449.0,159.77,133.08
2018,5,24,16,0,430.0,213.0,3.9,13.8,474.0,131.91,109.61
2018,5,24,16,15,435.0,192.0,3.85,13.8,437.0,122.29,101.66
2018,5,24,16,30,440.0,171.0,3.8,13.8,400.0,111.96,93.02
2018,5,24,16,45,403.0,159.5,3.75,13.75,353.0,106.35,88.46
2018,5,24,17,0,366.0,148.0,3.7,13.7,306.0,100.45,83.59
2018,5,24,17,15,338.0,131.0,3.7,13.65,262.0,90.7,75.25
2018,5,24,17,30,310.0,114.0,3.7,13.6,218.0,83.56,69.09
2018,5,24,17,45,309.5,95.5,3.7,13.5,184.5,68.96,56.15
2018,5,24,18,0,309.0,77.0,3.7,13.4,151.0,56.85,45.23
2018,5,24,18,15,254.5,64.0,3.6,13.35,115.5,47.86,36.87
2018,5,24,18,30,200.0,51.0,3.5,13.3,80.0,38.62,28.06
2018,5,24,18,45,127.0,35.0,3.45,13.2,51.0,27.19,16.41
2018,5,24,19,0,54.0,19.0,3.4,13.1,22.0,14.99,0.0
2018,5,24,19,15,27.0,9.5,3.35,13.1,11.0,8.11,0.0
2018,5,24,19,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,5,24,19,45,0.0,0.0,3.25,13.1,0.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,3.2,13.1,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,3.1,13.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,3.1,13.05,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,3.1,12.95,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,3.1,12.9,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,3.05,12.85,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,3.0,12.8,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,3.05,12.7,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,2.95,12.7,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,2.9,12.7,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,2.9,12.75,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,2.9,12.8,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,2.95,12.85,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,5,25,4,45,0.0,2.0,3.05,12.95,2.0,0.0,0.0
2018,5,25,5,0,0.0,4.0,3.1,13.0,4.0,3.41,0.0
2018,5,25,5,15,1.0,14.0,3.15,13.1,14.0,12.23,0.0
2018,5,25,5,30,2.0,24.0,3.2,13.2,24.0,21.27,11.23
2018,5,25,5,45,7.5,39.5,3.2,13.25,41.0,40.71,28.8
2018,5,25,6,0,13.0,55.0,3.2,13.3,58.0,60.32,46.26
2018,5,25,6,15,25.5,70.0,3.2,13.4,77.0,93.59,75.5
2018,5,25,6,30,38.0,85.0,3.2,13.5,96.0,120.01,98.63
2018,5,25,6,45,41.5,109.0,3.2,13.6,123.0,150.5,124.36
2018,5,25,7,0,45.0,133.0,3.2,13.7,150.0,180.34,149.07
2018,5,25,7,15,27.5,129.5,3.25,13.85,140.5,155.38,127.02
2018,5,25,7,30,10.0,126.0,3.3,14.0,131.0,120.15,96.42
2018,5,25,7,45,5.0,94.5,3.3,14.15,97.0,84.04,65.69
2018,5,25,8,0,0.0,63.0,3.3,14.3,63.0,52.28,38.57
2018,5,25,8,15,0.5,92.0,3.3,14.5,92.5,77.06,59.17
2018,5,25,8,30,1.0,121.0,3.3,14.7,122.0,103.42,80.78
2018,5,25,8,45,2.5,150.0,3.3,14.85,152.0,131.06,103.24
2018,5,25,9,0,4.0,179.0,3.3,15.0,182.0,158.73,125.45
2018,5,25,9,15,7.0,204.5,3.3,15.1,210.0,184.55,146.03
2018,5,25,9,30,10.0,230.0,3.3,15.2,238.0,210.12,166.2
2018,5,25,9,45,10.5,232.0,3.35,15.35,240.5,211.26,166.68
2018,5,25,10,0,11.0,234.0,3.4,15.5,243.0,212.43,167.28
2018,5,25,10,15,11.5,237.5,3.45,15.55,247.5,214.95,169.04
2018,5,25,10,30,12.0,241.0,3.5,15.6,252.0,217.41,170.76
2018,5,25,10,45,12.0,244.0,3.55,15.65,255.0,218.9,171.72
2018,5,25,11,0,12.0,247.0,3.6,15.7,258.0,220.31,172.65
2018,5,25,11,15,12.0,246.0,3.65,15.7,257.0,218.21,170.86
2018,5,25,11,30,12.0,245.0,3.7,15.7,256.0,216.08,169.09
2018,5,25,11,45,24.5,303.5,3.8,15.75,326.5,278.2,218.02
2018,5,25,12,0,37.0,362.0,3.9,15.8,397.0,331.69,259.4
2018,5,25,12,15,55.0,387.0,3.95,15.8,439.5,358.14,279.79
2018,5,25,12,30,73.0,412.0,4.0,15.8,482.0,381.7,297.8
2018,5,25,12,45,76.0,416.0,4.0,15.8,488.0,377.46,294.24
2018,5,25,13,0,79.0,420.0,4.0,15.8,494.0,372.59,290.23
2018,5,25,13,15,62.5,402.0,4.0,15.8,460.0,341.89,266.39
2018,5,25,13,30,46.0,384.0,4.0,15.8,426.0,313.52,244.46
2018,5,25,13,45,40.0,362.5,4.0,15.8,398.5,289.14,225.57
2018,5,25,14,0,34.0,341.0,4.0,15.8,371.0,266.07,207.67
2018,5,25,14,15,24.5,301.0,3.95,15.75,322.0,231.21,180.62
2018,5,25,14,30,15.0,261.0,3.9,15.7,273.0,208.76,163.43
2018,5,25,14,45,12.0,239.0,3.85,15.7,248.5,190.08,148.92
2018,5,25,15,0,9.0,217.0,3.8,15.7,224.0,171.96,134.87
2018,5,25,15,15,9.0,210.5,3.8,15.7,217.0,165.37,130.05
2018,5,25,15,30,9.0,204.0,3.8,15.7,210.0,159.42,131.49
2018,5,25,15,45,13.5,208.0,3.6,15.55,216.5,161.4,133.59
2018,5,25,16,0,18.0,212.0,3.4,15.4,223.0,163.04,135.42
2018,5,25,16,15,22.0,198.0,3.4,15.3,210.5,152.66,127.03
2018,5,25,16,30,26.0,184.0,3.4,15.2,198.0,135.11,112.43
2018,5,25,16,45,81.5,173.0,3.35,15.15,209.5,128.12,106.81
2018,5,25,17,0,137.0,162.0,3.3,15.1,221.0,116.16,96.79
2018,5,25,17,15,199.0,135.5,3.3,14.95,209.0,95.86,79.37
2018,5,25,17,30,261.0,109.0,3.3,14.8,197.0,79.86,65.49
2018,5,25,17,45,262.0,95.0,3.3,14.7,171.0,70.67,57.4
2018,5,25,18,0,263.0,81.0,3.3,14.6,145.0,61.11,48.79
2018,5,25,18,15,214.5,65.5,3.35,14.45,109.5,49.91,38.52
2018,5,25,18,30,166.0,50.0,3.4,14.3,74.0,38.48,27.86
2018,5,25,18,45,104.5,34.5,3.45,14.15,47.5,26.81,16.21
2018,5,25,19,0,43.0,19.0,3.5,14.0,21.0,15.3,0.0
2018,5,25,19,15,21.5,9.5,3.55,13.9,10.5,8.11,0.0
2018,5,25,19,30,0.0,0.0,3.6,13.8,0.0,0.0,0.0
2018,5,25,19,45,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,3.8,13.6,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,4.0,13.15,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,4.0,13.05,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,3.9,13.05,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,3.9,13.1,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,3.95,13.1,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,4.05,13.1,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,5,26,4,45,1.0,3.0,4.8,13.1,3.0,0.0,0.0
2018,5,26,5,0,2.0,6.0,4.9,13.1,6.0,6.4,0.0
2018,5,26,5,15,36.5,21.5,4.95,13.2,25.0,59.83,0.0
2018,5,26,5,30,71.0,37.0,5.0,13.3,44.0,112.76,85.41
2018,5,26,5,45,131.0,52.5,5.05,13.35,75.0,192.07,158.11
2018,5,26,6,0,191.0,68.0,5.1,13.4,106.0,261.57,220.44
2018,5,26,6,15,209.0,87.0,5.1,13.45,139.5,305.24,258.9
2018,5,26,6,30,227.0,106.0,5.1,13.5,173.0,348.84,296.06
2018,5,26,6,45,261.0,123.5,5.05,13.6,214.5,404.63,342.4
2018,5,26,7,0,295.0,141.0,5.0,13.7,256.0,461.18,388.05
2018,5,26,7,15,237.5,165.5,4.95,13.75,266.5,440.37,367.92
2018,5,26,7,30,180.0,190.0,4.9,13.8,277.0,394.07,327.63
2018,5,26,7,45,120.5,209.5,4.8,13.85,270.5,356.72,294.15
2018,5,26,8,0,61.0,229.0,4.7,13.9,264.0,295.52,241.43
2018,5,26,8,15,63.0,247.0,4.6,13.95,285.5,313.72,255.34
2018,5,26,8,30,65.0,265.0,4.5,14.0,307.0,331.53,268.63
2018,5,26,8,45,58.5,272.0,4.4,14.0,312.0,327.9,264.58
2018,5,26,9,0,52.0,279.0,4.3,14.0,317.0,324.38,260.75
2018,5,26,9,15,36.0,277.5,4.2,14.1,304.5,302.36,241.88
2018,5,26,9,30,20.0,276.0,4.1,14.2,292.0,263.35,209.68
2018,5,26,9,45,20.5,289.0,4.0,14.25,306.0,273.98,217.7
2018,5,26,10,0,21.0,302.0,3.9,14.3,320.0,284.4,225.43
2018,5,26,10,15,22.5,316.5,3.8,14.4,336.0,296.92,234.79
2018,5,26,10,30,24.0,331.0,3.7,14.5,352.0,323.81,255.29
2018,5,26,10,45,21.0,318.5,3.65,14.6,337.5,292.72,230.51
2018,5,26,11,0,18.0,306.0,3.6,14.7,323.0,276.9,217.81
2018,5,26,11,15,17.5,305.5,3.65,14.75,322.0,274.01,215.37
2018,5,26,11,30,17.0,305.0,3.7,14.8,321.0,271.11,212.93
2018,5,26,11,45,21.0,330.5,3.7,14.85,350.5,293.5,230.33
2018,5,26,12,0,25.0,356.0,3.7,14.9,380.0,318.04,249.22
2018,5,26,12,15,40.5,388.0,3.85,14.95,427.0,349.12,273.37
2018,5,26,12,30,56.0,420.0,4.0,15.0,474.0,377.22,294.97
2018,5,26,12,45,112.5,436.0,4.15,15.05,542.5,411.35,321.5
2018,5,26,13,0,169.0,452.0,4.3,15.1,611.0,439.55,342.8
2018,5,26,13,15,306.0,402.0,4.45,15.15,683.5,447.8,348.37
2018,5,26,13,30,443.0,352.0,4.6,15.2,756.0,442.78,341.84
2018,5,26,13,45,617.0,260.0,4.75,15.25,807.0,413.25,313.7
2018,5,26,14,0,791.0,168.0,4.9,15.3,858.0,375.55,275.83
2018,5,26,14,15,619.0,223.5,5.05,15.3,752.0,310.61,224.47
2018,5,26,14,30,447.0,279.0,5.2,15.3,646.0,271.38,196.36
2018,5,26,14,45,257.0,305.5,5.35,15.25,514.5,236.09,175.44
2018,5,26,15,0,67.0,332.0,5.5,15.2,383.0,236.92,185.23
2018,5,26,15,15,58.0,308.0,5.5,15.2,350.5,213.96,168.6
2018,5,26,15,30,49.0,284.0,5.5,15.2,318.0,195.65,162.66
2018,5,26,15,45,146.0,251.5,5.7,15.0,342.5,168.13,139.89
2018,5,26,16,0,243.0,219.0,5.9,14.8,367.0,141.45,117.57
2018,5,26,16,15,331.5,196.0,5.9,14.7,380.0,131.23,109.18
2018,5,26,16,30,420.0,173.0,5.9,14.6,393.0,112.72,93.49
2018,5,26,16,45,381.0,162.5,5.95,14.45,346.5,107.78,89.56
2018,5,26,17,0,342.0,152.0,6.0,14.3,300.0,107.43,89.6
2018,5,26,17,15,427.0,124.0,5.95,14.15,285.0,86.94,71.82
2018,5,26,17,30,512.0,96.0,5.9,14.0,270.0,71.82,58.59
2018,5,26,17,45,478.0,86.0,5.8,13.8,227.0,63.71,51.43
2018,5,26,18,0,444.0,76.0,5.7,13.6,184.0,57.04,45.38
2018,5,26,18,15,363.0,65.0,5.55,13.55,140.0,49.16,38.01
2018,5,26,18,30,282.0,54.0,5.4,13.5,96.0,41.15,30.31
2018,5,26,18,45,184.5,38.5,5.3,13.45,62.0,29.58,18.69
2018,5,26,19,0,87.0,23.0,5.2,13.4,28.0,17.97,0.0
2018,5,26,19,15,43.5,11.5,5.05,13.4,14.0,9.82,0.0
2018,5,26,19,30,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,5,26,19,45,0.0,0.0,4.75,13.4,0.0,0.0,0.0
2018,5,26,20,0,0.0,0.0,4.6,13.4,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,4.5,13.4,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,4.3,13.35,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,4.15,13.3,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,3.85,13.2,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,3.8,13.1,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,3.7,13.05,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,3.55,12.95,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,3.45,12.75,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,3.3,12.65,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,3.2,12.6,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,3.1,12.55,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,2.7,12.45,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,2.6,12.4,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,2.4,12.4,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,2.2,12.3,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,5,27,4,45,16.0,4.5,2.05,12.6,4.5,0.0,0.0
2018,5,27,5,0,32.0,9.0,2.0,12.7,9.0,28.18,0.0
2018,5,27,5,15,120.5,24.0,2.0,12.95,35.0,143.58,13.91
2018,5,27,5,30,209.0,39.0,2.0,13.2,61.0,247.22,192.58
2018,5,27,5,45,227.5,47.0,2.0,13.4,82.5,274.11,225.59
2018,5,27,6,0,246.0,55.0,2.0,13.6,104.0,303.95,254.13
2018,5,27,6,15,125.0,75.0,1.9,13.8,100.0,198.77,166.39
2018,5,27,6,30,4.0,95.0,1.8,14.0,96.0,92.37,73.33
2018,5,27,6,45,25.0,121.5,1.75,14.25,131.0,152.2,124.5
2018,5,27,7,0,46.0,148.0,1.7,14.5,166.0,200.95,165.06
2018,5,27,7,15,137.5,168.0,1.7,14.7,232.5,327.71,270.06
2018,5,27,7,30,229.0,188.0,1.7,14.9,299.0,460.28,374.5
2018,5,27,7,45,340.5,190.5,1.7,15.15,375.0,571.88,459.7
2018,5,27,8,0,452.0,193.0,1.7,15.4,451.0,710.0,560.08
2018,5,27,8,15,390.0,222.5,1.8,15.6,458.5,681.6,534.92
2018,5,27,8,30,328.0,252.0,1.9,15.8,466.0,627.49,493.06
2018,5,27,8,45,222.0,293.5,2.0,16.0,442.5,540.26,424.93
2018,5,27,9,0,116.0,335.0,2.1,16.2,419.0,473.05,370.41
2018,5,27,9,15,237.0,327.0,2.2,16.35,511.0,600.86,468.39
2018,5,27,9,30,358.0,319.0,2.3,16.5,603.0,704.68,544.9
2018,5,27,9,45,382.0,332.5,2.4,16.7,647.0,731.65,562.61
2018,5,27,10,0,406.0,346.0,2.5,16.9,691.0,772.61,590.32
2018,5,27,10,15,348.5,382.5,2.6,17.05,685.5,722.41,552.3
2018,5,27,10,30,291.0,419.0,2.7,17.2,680.0,688.14,525.76
2018,5,27,10,45,270.5,434.5,2.75,17.3,681.0,667.27,509.73
2018,5,27,11,0,250.0,450.0,2.8,17.4,682.0,645.62,493.07
2018,5,27,11,15,202.5,460.5,2.9,17.5,650.5,587.13,449.53
2018,5,27,11,30,155.0,471.0,3.0,17.6,619.0,541.87,415.3
2018,5,27,11,45,146.0,474.0,3.1,17.7,614.0,522.33,400.65
2018,5,27,12,0,137.0,477.0,3.2,17.8,609.0,502.86,385.87
2018,5,27,12,15,158.5,477.0,3.3,17.8,629.0,502.19,385.63
2018,5,27,12,30,180.0,477.0,3.4,17.8,649.0,499.31,383.47
2018,5,27,12,45,210.0,469.0,3.55,17.85,668.0,493.4,378.97
2018,5,27,13,0,240.0,461.0,3.7,17.9,687.0,484.73,372.0
2018,5,27,13,15,299.0,428.0,3.75,17.9,704.5,462.54,354.46
2018,5,27,13,30,358.0,395.0,3.8,17.9,722.0,441.92,337.02
2018,5,27,13,45,567.0,282.5,3.9,17.9,785.0,409.85,307.68
2018,5,27,14,0,776.0,170.0,4.0,17.9,848.0,373.08,270.78
2018,5,27,14,15,825.0,138.0,4.0,17.8,836.5,319.03,221.73
2018,5,27,14,30,874.0,106.0,4.0,17.7,825.0,268.58,175.15
2018,5,27,14,45,865.0,104.5,4.0,17.65,789.5,215.74,130.97
2018,5,27,15,0,856.0,103.0,4.0,17.6,754.0,163.88,93.28
2018,5,27,15,15,843.5,100.5,4.0,17.6,713.0,112.42,66.97
2018,5,27,15,30,831.0,98.0,4.0,17.6,672.0,81.38,64.49
2018,5,27,15,45,816.5,95.5,3.9,17.45,628.0,69.92,54.9
2018,5,27,16,0,802.0,93.0,3.8,17.3,584.0,69.42,54.67
2018,5,27,16,15,783.0,90.0,3.7,17.1,536.5,68.43,54.04
2018,5,27,16,30,764.0,87.0,3.6,16.9,489.0,67.36,53.34
2018,5,27,16,45,737.5,83.0,3.5,16.75,439.0,65.38,51.84
2018,5,27,17,0,711.0,79.0,3.4,16.6,389.0,63.31,50.24
2018,5,27,17,15,674.5,75.0,3.25,16.35,339.0,55.97,43.98
2018,5,27,17,30,638.0,71.0,3.1,16.1,289.0,53.86,42.26
2018,5,27,17,45,587.0,65.0,2.95,15.9,240.0,50.09,38.96
2018,5,27,18,0,536.0,59.0,2.8,15.7,191.0,46.24,35.48
2018,5,27,18,15,459.5,52.0,2.7,15.5,146.5,41.39,30.92
2018,5,27,18,30,383.0,45.0,2.6,15.3,102.0,36.54,26.15
2018,5,27,18,45,266.0,34.0,2.45,15.1,66.5,27.97,17.41
2018,5,27,19,0,149.0,23.0,2.3,14.9,31.0,17.91,0.0
2018,5,27,19,15,74.5,11.5,2.2,14.8,15.5,9.82,0.0
2018,5,27,19,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,5,27,19,45,0.0,0.0,2.05,14.6,0.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.9,14.45,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.75,14.3,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,1.75,13.85,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,1.8,13.6,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,1.75,13.55,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,1.65,13.45,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,1.6,13.4,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,1.55,13.35,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,1.4,13.15,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,5,28,4,45,27.5,4.5,1.5,13.4,5.0,0.0,0.0
2018,5,28,5,0,55.0,9.0,1.5,13.5,10.0,42.92,0.0
2018,5,28,5,15,167.5,23.0,1.5,13.7,38.0,174.3,29.48
2018,5,28,5,30,280.0,37.0,1.5,13.9,66.0,294.82,229.8
2018,5,28,5,45,374.0,45.0,1.5,14.1,106.5,387.23,315.97
2018,5,28,6,0,468.0,53.0,1.5,14.3,147.0,486.9,398.77
2018,5,28,6,15,530.5,59.5,1.45,14.6,194.5,563.34,459.28
2018,5,28,6,30,593.0,66.0,1.4,14.9,242.0,642.17,518.41
2018,5,28,6,45,638.0,69.5,1.35,15.15,291.5,702.85,561.27
2018,5,28,7,0,683.0,73.0,1.3,15.4,341.0,758.49,598.66
2018,5,28,7,15,714.5,77.0,1.25,15.85,391.5,807.74,629.57
2018,5,28,7,30,746.0,81.0,1.2,16.3,442.0,855.64,658.44
2018,5,28,7,45,770.5,83.5,1.2,16.7,491.5,892.99,680.13
2018,5,28,8,0,795.0,86.0,1.2,17.1,541.0,928.11,700.01
2018,5,28,8,15,814.0,88.0,1.25,17.4,588.0,954.54,714.95
2018,5,28,8,30,833.0,90.0,1.3,17.7,635.0,966.44,720.44
2018,5,28,8,45,847.5,92.0,1.35,18.0,678.5,982.48,728.91
2018,5,28,9,0,862.0,94.0,1.4,18.3,722.0,995.34,735.32
2018,5,28,9,15,871.0,96.5,1.45,18.5,760.0,999.86,736.77
2018,5,28,9,30,880.0,99.0,1.5,18.7,798.0,1000.94,736.24
2018,5,28,9,45,885.0,102.0,1.55,18.95,830.0,995.09,731.28
2018,5,28,10,0,890.0,105.0,1.6,19.2,862.0,985.77,724.29
2018,5,28,10,15,896.0,105.5,1.7,19.3,888.5,971.42,715.28
2018,5,28,10,30,902.0,106.0,1.8,19.4,915.0,953.72,704.13
2018,5,28,10,45,906.0,107.0,1.9,19.55,935.0,931.39,689.79
2018,5,28,11,0,910.0,108.0,2.0,19.7,955.0,905.89,673.31
2018,5,28,11,15,912.0,109.5,2.1,19.8,968.0,876.1,653.98
2018,5,28,11,30,914.0,111.0,2.2,19.9,981.0,843.5,632.6
2018,5,28,11,45,914.5,111.5,2.3,20.0,986.5,806.26,607.84
2018,5,28,12,0,915.0,112.0,2.4,20.1,992.0,766.76,581.17
2018,5,28,12,15,915.0,111.5,2.55,20.1,990.0,724.08,550.45
2018,5,28,12,30,915.0,111.0,2.7,20.1,988.0,679.63,517.52
2018,5,28,12,45,913.5,110.5,2.8,20.15,979.0,632.7,481.44
2018,5,28,13,0,912.0,110.0,2.9,20.2,970.0,584.47,443.31
2018,5,28,13,15,908.0,109.5,3.0,20.15,953.0,533.86,402.39
2018,5,28,13,30,904.0,109.0,3.1,20.1,936.0,482.54,359.64
2018,5,28,13,45,898.0,109.0,3.25,20.05,912.5,430.23,314.98
2018,5,28,14,0,892.0,109.0,3.4,20.0,889.0,377.78,269.13
2018,5,28,14,15,884.5,108.0,3.45,19.95,859.0,324.3,221.92
2018,5,28,14,30,877.0,107.0,3.5,19.9,829.0,271.26,175.55
2018,5,28,14,45,867.0,105.5,3.55,19.85,793.0,218.11,131.55
2018,5,28,15,0,857.0,104.0,3.6,19.8,757.0,166.07,93.89
2018,5,28,15,15,844.5,102.0,3.6,19.8,716.0,114.86,67.6
2018,5,28,15,30,832.0,100.0,3.6,19.8,675.0,82.55,64.9
2018,5,28,15,45,817.0,97.5,3.6,19.55,631.0,71.14,55.46
2018,5,28,16,0,802.0,95.0,3.6,19.3,587.0,70.68,55.3
2018,5,28,16,15,782.5,91.5,3.5,19.15,539.0,69.39,54.41
2018,5,28,16,30,763.0,88.0,3.4,19.0,491.0,68.0,53.43
2018,5,28,16,45,737.0,84.5,3.35,18.8,441.5,66.42,52.3
2018,5,28,17,0,711.0,81.0,3.3,18.6,392.0,64.79,51.1
2018,5,28,17,15,675.0,76.0,3.2,18.3,341.5,56.64,44.2
2018,5,28,17,30,639.0,71.0,3.1,18.0,291.0,53.83,41.89
2018,5,28,17,45,589.0,65.5,3.0,17.7,242.5,50.44,38.98
2018,5,28,18,0,539.0,60.0,2.9,17.4,194.0,47.01,35.9
2018,5,28,18,15,463.0,52.5,2.8,17.05,149.0,41.77,31.06
2018,5,28,18,30,387.0,45.0,2.7,16.7,104.0,36.49,25.97
2018,5,28,18,45,270.5,34.0,2.6,16.35,68.0,27.92,17.38
2018,5,28,19,0,154.0,23.0,2.5,16.0,32.0,17.91,0.0
2018,5,28,19,15,77.0,11.5,2.4,15.85,16.0,9.82,0.0
2018,5,28,19,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,5,28,19,45,0.0,0.0,2.25,15.55,0.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,2.15,14.8,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,2.25,14.4,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,2.0,14.1,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.85,14.05,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.65,13.95,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.55,13.85,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,1.55,13.55,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,5,29,4,45,23.5,4.5,2.25,13.8,5.0,0.0,0.0
2018,5,29,5,0,47.0,9.0,2.4,13.9,10.0,37.79,0.0
2018,5,29,5,15,151.0,24.0,2.45,14.1,38.0,165.24,36.85
2018,5,29,5,30,255.0,39.0,2.5,14.3,66.0,279.91,219.31
2018,5,29,5,45,348.0,48.5,2.6,14.5,106.5,370.71,304.58
2018,5,29,6,0,441.0,58.0,2.7,14.7,147.0,470.98,389.59
2018,5,29,6,15,505.5,64.5,2.7,14.95,194.0,548.77,452.95
2018,5,29,6,30,570.0,71.0,2.7,15.2,241.0,628.8,515.15
2018,5,29,6,45,615.5,76.0,2.65,15.4,291.0,691.56,561.44
2018,5,29,7,0,661.0,81.0,2.6,15.6,341.0,754.62,606.11
2018,5,29,7,15,693.5,85.5,2.65,15.85,391.5,804.48,640.12
2018,5,29,7,30,726.0,90.0,2.7,16.1,442.0,847.59,668.49
2018,5,29,7,45,750.0,93.0,2.75,16.3,491.0,884.85,692.33
2018,5,29,8,0,774.0,96.0,2.8,16.5,540.0,919.86,714.29
2018,5,29,8,15,792.5,99.0,2.9,16.7,586.5,946.81,730.85
2018,5,29,8,30,811.0,102.0,3.0,16.9,633.0,970.91,745.47
2018,5,29,8,45,824.5,105.0,3.1,17.05,676.0,986.87,754.69
2018,5,29,9,0,838.0,108.0,3.2,17.2,719.0,987.16,753.36
2018,5,29,9,15,853.0,108.0,3.3,17.35,758.5,994.75,757.31
2018,5,29,9,30,868.0,108.0,3.4,17.5,798.0,999.01,759.04
2018,5,29,9,45,883.5,104.5,3.5,17.6,832.5,996.57,756.53
2018,5,29,10,0,899.0,101.0,3.6,17.7,867.0,990.7,751.85
2018,5,29,10,15,904.5,103.0,3.7,17.8,894.0,977.38,742.23
2018,5,29,10,30,910.0,105.0,3.8,17.9,921.0,960.63,730.39
2018,5,29,10,45,913.0,106.5,3.9,18.0,941.0,937.74,714.4
2018,5,29,11,0,916.0,108.0,4.0,18.1,961.0,911.7,696.26
2018,5,29,11,15,918.5,108.5,4.15,18.15,974.0,881.3,675.43
2018,5,29,11,30,921.0,109.0,4.3,18.2,987.0,848.08,652.5
2018,5,29,11,45,921.5,110.5,4.45,18.2,993.0,811.53,627.46
2018,5,29,12,0,922.0,112.0,4.6,18.2,999.0,772.64,600.48
2018,5,29,12,15,920.5,112.5,4.8,18.1,997.0,729.47,568.36
2018,5,29,12,30,919.0,113.0,5.0,18.0,995.0,684.62,534.02
2018,5,29,12,45,914.5,115.5,5.2,17.9,986.0,637.94,497.21
2018,5,29,13,0,910.0,118.0,5.4,17.8,977.0,590.15,458.38
2018,5,29,13,15,905.5,118.5,5.65,17.6,960.5,540.02,416.83
2018,5,29,13,30,901.0,119.0,5.9,17.4,944.0,489.2,373.38
2018,5,29,13,45,893.0,120.5,6.15,17.2,920.5,437.17,327.75
2018,5,29,14,0,885.0,122.0,6.4,17.0,897.0,385.16,281.12
2018,5,29,14,15,877.0,121.5,6.5,16.8,867.5,332.11,233.12
2018,5,29,14,30,869.0,121.0,6.6,16.6,838.0,279.54,186.08
2018,5,29,14,45,856.0,121.0,6.75,16.35,801.5,227.07,141.78
2018,5,29,15,0,843.0,121.0,6.9,16.1,765.0,166.4,96.23
2018,5,29,15,15,829.5,119.0,6.9,16.1,724.0,115.05,68.56
2018,5,29,15,30,816.0,117.0,6.9,16.1,683.0,81.62,65.12
2018,5,29,15,45,799.5,115.0,6.95,15.75,638.5,81.98,65.72
2018,5,29,16,0,783.0,113.0,7.0,15.4,594.0,82.31,66.29
2018,5,29,16,15,759.0,110.5,7.0,15.2,545.5,82.14,66.41
2018,5,29,16,30,735.0,108.0,7.0,15.0,497.0,74.68,60.16
2018,5,29,16,45,702.5,105.0,7.0,14.8,446.5,74.08,59.89
2018,5,29,17,0,670.0,102.0,7.0,14.6,396.0,73.49,59.62
2018,5,29,17,15,627.5,97.0,7.0,14.4,345.0,71.33,57.94
2018,5,29,17,30,585.0,92.0,7.0,14.2,294.0,69.15,56.17
2018,5,29,17,45,525.0,85.0,7.0,13.95,244.0,65.21,52.74
2018,5,29,18,0,465.0,78.0,7.0,13.7,194.0,58.55,46.72
2018,5,29,18,15,388.5,67.0,6.9,13.6,149.0,50.69,39.41
2018,5,29,18,30,312.0,56.0,6.8,13.5,104.0,42.71,31.77
2018,5,29,18,45,215.5,41.5,6.75,13.35,69.0,31.9,21.03
2018,5,29,19,0,119.0,27.0,6.7,13.2,34.0,20.91,0.61
2018,5,29,19,15,61.0,14.5,6.55,13.2,18.0,12.38,0.0
2018,5,29,19,30,3.0,2.0,6.4,13.2,2.0,0.0,0.0
2018,5,29,19,45,1.5,1.0,6.3,13.2,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,6.2,13.2,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,6.15,13.2,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,6.1,13.2,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,6.05,13.2,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,6.0,13.2,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,5.95,13.2,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,5.9,13.2,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,5.9,13.15,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,5.9,13.1,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,5.95,13.05,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,6.05,12.95,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,6.1,12.9,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,6.1,12.85,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,6.1,12.8,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,6.2,12.75,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,6.3,12.7,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,6.45,12.65,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,6.6,12.6,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,6.7,12.55,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,6.8,12.5,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,6.9,12.45,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,7.05,12.4,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,7.1,12.4,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,7.2,12.4,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,7.3,12.4,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,7.35,12.45,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,7.4,12.5,0.0,0.0,0.0
2018,5,30,4,45,0.5,2.5,7.45,12.55,2.5,0.0,0.0
2018,5,30,5,0,1.0,5.0,7.5,12.6,5.0,4.91,0.0
2018,5,30,5,15,0.5,8.5,7.5,12.65,8.5,7.32,0.0
2018,5,30,5,30,0.0,12.0,7.5,12.7,12.0,9.86,2.28
2018,5,30,5,45,0.0,17.5,7.55,12.75,17.5,14.4,6.49
2018,5,30,6,0,0.0,23.0,7.6,12.8,23.0,18.94,10.56
2018,5,30,6,15,0.0,34.0,7.55,12.85,34.0,28.06,18.53
2018,5,30,6,30,0.0,45.0,7.5,12.9,45.0,37.19,26.46
2018,5,30,6,45,29.5,84.5,7.45,13.0,96.0,108.39,88.82
2018,5,30,7,0,59.0,124.0,7.4,13.1,147.0,181.12,151.45
2018,5,30,7,15,51.0,141.5,7.4,13.15,163.5,191.84,159.55
2018,5,30,7,30,43.0,159.0,7.4,13.2,180.0,201.79,166.92
2018,5,30,7,45,47.5,177.5,7.35,13.25,203.0,224.6,185.44
2018,5,30,8,0,52.0,196.0,7.3,13.3,226.0,247.1,203.5
2018,5,30,8,15,55.5,222.0,7.3,13.4,256.5,276.76,227.12
2018,5,30,8,30,59.0,248.0,7.3,13.5,287.0,305.73,249.94
2018,5,30,8,45,79.0,273.0,7.3,13.55,328.5,349.63,285.36
2018,5,30,9,0,99.0,298.0,7.3,13.6,370.0,414.15,336.64
2018,5,30,9,15,157.0,328.5,7.3,13.75,450.0,500.23,405.49
2018,5,30,9,30,215.0,359.0,7.3,13.9,530.0,583.8,470.98
2018,5,30,9,45,283.5,363.5,7.3,14.05,599.0,666.93,535.37
2018,5,30,10,0,352.0,368.0,7.3,14.2,668.0,726.26,580.86
2018,5,30,10,15,320.0,393.0,7.25,14.35,672.5,706.13,562.75
2018,5,30,10,30,288.0,418.0,7.2,14.5,677.0,684.84,544.16
2018,5,30,10,45,286.0,429.5,7.2,14.65,691.5,677.13,537.11
2018,5,30,11,0,284.0,441.0,7.2,14.8,706.0,667.78,528.83
2018,5,30,11,15,326.5,431.5,7.25,14.8,740.0,675.72,535.41
2018,5,30,11,30,369.0,422.0,7.3,14.8,774.0,680.09,539.06
2018,5,30,11,45,389.5,415.5,7.35,14.85,789.0,666.2,528.14
2018,5,30,12,0,410.0,409.0,7.4,14.9,804.0,651.64,516.54
2018,5,30,12,15,492.0,363.0,7.5,14.85,836.0,643.65,511.3
2018,5,30,12,30,574.0,317.0,7.6,14.8,868.0,628.98,500.14
2018,5,30,12,45,606.0,300.0,7.7,14.75,877.0,594.53,472.26
2018,5,30,13,0,638.0,283.0,7.8,14.7,886.0,561.78,444.76
2018,5,30,13,15,641.5,276.5,7.8,14.65,873.5,518.91,408.29
2018,5,30,13,30,645.0,270.0,7.8,14.6,861.0,475.44,370.54
2018,5,30,13,45,739.0,213.0,7.85,14.55,873.5,432.99,331.57
2018,5,30,14,0,833.0,156.0,7.9,14.5,886.0,386.17,286.88
2018,5,30,14,15,840.0,146.5,7.9,14.45,861.0,332.68,237.58
2018,5,30,14,30,847.0,137.0,7.9,14.4,836.0,278.37,188.05
2018,5,30,14,45,828.0,138.5,7.9,14.35,797.5,226.07,143.46
2018,5,30,15,0,809.0,140.0,7.9,14.3,759.0,175.99,106.02
2018,5,30,15,15,795.5,137.0,7.9,14.3,718.0,125.82,78.19
2018,5,30,15,30,782.0,134.0,7.9,14.3,677.0,91.66,74.29
2018,5,30,15,45,771.0,129.5,7.9,14.1,635.0,90.94,73.94
2018,5,30,16,0,760.0,125.0,7.9,13.9,593.0,81.76,66.2
2018,5,30,16,15,731.5,123.5,7.9,13.8,544.0,82.55,67.14
2018,5,30,16,30,703.0,122.0,7.9,13.7,495.0,83.42,68.16
2018,5,30,16,45,663.0,119.5,7.9,13.55,443.5,83.51,68.51
2018,5,30,17,0,623.0,117.0,7.9,13.4,392.0,83.7,68.95
2018,5,30,17,15,564.0,110.5,7.85,13.25,335.5,80.73,66.56
2018,5,30,17,30,505.0,104.0,7.8,13.1,279.0,75.37,61.96
2018,5,30,17,45,445.5,95.5,7.75,12.95,231.5,69.9,57.14
2018,5,30,18,0,386.0,87.0,7.7,12.8,184.0,64.32,52.05
2018,5,30,18,15,306.0,76.0,7.6,12.7,142.0,56.69,44.91
2018,5,30,18,30,226.0,65.0,7.5,12.6,100.0,49.05,37.48
2018,5,30,18,45,141.5,46.5,7.35,12.5,66.0,35.37,24.15
2018,5,30,19,0,57.0,28.0,7.2,12.4,32.0,21.7,2.48
2018,5,30,19,15,29.0,15.5,7.15,12.4,17.5,13.23,0.0
2018,5,30,19,30,1.0,3.0,7.1,12.4,3.0,0.0,0.0
2018,5,30,19,45,0.5,1.5,7.05,12.4,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,7.0,12.4,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,7.0,12.45,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,7.0,12.5,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,6.9,12.55,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,6.95,12.65,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,7.0,12.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,7.1,12.7,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,7.3,12.8,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,7.25,12.75,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,7.2,12.7,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,7.15,12.65,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,7.1,12.6,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,7.05,12.6,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,7.0,12.6,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,6.95,12.6,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,6.9,12.6,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,6.85,12.6,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,6.8,12.6,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,6.65,12.55,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,6.3,12.5,0.0,0.0,0.0
2018,5,31,4,45,1.0,3.0,6.25,12.5,3.0,0.0,0.0
2018,5,31,5,0,2.0,6.0,6.2,12.5,6.0,6.4,0.0
2018,5,31,5,15,1.0,11.5,6.25,12.55,11.5,10.15,0.0
2018,5,31,5,30,0.0,17.0,6.3,12.6,17.0,14.0,5.65
2018,5,31,5,45,0.0,27.0,6.3,12.7,27.0,22.27,13.14
2018,5,31,6,0,0.0,37.0,6.3,12.8,37.0,30.56,20.51
2018,5,31,6,15,0.0,47.5,6.35,12.9,47.5,39.29,28.19
2018,5,31,6,30,0.0,58.0,6.4,13.0,58.0,48.03,35.77
2018,5,31,6,45,0.0,80.5,6.45,13.05,80.5,68.94,53.67
2018,5,31,7,0,0.0,103.0,6.5,13.1,103.0,90.43,71.86
2018,5,31,7,15,5.0,129.5,6.5,13.2,132.0,120.78,97.54
2018,5,31,7,30,10.0,156.0,6.5,13.3,161.0,151.13,122.87
2018,5,31,7,45,46.5,193.0,6.5,13.4,219.5,241.99,199.45
2018,5,31,8,0,83.0,230.0,6.5,13.5,278.0,318.21,262.4
2018,5,31,8,15,182.5,249.5,6.5,13.6,366.0,458.63,377.92
2018,5,31,8,30,282.0,269.0,6.5,13.7,454.0,600.56,490.8
2018,5,31,8,45,380.0,263.0,6.5,13.85,530.0,688.38,559.63
2018,5,31,9,0,478.0,257.0,6.5,14.0,606.0,798.05,643.05
2018,5,31,9,15,549.5,241.5,6.6,14.15,663.5,845.91,679.03
2018,5,31,9,30,621.0,226.0,6.7,14.3,721.0,898.67,718.29
2018,5,31,9,45,741.0,178.0,6.75,14.4,792.5,954.25,758.26
2018,5,31,10,0,861.0,130.0,6.8,14.5,864.0,983.96,778.59
2018,5,31,10,15,868.0,131.0,6.85,14.55,891.0,971.09,768.15
2018,5,31,10,30,875.0,132.0,6.9,14.6,918.0,954.89,755.59
2018,5,31,10,45,879.5,133.5,6.9,14.65,938.5,933.58,739.16
2018,5,31,11,0,884.0,135.0,6.9,14.7,959.0,909.12,720.54
2018,5,31,11,15,888.0,135.5,6.95,14.75,973.0,880.34,699.0
2018,5,31,11,30,892.0,136.0,7.0,14.8,987.0,848.75,675.37
2018,5,31,11,45,893.5,136.0,7.0,14.8,993.0,812.18,647.94
2018,5,31,12,0,895.0,136.0,7.0,14.8,999.0,773.39,618.09
2018,5,31,12,15,892.5,137.5,6.95,14.8,996.5,730.95,583.76
2018,5,31,12,30,890.0,139.0,6.9,14.8,994.0,686.98,547.69
2018,5,31,12,45,884.0,141.5,6.85,14.85,984.0,640.28,508.71
2018,5,31,13,0,878.0,144.0,6.8,14.9,974.0,592.7,468.27
2018,5,31,13,15,875.5,142.5,6.7,14.9,958.0,543.52,425.74
2018,5,31,13,30,873.0,141.0,6.6,14.9,942.0,493.57,381.63
2018,5,31,13,45,869.5,138.5,6.5,14.9,919.0,441.97,335.31
2018,5,31,14,0,866.0,136.0,6.4,14.9,896.0,390.06,287.95
2018,5,31,14,15,859.0,134.0,6.4,14.85,866.5,337.32,239.8
2018,5,31,14,30,852.0,132.0,6.4,14.8,837.0,284.99,192.56
2018,5,31,14,45,844.0,129.5,6.35,14.8,802.0,224.37,140.91
2018,5,31,15,0,836.0,127.0,6.3,14.8,767.0,172.21,101.28
2018,5,31,15,15,822.5,124.5,6.3,14.8,726.0,120.95,72.65
2018,5,31,15,30,809.0,122.0,6.3,14.8,685.0,84.48,67.9
2018,5,31,15,45,792.5,118.5,6.3,14.65,639.5,83.99,67.73
2018,5,31,16,0,776.0,115.0,6.3,14.5,594.0,83.4,67.46
2018,5,31,16,15,754.0,111.5,6.3,14.35,546.0,82.62,67.04
2018,5,31,16,30,732.0,108.0,6.3,14.2,498.0,74.51,60.18
2018,5,31,16,45,702.0,104.0,6.3,14.1,447.5,73.25,59.31
2018,5,31,17,0,672.0,100.0,6.3,14.0,397.0,71.95,58.39
2018,5,31,17,15,631.5,94.5,6.25,13.85,346.0,69.38,56.32
2018,5,31,17,30,591.0,89.0,6.2,13.7,295.0,66.74,54.13
2018,5,31,17,45,534.5,82.0,6.2,13.5,245.5,62.72,50.62
2018,5,31,18,0,478.0,75.0,6.2,13.3,196.0,58.64,46.9
2018,5,31,18,15,398.5,66.0,6.05,13.15,151.5,49.99,38.9
2018,5,31,18,30,319.0,57.0,5.9,13.0,107.0,43.44,32.55
2018,5,31,18,45,217.5,43.0,5.8,12.85,72.0,33.0,22.24
2018,5,31,19,0,116.0,29.0,5.7,12.7,37.0,22.41,4.14
2018,5,31,19,15,60.5,16.5,5.6,12.65,20.5,14.08,0.0
2018,5,31,19,30,5.0,4.0,5.5,12.6,4.0,0.0,0.0
2018,5,31,19,45,2.5,2.0,5.4,12.55,2.0,0.0,0.0
2018,5,31,20,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,5.2,12.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,5.1,12.4,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,5.0,12.4,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,4.9,12.4,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,4.7,12.4,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,4.65,12.4,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,4.6,12.4,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,4.5,12.35,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,4.4,12.3,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,4.35,12.3,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,4.3,12.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,4.2,12.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,4.1,12.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,3.85,12.15,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,3.75,12.05,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,3.6,11.9,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,3.6,11.85,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,3.6,11.8,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,3.55,11.8,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,3.5,11.8,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,3.5,11.85,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,3.5,11.9,0.0,0.0,0.0
2018,6,1,4,45,26.5,7.0,3.55,12.0,7.5,0.0,0.0
2018,6,1,5,0,53.0,14.0,3.6,12.1,15.0,45.91,0.0
2018,6,1,5,15,149.5,27.5,3.55,12.25,41.5,171.43,59.8
2018,6,1,5,30,246.0,41.0,3.5,12.4,68.0,275.91,219.7
2018,6,1,5,45,341.0,50.5,3.4,12.55,108.5,365.84,304.16
2018,6,1,6,0,436.0,60.0,3.3,12.7,149.0,469.06,392.43
2018,6,1,6,15,499.5,67.5,3.2,12.85,196.5,547.24,456.83
2018,6,1,6,30,563.0,75.0,3.1,13.0,244.0,627.65,520.04
2018,6,1,6,45,608.0,80.5,2.95,13.15,294.0,690.61,566.83
2018,6,1,7,0,653.0,86.0,2.8,13.3,344.0,753.79,611.8
2018,6,1,7,15,686.5,89.5,2.65,13.55,394.0,803.14,644.55
2018,6,1,7,30,720.0,93.0,2.5,13.8,444.0,851.37,675.36
2018,6,1,7,45,745.5,96.5,2.4,14.05,493.5,884.72,695.04
2018,6,1,8,0,771.0,100.0,2.3,14.3,543.0,921.86,717.01
2018,6,1,8,15,790.5,102.5,2.25,14.6,590.0,949.24,732.11
2018,6,1,8,30,810.0,105.0,2.2,14.9,637.0,973.8,745.2
2018,6,1,8,45,826.0,106.5,2.1,15.25,680.5,990.55,752.21
2018,6,1,9,0,842.0,108.0,2.0,15.6,724.0,991.67,748.8
2018,6,1,9,15,858.0,107.5,2.05,15.85,764.0,999.82,752.56
2018,6,1,9,30,874.0,107.0,2.1,16.1,804.0,1004.64,754.16
2018,6,1,9,45,890.5,104.0,2.1,16.4,839.5,1003.82,751.44
2018,6,1,10,0,907.0,101.0,2.1,16.7,875.0,999.5,746.64
2018,6,1,10,15,912.5,102.5,2.2,16.9,902.0,985.67,737.17
2018,6,1,10,30,918.0,104.0,2.3,17.1,929.0,968.42,725.56
2018,6,1,10,45,922.0,104.5,2.4,17.35,949.0,945.47,710.03
2018,6,1,11,0,926.0,105.0,2.5,17.6,969.0,919.34,692.36
2018,6,1,11,15,928.5,105.5,2.6,17.85,982.0,888.87,671.68
2018,6,1,11,30,931.0,106.0,2.7,18.1,995.0,855.57,648.95
2018,6,1,11,45,932.5,106.0,2.8,18.35,1001.0,818.41,623.38
2018,6,1,12,0,934.0,106.0,2.9,18.6,1007.0,778.88,595.96
2018,6,1,12,15,933.5,106.0,3.1,18.75,1005.0,735.82,564.64
2018,6,1,12,30,933.0,106.0,3.3,18.9,1003.0,690.97,530.79
2018,6,1,12,45,931.5,105.5,3.45,19.0,994.0,643.54,493.95
2018,6,1,13,0,930.0,105.0,3.6,19.1,985.0,594.78,455.0
2018,6,1,13,15,926.5,105.0,3.8,19.1,968.5,544.2,413.75
2018,6,1,13,30,923.0,105.0,4.0,19.1,952.0,492.79,370.52
2018,6,1,13,45,918.0,104.0,4.2,19.1,928.5,439.48,324.57
2018,6,1,14,0,913.0,103.0,4.4,19.1,905.0,385.91,277.43
2018,6,1,14,15,906.5,101.5,4.55,19.0,875.0,331.52,229.07
2018,6,1,14,30,900.0,100.0,4.7,18.9,845.0,277.45,181.27
2018,6,1,14,45,891.0,99.0,4.9,18.85,809.5,223.77,135.98
2018,6,1,15,0,882.0,98.0,5.1,18.8,774.0,171.06,96.63
2018,6,1,15,15,870.0,96.0,5.1,18.8,733.0,118.72,67.83
2018,6,1,15,30,858.0,94.0,5.1,18.8,692.0,79.46,62.54
2018,6,1,15,45,843.0,92.0,5.35,18.45,647.0,78.54,62.04
2018,6,1,16,0,828.0,90.0,5.6,18.1,602.0,77.5,61.42
2018,6,1,16,15,808.5,87.5,5.65,17.85,554.0,66.94,52.57
2018,6,1,16,30,789.0,85.0,5.7,17.6,506.0,66.12,52.09
2018,6,1,16,45,763.0,81.5,5.75,17.3,455.5,64.43,50.87
2018,6,1,17,0,737.0,78.0,5.8,17.0,405.0,62.67,49.56
2018,6,1,17,15,702.0,74.0,5.75,16.65,354.5,60.36,47.76
2018,6,1,17,30,667.0,70.0,5.7,16.3,304.0,53.21,41.62
2018,6,1,17,45,617.5,65.0,5.6,15.95,254.5,50.13,38.98
2018,6,1,18,0,568.0,60.0,5.5,15.6,205.0,47.03,36.2
2018,6,1,18,15,495.5,53.5,5.2,15.3,159.5,42.57,32.04
2018,6,1,18,30,423.0,47.0,4.9,15.0,114.0,38.14,27.69
2018,6,1,18,45,312.5,37.5,4.65,14.75,77.5,30.93,20.41
2018,6,1,19,0,202.0,28.0,4.4,14.5,41.0,21.81,4.95
2018,6,1,19,15,112.5,16.5,4.1,14.4,22.5,14.08,0.0
2018,6,1,19,30,23.0,5.0,3.8,14.3,4.0,0.0,0.0
2018,6,1,19,45,11.5,2.5,3.55,14.2,2.0,0.0,0.0
2018,6,1,20,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,2.4,13.85,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,2.3,13.75,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,2.3,13.7,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,2.25,13.65,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,2.2,13.55,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,2.2,13.4,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,2.2,13.25,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,2.2,13.2,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,2.15,13.15,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,2.05,12.75,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.95,12.7,0.0,0.0,0.0
