Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,2,3,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,1.85,12.7,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,1.8,12.7,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,1.75,12.8,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,6,2,4,45,45.0,7.0,1.6,13.0,8.0,0.0,0.0
2018,6,2,5,0,90.0,14.0,1.5,13.1,16.0,69.6,0.0
2018,6,2,5,15,205.5,25.0,1.5,13.3,44.0,203.25,77.23
2018,6,2,5,30,321.0,36.0,1.5,13.5,72.0,322.38,254.56
2018,6,2,5,45,413.5,44.0,1.45,13.7,114.0,416.28,339.72
2018,6,2,6,0,506.0,52.0,1.4,13.9,156.0,515.93,421.56
2018,6,2,6,15,566.0,58.0,1.4,14.15,204.0,590.76,480.53
2018,6,2,6,30,626.0,64.0,1.4,14.4,252.0,667.8,538.21
2018,6,2,6,45,668.0,67.5,1.35,14.65,302.0,726.69,579.35
2018,6,2,7,0,710.0,71.0,1.3,14.9,352.0,780.84,615.33
2018,6,2,7,15,740.0,74.5,1.4,15.25,403.0,828.62,647.09
2018,6,2,7,30,770.0,78.0,1.5,15.6,454.0,874.97,677.12
2018,6,2,7,45,793.0,80.5,1.6,15.95,503.5,911.31,699.74
2018,6,2,8,0,816.0,83.0,1.7,16.3,553.0,945.35,720.61
2018,6,2,8,15,833.0,85.0,1.8,16.75,599.5,958.59,727.06
2018,6,2,8,30,850.0,87.0,1.9,17.2,646.0,980.48,739.59
2018,6,2,8,45,863.0,89.0,2.0,17.65,689.0,995.28,747.29
2018,6,2,9,0,876.0,91.0,2.1,18.1,732.0,1006.86,753.01
2018,6,2,9,15,883.0,94.5,2.15,18.5,770.0,1010.71,753.29
2018,6,2,9,30,890.0,98.0,2.2,18.9,808.0,1011.06,751.51
2018,6,2,9,45,891.0,103.0,2.2,19.25,839.0,1003.52,744.3
2018,6,2,10,0,892.0,108.0,2.2,19.6,870.0,992.49,735.05
2018,6,2,10,15,898.0,109.5,2.25,19.9,897.0,979.27,725.25
2018,6,2,10,30,904.0,111.0,2.3,20.2,924.0,962.66,713.33
2018,6,2,10,45,907.5,112.5,2.3,20.45,944.0,940.42,697.44
2018,6,2,11,0,911.0,114.0,2.3,20.7,964.0,915.01,679.58
2018,6,2,11,15,913.5,114.5,2.35,20.9,977.0,884.81,659.15
2018,6,2,11,30,916.0,115.0,2.4,21.1,990.0,851.83,636.81
2018,6,2,11,45,917.0,115.5,2.45,21.3,996.0,815.07,611.78
2018,6,2,12,0,918.0,116.0,2.5,21.5,1002.0,776.0,585.03
2018,6,2,12,15,920.0,114.5,2.6,21.6,1001.0,734.0,554.54
2018,6,2,12,30,922.0,113.0,2.7,21.7,1000.0,690.11,521.88
2018,6,2,12,45,926.0,110.0,2.75,21.85,993.5,644.56,486.81
2018,6,2,13,0,930.0,107.0,2.8,22.0,987.0,597.25,449.45
2018,6,2,13,15,926.0,106.5,2.95,21.9,970.0,546.09,408.83
2018,6,2,13,30,922.0,106.0,3.1,21.8,953.0,494.17,366.27
2018,6,2,13,45,916.5,105.5,3.25,21.75,929.5,441.09,321.43
2018,6,2,14,0,911.0,105.0,3.4,21.7,906.0,387.8,275.29
2018,6,2,14,15,904.0,103.5,3.5,21.55,876.0,333.4,227.73
2018,6,2,14,30,897.0,102.0,3.6,21.4,846.0,279.37,180.71
2018,6,2,14,45,887.5,101.0,3.75,21.25,810.0,225.78,136.13
2018,6,2,15,0,878.0,100.0,3.9,21.1,774.0,173.21,97.26
2018,6,2,15,15,866.0,98.0,3.9,21.1,733.0,121.09,68.55
2018,6,2,15,30,854.0,96.0,3.9,21.1,692.0,80.54,62.83
2018,6,2,15,45,838.0,94.0,4.0,20.7,647.0,79.64,62.38
2018,6,2,16,0,822.0,92.0,4.1,20.3,602.0,68.86,53.49
2018,6,2,16,15,802.0,89.5,4.1,20.0,554.0,68.14,53.12
2018,6,2,16,30,782.0,87.0,4.1,19.7,506.0,67.37,52.71
2018,6,2,16,45,755.0,84.0,4.1,19.4,455.5,66.09,51.86
2018,6,2,17,0,728.0,81.0,4.1,19.1,405.0,64.78,50.96
2018,6,2,17,15,692.5,77.0,4.0,18.75,354.5,57.34,44.71
2018,6,2,17,30,657.0,73.0,3.9,18.4,304.0,55.27,43.07
2018,6,2,17,45,606.5,67.5,3.75,18.0,254.5,51.89,40.21
2018,6,2,18,0,556.0,62.0,3.6,17.6,205.0,48.48,37.19
2018,6,2,18,15,482.5,55.0,3.45,17.25,159.5,43.68,32.78
2018,6,2,18,30,409.0,48.0,3.3,16.9,114.0,38.88,28.15
2018,6,2,18,45,300.5,38.0,3.1,16.5,77.5,31.27,20.63
2018,6,2,19,0,192.0,28.0,2.9,16.1,41.0,21.78,5.84
2018,6,2,19,15,106.5,16.5,2.8,15.95,22.5,14.08,0.0
2018,6,2,19,30,21.0,5.0,2.7,15.8,4.0,0.0,0.0
2018,6,2,19,45,10.5,2.5,2.6,15.6,2.0,0.0,0.0
2018,6,2,20,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,6,2,20,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,6,2,20,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,6,2,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,6,2,21,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,2,21,15,0.0,0.0,2.45,14.75,0.0,0.0,0.0
2018,6,2,21,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,6,2,21,45,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2018,6,2,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,6,2,22,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,2,22,30,0.0,0.0,2.7,14.2,0.0,0.0,0.0
2018,6,2,22,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,6,2,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,6,2,23,15,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,2,23,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,2,23,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,6,3,0,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,6,3,0,15,0.0,0.0,2.5,13.75,0.0,0.0,0.0
2018,6,3,0,30,0.0,0.0,2.4,13.7,0.0,0.0,0.0
2018,6,3,0,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,6,3,1,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,6,3,1,15,0.0,0.0,2.0,13.45,0.0,0.0,0.0
2018,6,3,1,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,6,3,1,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,6,3,2,0,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,15,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,6,3,2,45,0.0,0.0,1.7,13.25,0.0,0.0,0.0
2018,6,3,3,0,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,6,3,3,15,0.0,0.0,1.75,13.15,0.0,0.0,0.0
2018,6,3,3,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,6,3,3,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,6,3,4,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,6,3,4,15,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,6,3,4,30,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,6,3,4,45,39.0,7.0,2.3,13.4,8.0,0.0,0.0
2018,6,3,5,0,78.0,14.0,2.4,13.5,16.0,61.91,0.0
2018,6,3,5,15,188.0,26.0,2.35,13.7,43.5,195.65,78.88
2018,6,3,5,30,298.0,38.0,2.3,13.9,71.0,307.06,243.49
2018,6,3,5,45,390.0,46.5,2.25,14.05,112.5,400.96,329.38
2018,6,3,6,0,482.0,55.0,2.2,14.2,154.0,500.29,412.31
2018,6,3,6,15,544.0,60.5,2.15,14.45,201.5,575.58,472.58
2018,6,3,6,30,606.0,66.0,2.1,14.7,249.0,653.05,531.53
2018,6,3,6,45,650.0,70.5,2.05,14.95,299.5,714.65,575.85
2018,6,3,7,0,694.0,75.0,2.0,15.2,350.0,771.0,614.5
2018,6,3,7,15,725.0,78.5,2.0,15.5,400.5,819.47,646.42
2018,6,3,7,30,756.0,82.0,2.0,15.8,451.0,866.54,676.46
2018,6,3,7,45,779.5,85.0,2.05,16.15,500.5,903.82,699.39
2018,6,3,8,0,803.0,88.0,2.1,16.5,550.0,938.84,720.5
2018,6,3,8,15,820.5,90.0,2.15,16.7,596.5,963.96,735.1
2018,6,3,8,30,838.0,92.0,2.2,16.9,643.0,974.42,739.86
2018,6,3,8,45,851.0,94.0,2.25,17.15,686.0,989.1,747.59
2018,6,3,9,0,864.0,96.0,2.3,17.4,729.0,1000.6,753.23
2018,6,3,9,15,873.5,98.5,2.4,17.5,767.5,1005.8,755.8
2018,6,3,9,30,883.0,101.0,2.5,17.6,806.0,1007.56,756.27
2018,6,3,9,45,889.0,103.5,2.6,17.75,838.0,1002.34,752.1
2018,6,3,10,0,895.0,106.0,2.7,17.9,870.0,993.66,745.78
2018,6,3,10,15,864.0,127.5,2.85,18.0,884.0,964.95,726.69
2018,6,3,10,30,833.0,149.0,3.0,18.1,898.0,945.7,714.06
2018,6,3,10,45,658.0,245.5,3.1,18.2,845.5,859.3,653.42
2018,6,3,11,0,483.0,342.0,3.2,18.3,793.0,764.21,582.32
2018,6,3,11,15,468.5,363.0,3.3,18.3,805.5,745.14,568.53
2018,6,3,11,30,454.0,384.0,3.4,18.3,818.0,724.16,552.75
2018,6,3,11,45,458.0,384.0,3.5,18.35,824.0,698.95,534.39
2018,6,3,12,0,462.0,384.0,3.6,18.4,830.0,672.11,514.62
2018,6,3,12,15,469.0,383.5,3.7,18.35,835.5,645.56,494.97
2018,6,3,12,30,476.0,383.0,3.8,18.3,841.0,617.61,473.88
2018,6,3,12,45,547.5,344.0,3.95,18.2,866.0,599.37,460.4
2018,6,3,13,0,619.0,305.0,4.1,18.1,891.0,569.83,437.51
2018,6,3,13,15,649.5,282.5,4.2,18.0,888.0,530.32,405.64
2018,6,3,13,30,680.0,260.0,4.3,17.9,885.0,487.78,370.42
2018,6,3,13,45,745.0,213.5,4.4,17.75,882.5,439.79,329.32
2018,6,3,14,0,810.0,167.0,4.5,17.6,880.0,390.42,285.11
2018,6,3,14,15,836.5,146.5,4.55,17.5,861.0,336.58,236.72
2018,6,3,14,30,863.0,126.0,4.6,17.4,842.0,287.73,191.98
2018,6,3,14,45,861.5,119.5,4.7,17.25,808.0,233.86,146.1
2018,6,3,15,0,860.0,113.0,4.8,17.1,774.0,180.23,105.16
2018,6,3,15,15,855.0,106.5,4.8,17.1,734.0,126.79,74.09
2018,6,3,15,30,850.0,100.0,4.8,17.1,694.0,82.77,65.78
2018,6,3,15,45,835.0,97.0,4.85,16.8,649.0,81.36,64.86
2018,6,3,16,0,820.0,94.0,4.9,16.5,604.0,70.07,55.38
2018,6,3,16,15,801.0,91.5,4.9,16.3,556.5,69.43,55.05
2018,6,3,16,30,782.0,89.0,4.9,16.1,509.0,68.73,54.67
2018,6,3,16,45,756.5,85.5,4.95,15.9,459.0,67.16,53.54
2018,6,3,17,0,731.0,82.0,5.0,15.7,409.0,65.53,52.33
2018,6,3,17,15,695.5,77.5,5.0,15.45,358.0,57.69,45.62
2018,6,3,17,30,660.0,73.0,5.0,15.2,307.0,55.26,43.62
2018,6,3,17,45,610.0,68.0,4.95,15.0,257.5,52.26,41.04
2018,6,3,18,0,560.0,63.0,4.9,14.8,208.0,49.26,38.32
2018,6,3,18,15,488.0,55.5,4.8,14.6,162.0,44.08,33.5
2018,6,3,18,30,416.0,48.0,4.7,14.4,116.0,38.85,28.44
2018,6,3,18,45,309.5,38.5,4.6,14.2,79.5,31.69,21.26
2018,6,3,19,0,203.0,29.0,4.5,14.0,43.0,22.56,7.2
2018,6,3,19,15,113.5,17.5,4.45,13.95,24.0,14.94,0.0
2018,6,3,19,30,24.0,6.0,4.4,13.9,5.0,0.0,0.0
2018,6,3,19,45,12.0,3.0,4.3,13.85,2.5,0.0,0.0
2018,6,3,20,0,0.0,0.0,4.2,13.8,0.0,0.0,0.0
2018,6,3,20,15,0.0,0.0,4.15,13.75,0.0,0.0,0.0
2018,6,3,20,30,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,6,3,20,45,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,3,21,0,0.0,0.0,4.0,13.6,0.0,0.0,0.0
2018,6,3,21,15,0.0,0.0,4.05,13.6,0.0,0.0,0.0
2018,6,3,21,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,3,21,45,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,3,22,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,3,22,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2018,6,3,22,30,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,6,3,22,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,3,23,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,3,23,15,0.0,0.0,4.35,13.4,0.0,0.0,0.0
2018,6,3,23,30,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,3,23,45,0.0,0.0,4.45,13.35,0.0,0.0,0.0
2018,6,4,0,0,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,6,4,0,15,0.0,0.0,4.55,13.25,0.0,0.0,0.0
2018,6,4,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,4,0,45,0.0,0.0,4.65,13.15,0.0,0.0,0.0
2018,6,4,1,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,4,1,15,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,6,4,1,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,6,4,1,45,0.0,0.0,4.85,13.05,0.0,0.0,0.0
2018,6,4,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,4,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2018,6,4,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,4,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2018,6,4,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,4,3,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2018,6,4,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,4,3,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,4,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,4,4,15,0.0,0.0,5.5,13.1,0.0,0.0,0.0
2018,6,4,4,30,0.0,0.0,5.7,13.2,0.0,0.0,0.0
2018,6,4,4,45,48.0,7.5,5.85,13.3,8.5,0.0,0.0
2018,6,4,5,0,96.0,15.0,6.0,13.4,17.0,74.27,0.0
2018,6,4,5,15,213.0,26.0,6.15,13.55,45.5,209.73,89.86
2018,6,4,5,30,330.0,37.0,6.3,13.7,74.0,329.64,264.92
2018,6,4,5,45,420.5,44.5,6.45,13.9,116.0,422.05,352.12
2018,6,4,6,0,511.0,52.0,6.6,14.1,158.0,519.73,437.17
2018,6,4,6,15,570.0,57.5,6.65,14.25,205.5,593.18,499.45
2018,6,4,6,30,629.0,63.0,6.7,14.4,253.0,668.74,560.88
2018,6,4,6,45,669.0,68.0,6.75,14.55,303.5,728.08,607.23
2018,6,4,7,0,709.0,73.0,6.8,14.7,354.0,782.3,648.09
2018,6,4,7,15,719.5,80.5,6.75,14.8,399.5,816.7,672.3
2018,6,4,7,30,730.0,88.0,6.7,14.9,445.0,848.82,694.27
2018,6,4,7,45,650.5,122.5,6.65,15.05,465.5,829.69,676.75
2018,6,4,8,0,571.0,157.0,6.6,15.2,486.0,796.32,648.68
2018,6,4,8,15,517.5,191.5,6.55,15.3,508.5,774.72,629.39
2018,6,4,8,30,464.0,226.0,6.5,15.4,531.0,758.86,613.22
2018,6,4,8,45,459.5,246.0,6.45,15.55,565.0,773.04,621.3
2018,6,4,9,0,455.0,266.0,6.4,15.7,599.0,784.58,627.31
2018,6,4,9,15,451.0,283.5,6.4,15.75,628.5,791.37,630.33
2018,6,4,9,30,447.0,301.0,6.4,15.8,658.0,795.62,631.59
2018,6,4,9,45,462.0,313.0,6.4,15.9,695.5,810.68,641.39
2018,6,4,10,0,477.0,325.0,6.4,16.0,733.0,822.88,649.03
2018,6,4,10,15,566.5,291.0,6.4,16.0,790.0,858.58,676.76
2018,6,4,10,30,656.0,257.0,6.4,16.0,847.0,893.2,703.14
2018,6,4,10,45,712.0,228.0,6.4,16.05,881.5,892.38,702.78
2018,6,4,11,0,768.0,199.0,6.4,16.1,916.0,878.69,692.28
2018,6,4,11,15,850.0,155.0,6.45,16.1,959.0,866.81,683.41
2018,6,4,11,30,932.0,111.0,6.5,16.1,1002.0,862.7,680.34
2018,6,4,11,45,933.0,111.5,6.55,16.1,1008.0,825.56,652.93
2018,6,4,12,0,934.0,112.0,6.6,16.1,1014.0,786.07,623.8
2018,6,4,12,15,933.5,112.0,6.65,16.1,1012.5,743.03,589.93
2018,6,4,12,30,933.0,112.0,6.7,16.1,1011.0,698.23,553.8
2018,6,4,12,45,931.5,111.5,6.75,16.1,1002.0,650.85,514.9
2018,6,4,13,0,930.0,111.0,6.8,16.1,993.0,602.16,474.06
2018,6,4,13,15,926.0,111.0,6.8,16.05,976.5,551.39,430.58
2018,6,4,13,30,922.0,111.0,6.8,16.0,960.0,499.86,385.42
2018,6,4,13,45,899.0,120.5,6.85,16.0,931.0,446.52,338.01
2018,6,4,14,0,876.0,130.0,6.9,16.0,902.0,394.42,290.97
2018,6,4,14,15,866.5,129.5,6.9,15.95,871.5,341.59,242.86
2018,6,4,14,30,857.0,129.0,6.9,15.9,841.0,289.39,195.76
2018,6,4,14,45,854.5,123.0,6.9,15.85,807.0,235.99,149.51
2018,6,4,15,0,852.0,117.0,6.9,15.8,773.0,182.93,108.34
2018,6,4,15,15,853.5,108.5,6.9,15.8,736.0,129.21,76.08
2018,6,4,15,30,855.0,100.0,6.9,15.8,699.0,82.85,66.22
2018,6,4,15,45,840.0,98.0,6.95,15.6,654.5,82.04,65.77
2018,6,4,16,0,825.0,96.0,7.0,15.4,610.0,71.42,56.8
2018,6,4,16,15,805.0,93.0,6.95,15.2,561.5,70.47,56.2
2018,6,4,16,30,785.0,90.0,6.9,15.0,513.0,69.44,55.53
2018,6,4,16,45,757.5,87.0,6.9,14.85,462.5,68.23,54.7
2018,6,4,17,0,730.0,84.0,6.9,14.7,412.0,66.99,53.83
2018,6,4,17,15,693.0,80.0,6.9,14.55,360.5,59.39,47.29
2018,6,4,17,30,656.0,76.0,6.9,14.4,309.0,57.38,45.65
2018,6,4,17,45,597.0,69.5,6.9,14.2,256.0,53.25,42.04
2018,6,4,18,0,538.0,63.0,6.9,14.0,203.0,49.05,38.25
2018,6,4,18,15,459.0,55.5,6.8,13.8,157.0,43.85,33.41
2018,6,4,18,30,380.0,48.0,6.7,13.6,111.0,38.62,28.34
2018,6,4,18,45,284.5,39.0,6.6,13.45,77.5,30.18,20.09
2018,6,4,19,0,189.0,30.0,6.5,13.3,44.0,23.29,8.4
2018,6,4,19,15,104.5,17.5,6.4,13.25,24.5,14.94,0.0
2018,6,4,19,30,20.0,5.0,6.3,13.2,5.0,0.0,0.0
2018,6,4,19,45,10.0,2.5,6.25,13.1,2.5,0.0,0.0
2018,6,4,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2018,6,4,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2018,6,4,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2018,6,4,20,45,0.0,0.0,5.9,12.95,0.0,0.0,0.0
2018,6,4,21,0,0.0,0.0,5.8,12.9,0.0,0.0,0.0
2018,6,4,21,15,0.0,0.0,5.7,12.85,0.0,0.0,0.0
2018,6,4,21,30,0.0,0.0,5.6,12.8,0.0,0.0,0.0
2018,6,4,21,45,0.0,0.0,5.5,12.8,0.0,0.0,0.0
2018,6,4,22,0,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,4,22,15,0.0,0.0,5.4,12.75,0.0,0.0,0.0
2018,6,4,22,30,0.0,0.0,5.4,12.7,0.0,0.0,0.0
2018,6,4,22,45,0.0,0.0,5.35,12.7,0.0,0.0,0.0
2018,6,4,23,0,0.0,0.0,5.3,12.7,0.0,0.0,0.0
2018,6,4,23,15,0.0,0.0,5.3,12.65,0.0,0.0,0.0
2018,6,4,23,30,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,4,23,45,0.0,0.0,5.3,12.55,0.0,0.0,0.0
2018,6,5,0,0,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2018,6,5,0,15,0.0,0.0,5.35,12.45,0.0,0.0,0.0
2018,6,5,0,30,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,0,45,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,1,0,0.0,0.0,5.4,12.4,0.0,0.0,0.0
2018,6,5,1,15,0.0,0.0,5.5,12.35,0.0,0.0,0.0
2018,6,5,1,30,0.0,0.0,5.6,12.3,0.0,0.0,0.0
2018,6,5,1,45,0.0,0.0,5.65,12.3,0.0,0.0,0.0
2018,6,5,2,0,0.0,0.0,5.7,12.3,0.0,0.0,0.0
2018,6,5,2,15,0.0,0.0,5.75,12.3,0.0,0.0,0.0
2018,6,5,2,30,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,2,45,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,3,0,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,6,5,3,15,0.0,0.0,5.85,12.3,0.0,0.0,0.0
2018,6,5,3,30,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,3,45,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,4,0,0.0,0.0,5.9,12.3,0.0,0.0,0.0
2018,6,5,4,15,0.0,0.0,6.05,12.35,0.0,0.0,0.0
2018,6,5,4,30,0.0,0.0,6.2,12.4,0.0,0.0,0.0
2018,6,5,4,45,27.0,7.5,6.35,12.5,8.0,0.0,0.0
2018,6,5,5,0,54.0,15.0,6.5,12.6,16.0,47.37,0.0
2018,6,5,5,15,149.0,29.5,6.55,12.7,43.5,175.43,77.39
2018,6,5,5,30,244.0,44.0,6.6,12.8,71.0,278.45,223.97
2018,6,5,5,45,283.5,55.5,6.7,12.95,102.5,328.94,275.62
2018,6,5,6,0,323.0,67.0,6.8,13.1,134.0,383.07,325.5
2018,6,5,6,15,281.0,88.0,6.7,13.2,157.5,384.58,327.64
2018,6,5,6,30,239.0,109.0,6.6,13.3,181.0,362.05,308.57
2018,6,5,6,45,301.5,121.5,6.55,13.4,230.0,436.89,371.87
2018,6,5,7,0,364.0,134.0,6.5,13.5,279.0,536.66,453.04
2018,6,5,7,15,391.5,147.5,6.45,13.65,322.5,585.05,490.48
2018,6,5,7,30,419.0,161.0,6.4,13.8,366.0,632.96,526.87
2018,6,5,7,45,379.5,192.5,6.3,13.95,393.0,635.09,524.5
2018,6,5,8,0,340.0,224.0,6.2,14.1,420.0,611.47,502.65
2018,6,5,8,15,346.5,244.0,6.1,14.2,458.0,640.03,522.79
2018,6,5,8,30,353.0,264.0,6.0,14.3,496.0,666.78,541.13
2018,6,5,8,45,351.5,283.0,5.95,14.45,527.0,682.31,550.62
2018,6,5,9,0,350.0,302.0,5.9,14.6,558.0,695.87,558.64
2018,6,5,9,15,338.0,325.5,5.8,14.65,583.5,701.7,560.54
2018,6,5,9,30,326.0,349.0,5.7,14.7,609.0,705.44,560.96
2018,6,5,9,45,335.5,362.0,5.65,14.8,639.5,717.49,568.54
2018,6,5,10,0,345.0,375.0,5.6,14.9,670.0,727.43,574.53
2018,6,5,10,15,338.5,390.0,5.55,14.9,687.0,721.81,568.78
2018,6,5,10,30,332.0,405.0,5.5,14.9,704.0,714.43,561.89
2018,6,5,10,45,354.5,405.5,5.45,14.95,731.0,717.96,564.0
2018,6,5,11,0,377.0,406.0,5.4,15.0,758.0,718.89,564.09
2018,6,5,11,15,365.5,420.0,5.4,14.95,765.5,700.27,549.17
2018,6,5,11,30,354.0,434.0,5.4,14.9,773.0,680.36,533.37
2018,6,5,11,45,489.5,369.5,5.4,14.9,841.0,712.52,559.72
2018,6,5,12,0,625.0,305.0,5.4,14.9,909.0,726.28,571.53
2018,6,5,12,15,627.0,302.5,5.45,14.85,907.5,689.2,542.73
2018,6,5,12,30,629.0,300.0,5.5,14.8,906.0,651.0,512.78
2018,6,5,12,45,528.5,348.0,5.55,14.75,854.0,592.14,465.4
2018,6,5,13,0,428.0,396.0,5.6,14.7,802.0,534.74,419.26
2018,6,5,13,15,449.0,380.5,5.65,14.7,800.0,503.31,393.39
2018,6,5,13,30,470.0,365.0,5.7,14.7,798.0,470.08,365.27
2018,6,5,13,45,612.0,278.0,5.75,14.7,827.0,432.0,331.07
2018,6,5,14,0,754.0,191.0,5.8,14.7,856.0,389.55,290.5
2018,6,5,14,15,827.5,150.0,5.75,14.7,857.0,338.65,242.37
2018,6,5,14,30,901.0,109.0,5.7,14.7,858.0,288.62,194.04
2018,6,5,14,45,893.0,106.5,5.7,14.7,822.5,234.15,146.79
2018,6,5,15,0,885.0,104.0,5.7,14.7,787.0,180.57,105.2
2018,6,5,15,15,873.0,102.5,5.7,14.7,746.0,128.37,74.56
2018,6,5,15,30,861.0,101.0,5.7,14.7,705.0,83.53,67.07
2018,6,5,15,45,845.5,98.5,5.7,14.65,659.5,82.42,66.33
2018,6,5,16,0,830.0,96.0,5.7,14.6,614.0,71.47,57.01
2018,6,5,16,15,809.5,93.5,5.7,14.5,565.5,70.84,56.67
2018,6,5,16,30,789.0,91.0,5.7,14.4,517.0,70.16,56.29
2018,6,5,16,45,761.0,88.0,5.7,14.3,466.0,68.97,55.46
2018,6,5,17,0,733.0,85.0,5.7,14.2,415.0,67.75,54.6
2018,6,5,17,15,695.5,81.5,5.7,14.0,364.0,60.44,48.33
2018,6,5,17,30,658.0,78.0,5.7,13.8,313.0,58.84,47.06
2018,6,5,17,45,604.0,73.0,5.7,13.65,262.5,55.96,44.56
2018,6,5,18,0,550.0,68.0,5.7,13.5,212.0,53.1,41.96
2018,6,5,18,15,476.0,60.0,5.6,13.3,165.5,47.65,36.88
2018,6,5,18,30,402.0,52.0,5.5,13.1,119.0,42.15,31.54
2018,6,5,18,45,294.5,41.0,5.45,12.95,81.5,31.7,21.51
2018,6,5,19,0,187.0,30.0,5.4,12.8,44.0,23.28,9.07
2018,6,5,19,15,104.5,17.5,5.35,12.75,24.5,14.94,0.0
2018,6,5,19,30,22.0,5.0,5.3,12.7,5.0,0.0,0.0
2018,6,5,19,45,11.0,2.5,5.3,12.65,2.5,0.0,0.0
2018,6,5,20,0,0.0,0.0,5.3,12.6,0.0,0.0,0.0
2018,6,5,20,15,0.0,0.0,5.25,12.6,0.0,0.0,0.0
2018,6,5,20,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,20,45,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,0,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,15,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,30,0.0,0.0,5.2,12.6,0.0,0.0,0.0
2018,6,5,21,45,0.0,0.0,5.15,12.55,0.0,0.0,0.0
2018,6,5,22,0,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2018,6,5,22,15,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2018,6,5,22,30,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2018,6,5,22,45,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,5,23,0,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2018,6,5,23,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,5,23,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,6,5,23,45,0.0,0.0,4.5,12.45,0.0,0.0,0.0
2018,6,6,0,0,0.0,0.0,4.4,12.4,0.0,0.0,0.0
2018,6,6,0,15,0.0,0.0,4.45,12.4,0.0,0.0,0.0
2018,6,6,0,30,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,0,45,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,6,6,1,15,0.0,0.0,4.6,12.45,0.0,0.0,0.0
2018,6,6,1,30,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2018,6,6,1,45,0.0,0.0,4.8,12.55,0.0,0.0,0.0
2018,6,6,2,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,6,2,15,0.0,0.0,4.95,12.65,0.0,0.0,0.0
2018,6,6,2,30,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,6,2,45,0.0,0.0,5.05,12.7,0.0,0.0,0.0
2018,6,6,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,6,3,15,0.0,0.0,5.1,12.75,0.0,0.0,0.0
2018,6,6,3,30,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,3,45,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,6,4,15,0.0,0.0,5.1,12.85,0.0,0.0,0.0
2018,6,6,4,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,6,6,4,45,5.0,5.0,5.15,12.95,5.0,0.0,0.0
2018,6,6,5,0,10.0,10.0,5.2,13.0,10.0,14.93,0.0
2018,6,6,5,15,8.0,22.5,5.25,13.1,23.0,31.67,9.61
2018,6,6,5,30,6.0,35.0,5.3,13.2,36.0,38.36,25.7
2018,6,6,5,45,23.5,54.0,5.35,13.3,59.0,80.73,63.09
2018,6,6,6,0,41.0,73.0,5.4,13.4,82.0,116.23,94.72
2018,6,6,6,15,31.0,66.0,5.4,13.5,73.5,91.53,74.05
2018,6,6,6,30,21.0,59.0,5.4,13.6,65.0,72.61,57.68
2018,6,6,6,45,10.5,63.5,5.4,13.7,66.5,62.08,48.16
2018,6,6,7,0,0.0,68.0,5.4,13.8,68.0,56.37,42.66
2018,6,6,7,15,3.5,109.0,5.45,13.95,110.5,97.91,77.88
2018,6,6,7,30,7.0,150.0,5.5,14.1,153.0,141.63,114.34
2018,6,6,7,45,9.5,171.0,5.5,14.25,176.0,163.53,132.14
2018,6,6,8,0,12.0,192.0,5.5,14.4,199.0,185.27,149.62
2018,6,6,8,15,48.0,232.5,5.5,14.5,263.5,280.92,228.53
2018,6,6,8,30,84.0,273.0,5.5,14.6,328.0,359.42,291.82
2018,6,6,8,45,149.0,300.0,5.55,14.75,406.0,473.07,382.41
2018,6,6,9,0,214.0,327.0,5.6,14.9,484.0,563.5,452.89
2018,6,6,9,15,159.0,339.5,5.6,14.95,459.5,514.35,411.68
2018,6,6,9,30,104.0,352.0,5.6,15.0,435.0,465.09,370.76
2018,6,6,9,45,86.5,365.5,5.65,15.1,436.5,434.71,345.97
2018,6,6,10,0,69.0,379.0,5.7,15.2,438.0,424.9,337.02
2018,6,6,10,15,80.0,401.5,5.75,15.25,472.0,451.37,357.25
2018,6,6,10,30,91.0,424.0,5.8,15.3,506.0,476.33,376.11
2018,6,6,10,45,145.0,437.0,5.8,15.35,571.0,543.9,428.61
2018,6,6,11,0,199.0,450.0,5.8,15.4,636.0,591.39,465.14
2018,6,6,11,15,235.5,454.5,5.85,15.45,677.5,620.97,487.45
2018,6,6,11,30,272.0,459.0,5.9,15.5,719.0,635.53,498.47
2018,6,6,11,45,456.0,366.0,5.9,15.5,805.5,684.11,538.73
2018,6,6,12,0,640.0,273.0,5.9,15.5,892.0,712.86,562.93
2018,6,6,12,15,752.0,211.5,5.9,15.5,937.5,705.64,557.91
2018,6,6,12,30,864.0,150.0,5.9,15.5,983.0,683.0,540.61
2018,6,6,12,45,853.0,155.5,5.95,15.55,971.5,636.6,502.59
2018,6,6,13,0,842.0,161.0,6.0,15.6,960.0,592.06,465.23
2018,6,6,13,15,838.0,160.0,5.95,15.6,944.0,542.72,423.35
2018,6,6,13,30,834.0,159.0,5.9,15.6,928.0,492.89,380.14
2018,6,6,13,45,826.5,158.5,5.9,15.6,904.5,441.68,335.01
2018,6,6,14,0,819.0,158.0,5.9,15.6,881.0,390.69,289.26
2018,6,6,14,15,811.0,156.0,5.9,15.55,852.0,338.98,242.59
2018,6,6,14,30,803.0,154.0,5.9,15.5,823.0,287.95,196.83
2018,6,6,14,45,790.5,152.5,5.95,15.45,787.5,237.31,153.41
2018,6,6,15,0,778.0,151.0,6.0,15.4,752.0,188.23,115.53
2018,6,6,15,15,763.0,148.5,6.0,15.4,712.0,140.08,86.75
2018,6,6,15,30,748.0,146.0,6.0,15.4,672.0,88.53,71.19
2018,6,6,15,45,728.0,142.5,6.1,15.2,627.0,88.77,71.68
2018,6,6,16,0,708.0,139.0,6.2,15.0,582.0,88.93,72.09
2018,6,6,16,15,682.5,136.0,6.25,14.8,535.0,89.26,72.65
2018,6,6,16,30,657.0,133.0,6.3,14.6,488.0,89.57,73.22
2018,6,6,16,45,624.0,127.5,6.35,14.45,438.5,88.01,72.15
2018,6,6,17,0,591.0,122.0,6.4,14.3,389.0,86.35,70.98
2018,6,6,17,15,549.5,115.0,6.35,14.1,339.5,83.37,68.62
2018,6,6,17,30,508.0,108.0,6.3,13.9,290.0,77.87,63.95
2018,6,6,17,45,453.0,98.5,6.25,13.75,242.0,71.82,58.68
2018,6,6,18,0,398.0,89.0,6.2,13.6,194.0,65.62,53.1
2018,6,6,18,15,326.0,76.5,6.1,13.45,150.5,56.99,45.16
2018,6,6,18,30,254.0,64.0,6.0,13.3,107.0,48.17,36.82
2018,6,6,18,45,172.0,47.5,5.9,13.2,72.5,36.4,25.55
2018,6,6,19,0,90.0,31.0,5.8,13.1,38.0,23.95,10.04
2018,6,6,19,15,47.5,17.5,5.75,13.05,21.0,14.94,0.0
2018,6,6,19,30,5.0,4.0,5.7,13.0,4.0,0.0,0.0
2018,6,6,19,45,2.5,2.0,5.7,13.0,2.0,0.0,0.0
2018,6,6,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2018,6,6,20,45,0.0,0.0,5.7,12.95,0.0,0.0,0.0
2018,6,6,21,0,0.0,0.0,5.7,12.9,0.0,0.0,0.0
2018,6,6,21,15,0.0,0.0,5.65,12.9,0.0,0.0,0.0
2018,6,6,21,30,0.0,0.0,5.6,12.9,0.0,0.0,0.0
2018,6,6,21,45,0.0,0.0,5.55,12.9,0.0,0.0,0.0
2018,6,6,22,0,0.0,0.0,5.5,12.9,0.0,0.0,0.0
2018,6,6,22,15,0.0,0.0,5.45,12.95,0.0,0.0,0.0
2018,6,6,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2018,6,6,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2018,6,6,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,6,23,15,0.0,0.0,5.3,13.05,0.0,0.0,0.0
2018,6,6,23,30,0.0,0.0,5.3,13.1,0.0,0.0,0.0
2018,6,6,23,45,0.0,0.0,5.25,13.1,0.0,0.0,0.0
2018,6,7,0,0,0.0,0.0,5.2,13.1,0.0,0.0,0.0
2018,6,7,0,15,0.0,0.0,5.2,13.05,0.0,0.0,0.0
2018,6,7,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2018,6,7,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2018,6,7,1,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,6,7,1,15,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,6,7,1,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,1,45,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,7,2,15,0.0,0.0,5.25,12.85,0.0,0.0,0.0
2018,6,7,2,30,0.0,0.0,5.2,12.8,0.0,0.0,0.0
2018,6,7,2,45,0.0,0.0,5.15,12.75,0.0,0.0,0.0
2018,6,7,3,0,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,7,3,15,0.0,0.0,5.0,12.7,0.0,0.0,0.0
2018,6,7,3,30,0.0,0.0,4.9,12.7,0.0,0.0,0.0
2018,6,7,3,45,0.0,0.0,4.85,12.65,0.0,0.0,0.0
2018,6,7,4,0,0.0,0.0,4.8,12.6,0.0,0.0,0.0
2018,6,7,4,15,0.0,0.0,4.8,12.65,0.0,0.0,0.0
2018,6,7,4,30,0.0,0.0,4.8,12.7,0.0,0.0,0.0
2018,6,7,4,45,1.5,5.0,4.85,12.7,5.0,0.0,0.0
2018,6,7,5,0,3.0,10.0,4.9,12.7,10.0,10.45,0.0
2018,6,7,5,15,14.5,24.0,4.95,12.85,25.5,39.33,13.85
2018,6,7,5,30,26.0,38.0,5.0,13.0,41.0,65.0,47.96
2018,6,7,5,45,55.0,57.0,5.1,13.1,67.0,123.72,100.08
2018,6,7,6,0,84.0,76.0,5.2,13.2,93.0,170.29,141.72
2018,6,7,6,15,213.5,90.0,5.2,13.35,150.5,311.46,264.72
2018,6,7,6,30,343.0,104.0,5.2,13.5,208.0,465.43,394.35
2018,6,7,6,45,455.0,107.0,5.25,13.65,272.0,577.1,485.46
2018,6,7,7,0,567.0,110.0,5.3,13.8,336.0,702.8,583.41
2018,6,7,7,15,604.5,116.0,5.25,13.95,386.0,757.9,623.31
2018,6,7,7,30,642.0,122.0,5.2,14.1,436.0,812.03,661.73
2018,6,7,7,45,672.5,126.0,5.2,14.25,486.0,855.51,691.62
2018,6,7,8,0,703.0,130.0,5.2,14.4,536.0,897.08,719.67
2018,6,7,8,15,726.5,133.5,5.15,14.55,583.5,928.78,739.79
2018,6,7,8,30,750.0,137.0,5.1,14.7,631.0,957.87,757.88
2018,6,7,8,45,768.0,139.5,5.05,14.85,674.5,969.79,763.53
2018,6,7,9,0,786.0,142.0,5.0,15.0,718.0,986.58,772.84
2018,6,7,9,15,804.5,142.0,5.1,15.05,758.5,997.85,779.75
2018,6,7,9,30,823.0,142.0,5.2,15.1,799.0,1005.68,784.39
2018,6,7,9,45,844.0,137.0,5.3,15.2,835.5,1007.07,784.47
2018,6,7,10,0,865.0,132.0,5.4,15.3,872.0,992.0,773.05
2018,6,7,10,15,872.5,133.0,5.5,15.3,899.5,979.85,764.2
2018,6,7,10,30,880.0,134.0,5.6,15.3,927.0,964.34,753.0
2018,6,7,10,45,887.0,134.5,5.7,15.35,949.0,944.58,738.69
2018,6,7,11,0,894.0,135.0,5.8,15.4,971.0,921.58,722.09
2018,6,7,11,15,899.5,135.0,5.8,15.4,986.0,893.72,701.57
2018,6,7,11,30,905.0,135.0,5.8,15.4,1001.0,862.93,678.96
2018,6,7,11,45,910.0,132.5,5.8,15.4,1008.0,826.99,652.55
2018,6,7,12,0,915.0,130.0,5.8,15.4,1015.0,788.63,624.11
2018,6,7,12,15,914.0,130.0,5.75,15.45,1013.0,745.77,590.0
2018,6,7,12,30,913.0,130.0,5.7,15.5,1011.0,701.27,554.08
2018,6,7,12,45,909.5,130.5,5.7,15.5,1001.5,654.14,515.71
2018,6,7,13,0,906.0,131.0,5.7,15.5,992.0,605.92,475.61
2018,6,7,13,15,904.0,129.5,5.7,15.55,976.0,556.16,433.27
2018,6,7,13,30,902.0,128.0,5.7,15.6,960.0,505.53,389.19
2018,6,7,13,45,886.5,132.0,5.75,15.65,933.0,452.32,342.29
2018,6,7,14,0,871.0,136.0,5.8,15.7,906.0,399.83,295.18
2018,6,7,14,15,877.5,127.5,5.8,15.65,881.0,347.06,246.94
2018,6,7,14,30,884.0,119.0,5.8,15.6,856.0,293.29,198.03
2018,6,7,14,45,867.0,120.5,5.85,15.55,817.5,240.47,152.63
2018,6,7,15,0,850.0,122.0,5.9,15.5,779.0,189.4,113.27
2018,6,7,15,15,847.5,115.5,5.9,15.5,741.5,126.42,72.51
2018,6,7,15,30,845.0,109.0,5.9,15.5,704.0,76.75,61.0
2018,6,7,15,45,831.5,106.0,5.9,15.35,659.5,76.3,60.84
2018,6,7,16,0,818.0,103.0,5.9,15.2,615.0,75.74,60.58
2018,6,7,16,15,798.0,98.0,5.85,15.1,565.0,73.61,58.94
2018,6,7,16,30,778.0,93.0,5.8,15.0,515.0,71.31,57.15
2018,6,7,16,45,750.5,89.5,5.75,14.9,464.0,69.83,56.07
2018,6,7,17,0,723.0,86.0,5.7,14.8,413.0,68.29,54.93
2018,6,7,17,15,687.5,82.5,5.7,14.65,363.5,60.98,48.67
2018,6,7,17,30,652.0,79.0,5.7,14.5,314.0,59.43,47.45
2018,6,7,17,45,601.0,73.0,5.65,14.35,263.5,55.84,44.33
2018,6,7,18,0,550.0,67.0,5.6,14.2,213.0,52.19,41.04
2018,6,7,18,15,476.5,60.0,5.45,14.05,167.0,47.54,36.69
2018,6,7,18,30,403.0,53.0,5.3,13.9,121.0,42.9,32.14
2018,6,7,18,45,297.5,42.0,5.15,13.7,83.5,32.45,22.17
2018,6,7,19,0,192.0,31.0,5.0,13.5,46.0,24.04,10.58
2018,6,7,19,15,107.5,18.5,4.85,13.45,26.0,15.79,0.0
2018,6,7,19,30,23.0,6.0,4.7,13.4,6.0,0.0,0.0
2018,6,7,19,45,11.5,3.0,4.6,13.3,3.0,0.0,0.0
2018,6,7,20,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,7,20,15,0.0,0.0,4.4,13.15,0.0,0.0,0.0
2018,6,7,20,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,7,20,45,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,6,7,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,7,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2018,6,7,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,7,21,45,0.0,0.0,4.05,12.95,0.0,0.0,0.0
2018,6,7,22,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,7,22,15,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,7,22,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,7,22,45,0.0,0.0,3.85,12.85,0.0,0.0,0.0
2018,6,7,23,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,7,23,45,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,0,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,15,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,30,0.0,0.0,3.8,12.8,0.0,0.0,0.0
2018,6,8,0,45,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,6,8,1,0,0.0,0.0,3.7,12.8,0.0,0.0,0.0
2018,6,8,1,15,0.0,0.0,3.7,12.75,0.0,0.0,0.0
2018,6,8,1,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,1,45,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,0,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,15,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,6,8,2,45,0.0,0.0,3.65,12.65,0.0,0.0,0.0
2018,6,8,3,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,8,3,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,8,3,30,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,3,45,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,4,0,0.0,0.0,3.7,12.6,0.0,0.0,0.0
2018,6,8,4,15,0.0,0.0,3.8,12.75,0.0,0.0,0.0
2018,6,8,4,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,8,4,45,35.0,7.0,4.0,13.05,8.0,0.0,0.0
2018,6,8,5,0,70.0,14.0,4.1,13.2,16.0,56.7,0.0
2018,6,8,5,15,164.0,27.5,4.2,13.4,43.0,182.57,86.88
2018,6,8,5,30,258.0,41.0,4.3,13.6,70.0,282.97,226.66
2018,6,8,5,45,260.0,47.5,4.45,13.85,89.5,297.48,247.5
2018,6,8,6,0,262.0,54.0,4.6,14.1,109.0,313.32,264.42
2018,6,8,6,15,132.0,72.5,4.55,14.25,100.5,216.01,181.8
2018,6,8,6,30,2.0,91.0,4.5,14.4,92.0,84.89,66.95
2018,6,8,6,45,7.0,114.0,4.5,14.6,117.0,111.97,90.07
2018,6,8,7,0,12.0,137.0,4.5,14.8,142.0,138.87,112.56
2018,6,8,7,15,26.5,162.5,4.5,14.95,175.0,194.27,158.76
2018,6,8,7,30,41.0,188.0,4.5,15.1,208.0,234.98,192.05
2018,6,8,7,45,60.5,215.0,4.45,15.25,248.0,282.29,230.32
2018,6,8,8,0,80.0,242.0,4.4,15.4,288.0,329.33,267.67
2018,6,8,8,15,109.0,266.5,4.4,15.6,335.0,404.37,326.61
2018,6,8,8,30,138.0,291.0,4.4,15.8,382.0,457.29,367.21
2018,6,8,8,45,166.5,313.5,4.45,15.95,430.5,506.43,404.48
2018,6,8,9,0,195.0,336.0,4.5,16.1,479.0,554.33,440.28
2018,6,8,9,15,173.5,357.0,4.5,16.3,489.0,548.33,433.24
2018,6,8,9,30,152.0,378.0,4.5,16.5,499.0,541.28,425.77
2018,6,8,9,45,148.0,395.0,4.5,16.65,517.0,546.55,428.4
2018,6,8,10,0,144.0,412.0,4.5,16.8,535.0,550.78,430.26
2018,6,8,10,15,188.5,417.5,4.5,16.95,584.0,588.96,459.1
2018,6,8,10,30,233.0,423.0,4.5,17.1,633.0,639.85,496.54
2018,6,8,10,45,219.5,428.5,4.5,17.25,630.0,604.0,468.76
2018,6,8,11,0,206.0,434.0,4.5,17.4,627.0,583.24,452.31
2018,6,8,11,15,153.0,448.5,4.5,17.5,593.0,536.71,415.66
2018,6,8,11,30,100.0,463.0,4.5,17.6,559.0,484.35,374.72
2018,6,8,11,45,117.0,471.5,4.55,17.7,584.5,500.07,386.62
2018,6,8,12,0,134.0,480.0,4.6,17.8,610.0,505.6,390.6
2018,6,8,12,15,144.0,480.5,4.7,17.85,620.0,497.77,384.65
2018,6,8,12,30,154.0,481.0,4.8,17.9,630.0,488.76,377.76
2018,6,8,12,45,141.0,473.0,4.85,17.9,608.5,458.52,354.52
2018,6,8,13,0,128.0,465.0,4.9,17.9,587.0,429.79,332.4
2018,6,8,13,15,98.0,443.0,5.0,17.9,535.5,391.31,302.85
2018,6,8,13,30,68.0,421.0,5.1,17.9,484.0,351.23,272.13
2018,6,8,13,45,302.0,318.5,5.15,17.85,587.0,348.97,267.5
2018,6,8,14,0,536.0,216.0,5.2,17.8,690.0,327.98,244.3
2018,6,8,14,15,707.0,161.5,5.25,17.75,764.5,314.23,224.42
2018,6,8,14,30,878.0,107.0,5.3,17.7,839.0,285.52,190.55
2018,6,8,14,45,870.5,104.5,5.3,17.6,804.5,232.53,144.9
2018,6,8,15,0,863.0,102.0,5.3,17.5,770.0,180.37,104.4
2018,6,8,15,15,851.0,100.5,5.3,17.5,730.0,129.46,73.88
2018,6,8,15,30,839.0,99.0,5.3,17.5,690.0,81.85,64.88
2018,6,8,15,45,826.0,95.5,5.35,17.25,646.0,80.2,63.72
2018,6,8,16,0,813.0,92.0,5.4,17.0,602.0,68.46,53.85
2018,6,8,16,15,796.5,88.0,5.35,16.8,555.0,66.81,52.64
2018,6,8,16,30,780.0,84.0,5.3,16.6,508.0,65.03,51.31
2018,6,8,16,45,760.0,79.5,5.2,16.4,459.5,62.7,49.5
2018,6,8,17,0,740.0,75.0,5.1,16.2,411.0,60.23,47.54
2018,6,8,17,15,710.0,70.5,5.0,15.95,361.5,57.5,45.34
2018,6,8,17,30,680.0,66.0,4.9,15.7,312.0,54.68,43.01
2018,6,8,17,45,639.5,61.0,4.8,15.5,264.0,47.09,36.36
2018,6,8,18,0,599.0,56.0,4.7,15.3,216.0,43.88,33.49
2018,6,8,18,15,535.0,50.0,4.6,15.05,170.5,39.69,29.61
2018,6,8,18,30,471.0,44.0,4.5,14.8,125.0,35.48,25.54
2018,6,8,18,45,371.0,36.0,4.35,14.55,87.0,29.42,19.56
2018,6,8,19,0,271.0,28.0,4.2,14.3,49.0,23.37,10.5
2018,6,8,19,15,159.0,17.5,4.15,14.2,27.5,14.94,0.0
2018,6,8,19,30,47.0,7.0,4.1,14.1,6.0,0.0,0.0
2018,6,8,19,45,23.5,3.5,4.05,14.0,3.0,0.0,0.0
2018,6,8,20,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,8,20,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,6,8,20,30,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,6,8,20,45,0.0,0.0,3.75,13.75,0.0,0.0,0.0
2018,6,8,21,0,0.0,0.0,3.7,13.7,0.0,0.0,0.0
2018,6,8,21,15,0.0,0.0,3.65,13.7,0.0,0.0,0.0
2018,6,8,21,30,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,8,21,45,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,6,8,22,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,6,8,22,15,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,6,8,22,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,8,22,45,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,8,23,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,15,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,8,23,45,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,6,9,0,15,0.0,0.0,3.25,13.6,0.0,0.0,0.0
2018,6,9,0,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,6,9,0,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,6,9,1,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,6,9,1,15,0.0,0.0,3.25,13.7,0.0,0.0,0.0
2018,6,9,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,1,45,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,6,9,2,15,0.0,0.0,3.2,13.75,0.0,0.0,0.0
2018,6,9,2,30,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,2,45,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,0,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,6,9,3,15,0.0,0.0,3.25,13.8,0.0,0.0,0.0
2018,6,9,3,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,3,45,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,0,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,6,9,4,15,0.0,0.0,3.5,13.85,0.0,0.0,0.0
2018,6,9,4,30,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,6,9,4,45,9.0,5.0,3.85,13.95,5.0,0.0,0.0
2018,6,9,5,0,18.0,10.0,4.0,14.0,10.0,20.04,0.0
2018,6,9,5,15,9.0,19.0,4.2,14.05,19.0,25.1,7.15
2018,6,9,5,30,0.0,28.0,4.4,14.1,28.0,23.15,13.14
2018,6,9,5,45,3.0,46.5,4.6,14.15,47.0,45.2,32.47
2018,6,9,6,0,6.0,65.0,4.8,14.2,66.0,66.28,50.98
2018,6,9,6,15,12.5,78.0,4.95,14.3,81.5,82.71,65.56
2018,6,9,6,30,19.0,91.0,5.1,14.4,97.0,110.01,89.14
2018,6,9,6,45,103.0,112.5,5.2,14.45,152.5,226.07,189.94
2018,6,9,7,0,187.0,134.0,5.3,14.5,208.0,349.8,294.17
2018,6,9,7,15,297.5,149.5,5.3,14.55,286.5,474.88,397.38
2018,6,9,7,30,408.0,165.0,5.3,14.6,365.0,626.82,517.62
2018,6,9,7,45,454.5,172.0,5.35,14.65,416.5,684.69,561.13
2018,6,9,8,0,501.0,179.0,5.4,14.7,468.0,742.09,603.91
2018,6,9,8,15,478.5,204.0,5.45,14.8,498.5,749.76,606.5
2018,6,9,8,30,456.0,229.0,5.5,14.9,529.0,754.14,606.93
2018,6,9,8,45,446.5,250.5,5.55,15.0,560.5,764.9,612.65
2018,6,9,9,0,437.0,272.0,5.6,15.1,592.0,772.98,616.42
2018,6,9,9,15,441.5,286.5,5.65,15.3,624.5,785.36,623.73
2018,6,9,9,30,446.0,301.0,5.7,15.5,657.0,795.26,629.25
2018,6,9,9,45,484.0,302.5,5.75,15.65,704.0,822.81,648.96
2018,6,9,10,0,522.0,304.0,5.8,15.8,751.0,847.18,666.12
2018,6,9,10,15,612.5,270.5,5.95,16.0,811.0,887.72,697.06
2018,6,9,10,30,703.0,237.0,6.1,16.2,871.0,920.17,721.8
2018,6,9,10,45,666.5,266.5,6.2,16.35,878.0,888.66,696.54
2018,6,9,11,0,630.0,296.0,6.3,16.5,885.0,854.66,669.75
2018,6,9,11,15,638.0,297.5,6.45,16.6,901.5,833.45,653.83
2018,6,9,11,30,646.0,299.0,6.6,16.7,918.0,809.43,635.61
2018,6,9,11,45,502.5,356.0,6.75,16.75,839.5,713.49,560.73
2018,6,9,12,0,359.0,413.0,6.9,16.8,761.0,619.86,487.01
2018,6,9,12,15,405.0,402.0,7.0,16.8,794.0,618.14,485.96
2018,6,9,12,30,451.0,391.0,7.1,16.8,827.0,610.55,479.77
2018,6,9,12,45,570.0,330.5,7.2,16.75,876.0,607.01,477.19
2018,6,9,13,0,689.0,270.0,7.3,16.7,925.0,588.49,461.85
2018,6,9,13,15,619.0,297.5,7.4,16.65,878.5,529.95,413.77
2018,6,9,13,30,549.0,325.0,7.5,16.6,832.0,482.22,373.94
2018,6,9,13,45,513.5,333.5,7.55,16.55,798.5,436.61,335.54
2018,6,9,14,0,478.0,342.0,7.6,16.5,765.0,394.25,299.61
2018,6,9,14,15,418.5,351.0,7.7,16.4,712.5,348.58,262.12
2018,6,9,14,30,359.0,360.0,7.8,16.3,660.0,320.0,239.14
2018,6,9,14,45,357.5,343.5,7.85,16.2,631.5,283.55,208.95
2018,6,9,15,0,356.0,327.0,7.9,16.1,603.0,247.85,181.14
2018,6,9,15,15,384.0,297.0,7.9,16.1,580.5,208.01,152.59
2018,6,9,15,30,412.0,267.0,7.9,16.1,558.0,153.49,126.57
2018,6,9,15,45,433.0,242.5,8.0,15.85,530.5,144.02,118.96
2018,6,9,16,0,454.0,218.0,8.1,15.6,503.0,133.7,110.55
2018,6,9,16,15,432.5,204.5,8.1,15.45,459.0,128.31,106.3
2018,6,9,16,30,411.0,191.0,8.1,15.3,415.0,122.51,101.68
2018,6,9,16,45,404.0,172.0,8.05,15.15,374.5,113.08,93.87
2018,6,9,17,0,397.0,153.0,8.0,15.0,334.0,103.05,85.44
2018,6,9,17,15,347.0,141.0,7.95,14.85,285.5,96.48,79.97
2018,6,9,17,30,297.0,129.0,7.9,14.7,237.0,92.95,77.1
2018,6,9,17,45,243.5,112.5,7.85,14.5,192.0,81.93,67.48
2018,6,9,18,0,190.0,96.0,7.8,14.3,147.0,70.63,57.42
2018,6,9,18,15,165.5,78.0,7.7,14.15,115.5,58.27,46.19
2018,6,9,18,30,141.0,60.0,7.6,14.0,84.0,45.54,34.47
2018,6,9,18,45,100.5,43.5,7.5,13.85,58.0,33.46,23.09
2018,6,9,19,0,60.0,27.0,7.4,13.7,32.0,21.57,9.6
2018,6,9,19,15,35.0,15.5,7.25,13.6,18.0,13.23,0.0
2018,6,9,19,30,10.0,4.0,7.1,13.5,4.0,0.0,0.0
2018,6,9,19,45,5.0,2.0,7.0,13.45,2.0,0.0,0.0
2018,6,9,20,0,0.0,0.0,6.9,13.4,0.0,0.0,0.0
2018,6,9,20,15,0.0,0.0,6.75,13.4,0.0,0.0,0.0
2018,6,9,20,30,0.0,0.0,6.6,13.4,0.0,0.0,0.0
2018,6,9,20,45,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,6,9,21,0,0.0,0.0,6.4,13.4,0.0,0.0,0.0
2018,6,9,21,15,0.0,0.0,6.25,13.35,0.0,0.0,0.0
2018,6,9,21,30,0.0,0.0,6.1,13.3,0.0,0.0,0.0
2018,6,9,21,45,0.0,0.0,5.95,13.25,0.0,0.0,0.0
2018,6,9,22,0,0.0,0.0,5.8,13.2,0.0,0.0,0.0
2018,6,9,22,15,0.0,0.0,5.7,13.1,0.0,0.0,0.0
2018,6,9,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2018,6,9,22,45,0.0,0.0,5.45,12.9,0.0,0.0,0.0
2018,6,9,23,0,0.0,0.0,5.3,12.8,0.0,0.0,0.0
2018,6,9,23,15,0.0,0.0,5.2,12.75,0.0,0.0,0.0
2018,6,9,23,30,0.0,0.0,5.1,12.7,0.0,0.0,0.0
2018,6,9,23,45,0.0,0.0,5.0,12.65,0.0,0.0,0.0
2018,6,10,0,0,0.0,0.0,4.9,12.6,0.0,0.0,0.0
2018,6,10,0,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2018,6,10,0,30,0.0,0.0,4.8,12.4,0.0,0.0,0.0
2018,6,10,0,45,0.0,0.0,4.75,12.3,0.0,0.0,0.0
2018,6,10,1,0,0.0,0.0,4.7,12.2,0.0,0.0,0.0
2018,6,10,1,15,0.0,0.0,4.7,12.15,0.0,0.0,0.0
2018,6,10,1,30,0.0,0.0,4.7,12.1,0.0,0.0,0.0
2018,6,10,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2018,6,10,2,0,0.0,0.0,4.6,11.9,0.0,0.0,0.0
2018,6,10,2,15,0.0,0.0,4.65,11.85,0.0,0.0,0.0
2018,6,10,2,30,0.0,0.0,4.7,11.8,0.0,0.0,0.0
2018,6,10,2,45,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,10,3,0,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,15,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,30,0.0,0.0,4.7,11.7,0.0,0.0,0.0
2018,6,10,3,45,0.0,0.0,4.7,11.65,0.0,0.0,0.0
2018,6,10,4,0,0.0,0.0,4.7,11.6,0.0,0.0,0.0
2018,6,10,4,15,0.0,0.0,4.7,11.75,0.0,0.0,0.0
2018,6,10,4,30,0.0,0.0,4.7,11.9,0.0,0.0,0.0
2018,6,10,4,45,16.5,6.5,4.7,12.05,7.0,0.0,0.0
2018,6,10,5,0,33.0,13.0,4.7,12.2,14.0,32.17,0.0
2018,6,10,5,15,97.5,26.5,4.7,12.45,36.5,122.32,58.28
2018,6,10,5,30,162.0,40.0,4.7,12.7,59.0,211.27,169.04
2018,6,10,5,45,265.0,50.0,4.75,12.95,98.0,305.17,255.07
2018,6,10,6,0,368.0,60.0,4.8,13.2,137.0,407.78,344.73
2018,6,10,6,15,417.5,70.0,4.7,13.5,179.5,472.62,399.42
2018,6,10,6,30,467.0,80.0,4.6,13.8,222.0,548.93,461.09
2018,6,10,6,45,477.0,95.5,4.5,14.05,263.5,580.84,485.21
2018,6,10,7,0,487.0,111.0,4.4,14.3,305.0,620.37,514.41
2018,6,10,7,15,518.0,120.5,4.25,14.55,352.0,670.44,550.51
2018,6,10,7,30,549.0,130.0,4.1,14.8,399.0,730.7,593.33
2018,6,10,7,45,571.0,138.5,4.0,15.05,444.0,769.7,619.36
2018,6,10,8,0,593.0,147.0,3.9,15.3,489.0,806.86,643.64
2018,6,10,8,15,600.5,161.0,3.8,15.5,532.0,833.47,659.94
2018,6,10,8,30,608.0,175.0,3.7,15.7,575.0,857.31,674.14
2018,6,10,8,45,610.5,189.5,3.6,15.9,614.0,873.7,682.91
2018,6,10,9,0,613.0,204.0,3.5,16.1,653.0,887.04,689.57
2018,6,10,9,15,689.0,181.5,3.5,16.3,711.5,932.69,719.53
2018,6,10,9,30,765.0,159.0,3.5,16.5,770.0,965.91,740.28
2018,6,10,9,45,826.5,134.0,3.5,16.7,819.5,987.19,752.82
2018,6,10,10,0,888.0,109.0,3.5,16.9,869.0,992.11,754.3
2018,6,10,10,15,894.5,109.0,3.6,17.05,895.0,978.34,744.15
2018,6,10,10,30,901.0,109.0,3.7,17.2,921.0,961.26,731.96
2018,6,10,10,45,906.5,109.0,3.75,17.3,941.5,939.98,716.79
2018,6,10,11,0,912.0,109.0,3.8,17.4,962.0,915.54,699.49
2018,6,10,11,15,915.0,108.5,3.95,17.4,975.0,885.43,679.06
2018,6,10,11,30,918.0,108.0,4.1,17.4,988.0,852.54,656.55
2018,6,10,11,45,920.5,107.0,4.25,17.45,994.0,816.24,631.3
2018,6,10,12,0,923.0,106.0,4.4,17.5,1000.0,777.58,604.4
2018,6,10,12,15,922.0,106.0,4.65,17.45,998.0,735.12,573.75
2018,6,10,12,30,921.0,106.0,4.9,17.4,996.0,690.94,540.23
2018,6,10,12,45,918.0,106.5,5.1,17.35,986.5,644.39,503.64
2018,6,10,13,0,915.0,107.0,5.3,17.3,977.0,596.64,465.0
2018,6,10,13,15,911.5,106.0,5.45,17.25,960.5,546.52,423.25
2018,6,10,13,30,908.0,105.0,5.6,17.2,944.0,495.62,379.68
2018,6,10,13,45,903.0,104.5,5.75,17.15,921.5,443.85,334.22
2018,6,10,14,0,898.0,104.0,5.9,17.1,899.0,391.8,287.51
2018,6,10,14,15,891.5,102.0,6.0,17.0,869.5,338.24,239.04
2018,6,10,14,30,885.0,100.0,6.1,16.9,840.0,285.0,191.02
2018,6,10,14,45,877.5,98.0,6.2,16.75,805.5,232.07,145.04
2018,6,10,15,0,870.0,96.0,6.3,16.6,771.0,179.94,104.04
2018,6,10,15,15,858.5,94.0,6.3,16.6,731.0,128.5,72.36
2018,6,10,15,30,847.0,92.0,6.3,16.6,691.0,78.65,62.37
2018,6,10,15,45,834.5,89.0,6.45,16.3,647.5,76.42,60.71
2018,6,10,16,0,822.0,86.0,6.6,16.0,604.0,74.79,59.55
2018,6,10,16,15,805.5,82.5,6.6,15.8,557.0,72.61,57.9
2018,6,10,16,30,789.0,79.0,6.6,15.6,510.0,61.69,48.59
2018,6,10,16,45,767.5,75.5,6.65,15.4,461.5,59.91,47.24
2018,6,10,17,0,746.0,72.0,6.7,15.2,413.0,58.04,45.8
2018,6,10,17,15,714.0,68.5,6.6,15.05,363.0,55.97,44.14
2018,6,10,17,30,682.0,65.0,6.5,14.9,313.0,53.85,42.4
2018,6,10,17,45,638.5,60.5,6.45,14.7,264.5,46.66,36.09
2018,6,10,18,0,595.0,56.0,6.4,14.5,216.0,43.8,33.52
2018,6,10,18,15,529.5,50.0,6.2,14.35,170.5,39.59,29.62
2018,6,10,18,30,464.0,44.0,6.0,14.2,125.0,35.37,25.54
2018,6,10,18,45,363.5,36.5,5.75,14.05,87.5,29.75,19.94
2018,6,10,19,0,263.0,29.0,5.5,13.9,50.0,24.17,11.77
2018,6,10,19,15,154.0,18.0,5.4,13.85,28.5,15.36,0.0
2018,6,10,19,30,45.0,7.0,5.3,13.8,7.0,5.97,0.0
2018,6,10,19,45,22.5,3.5,5.2,13.75,3.5,0.0,0.0
2018,6,10,20,0,0.0,0.0,5.1,13.7,0.0,0.0,0.0
2018,6,10,20,15,0.0,0.0,5.05,13.65,0.0,0.0,0.0
2018,6,10,20,30,0.0,0.0,5.0,13.6,0.0,0.0,0.0
2018,6,10,20,45,0.0,0.0,4.95,13.6,0.0,0.0,0.0
2018,6,10,21,0,0.0,0.0,4.9,13.6,0.0,0.0,0.0
2018,6,10,21,15,0.0,0.0,4.9,13.55,0.0,0.0,0.0
2018,6,10,21,30,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2018,6,10,21,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,10,22,0,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2018,6,10,22,15,0.0,0.0,4.75,13.45,0.0,0.0,0.0
2018,6,10,22,30,0.0,0.0,4.7,13.4,0.0,0.0,0.0
2018,6,10,22,45,0.0,0.0,4.65,13.35,0.0,0.0,0.0
2018,6,10,23,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,15,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,30,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,10,23,45,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,0,0.0,0.0,4.6,13.3,0.0,0.0,0.0
2018,6,11,0,15,0.0,0.0,4.6,13.25,0.0,0.0,0.0
2018,6,11,0,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,11,0,45,0.0,0.0,4.65,13.2,0.0,0.0,0.0
2018,6,11,1,0,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,11,1,15,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,11,1,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,1,45,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,11,2,15,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,6,11,2,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,11,2,45,0.0,0.0,4.55,13.05,0.0,0.0,0.0
2018,6,11,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,11,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2018,6,11,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,6,11,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,11,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,11,4,15,0.0,0.0,4.25,13.1,0.0,0.0,0.0
2018,6,11,4,30,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,11,4,45,54.5,7.0,4.35,13.35,8.5,0.0,0.0
2018,6,11,5,0,109.0,14.0,4.4,13.5,17.0,81.52,0.0
2018,6,11,5,15,224.5,24.5,4.35,13.65,45.5,218.39,108.41
2018,6,11,5,30,340.0,35.0,4.3,13.8,74.0,334.45,268.49
2018,6,11,5,45,395.0,43.5,4.25,14.0,110.0,400.32,332.01
2018,6,11,6,0,450.0,52.0,4.2,14.2,146.0,469.55,392.32
2018,6,11,6,15,296.0,72.0,4.15,14.4,140.5,373.56,315.0
2018,6,11,6,30,142.0,92.0,4.1,14.6,135.0,234.26,197.26
2018,6,11,6,45,79.0,116.0,4.05,14.8,140.5,209.16,174.03
2018,6,11,7,0,16.0,140.0,4.0,15.0,146.0,146.03,118.44
2018,6,11,7,15,34.5,166.5,3.95,15.25,182.5,206.97,169.23
2018,6,11,7,30,53.0,193.0,3.9,15.5,219.0,252.92,206.57
2018,6,11,7,45,61.0,216.5,3.85,15.7,249.5,284.6,231.38
2018,6,11,8,0,69.0,240.0,3.8,15.9,280.0,315.85,255.5
2018,6,11,8,15,170.0,249.0,3.7,16.2,358.5,445.06,359.2
2018,6,11,8,30,271.0,258.0,3.6,16.5,437.0,576.38,460.02
2018,6,11,8,45,234.0,283.5,3.5,16.75,445.0,563.25,446.05
2018,6,11,9,0,197.0,309.0,3.4,17.0,453.0,526.21,415.41
2018,6,11,9,15,155.5,340.0,3.35,17.2,457.5,511.56,401.45
2018,6,11,9,30,114.0,371.0,3.3,17.4,462.0,495.74,386.65
2018,6,11,9,45,140.0,392.0,3.3,17.65,508.5,535.69,416.04
2018,6,11,10,0,166.0,413.0,3.3,17.9,555.0,573.62,443.25
2018,6,11,10,15,147.0,426.0,3.3,18.0,554.5,558.0,430.01
2018,6,11,10,30,128.0,439.0,3.3,18.1,554.0,542.07,416.93
2018,6,11,10,45,114.5,445.0,3.35,18.25,550.0,524.37,402.91
2018,6,11,11,0,101.0,451.0,3.4,18.4,546.0,494.29,379.89
2018,6,11,11,15,90.5,452.5,3.5,18.5,538.5,477.22,366.73
2018,6,11,11,30,80.0,454.0,3.6,18.6,531.0,460.52,353.79
2018,6,11,11,45,75.5,453.5,3.7,18.65,526.5,447.2,343.62
2018,6,11,12,0,71.0,453.0,3.8,18.7,522.0,434.0,333.53
2018,6,11,12,15,67.5,449.5,3.95,18.7,515.0,419.27,322.45
2018,6,11,12,30,64.0,446.0,4.1,18.7,508.0,404.86,311.57
2018,6,11,12,45,64.5,442.5,4.3,18.7,504.5,393.25,302.94
2018,6,11,13,0,65.0,439.0,4.5,18.7,501.0,381.65,294.28
2018,6,11,13,15,78.5,439.5,4.65,18.7,513.0,379.51,292.67
2018,6,11,13,30,92.0,440.0,4.8,18.7,525.0,375.78,289.62
2018,6,11,13,45,258.5,377.0,5.0,18.65,608.0,371.14,283.98
2018,6,11,14,0,425.0,314.0,5.2,18.6,691.0,359.33,270.01
2018,6,11,14,15,655.0,211.0,5.3,18.55,769.5,327.95,236.13
2018,6,11,14,30,885.0,108.0,5.4,18.5,848.0,291.2,194.55
2018,6,11,14,45,877.0,106.0,5.5,18.4,813.5,238.1,148.8
2018,6,11,15,0,869.0,104.0,5.6,18.3,779.0,185.85,107.95
2018,6,11,15,15,857.0,102.5,5.6,18.3,739.0,134.62,76.46
2018,6,11,15,30,845.0,101.0,5.6,18.3,699.0,85.01,67.35
2018,6,11,15,45,830.5,98.5,5.7,18.1,655.0,82.03,65.06
2018,6,11,16,0,816.0,96.0,5.8,17.9,611.0,70.98,55.81
2018,6,11,16,15,796.5,94.0,5.75,17.75,564.0,70.73,55.81
2018,6,11,16,30,777.0,92.0,5.7,17.6,517.0,70.44,55.78
2018,6,11,16,45,751.0,89.0,5.65,17.4,467.5,69.32,55.05
2018,6,11,17,0,725.0,86.0,5.6,17.2,418.0,68.16,54.27
2018,6,11,17,15,689.5,81.5,5.45,16.9,367.0,60.15,47.48
2018,6,11,17,30,654.0,77.0,5.3,16.6,316.0,57.83,45.62
2018,6,11,17,45,603.5,72.5,5.2,16.3,266.5,55.32,43.52
2018,6,11,18,0,553.0,68.0,5.1,16.0,217.0,52.84,41.33
2018,6,11,18,15,482.5,60.5,4.85,15.75,171.0,47.81,36.71
2018,6,11,18,30,412.0,53.0,4.6,15.5,125.0,42.73,31.85
2018,6,11,18,45,309.0,43.0,4.35,15.2,87.5,33.21,22.84
2018,6,11,19,0,206.0,33.0,4.1,14.9,50.0,25.57,13.02
2018,6,11,19,15,117.0,19.5,3.95,14.8,28.0,16.64,0.0
2018,6,11,19,30,28.0,6.0,3.8,14.7,6.0,5.12,0.0
2018,6,11,19,45,14.0,3.0,3.6,14.6,3.0,0.0,0.0
2018,6,11,20,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,11,20,15,0.0,0.0,3.3,14.45,0.0,0.0,0.0
2018,6,11,20,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,6,11,20,45,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,6,11,21,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,6,11,21,15,0.0,0.0,3.0,14.25,0.0,0.0,0.0
2018,6,11,21,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,6,11,21,45,0.0,0.0,2.95,14.15,0.0,0.0,0.0
2018,6,11,22,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,6,11,22,15,0.0,0.0,2.9,14.05,0.0,0.0,0.0
2018,6,11,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,11,22,45,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,6,11,23,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,11,23,15,0.0,0.0,2.8,13.85,0.0,0.0,0.0
2018,6,11,23,30,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,6,11,23,45,0.0,0.0,2.8,13.75,0.0,0.0,0.0
2018,6,12,0,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,12,0,15,0.0,0.0,2.75,13.6,0.0,0.0,0.0
2018,6,12,0,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,12,0,45,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,6,12,1,0,0.0,0.0,2.6,13.4,0.0,0.0,0.0
2018,6,12,1,15,0.0,0.0,2.55,13.35,0.0,0.0,0.0
