Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,1,30,0.0,0.0,2.5,13.3,0.0,0.0,0.0
2018,6,12,1,45,0.0,0.0,2.5,13.25,0.0,0.0,0.0
2018,6,12,2,0,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,12,2,15,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,6,12,2,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,6,12,2,45,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,6,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,6,12,3,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,6,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,6,12,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2018,6,12,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,6,12,4,15,0.0,0.0,1.85,13.15,0.0,0.0,0.0
2018,6,12,4,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,6,12,4,45,57.5,7.5,1.8,13.45,9.0,0.0,0.0
2018,6,12,5,0,115.0,15.0,1.8,13.6,18.0,86.16,0.0
2018,6,12,5,15,236.5,25.5,1.8,13.8,47.5,227.02,112.53
2018,6,12,5,30,358.0,36.0,1.8,14.0,77.0,348.26,276.66
2018,6,12,5,45,346.0,41.0,1.8,14.2,96.5,359.44,295.43
2018,6,12,6,0,334.0,46.0,1.8,14.4,116.0,367.8,306.07
2018,6,12,6,15,167.0,64.5,1.8,14.6,99.5,232.98,195.22
2018,6,12,6,30,0.0,83.0,1.8,14.8,83.0,73.88,57.29
2018,6,12,6,45,2.5,102.5,1.8,15.05,103.5,94.69,75.05
2018,6,12,7,0,5.0,122.0,1.8,15.3,124.0,115.34,92.16
2018,6,12,7,15,19.0,153.5,1.9,15.6,162.5,160.09,129.39
2018,6,12,7,30,33.0,185.0,2.0,15.9,201.0,223.39,180.77
2018,6,12,7,45,61.0,215.0,2.15,16.2,248.5,282.74,228.41
2018,6,12,8,0,89.0,245.0,2.3,16.5,296.0,342.0,274.93
2018,6,12,8,15,150.0,267.5,2.4,16.85,362.5,447.02,356.51
2018,6,12,8,30,211.0,290.0,2.5,17.2,429.0,530.4,419.29
2018,6,12,8,45,314.5,282.0,2.6,17.5,504.5,643.64,503.87
2018,6,12,9,0,418.0,274.0,2.7,17.8,580.0,755.97,584.73
2018,6,12,9,15,581.0,219.5,2.8,17.95,669.5,863.55,662.78
2018,6,12,9,30,744.0,165.0,2.9,18.1,759.0,951.32,722.0
2018,6,12,9,45,631.5,222.0,3.0,18.3,741.0,894.32,681.04
2018,6,12,10,0,519.0,279.0,3.1,18.5,723.0,819.78,625.66
2018,6,12,10,15,318.5,351.0,3.2,18.55,626.0,664.92,510.62
2018,6,12,10,30,118.0,423.0,3.3,18.6,529.0,517.27,397.26
2018,6,12,10,45,91.0,425.5,3.4,18.7,508.5,470.19,361.97
2018,6,12,11,0,64.0,428.0,3.5,18.8,488.0,440.34,338.7
2018,6,12,11,15,63.5,433.5,3.65,18.8,493.5,437.15,336.28
2018,6,12,11,30,63.0,439.0,3.8,18.8,499.0,433.54,333.46
2018,6,12,11,45,69.5,447.5,3.9,18.8,514.5,437.52,336.45
2018,6,12,12,0,76.0,456.0,4.0,18.8,530.0,440.34,338.53
2018,6,12,12,15,83.5,461.0,4.2,18.75,542.0,439.88,338.35
2018,6,12,12,30,91.0,466.0,4.4,18.7,554.0,438.32,337.43
2018,6,12,12,45,94.5,464.0,4.55,18.65,554.5,427.93,329.7
2018,6,12,13,0,98.0,462.0,4.7,18.6,555.0,417.14,321.58
2018,6,12,13,15,170.5,442.5,4.9,18.45,601.5,422.1,325.63
2018,6,12,13,30,243.0,423.0,5.1,18.3,648.0,416.36,320.5
2018,6,12,13,45,448.0,334.5,5.25,18.2,736.5,412.69,314.13
2018,6,12,14,0,653.0,246.0,5.4,18.1,825.0,391.86,291.09
2018,6,12,14,15,782.0,172.5,5.45,17.95,843.5,347.57,248.4
2018,6,12,14,30,911.0,99.0,5.5,17.8,862.0,292.85,195.56
2018,6,12,14,45,902.5,98.0,5.55,17.65,827.0,238.98,148.92
2018,6,12,15,0,894.0,97.0,5.6,17.5,792.0,185.99,107.24
2018,6,12,15,15,883.0,95.0,5.6,17.5,751.5,133.27,74.4
2018,6,12,15,30,872.0,93.0,5.6,17.5,711.0,82.1,65.07
2018,6,12,15,45,858.5,91.0,5.65,17.2,667.0,78.07,61.9
2018,6,12,16,0,845.0,89.0,5.7,16.9,623.0,77.06,61.28
2018,6,12,16,15,827.0,87.0,5.7,16.75,575.5,66.55,52.41
2018,6,12,16,30,809.0,85.0,5.7,16.6,528.0,66.06,52.2
2018,6,12,16,45,784.5,82.5,5.65,16.4,478.5,65.09,51.57
2018,6,12,17,0,760.0,80.0,5.6,16.2,429.0,64.09,50.92
2018,6,12,17,15,726.0,76.0,5.6,15.95,377.5,61.81,49.13
2018,6,12,17,30,692.0,72.0,5.6,15.7,326.0,54.57,42.89
2018,6,12,17,45,643.5,68.0,5.55,15.5,276.0,52.25,40.93
2018,6,12,18,0,595.0,64.0,5.5,15.3,226.0,49.97,38.9
2018,6,12,18,15,526.0,57.5,5.45,15.05,179.0,45.58,34.85
2018,6,12,18,30,457.0,51.0,5.4,14.8,132.0,41.19,30.6
2018,6,12,18,45,350.0,42.5,5.3,14.55,93.0,34.92,24.4
2018,6,12,19,0,243.0,34.0,5.2,14.3,54.0,26.42,13.93
2018,6,12,19,15,140.0,20.5,5.1,14.2,30.5,17.5,0.0
2018,6,12,19,30,37.0,7.0,5.0,14.1,7.0,5.97,0.0
2018,6,12,19,45,18.5,3.5,4.95,14.0,3.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,4.85,13.85,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,4.75,13.75,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,4.7,13.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,4.65,13.65,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,4.6,13.6,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,4.5,13.55,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,4.2,13.35,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,4.15,13.2,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,4.1,12.95,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,4.2,12.85,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,4.2,12.75,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,4.2,12.7,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,4.35,12.85,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2018,6,13,4,45,43.5,8.0,4.6,13.15,9.0,0.0,0.0
2018,6,13,5,0,87.0,16.0,4.7,13.3,18.0,69.12,0.0
2018,6,13,5,15,202.5,28.0,4.7,13.55,47.0,209.5,103.98
2018,6,13,5,30,318.0,40.0,4.7,13.8,76.0,321.98,258.65
2018,6,13,5,45,414.5,47.5,4.7,14.0,119.0,419.41,348.15
2018,6,13,6,0,511.0,55.0,4.7,14.2,162.0,521.94,435.46
2018,6,13,6,15,573.5,60.5,4.65,14.45,210.5,598.58,498.45
2018,6,13,6,30,636.0,66.0,4.6,14.7,259.0,677.42,560.3
2018,6,13,6,45,681.0,69.0,4.55,14.9,310.0,738.75,606.15
2018,6,13,7,0,726.0,72.0,4.5,15.1,361.0,795.38,646.73
2018,6,13,7,15,756.5,75.5,4.55,15.35,412.5,844.22,680.72
2018,6,13,7,30,787.0,79.0,4.6,15.6,464.0,891.63,712.88
2018,6,13,7,45,810.5,81.0,4.6,15.85,514.0,928.39,736.3
2018,6,13,8,0,834.0,83.0,4.6,16.1,564.0,951.41,749.59
2018,6,13,8,15,851.0,84.5,4.7,16.35,611.0,976.03,764.87
2018,6,13,8,30,868.0,86.0,4.8,16.6,658.0,997.86,778.14
2018,6,13,8,45,881.0,88.0,4.95,16.85,701.5,1013.19,787.32
2018,6,13,9,0,894.0,90.0,5.1,17.1,745.0,1025.27,794.35
2018,6,13,9,15,901.5,92.0,5.2,17.4,782.5,1028.37,794.65
2018,6,13,9,30,909.0,94.0,5.3,17.7,820.0,1028.02,792.76
2018,6,13,9,45,914.5,96.5,5.4,17.95,853.0,1022.72,787.72
2018,6,13,10,0,920.0,99.0,5.5,18.2,886.0,1013.9,780.38
2018,6,13,10,15,926.0,100.0,5.55,18.4,913.5,1000.5,769.78
2018,6,13,10,30,932.0,101.0,5.6,18.6,941.0,983.67,756.91
2018,6,13,10,45,936.5,101.5,5.6,18.75,962.0,961.57,740.29
2018,6,13,11,0,941.0,102.0,5.6,18.9,983.0,936.23,721.49
2018,6,13,11,15,943.0,102.0,5.65,19.05,995.5,905.16,698.98
2018,6,13,11,30,945.0,102.0,5.7,19.2,1008.0,871.27,674.46
2018,6,13,11,45,946.0,102.0,5.7,19.3,1014.0,833.95,647.29
2018,6,13,12,0,947.0,102.0,5.7,19.4,1020.0,794.26,618.34
2018,6,13,12,15,944.0,104.0,5.8,19.35,1018.0,751.21,586.29
2018,6,13,12,30,941.0,106.0,5.9,19.3,1016.0,706.46,551.37
2018,6,13,12,45,897.5,131.5,6.0,19.3,993.0,652.67,508.3
2018,6,13,13,0,854.0,157.0,6.1,19.3,970.0,599.74,465.2
2018,6,13,13,15,623.0,265.0,6.2,19.2,853.0,512.33,395.29
2018,6,13,13,30,392.0,373.0,6.3,19.1,736.0,444.57,341.53
2018,6,13,13,45,384.5,344.0,6.4,18.95,693.0,393.53,300.51
2018,6,13,14,0,377.0,315.0,6.5,18.8,650.0,344.13,260.1
2018,6,13,14,15,634.5,211.5,6.6,18.6,753.0,323.76,234.4
2018,6,13,14,30,892.0,108.0,6.7,18.4,856.0,295.01,198.14
2018,6,13,14,45,883.5,106.0,6.8,18.2,820.5,241.46,151.74
2018,6,13,15,0,875.0,104.0,6.9,18.0,785.0,188.81,110.19
2018,6,13,15,15,863.5,102.5,6.9,18.0,745.0,137.3,77.89
2018,6,13,15,30,852.0,101.0,6.9,18.0,705.0,87.36,69.45
2018,6,13,15,45,838.5,98.5,6.95,17.55,661.5,82.15,65.32
2018,6,13,16,0,825.0,96.0,7.0,17.1,618.0,71.08,56.08
2018,6,13,16,15,807.5,93.0,7.0,16.8,571.0,70.18,55.54
2018,6,13,16,30,790.0,90.0,7.0,16.5,524.0,69.19,54.94
2018,6,13,16,45,765.5,86.5,6.95,16.25,474.0,67.65,53.84
2018,6,13,17,0,741.0,83.0,6.9,16.0,424.0,66.05,52.67
2018,6,13,17,15,707.5,79.0,6.85,15.7,373.5,63.88,51.0
2018,6,13,17,30,674.0,75.0,6.8,15.4,323.0,56.52,44.67
2018,6,13,17,45,628.0,70.0,6.75,15.1,273.5,53.58,42.18
2018,6,13,18,0,582.0,65.0,6.7,14.8,224.0,50.62,39.55
2018,6,13,18,15,513.5,58.5,6.55,14.6,177.5,46.28,35.54
2018,6,13,18,30,445.0,52.0,6.4,14.4,131.0,41.95,31.33
2018,6,13,18,45,343.0,42.5,6.25,14.15,92.0,34.85,24.4
2018,6,13,19,0,241.0,33.0,6.1,13.9,53.0,25.65,13.61
2018,6,13,19,15,139.5,20.0,6.0,13.85,30.0,17.07,0.0
2018,6,13,19,30,38.0,7.0,5.9,13.8,7.0,5.97,0.0
2018,6,13,19,45,19.0,3.5,5.8,13.7,3.5,0.0,0.0
2018,6,13,20,0,0.0,0.0,5.7,13.6,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,5.7,13.55,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,5.25,13.4,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,5.2,13.4,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,5.15,13.4,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,5.1,13.4,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,5.05,13.35,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,5.0,13.3,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,4.95,13.25,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,4.95,13.1,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,5.05,12.9,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,5.1,12.8,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,5.25,12.8,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,5.4,12.8,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,5.55,12.8,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,5.7,12.8,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,5.75,12.75,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,5.8,12.7,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,5.85,12.7,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,5.9,12.7,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,5.9,12.75,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,5.9,12.8,0.0,0.0,0.0
2018,6,14,4,45,33.0,7.5,5.9,12.8,8.5,0.0,0.0
2018,6,14,5,0,66.0,15.0,5.9,12.8,17.0,54.85,0.0
2018,6,14,5,15,167.5,28.5,5.8,12.9,45.0,186.39,91.86
2018,6,14,5,30,269.0,42.0,5.7,13.0,73.0,291.73,235.17
2018,6,14,5,45,273.0,47.0,5.6,13.05,91.5,305.78,256.07
2018,6,14,6,0,277.0,52.0,5.5,13.1,110.0,321.38,273.12
2018,6,14,6,15,138.5,60.0,5.35,13.2,89.0,202.25,171.63
2018,6,14,6,30,0.0,68.0,5.2,13.3,68.0,57.58,43.86
2018,6,14,6,45,0.0,76.5,5.05,13.4,76.5,64.72,49.98
2018,6,14,7,0,0.0,85.0,4.9,13.5,85.0,71.95,56.0
2018,6,14,7,15,12.5,126.5,4.7,13.65,132.5,124.51,100.78
2018,6,14,7,30,25.0,168.0,4.5,13.8,180.0,194.67,159.24
2018,6,14,7,45,26.0,184.5,4.35,13.95,198.5,211.2,172.07
2018,6,14,8,0,27.0,201.0,4.2,14.1,217.0,227.51,184.64
2018,6,14,8,15,16.5,197.0,4.05,14.3,207.0,192.58,154.97
2018,6,14,8,30,6.0,193.0,3.9,14.5,197.0,176.17,140.58
2018,6,14,8,45,9.0,213.0,3.75,14.7,219.5,197.11,157.18
2018,6,14,9,0,12.0,233.0,3.6,14.9,242.0,217.84,173.37
2018,6,14,9,15,20.5,267.0,3.55,15.05,283.0,257.34,204.61
2018,6,14,9,30,29.0,301.0,3.5,15.2,324.0,315.78,250.16
2018,6,14,9,45,41.5,337.5,3.4,15.35,372.0,361.42,285.09
2018,6,14,10,0,54.0,374.0,3.3,15.5,420.0,405.57,318.34
2018,6,14,10,15,45.5,364.5,3.35,15.6,404.0,382.1,299.45
2018,6,14,10,30,37.0,355.0,3.4,15.7,388.0,359.53,281.52
2018,6,14,10,45,39.5,366.0,3.45,15.8,402.0,367.08,287.05
2018,6,14,11,0,42.0,377.0,3.5,15.9,416.0,373.98,291.98
2018,6,14,11,15,55.0,408.0,3.6,15.9,460.0,407.11,317.31
2018,6,14,11,30,68.0,439.0,3.7,15.9,504.0,437.88,340.54
2018,6,14,11,45,94.0,457.5,3.8,15.95,548.0,465.52,361.61
2018,6,14,12,0,120.0,476.0,3.9,16.0,592.0,493.32,382.54
2018,6,14,12,15,120.0,477.0,4.0,16.0,593.0,479.67,371.99
2018,6,14,12,30,120.0,478.0,4.1,16.0,594.0,465.75,361.35
2018,6,14,12,45,138.5,473.5,4.2,16.0,606.5,458.92,356.28
2018,6,14,13,0,157.0,469.0,4.3,16.0,619.0,450.45,349.72
2018,6,14,13,15,195.5,458.5,4.35,16.0,642.0,446.42,346.17
2018,6,14,13,30,234.0,448.0,4.4,16.0,665.0,438.81,339.28
2018,6,14,13,45,360.0,380.0,4.5,16.0,704.5,415.75,319.11
2018,6,14,14,0,486.0,312.0,4.6,16.0,744.0,381.46,288.0
2018,6,14,14,15,694.0,208.0,4.65,16.0,802.0,340.18,246.6
2018,6,14,14,30,902.0,104.0,4.7,16.0,860.0,295.94,199.49
2018,6,14,14,45,893.0,102.0,4.75,16.0,824.5,241.8,152.38
2018,6,14,15,0,884.0,100.0,4.8,16.0,789.0,188.62,110.13
2018,6,14,15,15,873.0,98.5,4.8,16.0,749.0,136.72,77.26
2018,6,14,15,30,862.0,97.0,4.8,16.0,709.0,86.33,69.07
2018,6,14,15,45,847.5,94.5,4.8,15.95,664.5,79.94,63.79
2018,6,14,16,0,833.0,92.0,4.8,15.9,620.0,78.67,62.9
2018,6,14,16,15,813.0,90.0,4.8,15.8,572.0,68.24,54.07
2018,6,14,16,30,793.0,88.0,4.8,15.7,524.0,67.82,53.91
2018,6,14,16,45,765.5,86.0,4.8,15.6,474.0,67.26,53.63
2018,6,14,17,0,738.0,84.0,4.8,15.5,424.0,66.73,53.37
2018,6,14,17,15,702.5,80.0,4.8,15.3,373.0,59.16,46.91
2018,6,14,17,30,667.0,76.0,4.8,15.1,322.0,57.14,45.29
2018,6,14,17,45,616.5,71.5,4.8,14.95,272.0,54.58,43.1
2018,6,14,18,0,566.0,67.0,4.8,14.8,222.0,52.04,40.83
2018,6,14,18,15,493.0,61.0,4.75,14.6,176.0,48.17,37.23
2018,6,14,18,30,420.0,55.0,4.7,14.4,130.0,44.37,33.48
2018,6,14,18,45,311.5,45.0,4.65,14.2,91.0,34.7,24.31
2018,6,14,19,0,203.0,35.0,4.6,14.0,52.0,27.07,14.9
2018,6,14,19,15,115.5,21.0,4.55,13.9,29.5,17.92,0.0
2018,6,14,19,30,28.0,7.0,4.5,13.8,7.0,5.97,0.0
2018,6,14,19,45,14.0,3.5,4.5,13.7,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,4.5,13.6,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,4.45,13.55,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,4.4,13.45,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,4.4,13.4,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,3.9,13.35,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,3.8,13.3,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,3.7,13.25,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,3.55,13.15,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,3.55,13.05,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,3.7,12.95,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,3.9,12.95,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,4.05,13.05,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,4.5,13.15,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,4.6,13.2,0.0,0.0,0.0
2018,6,15,4,45,30.5,7.5,4.7,13.25,8.5,0.0,0.0
2018,6,15,5,0,61.0,15.0,4.8,13.3,17.0,51.63,0.0
2018,6,15,5,15,146.0,26.5,4.85,13.4,40.5,168.0,81.38
2018,6,15,5,30,231.0,38.0,4.9,13.5,64.0,257.15,206.35
2018,6,15,5,45,162.5,33.0,4.95,13.55,56.0,196.08,162.97
2018,6,15,6,0,94.0,28.0,5.0,13.6,48.0,116.91,97.26
2018,6,15,6,15,47.0,29.0,5.0,13.7,39.0,70.78,57.05
2018,6,15,6,30,0.0,30.0,5.0,13.8,30.0,24.74,15.66
2018,6,15,6,45,0.0,32.0,5.0,13.9,32.0,26.41,17.08
2018,6,15,7,0,0.0,34.0,5.0,14.0,34.0,28.08,18.46
2018,6,15,7,15,0.0,48.0,5.05,14.1,48.0,39.72,28.32
2018,6,15,7,30,0.0,62.0,5.1,14.2,62.0,51.39,38.1
2018,6,15,7,45,0.0,68.5,5.1,14.25,68.5,56.84,42.55
2018,6,15,8,0,0.0,75.0,5.1,14.3,75.0,62.3,46.98
2018,6,15,8,15,0.0,75.5,5.2,14.35,75.5,62.75,47.19
2018,6,15,8,30,0.0,76.0,5.3,14.4,76.0,63.21,47.42
2018,6,15,8,45,0.0,81.5,5.35,14.45,81.5,67.86,51.14
2018,6,15,9,0,0.0,87.0,5.4,14.5,87.0,72.51,54.85
2018,6,15,9,15,0.0,102.5,5.35,14.55,102.5,85.83,65.72
2018,6,15,9,30,0.0,118.0,5.3,14.6,118.0,99.34,76.67
2018,6,15,9,45,0.5,131.5,5.3,14.65,132.0,111.57,86.54
2018,6,15,10,0,1.0,145.0,5.3,14.7,146.0,123.74,96.32
2018,6,15,10,15,2.0,147.5,5.3,14.75,149.5,126.73,98.64
2018,6,15,10,30,3.0,150.0,5.3,14.8,153.0,129.65,100.92
2018,6,15,10,45,4.5,162.0,5.25,14.9,166.5,141.12,110.1
2018,6,15,11,0,6.0,174.0,5.2,15.0,180.0,152.37,119.08
2018,6,15,11,15,7.5,189.5,5.2,15.05,197.0,166.38,130.27
2018,6,15,11,30,9.0,205.0,5.2,15.1,214.0,180.08,141.17
2018,6,15,11,45,10.0,217.5,5.2,15.1,227.5,190.5,149.43
2018,6,15,12,0,11.0,230.0,5.2,15.1,241.0,200.61,157.44
2018,6,15,12,15,12.0,243.5,5.25,15.15,255.5,211.21,165.81
2018,6,15,12,30,13.0,257.0,5.3,15.2,270.0,221.44,173.88
2018,6,15,12,45,14.5,279.5,5.4,15.25,293.5,238.8,187.61
2018,6,15,13,0,16.0,302.0,5.5,15.3,317.0,255.43,200.73
2018,6,15,13,15,18.5,314.5,5.6,15.3,331.5,264.04,207.54
2018,6,15,13,30,21.0,327.0,5.7,15.3,346.0,271.96,213.81
2018,6,15,13,45,22.0,326.5,5.8,15.25,346.0,268.85,211.44
2018,6,15,14,0,23.0,326.0,5.9,15.2,346.0,265.49,208.88
2018,6,15,14,15,92.0,294.5,6.0,15.15,372.0,240.54,187.18
2018,6,15,14,30,161.0,263.0,6.1,15.1,398.0,215.97,164.58
2018,6,15,14,45,332.0,213.5,6.15,15.05,477.0,194.25,139.16
2018,6,15,15,0,503.0,164.0,6.2,15.0,556.0,159.84,103.89
2018,6,15,15,15,601.0,146.0,6.2,15.0,590.5,126.01,77.86
2018,6,15,15,30,699.0,128.0,6.2,15.0,625.0,90.49,72.96
2018,6,15,15,45,428.5,170.0,6.25,14.75,468.5,102.98,84.04
2018,6,15,16,0,158.0,212.0,6.3,14.5,312.0,146.81,122.19
2018,6,15,16,15,112.0,215.0,6.3,14.35,283.0,147.74,123.39
2018,6,15,16,30,66.0,218.0,6.3,14.2,254.0,156.12,131.11
2018,6,15,16,45,117.0,202.5,6.25,14.1,259.5,140.13,117.69
2018,6,15,17,0,168.0,187.0,6.2,14.0,265.0,131.4,110.51
2018,6,15,17,15,207.0,162.0,6.15,13.8,246.5,111.93,93.83
2018,6,15,17,30,246.0,137.0,6.1,13.6,228.0,97.38,81.29
2018,6,15,17,45,246.5,116.5,6.05,13.45,196.0,84.52,70.04
2018,6,15,18,0,247.0,96.0,6.0,13.3,164.0,71.13,58.1
2018,6,15,18,15,197.5,79.5,5.9,13.2,127.0,59.54,47.56
2018,6,15,18,30,148.0,63.0,5.8,13.1,90.0,47.7,36.61
2018,6,15,18,45,100.5,46.5,5.75,13.0,62.5,35.63,25.26
2018,6,15,19,0,53.0,30.0,5.7,12.9,35.0,23.8,12.65
2018,6,15,19,15,26.5,17.0,5.6,12.9,19.5,14.51,0.0
2018,6,15,19,30,0.0,4.0,5.5,12.9,4.0,3.41,0.0
2018,6,15,19,45,0.0,2.0,5.4,12.9,2.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,5.2,12.95,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,4.8,13.05,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,4.3,13.2,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,4.1,13.25,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,3.95,13.35,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,3.85,13.4,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,3.65,13.4,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,3.45,13.4,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2018,6,16,4,45,22.5,7.5,2.55,13.5,8.0,0.0,0.0
2018,6,16,5,0,45.0,15.0,2.4,13.5,16.0,41.42,0.0
2018,6,16,5,15,134.0,30.0,2.35,13.6,43.0,165.77,78.85
2018,6,16,5,30,223.0,45.0,2.3,13.7,70.0,263.23,209.24
2018,6,16,5,45,236.5,48.5,2.25,13.75,87.0,280.23,231.52
2018,6,16,6,0,250.0,52.0,2.2,13.8,104.0,299.54,251.22
2018,6,16,6,15,125.0,57.5,2.2,13.9,83.5,187.14,157.1
2018,6,16,6,30,0.0,63.0,2.2,14.0,63.0,52.44,39.32
2018,6,16,6,45,0.0,81.0,2.25,14.15,81.0,69.33,53.76
2018,6,16,7,0,0.0,99.0,2.3,14.3,99.0,86.12,67.79
2018,6,16,7,15,10.0,136.0,2.25,14.4,141.0,132.31,106.67
2018,6,16,7,30,20.0,173.0,2.2,14.5,183.0,179.09,145.2
2018,6,16,7,45,29.0,197.5,2.15,14.65,213.5,229.78,186.03
2018,6,16,8,0,38.0,222.0,2.1,14.8,244.0,263.24,212.27
2018,6,16,8,15,43.0,243.5,2.1,14.95,270.5,288.72,231.71
2018,6,16,8,30,48.0,265.0,2.1,15.1,297.0,313.74,250.58
2018,6,16,8,45,81.5,295.5,2.05,15.25,353.5,377.45,300.19
2018,6,16,9,0,115.0,326.0,2.0,15.4,410.0,461.99,363.92
2018,6,16,9,15,167.5,348.5,2.05,15.55,478.5,533.42,417.32
2018,6,16,9,30,220.0,371.0,2.1,15.7,547.0,602.83,468.09
2018,6,16,9,45,285.5,367.0,2.15,15.9,605.0,674.52,519.82
2018,6,16,10,0,351.0,363.0,2.2,16.1,663.0,722.9,554.31
2018,6,16,10,15,494.0,307.0,2.3,16.2,744.0,807.97,616.92
2018,6,16,10,30,637.0,251.0,2.4,16.3,825.0,874.0,664.95
2018,6,16,10,45,635.5,255.0,2.5,16.45,838.5,852.66,649.02
2018,6,16,11,0,634.0,259.0,2.6,16.6,852.0,828.81,632.06
2018,6,16,11,15,605.0,277.5,2.75,16.65,850.0,791.61,605.46
2018,6,16,11,30,576.0,296.0,2.9,16.7,848.0,753.18,577.73
2018,6,16,11,45,553.0,312.0,3.05,16.75,845.0,719.65,553.15
2018,6,16,12,0,530.0,328.0,3.2,16.8,842.0,684.22,526.85
2018,6,16,12,15,404.0,386.0,3.35,16.8,777.5,608.55,469.21
2018,6,16,12,30,278.0,444.0,3.5,16.8,713.0,542.11,417.99
2018,6,16,12,45,211.0,456.0,3.65,16.8,659.0,490.96,378.93
2018,6,16,13,0,144.0,468.0,3.8,16.8,605.0,442.95,342.1
2018,6,16,13,15,213.5,448.0,4.0,16.75,647.5,449.13,346.8
2018,6,16,13,30,283.0,428.0,4.2,16.7,690.0,439.68,338.57
2018,6,16,13,45,420.5,358.5,4.35,16.65,737.5,419.16,320.12
2018,6,16,14,0,558.0,289.0,4.5,16.6,785.0,393.73,295.34
2018,6,16,14,15,713.0,207.5,4.6,16.5,820.0,347.19,251.15
2018,6,16,14,30,868.0,126.0,4.7,16.4,855.0,303.17,206.29
2018,6,16,14,45,857.5,125.5,4.8,16.25,820.5,251.25,161.35
2018,6,16,15,0,847.0,125.0,4.9,16.1,786.0,191.26,113.66
2018,6,16,15,15,700.5,137.5,4.9,16.1,665.0,137.93,83.54
2018,6,16,15,30,554.0,150.0,4.9,16.1,544.0,91.47,73.44
2018,6,16,15,45,281.0,170.0,5.15,15.85,369.5,100.02,81.1
2018,6,16,16,0,8.0,190.0,5.4,15.6,195.0,148.81,123.3
2018,6,16,16,15,26.0,198.0,5.5,15.4,212.5,144.97,120.44
2018,6,16,16,30,44.0,206.0,5.6,15.2,230.0,149.01,124.41
2018,6,16,16,45,90.5,194.5,5.7,15.0,238.0,141.75,118.64
2018,6,16,17,0,137.0,183.0,5.8,14.8,246.0,128.77,107.84
2018,6,16,17,15,201.5,158.5,5.9,14.65,239.5,114.6,95.85
2018,6,16,17,30,266.0,134.0,6.0,14.5,233.0,95.73,79.54
2018,6,16,17,45,262.0,115.0,6.05,14.3,200.0,83.71,69.09
2018,6,16,18,0,258.0,96.0,6.1,14.1,167.0,71.22,58.01
2018,6,16,18,15,218.5,79.5,6.05,13.95,131.0,59.69,47.56
2018,6,16,18,30,179.0,63.0,6.0,13.8,95.0,47.88,36.67
2018,6,16,18,45,123.5,47.0,5.9,13.6,66.0,36.08,25.61
2018,6,16,19,0,68.0,31.0,5.8,13.4,37.0,24.55,13.33
2018,6,16,19,15,34.0,18.0,5.75,13.35,21.0,14.39,0.0
2018,6,16,19,30,0.0,5.0,5.7,13.3,5.0,4.27,0.0
2018,6,16,19,45,0.0,2.5,5.6,13.3,2.5,0.0,0.0
2018,6,16,20,0,0.0,0.0,5.5,13.3,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,5.45,13.3,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,5.4,13.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,5.4,13.35,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,5.4,13.4,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,5.35,13.4,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,5.3,13.4,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,5.3,13.45,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,5.3,13.55,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,5.3,13.6,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,5.1,13.6,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,5.0,13.65,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,4.9,13.7,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,4.9,13.75,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,4.65,13.85,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,4.4,13.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,4.3,13.9,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,4.15,13.95,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,6,17,4,45,2.5,3.5,4.0,14.05,3.5,0.0,0.0
2018,6,17,5,0,5.0,7.0,3.9,14.1,7.0,9.15,0.0
2018,6,17,5,15,2.5,12.0,3.9,14.15,12.0,11.57,0.11
2018,6,17,5,30,0.0,17.0,3.9,14.2,17.0,14.0,5.7
2018,6,17,5,45,0.0,27.5,3.85,14.3,27.5,22.69,13.44
2018,6,17,6,0,0.0,38.0,3.8,14.4,38.0,31.39,21.12
2018,6,17,6,15,0.0,52.5,3.75,14.5,52.5,43.46,31.59
2018,6,17,6,30,0.0,67.0,3.7,14.6,67.0,56.57,42.84
2018,6,17,6,45,0.0,86.0,3.65,14.65,86.0,74.56,58.09
2018,6,17,7,0,0.0,105.0,3.6,14.7,105.0,92.4,73.0
2018,6,17,7,15,7.0,135.0,3.55,14.85,138.5,128.41,103.2
2018,6,17,7,30,14.0,165.0,3.5,15.0,172.0,164.54,132.98
2018,6,17,7,45,22.5,191.0,3.4,15.1,203.5,197.7,159.94
2018,6,17,8,0,31.0,217.0,3.3,15.2,235.0,250.34,202.15
2018,6,17,8,15,28.0,227.0,3.25,15.3,244.0,254.5,204.46
2018,6,17,8,30,25.0,237.0,3.2,15.4,253.0,239.44,191.6
2018,6,17,8,45,28.5,259.0,3.15,15.55,278.5,282.68,225.38
2018,6,17,9,0,32.0,281.0,3.1,15.7,304.0,306.1,243.02
2018,6,17,9,15,57.0,317.0,3.0,15.8,361.0,365.73,289.43
2018,6,17,9,30,82.0,353.0,2.9,15.9,418.0,423.94,333.66
2018,6,17,9,45,99.5,379.0,2.85,16.05,461.5,462.38,361.98
2018,6,17,10,0,117.0,405.0,2.8,16.2,505.0,518.12,402.66
2018,6,17,10,15,119.5,411.0,2.7,16.4,516.0,517.35,400.65
2018,6,17,10,30,122.0,417.0,2.6,16.6,527.0,515.86,398.46
2018,6,17,10,45,109.0,422.0,2.55,16.75,522.0,498.42,384.32
2018,6,17,11,0,96.0,427.0,2.5,16.9,517.0,468.32,361.06
2018,6,17,11,15,120.0,445.0,2.45,17.05,559.0,507.07,389.53
2018,6,17,11,30,144.0,463.0,2.4,17.2,601.0,530.1,405.84
2018,6,17,11,45,269.5,409.5,2.4,17.35,670.0,574.03,440.22
2018,6,17,12,0,395.0,356.0,2.4,17.5,739.0,606.72,465.34
2018,6,17,12,15,642.5,242.0,2.4,17.6,864.0,660.61,507.1
2018,6,17,12,30,890.0,128.0,2.4,17.7,989.0,692.48,530.9
2018,6,17,12,45,891.5,125.0,2.4,17.75,981.5,647.4,495.52
2018,6,17,13,0,893.0,122.0,2.4,17.8,974.0,600.88,458.77
2018,6,17,13,15,890.0,121.5,2.45,17.85,959.0,552.45,419.71
2018,6,17,13,30,887.0,121.0,2.5,17.9,944.0,503.22,378.88
2018,6,17,13,45,883.0,119.5,2.55,17.9,922.0,452.25,335.64
2018,6,17,14,0,879.0,118.0,2.6,17.9,900.0,400.94,291.02
2018,6,17,14,15,873.0,116.0,2.6,17.85,871.5,348.54,244.81
2018,6,17,14,30,867.0,114.0,2.6,17.8,843.0,296.38,198.75
2018,6,17,14,45,859.5,112.5,2.65,17.75,809.5,244.66,154.39
2018,6,17,15,0,852.0,111.0,2.7,17.7,776.0,193.71,114.23
2018,6,17,15,15,840.0,108.5,2.7,17.7,736.0,142.74,81.69
2018,6,17,15,30,828.0,106.0,2.7,17.7,696.0,93.39,64.44
2018,6,17,15,45,813.5,103.5,2.7,17.55,652.5,73.99,58.24
2018,6,17,16,0,799.0,101.0,2.7,17.4,609.0,73.71,58.23
2018,6,17,16,15,779.5,98.0,2.75,17.25,562.0,72.93,57.78
2018,6,17,16,30,760.0,95.0,2.8,17.1,515.0,72.08,57.27
2018,6,17,16,45,734.5,91.5,2.8,16.95,466.0,70.7,56.31
2018,6,17,17,0,709.0,88.0,2.8,16.8,417.0,63.37,50.13
2018,6,17,17,15,674.0,84.5,2.8,16.55,367.5,61.89,49.06
2018,6,17,17,30,639.0,81.0,2.8,16.3,318.0,60.41,47.94
2018,6,17,17,45,591.0,75.5,2.8,16.1,269.0,57.29,45.3
2018,6,17,18,0,543.0,70.0,2.8,15.9,220.0,54.14,42.52
2018,6,17,18,15,476.5,62.0,2.75,15.65,174.5,48.78,37.64
2018,6,17,18,30,410.0,54.0,2.7,15.4,129.0,43.33,32.48
2018,6,17,18,45,314.0,44.5,2.6,15.2,91.5,34.32,23.96
2018,6,17,19,0,218.0,35.0,2.5,15.0,54.0,27.09,15.34
2018,6,17,19,15,127.0,21.5,2.45,14.9,31.0,16.76,0.0
2018,6,17,19,30,36.0,8.0,2.4,14.8,8.0,6.83,0.0
2018,6,17,19,45,18.0,4.0,2.3,14.7,4.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,2.15,14.55,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.65,14.15,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.4,14.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,13.9,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.0,13.8,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,0.95,13.75,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,0.85,13.7,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.85,13.55,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,1.25,13.4,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,1.3,13.3,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,6,18,4,45,40.5,7.0,1.55,13.75,8.0,0.0,0.0
2018,6,18,5,0,81.0,14.0,1.6,13.9,16.0,63.38,0.0
2018,6,18,5,15,169.5,24.5,1.6,14.05,40.0,179.55,82.75
2018,6,18,5,30,258.0,35.0,1.6,14.2,64.0,270.91,214.79
2018,6,18,5,45,259.0,37.5,1.65,14.4,79.0,277.96,229.17
2018,6,18,6,0,260.0,40.0,1.7,14.6,94.0,286.95,240.09
2018,6,18,6,15,130.0,41.5,1.65,14.75,68.5,167.64,140.56
2018,6,18,6,30,0.0,43.0,1.6,14.9,43.0,35.53,24.78
2018,6,18,6,45,0.0,50.0,1.55,15.05,50.0,41.35,29.81
2018,6,18,7,0,0.0,57.0,1.5,15.2,57.0,47.19,34.67
2018,6,18,7,15,0.0,80.0,1.5,15.35,80.0,66.41,50.76
2018,6,18,7,30,0.0,103.0,1.5,15.5,103.0,87.56,68.22
2018,6,18,7,45,0.0,120.5,1.5,15.65,120.5,103.49,81.11
2018,6,18,8,0,0.0,138.0,1.5,15.8,138.0,119.35,93.79
2018,6,18,8,15,2.5,161.5,1.55,16.0,163.0,143.43,113.13
2018,6,18,8,30,5.0,185.0,1.6,16.2,188.0,167.43,132.14
2018,6,18,8,45,11.5,217.5,1.65,16.35,225.5,204.09,161.19
2018,6,18,9,0,18.0,250.0,1.7,16.5,263.0,240.52,189.58
2018,6,18,9,15,55.0,302.0,1.75,16.7,345.0,347.68,273.21
2018,6,18,9,30,92.0,354.0,1.8,16.9,427.0,435.15,339.04
2018,6,18,9,45,132.5,381.5,1.85,17.1,492.0,517.92,399.86
2018,6,18,10,0,173.0,409.0,1.9,17.3,557.0,577.26,442.49
2018,6,18,10,15,180.5,423.5,1.95,17.4,582.0,588.67,449.68
2018,6,18,10,30,188.0,438.0,2.0,17.5,607.0,598.53,456.11
2018,6,18,10,45,200.0,448.5,2.1,17.65,632.0,607.01,461.92
2018,6,18,11,0,212.0,459.0,2.2,17.8,657.0,613.64,466.4
2018,6,18,11,15,220.0,465.0,2.3,17.85,673.5,610.79,464.25
2018,6,18,11,30,228.0,471.0,2.4,17.9,690.0,606.32,460.97
2018,6,18,11,45,233.0,473.0,2.5,17.95,698.0,594.46,452.34
2018,6,18,12,0,238.0,475.0,2.6,18.0,706.0,581.38,442.77
2018,6,18,12,15,247.0,472.5,2.7,18.0,712.0,566.35,431.85
2018,6,18,12,30,256.0,470.0,2.8,18.0,718.0,548.01,418.36
2018,6,18,12,45,224.5,470.5,2.95,18.0,686.5,510.49,390.22
2018,6,18,13,0,193.0,471.0,3.1,18.0,655.0,473.29,362.24
2018,6,18,13,15,158.0,462.0,3.15,17.95,611.0,430.67,330.01
2018,6,18,13,30,123.0,453.0,3.2,17.9,567.0,391.87,300.61
2018,6,18,13,45,239.5,385.0,3.25,17.85,600.5,371.13,283.4
2018,6,18,14,0,356.0,317.0,3.3,17.8,634.0,340.27,256.3
2018,6,18,14,15,615.0,214.0,3.35,17.65,740.0,323.0,233.53
2018,6,18,14,30,874.0,111.0,3.4,17.5,846.0,297.08,199.98
2018,6,18,14,45,865.5,109.0,3.4,17.4,811.5,244.52,154.6
2018,6,18,15,0,857.0,107.0,3.4,17.3,777.0,192.84,113.61
2018,6,18,15,15,845.5,105.0,3.4,17.3,737.5,141.98,80.86
2018,6,18,15,30,834.0,103.0,3.4,17.3,698.0,92.67,63.37
2018,6,18,15,45,819.5,101.0,3.45,17.0,654.5,72.52,57.12
2018,6,18,16,0,805.0,99.0,3.5,16.7,611.0,72.5,57.35
2018,6,18,16,15,786.5,95.5,3.55,16.55,564.0,71.35,56.57
2018,6,18,16,30,768.0,92.0,3.6,16.4,517.0,70.08,55.7
2018,6,18,16,45,742.5,89.0,3.6,16.25,468.0,68.98,54.97
2018,6,18,17,0,717.0,86.0,3.6,16.1,419.0,67.83,54.19
2018,6,18,17,15,683.5,81.5,3.6,15.9,369.0,59.88,47.41
2018,6,18,17,30,650.0,77.0,3.6,15.7,319.0,57.58,45.56
2018,6,18,17,45,604.0,71.5,3.6,15.5,270.0,54.35,42.81
2018,6,18,18,0,558.0,66.0,3.6,15.3,221.0,51.07,39.9
2018,6,18,18,15,491.5,59.0,3.5,15.1,175.5,46.39,35.61
2018,6,18,18,30,425.0,52.0,3.4,14.9,130.0,41.67,31.1
2018,6,18,18,45,269.5,40.0,3.35,14.7,84.0,30.78,20.98
2018,6,18,19,0,114.0,28.0,3.3,14.5,38.0,22.09,11.6
2018,6,18,19,15,57.0,15.5,3.3,14.4,20.5,12.37,0.0
2018,6,18,19,30,0.0,3.0,3.3,14.3,3.0,2.56,0.0
2018,6,18,19,45,0.0,1.5,3.25,14.15,1.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,3.05,13.75,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,2.9,13.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,2.85,13.55,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,2.8,13.45,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,2.65,13.3,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,2.6,13.3,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,2.55,13.25,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,2.5,13.1,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,2.5,13.15,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,2.5,13.2,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,2.8,13.25,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,3.05,13.4,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,3.1,13.4,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,3.1,13.45,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,6,19,4,45,14.5,3.0,3.15,13.55,3.5,0.0,0.0
2018,6,19,5,0,29.0,6.0,3.2,13.6,7.0,23.52,0.0
2018,6,19,5,15,68.5,14.5,3.2,13.7,21.0,88.63,37.32
2018,6,19,5,30,108.0,23.0,3.2,13.8,35.0,137.82,108.28
2018,6,19,5,45,150.5,26.5,3.2,13.85,52.5,174.02,144.08
2018,6,19,6,0,193.0,30.0,3.2,13.9,70.0,215.12,181.86
2018,6,19,6,15,96.5,29.5,3.2,13.95,49.5,136.54,114.38
2018,6,19,6,30,0.0,29.0,3.2,14.0,29.0,23.91,14.93
2018,6,19,6,45,0.0,34.0,3.15,14.1,34.0,28.06,18.51
2018,6,19,7,0,0.0,39.0,3.1,14.2,39.0,32.22,22.02
2018,6,19,7,15,0.0,63.0,3.05,14.3,63.0,52.21,38.94
2018,6,19,7,30,0.0,87.0,3.0,14.4,87.0,72.5,55.91
2018,6,19,7,45,0.0,93.5,2.95,14.5,93.5,78.15,60.41
2018,6,19,8,0,0.0,100.0,2.9,14.6,100.0,83.81,64.9
2018,6,19,8,15,0.0,115.5,2.9,14.8,115.5,97.66,76.12
2018,6,19,8,30,0.0,131.0,2.9,15.0,131.0,111.48,87.21
2018,6,19,8,45,1.0,145.5,2.85,15.15,146.0,125.37,98.31
2018,6,19,9,0,2.0,160.0,2.8,15.3,161.0,139.18,109.26
2018,6,19,9,15,5.0,183.5,2.8,15.45,187.0,163.16,128.44
2018,6,19,9,30,8.0,207.0,2.8,15.6,213.0,186.96,147.25
2018,6,19,9,45,13.0,246.0,2.8,15.75,256.5,226.71,178.59
2018,6,19,10,0,18.0,285.0,2.8,15.9,300.0,266.03,209.11
2018,6,19,10,15,16.5,280.0,2.85,16.0,294.5,258.25,202.51
2018,6,19,10,30,15.0,275.0,2.9,16.1,289.0,250.74,196.31
2018,6,19,10,45,15.0,279.5,2.95,16.15,293.5,253.2,198.01
2018,6,19,11,0,15.0,284.0,3.0,16.2,298.0,255.57,199.63
2018,6,19,11,15,16.0,297.0,3.05,16.25,312.0,266.01,207.59
2018,6,19,11,30,17.0,310.0,3.1,16.3,326.0,276.09,215.23
2018,6,19,11,45,18.5,319.0,3.15,16.3,336.5,282.76,220.31
2018,6,19,12,0,20.0,328.0,3.2,16.3,347.0,289.05,225.1
2018,6,19,12,15,25.5,357.0,3.35,16.3,381.5,315.59,245.63
2018,6,19,12,30,31.0,386.0,3.5,16.3,416.0,336.85,261.94
2018,6,19,12,45,37.0,395.5,3.65,16.3,431.0,341.54,265.57
2018,6,19,13,0,43.0,405.0,3.8,16.3,446.0,345.19,268.42
2018,6,19,13,15,42.5,399.5,3.95,16.2,439.5,333.54,259.57
2018,6,19,13,30,42.0,394.0,4.1,16.1,433.0,322.1,250.88
2018,6,19,13,45,180.0,329.0,4.3,16.05,490.0,310.0,240.24
2018,6,19,14,0,318.0,264.0,4.5,16.0,547.0,293.07,223.41
2018,6,19,14,15,601.0,185.0,4.6,15.9,698.5,300.64,219.16
2018,6,19,14,30,884.0,106.0,4.7,15.8,850.0,297.22,201.93
2018,6,19,14,45,874.5,104.5,4.85,15.7,815.0,244.29,155.63
2018,6,19,15,0,865.0,103.0,5.0,15.6,780.0,192.34,113.88
2018,6,19,15,15,853.5,101.5,5.0,15.6,740.5,141.38,80.55
2018,6,19,15,30,842.0,100.0,5.0,15.6,701.0,91.96,62.65
2018,6,19,15,45,827.5,98.0,5.15,15.3,657.5,81.56,65.34
2018,6,19,16,0,813.0,96.0,5.3,15.0,614.0,70.69,56.18
2018,6,19,16,15,795.0,93.0,5.3,14.85,567.0,69.8,55.62
2018,6,19,16,30,777.0,90.0,5.3,14.7,520.0,68.82,54.98
2018,6,19,16,45,753.5,86.5,5.25,14.5,471.5,67.32,53.9
2018,6,19,17,0,730.0,83.0,5.2,14.3,423.0,65.74,52.74
2018,6,19,17,15,698.5,78.5,5.15,14.1,373.0,63.23,50.73
2018,6,19,17,30,667.0,74.0,5.1,13.9,323.0,55.57,44.1
2018,6,19,17,45,623.0,69.5,5.0,13.75,274.5,53.01,41.91
2018,6,19,18,0,579.0,65.0,4.9,13.6,226.0,50.43,39.61
2018,6,19,18,15,515.5,58.0,4.8,13.45,180.0,45.71,35.25
2018,6,19,18,30,452.0,51.0,4.7,13.3,134.0,40.93,30.66
2018,6,19,18,45,357.5,42.0,4.55,13.2,95.5,34.25,24.13
2018,6,19,19,0,263.0,33.0,4.4,13.1,57.0,27.5,16.03
2018,6,19,19,15,155.5,20.5,4.3,13.05,32.5,16.02,0.0
2018,6,19,19,30,48.0,8.0,4.2,13.0,8.0,6.83,0.0
2018,6,19,19,45,24.0,4.0,4.1,12.95,4.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,3.95,12.9,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,3.9,12.9,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,3.85,12.9,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,3.75,12.9,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,3.65,12.9,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,3.6,12.9,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,3.55,12.85,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,3.55,12.8,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,3.6,12.8,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,3.6,12.75,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,3.6,12.65,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,3.6,12.6,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,3.55,12.55,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,3.65,12.6,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,6,20,4,45,19.0,3.0,3.95,12.75,3.5,0.0,0.0
2018,6,20,5,0,38.0,6.0,4.1,12.8,7.0,29.21,0.0
2018,6,20,5,15,19.0,9.5,4.1,12.9,10.0,23.99,5.74
2018,6,20,5,30,0.0,13.0,4.1,13.0,13.0,10.69,3.03
2018,6,20,5,45,0.0,20.5,4.1,13.1,20.5,16.88,8.61
2018,6,20,6,0,0.0,28.0,4.1,13.2,28.0,23.08,14.12
2018,6,20,6,15,0.0,32.0,4.05,13.3,32.0,26.4,17.1
2018,6,20,6,30,0.0,36.0,4.0,13.4,36.0,29.71,20.0
2018,6,20,6,45,0.0,46.0,3.95,13.5,46.0,38.03,27.12
2018,6,20,7,0,0.0,56.0,3.9,13.6,56.0,46.36,34.17
2018,6,20,7,15,0.0,81.5,3.9,13.75,81.5,67.83,52.3
2018,6,20,7,30,0.0,107.0,3.9,13.9,107.0,91.43,71.97
2018,6,20,7,45,0.0,120.5,3.9,14.0,120.5,103.51,81.78
2018,6,20,8,0,0.0,134.0,3.9,14.1,134.0,115.54,91.46
2018,6,20,8,15,1.0,149.0,3.9,14.25,149.5,129.94,103.06
2018,6,20,8,30,2.0,164.0,3.9,14.4,165.0,144.28,114.51
2018,6,20,8,45,7.0,196.5,3.9,14.55,201.5,179.25,142.83
2018,6,20,9,0,12.0,229.0,3.9,14.7,238.0,214.09,170.64
2018,6,20,9,15,16.5,257.5,3.95,14.85,270.5,244.28,194.39
2018,6,20,9,30,21.0,286.0,4.0,15.0,303.0,274.04,217.57
2018,6,20,9,45,23.0,303.0,4.05,15.1,322.0,289.9,229.56
2018,6,20,10,0,25.0,320.0,4.1,15.2,341.0,323.22,255.17
2018,6,20,10,15,24.0,320.5,4.2,15.3,341.5,318.68,251.13
2018,6,20,10,30,23.0,321.0,4.3,15.4,342.0,314.22,247.31
2018,6,20,10,45,21.0,320.5,4.45,15.5,340.0,295.09,232.08
2018,6,20,11,0,19.0,320.0,4.6,15.6,338.0,290.67,228.38
2018,6,20,11,15,24.5,346.5,4.7,15.65,370.0,326.22,256.05
2018,6,20,11,30,30.0,373.0,4.8,15.7,402.0,349.24,273.75
2018,6,20,11,45,37.0,395.5,4.95,15.7,431.5,368.4,288.6
2018,6,20,12,0,44.0,418.0,5.1,15.7,461.0,385.9,302.12
2018,6,20,12,15,50.5,427.5,5.2,15.7,476.5,390.73,305.85
2018,6,20,12,30,57.0,437.0,5.3,15.7,492.0,394.43,308.72
2018,6,20,12,45,62.0,438.5,5.45,15.7,498.0,389.97,305.32
2018,6,20,13,0,67.0,440.0,5.6,15.7,504.0,384.87,301.38
2018,6,20,13,15,69.5,434.5,5.65,15.75,500.0,372.79,291.83
2018,6,20,13,30,72.0,429.0,5.7,15.8,496.0,360.57,282.1
2018,6,20,13,45,74.0,420.0,5.75,15.8,487.5,345.59,270.21
2018,6,20,14,0,76.0,411.0,5.8,15.8,479.0,330.57,258.19
2018,6,20,14,15,178.0,359.0,5.8,15.75,511.0,308.45,237.79
2018,6,20,14,30,280.0,307.0,5.8,15.7,543.0,274.08,205.99
2018,6,20,14,45,521.5,221.5,5.8,15.7,638.0,233.55,162.25
2018,6,20,15,0,763.0,136.0,5.8,15.7,733.0,189.65,116.19
2018,6,20,15,15,822.5,114.0,5.8,15.7,727.5,136.55,77.5
2018,6,20,15,30,882.0,92.0,5.8,15.7,722.0,89.29,59.53
2018,6,20,15,45,868.5,90.0,5.75,15.55,677.5,77.59,61.85
2018,6,20,16,0,855.0,88.0,5.7,15.4,633.0,76.56,61.19
2018,6,20,16,15,838.0,85.5,5.65,15.25,585.5,75.03,60.09
2018,6,20,16,30,821.0,83.0,5.6,15.1,538.0,64.71,51.3
2018,6,20,16,45,799.0,79.5,5.55,15.0,488.0,63.0,50.0
2018,6,20,17,0,777.0,76.0,5.5,14.9,438.0,61.19,48.6
2018,6,20,17,15,746.0,72.5,5.45,14.7,387.0,59.19,47.03
2018,6,20,17,30,715.0,69.0,5.4,14.5,336.0,57.15,45.39
2018,6,20,17,45,672.0,64.0,5.3,14.35,285.5,53.75,42.47
2018,6,20,18,0,629.0,59.0,5.2,14.2,235.0,46.17,35.71
2018,6,20,18,15,566.0,53.5,5.1,14.05,188.0,42.4,32.22
2018,6,20,18,30,503.0,48.0,5.0,13.9,141.0,38.66,28.58
2018,6,20,18,45,405.5,40.0,4.9,13.75,100.5,32.66,22.72
2018,6,20,19,0,308.0,32.0,4.8,13.6,60.0,26.67,15.42
2018,6,20,19,15,184.0,20.5,4.75,13.5,34.5,17.3,0.0
2018,6,20,19,30,60.0,9.0,4.7,13.4,9.0,7.68,0.0
2018,6,20,19,45,30.0,4.5,4.7,13.35,4.5,0.0,0.0
2018,6,20,20,0,0.0,0.0,4.7,13.3,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,4.7,13.25,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,4.7,13.05,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,4.6,12.95,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,4.6,12.9,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,4.6,12.85,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,4.55,12.75,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,4.5,12.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,4.45,12.65,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,4.4,12.6,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,4.35,12.55,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,4.1,12.45,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,4.1,12.4,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,4.3,12.6,0.0,0.0,0.0
2018,6,21,4,45,16.0,3.0,4.4,12.7,3.5,0.0,0.0
2018,6,21,5,0,32.0,6.0,4.5,12.8,7.0,25.38,0.0
2018,6,21,5,15,16.0,10.5,4.55,12.95,11.0,23.45,5.05
2018,6,21,5,30,0.0,15.0,4.6,13.1,15.0,12.34,4.35
2018,6,21,5,45,0.0,24.0,4.65,13.2,24.0,19.78,11.04
2018,6,21,6,0,0.0,33.0,4.7,13.3,33.0,27.24,17.65
2018,6,21,6,15,0.0,39.0,4.65,13.45,39.0,32.21,22.07
2018,6,21,6,30,0.0,45.0,4.6,13.6,45.0,37.19,26.4
2018,6,21,6,45,0.0,59.5,4.55,13.75,59.5,49.27,36.72
2018,6,21,7,0,0.0,74.0,4.5,13.9,74.0,61.38,46.94
2018,6,21,7,15,0.5,103.5,4.45,14.05,103.5,89.63,70.7
2018,6,21,7,30,1.0,133.0,4.4,14.2,133.0,118.29,94.45
2018,6,21,7,45,1.5,149.5,4.35,14.35,150.0,133.65,106.84
2018,6,21,8,0,2.0,166.0,4.3,14.5,167.0,148.91,119.03
2018,6,21,8,15,1.0,158.0,4.3,14.7,158.5,138.58,110.01
2018,6,21,8,30,0.0,150.0,4.3,14.9,150.0,129.08,101.76
2018,6,21,8,45,2.0,160.0,4.25,15.05,161.5,139.76,110.27
2018,6,21,9,0,4.0,170.0,4.2,15.2,173.0,150.41,118.67
2018,6,21,9,15,6.5,197.0,4.15,15.35,202.0,177.12,140.03
2018,6,21,9,30,9.0,224.0,4.1,15.5,231.0,203.64,160.98
2018,6,21,9,45,14.0,257.0,4.0,15.65,268.5,237.91,187.95
2018,6,21,10,0,19.0,290.0,3.9,15.8,306.0,271.68,214.19
2018,6,21,10,15,28.0,328.0,3.85,15.9,352.5,329.9,259.31
2018,6,21,10,30,37.0,366.0,3.8,16.0,399.0,370.6,290.22
2018,6,21,10,45,64.5,402.0,3.75,16.15,461.5,424.56,331.47
2018,6,21,11,0,92.0,438.0,3.7,16.3,524.0,475.49,369.68
2018,6,21,11,15,133.0,452.5,3.8,16.35,579.0,525.65,407.62
2018,6,21,11,30,174.0,467.0,3.9,16.4,634.0,559.11,432.8
2018,6,21,11,45,320.0,420.5,3.95,16.5,730.0,624.31,483.64
2018,6,21,12,0,466.0,374.0,4.0,16.6,826.0,675.79,522.92
2018,6,21,12,15,669.0,262.0,4.15,16.6,910.0,697.24,541.6
2018,6,21,12,30,872.0,150.0,4.3,16.6,994.0,699.13,544.93
2018,6,21,12,45,911.0,127.0,4.45,16.65,1002.5,663.57,516.99
2018,6,21,13,0,950.0,104.0,4.6,16.7,1011.0,623.09,484.38
2018,6,21,13,15,947.5,103.0,4.7,16.7,995.5,572.1,442.29
2018,6,21,13,30,945.0,102.0,4.8,16.7,980.0,520.16,398.24
2018,6,21,13,45,941.5,101.0,4.9,16.75,958.0,467.02,351.92
2018,6,21,14,0,938.0,100.0,5.0,16.8,936.0,413.39,304.08
2018,6,21,14,15,933.0,98.5,5.05,16.75,907.5,358.67,254.7
2018,6,21,14,30,928.0,97.0,5.1,16.7,879.0,304.03,205.32
2018,6,21,14,45,922.0,95.5,5.1,16.7,845.0,249.48,157.35
2018,6,21,15,0,916.0,94.0,5.1,16.7,811.0,195.52,113.68
2018,6,21,15,15,905.5,92.0,5.1,16.7,770.5,141.64,78.18
2018,6,21,15,30,895.0,90.0,5.1,16.7,730.0,89.24,58.6
2018,6,21,15,45,882.0,88.0,4.95,16.6,685.5,76.64,60.77
2018,6,21,16,0,869.0,86.0,4.8,16.5,641.0,75.58,60.06
2018,6,21,16,15,851.5,83.5,4.75,16.45,592.5,74.0,58.89
2018,6,21,16,30,834.0,81.0,4.7,16.4,544.0,63.55,50.01
2018,6,21,16,45,810.5,78.5,4.7,16.3,493.5,62.45,49.25
2018,6,21,17,0,787.0,76.0,4.7,16.2,443.0,61.31,48.45
2018,6,21,17,15,756.5,73.0,4.6,16.05,392.5,59.69,47.21
2018,6,21,17,30,726.0,70.0,4.5,15.9,342.0,58.05,45.93
2018,6,21,17,45,680.5,65.5,4.45,15.75,290.5,50.54,39.38
2018,6,21,18,0,635.0,61.0,4.4,15.6,239.0,47.74,36.9
2018,6,21,18,15,568.0,55.5,4.25,15.35,191.0,44.01,33.47
2018,6,21,18,30,501.0,50.0,4.1,15.1,143.0,40.31,29.9
2018,6,21,18,45,396.0,42.0,3.95,14.85,102.0,34.36,24.09
2018,6,21,19,0,291.0,34.0,3.8,14.6,61.0,28.45,16.84
2018,6,21,19,15,172.5,21.5,3.75,14.5,35.0,16.81,0.0
2018,6,21,19,30,54.0,9.0,3.7,14.4,9.0,7.68,0.0
2018,6,21,19,45,27.0,4.5,3.6,14.25,4.5,0.0,0.0
2018,6,21,20,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,3.45,14.05,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,3.4,13.95,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,3.4,13.9,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,3.45,13.85,0.0,0.0,0.0
