Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,21,21,30,0.0,0.0,3.5,13.8,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,3.55,13.75,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,3.6,13.7,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,3.6,13.65,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,3.6,13.55,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,3.6,13.45,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,3.5,13.25,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,3.45,13.1,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,3.4,12.95,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,3.4,12.9,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,3.25,12.75,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,3.2,12.7,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,3.1,12.6,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,3.05,12.6,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,3.0,12.6,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,3.0,12.75,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,3.0,12.9,0.0,0.0,0.0
2018,6,22,4,45,46.0,7.5,3.0,13.1,8.5,0.0,0.0
2018,6,22,5,0,92.0,15.0,3.0,13.3,17.0,71.0,0.0
2018,6,22,5,15,208.0,26.0,2.95,13.5,45.0,207.21,83.98
2018,6,22,5,30,324.0,37.0,2.9,13.7,73.0,322.24,255.91
2018,6,22,5,45,345.0,47.0,2.85,13.95,102.5,363.91,300.31
2018,6,22,6,0,366.0,57.0,2.8,14.2,132.0,399.8,333.71
2018,6,22,6,15,235.0,84.0,2.65,14.45,137.0,319.22,267.79
2018,6,22,6,30,104.0,111.0,2.5,14.7,142.0,228.9,190.47
2018,6,22,6,45,141.5,132.5,2.35,14.95,183.0,288.74,240.54
2018,6,22,7,0,179.0,154.0,2.2,15.2,224.0,349.64,289.53
2018,6,22,7,15,313.0,153.5,2.15,15.45,297.0,494.21,405.28
2018,6,22,7,30,447.0,153.0,2.1,15.7,370.0,648.95,522.22
2018,6,22,7,45,566.0,138.5,2.05,16.0,443.0,763.64,603.0
2018,6,22,8,0,685.0,124.0,2.0,16.3,516.0,870.67,674.6
2018,6,22,8,15,769.0,109.0,2.0,16.55,584.0,934.8,714.91
2018,6,22,8,30,853.0,94.0,2.0,16.8,652.0,992.21,750.22
2018,6,22,8,45,866.5,96.0,2.0,17.1,696.0,1008.21,757.41
2018,6,22,9,0,880.0,98.0,2.0,17.4,740.0,1021.02,763.04
2018,6,22,9,15,890.0,100.0,2.0,17.65,779.0,1026.94,764.43
2018,6,22,9,30,900.0,102.0,2.0,17.9,818.0,1029.43,763.8
2018,6,22,9,45,907.0,104.0,2.05,18.15,852.0,1025.4,759.77
2018,6,22,10,0,914.0,106.0,2.1,18.4,886.0,1017.88,753.67
2018,6,22,10,15,920.0,107.0,2.15,18.6,913.5,1004.85,744.28
2018,6,22,10,30,926.0,108.0,2.2,18.8,941.0,988.4,732.79
2018,6,22,10,45,930.5,109.0,2.3,19.0,962.5,967.17,718.78
2018,6,22,11,0,935.0,110.0,2.4,19.2,984.0,942.68,702.61
2018,6,22,11,15,937.5,110.5,2.5,19.3,998.0,912.86,683.06
2018,6,22,11,30,940.0,111.0,2.6,19.4,1012.0,880.15,661.46
2018,6,22,11,45,941.5,111.5,2.75,19.45,1019.0,843.93,637.74
2018,6,22,12,0,943.0,112.0,2.9,19.5,1026.0,805.28,612.02
2018,6,22,12,15,942.5,112.0,3.1,19.55,1025.0,762.61,582.26
2018,6,22,12,30,942.0,112.0,3.3,19.6,1024.0,718.14,549.43
2018,6,22,12,45,939.5,112.0,3.5,19.6,1015.5,670.81,513.59
2018,6,22,13,0,937.0,112.0,3.7,19.6,1007.0,622.19,475.65
2018,6,22,13,15,933.5,112.0,3.9,19.55,991.5,571.93,435.31
2018,6,22,13,30,930.0,112.0,4.1,19.5,976.0,520.81,393.0
2018,6,22,13,45,925.5,111.0,4.25,19.45,953.5,467.9,347.99
2018,6,22,14,0,921.0,110.0,4.4,19.4,931.0,414.63,301.59
2018,6,22,14,15,914.5,109.0,4.5,19.3,902.0,360.57,253.74
2018,6,22,14,30,908.0,108.0,4.6,19.2,873.0,306.75,205.93
2018,6,22,14,45,890.5,110.5,4.7,19.15,835.0,253.34,160.1
2018,6,22,15,0,873.0,113.0,4.8,19.1,797.0,201.66,119.26
2018,6,22,15,15,861.5,110.5,4.8,19.1,756.5,149.5,85.11
2018,6,22,15,30,850.0,108.0,4.8,19.1,716.0,98.9,65.9
2018,6,22,15,45,844.0,103.0,4.8,18.9,674.5,74.16,58.08
2018,6,22,16,0,838.0,98.0,4.8,18.7,633.0,72.38,56.79
2018,6,22,16,15,820.0,94.5,4.75,18.55,585.0,71.18,55.97
2018,6,22,16,30,802.0,91.0,4.7,18.4,537.0,69.86,55.06
2018,6,22,16,45,778.5,88.0,4.65,18.25,487.5,68.72,54.29
2018,6,22,17,0,755.0,85.0,4.6,18.1,438.0,67.52,53.47
2018,6,22,17,15,721.0,81.0,4.5,17.9,386.5,65.39,51.83
2018,6,22,17,30,687.0,77.0,4.4,17.7,335.0,57.91,45.46
2018,6,22,17,45,639.5,72.5,4.35,17.45,284.5,55.37,43.35
2018,6,22,18,0,592.0,68.0,4.3,17.2,234.0,52.84,41.14
2018,6,22,18,15,522.0,61.5,4.2,16.85,186.5,48.55,37.26
2018,6,22,18,30,452.0,55.0,4.1,16.5,139.0,44.28,33.19
2018,6,22,18,45,348.0,45.0,4.0,16.15,98.5,36.8,26.05
2018,6,22,19,0,244.0,35.0,3.9,15.8,58.0,27.14,15.78
2018,6,22,19,15,142.0,21.5,3.85,15.65,33.0,16.77,0.0
2018,6,22,19,30,40.0,8.0,3.8,15.5,8.0,6.83,0.0
2018,6,22,19,45,20.0,4.0,3.8,15.35,4.0,0.0,0.0
2018,6,22,20,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,3.65,15.05,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,2.85,14.3,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,2.75,14.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,2.7,14.05,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,2.75,13.7,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,2.8,13.7,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,6,23,4,45,40.5,7.0,2.95,14.15,8.0,0.0,0.0
2018,6,23,5,0,81.0,14.0,3.0,14.3,16.0,63.13,0.0
2018,6,23,5,15,192.5,26.0,3.0,14.5,43.5,196.33,74.55
2018,6,23,5,30,304.0,38.0,3.0,14.7,71.0,308.19,243.53
2018,6,23,5,45,399.0,45.5,3.0,14.95,112.5,403.11,330.93
2018,6,23,6,0,494.0,53.0,3.0,15.2,154.0,503.36,415.11
2018,6,23,6,15,557.0,59.0,2.95,15.4,202.0,580.28,477.37
2018,6,23,6,30,620.0,65.0,2.9,15.6,250.0,659.67,538.58
2018,6,23,6,45,665.5,68.5,2.85,15.85,300.5,721.77,583.93
2018,6,23,7,0,711.0,72.0,2.8,16.1,351.0,779.19,624.01
2018,6,23,7,15,742.0,75.0,2.85,16.45,402.0,827.78,656.69
2018,6,23,7,30,773.0,78.0,2.9,16.8,453.0,875.02,687.57
2018,6,23,7,45,797.5,80.5,2.95,17.2,503.0,913.53,711.5
2018,6,23,8,0,822.0,83.0,3.0,17.6,553.0,949.85,733.57
2018,6,23,8,15,839.5,85.0,2.95,18.0,600.0,964.46,739.62
2018,6,23,8,30,857.0,87.0,2.9,18.4,647.0,987.75,751.78
2018,6,23,8,45,871.0,88.5,2.9,18.8,691.0,1003.9,759.4
2018,6,23,9,0,885.0,90.0,2.9,19.2,735.0,1016.87,765.01
2018,6,23,9,15,896.0,91.0,2.85,19.65,774.0,1022.91,765.5
2018,6,23,9,30,907.0,92.0,2.8,20.1,813.0,1025.53,763.92
2018,6,23,9,45,916.5,92.0,2.75,20.6,847.0,1022.07,758.37
2018,6,23,10,0,926.0,92.0,2.7,21.1,881.0,1015.13,750.75
2018,6,23,10,15,931.0,93.0,2.7,21.4,908.5,1001.37,739.92
2018,6,23,10,30,936.0,94.0,2.7,21.7,936.0,984.19,727.05
2018,6,23,10,45,940.0,95.0,2.7,22.05,957.0,962.72,711.37
2018,6,23,11,0,944.0,96.0,2.7,22.4,978.0,937.99,693.66
2018,6,23,11,15,946.0,97.0,2.8,22.5,992.0,908.37,674.22
2018,6,23,11,30,948.0,98.0,2.9,22.6,1006.0,875.84,652.72
2018,6,23,11,45,949.0,98.5,2.95,22.7,1013.0,839.35,628.06
2018,6,23,12,0,950.0,99.0,3.0,22.8,1020.0,800.43,601.59
2018,6,23,12,15,949.5,99.0,3.15,22.75,1019.0,757.82,572.46
2018,6,23,12,30,949.0,99.0,3.3,22.7,1018.0,713.36,539.94
2018,6,23,12,45,947.0,99.5,3.4,22.65,1010.0,666.68,504.66
2018,6,23,13,0,945.0,100.0,3.5,22.6,1002.0,618.61,467.34
2018,6,23,13,15,943.0,99.5,3.55,22.45,987.5,568.58,427.5
2018,6,23,13,30,941.0,99.0,3.6,22.3,973.0,517.53,385.65
2018,6,23,13,45,936.5,98.5,3.7,22.2,951.0,464.58,341.17
2018,6,23,14,0,932.0,98.0,3.8,22.1,929.0,411.24,295.19
2018,6,23,14,15,927.0,97.0,3.8,22.0,901.0,357.2,247.74
2018,6,23,14,30,922.0,96.0,3.8,21.9,873.0,303.23,200.23
2018,6,23,14,45,914.0,95.0,3.8,21.75,838.5,248.92,153.81
2018,6,23,15,0,906.0,94.0,3.8,21.6,804.0,195.41,111.55
2018,6,23,15,15,895.5,92.5,3.8,21.6,764.0,142.36,77.14
2018,6,23,15,30,885.0,91.0,3.8,21.6,724.0,90.76,57.87
2018,6,23,15,45,872.5,88.5,3.65,21.3,680.0,76.74,59.68
2018,6,23,16,0,860.0,86.0,3.5,21.0,636.0,75.4,58.81
2018,6,23,16,15,843.0,83.5,3.4,20.75,588.5,73.84,57.72
2018,6,23,16,30,826.0,81.0,3.3,20.5,541.0,63.39,49.04
2018,6,23,16,45,802.5,78.5,3.2,20.25,491.0,62.3,48.33
2018,6,23,17,0,779.0,76.0,3.1,20.0,441.0,61.18,47.58
2018,6,23,17,15,746.5,73.0,2.95,19.5,389.5,59.54,46.41
2018,6,23,17,30,714.0,70.0,2.8,19.0,338.0,57.89,45.21
2018,6,23,17,45,667.5,65.5,2.7,18.55,287.0,50.39,38.8
2018,6,23,18,0,621.0,61.0,2.6,18.1,236.0,47.6,36.41
2018,6,23,18,15,552.5,55.5,2.45,17.7,188.0,43.87,33.04
2018,6,23,18,30,484.0,50.0,2.3,17.3,140.0,40.19,29.53
2018,6,23,18,45,378.0,42.0,2.15,16.9,99.5,34.25,23.81
2018,6,23,19,0,272.0,34.0,2.0,16.5,59.0,28.36,16.75
2018,6,23,19,15,161.0,21.5,1.95,16.25,34.0,16.79,0.0
2018,6,23,19,30,50.0,9.0,1.9,16.0,9.0,7.68,0.0
2018,6,23,19,45,25.0,4.5,1.85,15.8,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.95,15.3,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,2.1,15.15,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,2.6,14.85,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,2.75,14.65,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,2.85,14.25,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,6,24,4,45,35.0,6.0,3.35,14.6,6.5,0.0,0.0
2018,6,24,5,0,70.0,12.0,3.5,14.7,13.0,54.43,0.0
2018,6,24,5,15,157.0,24.5,3.65,14.9,38.5,169.21,59.08
2018,6,24,5,30,244.0,37.0,3.8,15.1,64.0,264.61,208.6
2018,6,24,5,45,243.0,43.5,3.9,15.25,81.5,276.35,227.9
2018,6,24,6,0,242.0,50.0,4.0,15.4,99.0,289.4,242.41
2018,6,24,6,15,121.0,56.5,4.1,15.6,81.0,182.29,152.47
2018,6,24,6,30,0.0,63.0,4.2,15.8,63.0,52.6,39.18
2018,6,24,6,45,0.0,76.5,4.25,16.0,76.5,64.89,49.62
2018,6,24,7,0,0.0,90.0,4.3,16.2,90.0,77.1,59.75
2018,6,24,7,15,0.0,112.0,4.3,16.4,112.0,97.83,76.87
2018,6,24,7,30,0.0,134.0,4.3,16.6,134.0,118.45,93.66
2018,6,24,7,45,2.0,151.0,4.3,16.75,152.0,135.76,107.63
2018,6,24,8,0,4.0,168.0,4.3,16.9,170.0,153.01,121.41
2018,6,24,8,15,5.5,180.5,4.3,17.05,184.0,165.2,130.91
2018,6,24,8,30,7.0,193.0,4.3,17.2,198.0,177.39,140.35
2018,6,24,8,45,7.5,201.0,4.3,17.35,206.5,184.17,145.34
2018,6,24,9,0,8.0,209.0,4.3,17.5,215.0,190.99,150.37
2018,6,24,9,15,15.0,245.0,4.25,17.6,256.5,230.9,181.96
2018,6,24,9,30,22.0,281.0,4.2,17.7,298.0,270.41,212.74
2018,6,24,9,45,33.5,318.5,4.15,17.8,346.0,334.62,262.4
2018,6,24,10,0,45.0,356.0,4.1,17.9,394.0,379.27,296.21
2018,6,24,10,15,56.0,382.0,4.05,18.0,431.0,410.33,319.38
2018,6,24,10,30,67.0,408.0,4.0,18.1,468.0,439.89,341.21
2018,6,24,10,45,85.0,429.5,3.95,18.15,507.5,469.88,363.5
2018,6,24,11,0,103.0,451.0,3.9,18.2,547.0,497.78,384.0
2018,6,24,11,15,110.0,461.0,3.85,18.2,565.0,514.07,395.51
2018,6,24,11,30,117.0,471.0,3.8,18.2,583.0,516.2,396.65
2018,6,24,11,45,127.5,476.0,3.8,18.25,599.0,515.35,395.8
2018,6,24,12,0,138.0,481.0,3.8,18.3,615.0,512.97,393.8
2018,6,24,12,15,190.0,467.0,3.75,18.3,651.0,523.46,402.14
2018,6,24,12,30,242.0,453.0,3.7,18.3,687.0,527.78,405.47
2018,6,24,12,45,219.0,463.0,3.7,18.3,673.5,503.24,386.16
2018,6,24,13,0,196.0,473.0,3.7,18.3,660.0,477.99,366.47
2018,6,24,13,15,190.5,465.0,3.7,18.3,644.5,451.04,345.67
2018,6,24,13,30,185.0,457.0,3.7,18.3,629.0,424.84,325.25
2018,6,24,13,45,302.0,392.5,3.65,18.25,665.5,403.8,307.37
2018,6,24,14,0,419.0,328.0,3.6,18.2,702.0,372.4,279.51
2018,6,24,14,15,648.5,223.0,3.6,18.15,780.0,342.46,247.56
2018,6,24,14,30,878.0,118.0,3.6,18.1,858.0,306.65,207.35
2018,6,24,14,45,867.5,116.5,3.55,18.05,822.5,253.66,161.61
2018,6,24,15,0,857.0,115.0,3.5,18.0,787.0,201.73,120.18
2018,6,24,15,15,845.0,113.0,3.5,18.0,747.0,150.63,86.55
2018,6,24,15,30,833.0,111.0,3.5,18.0,707.0,90.27,58.5
2018,6,24,15,45,816.5,109.0,3.5,17.75,663.0,77.31,61.04
2018,6,24,16,0,800.0,107.0,3.5,17.5,619.0,77.46,61.42
2018,6,24,16,15,778.5,104.0,3.45,17.4,570.5,76.81,61.07
2018,6,24,16,30,757.0,101.0,3.4,17.3,522.0,76.08,60.67
2018,6,24,16,45,730.0,97.5,3.4,17.15,472.5,68.37,54.21
2018,6,24,17,0,703.0,94.0,3.4,17.0,423.0,67.21,53.43
2018,6,24,17,15,668.0,89.0,3.35,16.8,372.5,64.85,51.59
2018,6,24,17,30,633.0,84.0,3.3,16.6,322.0,62.4,49.62
2018,6,24,17,45,585.0,78.5,3.25,16.4,273.0,59.38,47.08
2018,6,24,18,0,537.0,73.0,3.2,16.2,224.0,56.32,44.4
2018,6,24,18,15,472.5,64.5,3.1,16.05,178.0,50.65,39.25
2018,6,24,18,30,408.0,56.0,3.0,15.9,132.0,44.87,33.8
2018,6,24,18,45,318.5,45.0,2.9,15.75,93.5,34.68,24.31
2018,6,24,19,0,229.0,34.0,2.8,15.6,55.0,26.34,15.27
2018,6,24,19,15,135.0,21.0,2.7,15.55,31.5,16.37,0.0
2018,6,24,19,30,41.0,8.0,2.6,15.5,8.0,6.83,0.0
2018,6,24,19,45,20.5,4.0,2.5,15.4,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,2.35,15.15,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,2.3,15.05,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,2.45,14.8,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,2.65,14.05,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,2.75,13.95,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,3.0,13.85,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,3.15,13.85,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,3.2,13.9,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,3.3,14.1,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,6,25,4,45,33.0,6.5,3.85,14.45,7.0,0.0,0.0
2018,6,25,5,0,66.0,13.0,4.0,14.6,14.0,52.72,0.0
2018,6,25,5,15,159.5,25.5,4.05,14.7,39.5,172.32,55.16
2018,6,25,5,30,253.0,38.0,4.1,14.8,65.0,272.94,215.11
2018,6,25,5,45,257.5,40.5,4.15,14.95,80.5,282.04,233.17
2018,6,25,6,0,262.0,43.0,4.2,15.1,96.0,293.41,246.72
2018,6,25,6,15,131.0,44.0,4.05,15.2,70.5,172.02,144.6
2018,6,25,6,30,0.0,45.0,3.9,15.3,45.0,37.19,26.16
2018,6,25,6,45,0.0,58.0,3.8,15.4,58.0,48.02,35.41
2018,6,25,7,0,0.0,71.0,3.7,15.5,71.0,58.88,44.52
2018,6,25,7,15,0.0,86.5,3.6,15.65,86.5,72.62,55.94
2018,6,25,7,30,0.0,102.0,3.5,15.8,102.0,86.69,67.48
2018,6,25,7,45,0.0,101.5,3.4,16.0,101.5,85.57,66.25
2018,6,25,8,0,0.0,101.0,3.3,16.2,101.0,84.75,65.28
2018,6,25,8,15,0.0,117.5,3.3,16.35,117.5,99.52,77.23
2018,6,25,8,30,0.0,134.0,3.3,16.5,134.0,114.28,89.03
2018,6,25,8,45,1.5,154.5,3.25,16.65,155.5,134.2,104.99
2018,6,25,9,0,3.0,175.0,3.2,16.8,177.0,154.05,120.74
2018,6,25,9,15,7.5,204.5,3.3,16.9,210.5,185.15,145.53
2018,6,25,9,30,12.0,234.0,3.4,17.0,244.0,216.03,169.85
2018,6,25,9,45,17.0,269.5,3.45,17.1,284.0,252.62,198.4
2018,6,25,10,0,22.0,305.0,3.5,17.2,324.0,288.66,226.17
2018,6,25,10,15,18.5,288.0,3.6,17.3,304.0,267.6,209.23
2018,6,25,10,30,15.0,271.0,3.7,17.4,284.0,247.3,193.03
2018,6,25,10,45,15.5,283.0,3.75,17.45,297.0,256.89,200.32
2018,6,25,11,0,16.0,295.0,3.8,17.5,310.0,266.22,207.33
2018,6,25,11,15,20.0,321.0,3.85,17.5,340.0,290.39,225.98
2018,6,25,11,30,24.0,347.0,3.9,17.5,370.0,321.82,250.04
2018,6,25,11,45,45.5,390.0,4.0,17.5,434.0,370.84,287.84
2018,6,25,12,0,67.0,433.0,4.1,17.5,498.0,416.21,322.32
2018,6,25,12,15,158.5,433.5,4.15,17.5,587.0,474.77,367.89
2018,6,25,12,30,250.0,434.0,4.2,17.5,676.0,518.87,401.49
2018,6,25,12,45,273.0,441.0,4.3,17.5,703.5,516.55,399.13
2018,6,25,13,0,296.0,448.0,4.4,17.5,731.0,511.49,394.58
2018,6,25,13,15,274.0,447.0,4.5,17.5,705.5,474.72,365.91
2018,6,25,13,30,252.0,446.0,4.6,17.5,680.0,440.1,338.75
2018,6,25,13,45,351.0,383.0,4.7,17.45,700.5,418.36,320.14
2018,6,25,14,0,450.0,320.0,4.8,17.4,721.0,378.96,286.08
2018,6,25,14,15,677.0,210.0,4.85,17.35,791.5,343.33,249.33
2018,6,25,14,30,904.0,100.0,4.9,17.3,862.0,302.41,204.66
2018,6,25,14,45,897.5,98.0,5.0,17.25,828.5,248.68,157.55
2018,6,25,15,0,891.0,96.0,5.1,17.2,795.0,195.6,114.51
2018,6,25,15,15,880.5,94.0,5.1,17.2,755.0,143.01,79.41
2018,6,25,15,30,870.0,92.0,5.1,17.2,715.0,91.86,59.32
2018,6,25,15,45,857.5,90.0,5.25,16.95,672.0,77.34,61.28
2018,6,25,16,0,845.0,88.0,5.4,16.7,629.0,76.35,60.68
2018,6,25,16,15,829.0,85.5,5.45,16.55,582.5,74.86,59.61
2018,6,25,16,30,813.0,83.0,5.5,16.4,536.0,64.52,50.85
2018,6,25,16,45,790.0,80.5,5.55,16.25,486.5,63.51,50.18
2018,6,25,17,0,767.0,78.0,5.6,16.1,437.0,62.46,49.47
2018,6,25,17,15,736.0,74.5,5.65,15.9,386.5,60.53,47.98
2018,6,25,17,30,705.0,71.0,5.7,15.7,336.0,58.57,46.41
2018,6,25,17,45,661.0,66.5,5.75,15.5,286.0,51.05,39.87
2018,6,25,18,0,617.0,62.0,5.8,15.3,236.0,48.32,37.46
2018,6,25,18,15,552.0,56.0,5.75,15.1,188.5,44.25,33.72
2018,6,25,18,30,487.0,50.0,5.7,14.9,141.0,40.18,29.81
2018,6,25,18,45,386.5,42.0,5.65,14.7,101.0,34.25,24.04
2018,6,25,19,0,286.0,34.0,5.6,14.5,61.0,28.37,16.97
2018,6,25,19,15,169.5,21.5,5.5,14.4,35.0,16.8,0.0
2018,6,25,19,30,53.0,9.0,5.4,14.3,9.0,7.68,0.0
2018,6,25,19,45,26.5,4.5,5.3,14.2,4.5,0.0,0.0
2018,6,25,20,0,0.0,0.0,5.2,14.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,5.1,14.05,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,4.9,13.95,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,4.8,13.9,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,4.7,13.9,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,4.6,13.9,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,4.4,13.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,4.35,13.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,4.25,13.65,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,4.25,13.55,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,4.3,13.45,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,4.3,13.4,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,4.35,13.35,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,4.4,13.3,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,4.45,13.25,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,4.45,13.15,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,4.4,13.1,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,4.35,13.05,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,4.15,12.95,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,4.15,13.05,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,6,26,4,45,35.0,7.5,4.25,13.3,8.0,0.0,0.0
2018,6,26,5,0,70.0,15.0,4.3,13.4,16.0,56.9,0.0
2018,6,26,5,15,177.0,27.5,4.3,13.6,43.0,187.08,54.22
2018,6,26,5,30,284.0,40.0,4.3,13.8,70.0,298.73,235.98
2018,6,26,5,45,301.0,50.0,4.35,14.0,97.0,331.25,274.29
2018,6,26,6,0,318.0,60.0,4.4,14.2,124.0,365.92,307.42
2018,6,26,6,15,197.0,85.5,4.3,14.35,128.5,290.06,244.33
2018,6,26,6,30,76.0,111.0,4.2,14.5,133.0,188.68,157.03
2018,6,26,6,45,70.5,131.0,4.15,14.7,154.5,205.85,171.09
2018,6,26,7,0,65.0,151.0,4.1,14.9,176.0,222.11,183.76
2018,6,26,7,15,101.0,174.5,4.05,15.05,220.0,300.92,248.72
2018,6,26,7,30,137.0,198.0,4.0,15.2,264.0,361.86,297.75
2018,6,26,7,45,173.0,220.5,3.95,15.35,313.0,421.83,344.96
2018,6,26,8,0,209.0,243.0,3.9,15.5,362.0,481.79,391.13
2018,6,26,8,15,225.5,263.0,3.9,15.65,401.5,518.65,418.13
2018,6,26,8,30,242.0,283.0,3.9,15.8,441.0,577.05,460.82
2018,6,26,8,45,258.5,301.5,3.9,15.9,480.5,609.97,484.07
2018,6,26,9,0,275.0,320.0,3.9,16.0,520.0,641.35,506.07
2018,6,26,9,15,297.0,333.5,3.95,16.15,560.0,671.06,526.93
2018,6,26,9,30,319.0,347.0,4.0,16.3,600.0,698.91,546.29
2018,6,26,9,45,323.5,362.0,4.0,16.4,628.0,708.75,551.9
2018,6,26,10,0,328.0,377.0,4.0,16.5,656.0,716.6,556.22
2018,6,26,10,15,302.5,397.0,4.0,16.55,661.0,698.44,541.04
2018,6,26,10,30,277.0,417.0,4.0,16.6,666.0,679.13,525.27
2018,6,26,10,45,219.0,437.5,4.05,16.7,637.0,615.53,476.6
2018,6,26,11,0,161.0,458.0,4.1,16.8,608.0,568.96,440.15
2018,6,26,11,15,125.5,456.0,4.1,16.8,574.0,523.25,405.05
2018,6,26,11,30,90.0,454.0,4.1,16.8,540.0,470.77,364.76
2018,6,26,11,45,70.0,441.0,4.15,16.85,508.0,434.13,336.63
2018,6,26,12,0,50.0,428.0,4.2,16.9,476.0,399.39,309.81
2018,6,26,12,15,51.5,429.5,4.25,16.95,479.0,393.73,305.5
2018,6,26,12,30,53.0,431.0,4.3,17.0,482.0,387.75,300.85
2018,6,26,12,45,77.5,443.5,4.3,17.05,517.5,404.12,313.38
2018,6,26,13,0,102.0,456.0,4.3,17.1,553.0,417.41,323.23
2018,6,26,13,15,214.0,432.5,4.4,17.15,632.5,441.36,341.39
2018,6,26,13,30,326.0,409.0,4.5,17.2,712.0,450.59,346.86
2018,6,26,13,45,571.0,288.0,4.55,17.2,803.5,435.39,331.01
2018,6,26,14,0,816.0,167.0,4.6,17.2,895.0,412.06,304.77
2018,6,26,14,15,876.5,130.0,4.7,17.15,889.0,364.48,260.4
2018,6,26,14,30,937.0,93.0,4.8,17.1,883.0,306.79,207.04
2018,6,26,14,45,930.0,91.0,4.9,17.1,848.0,251.22,158.29
2018,6,26,15,0,923.0,89.0,5.0,17.1,813.0,196.35,113.72
2018,6,26,15,15,913.0,87.5,5.0,17.1,773.0,142.41,77.66
2018,6,26,15,30,903.0,86.0,5.0,17.1,733.0,89.88,57.0
2018,6,26,15,45,890.5,84.0,5.1,16.9,688.5,74.35,58.72
2018,6,26,16,0,878.0,82.0,5.2,16.7,644.0,73.23,57.98
2018,6,26,16,15,861.0,80.0,5.2,16.6,596.0,71.91,57.05
2018,6,26,16,30,844.0,78.0,5.2,16.5,548.0,70.48,56.01
2018,6,26,16,45,821.5,75.0,5.25,16.35,497.5,60.11,47.19
2018,6,26,17,0,799.0,72.0,5.3,16.2,447.0,58.52,45.99
2018,6,26,17,15,768.5,69.0,5.3,16.0,395.5,56.76,44.63
2018,6,26,17,30,738.0,66.0,5.3,15.8,344.0,54.98,43.23
2018,6,26,17,45,694.5,62.0,5.3,15.65,293.0,52.27,40.93
2018,6,26,18,0,651.0,58.0,5.3,15.5,242.0,49.56,38.53
2018,6,26,18,15,530.0,55.5,5.25,15.3,186.0,43.69,33.2
2018,6,26,18,30,409.0,53.0,5.2,15.1,130.0,42.28,31.64
2018,6,26,18,45,364.5,43.0,5.1,14.9,96.5,35.03,24.7
2018,6,26,19,0,320.0,33.0,5.0,14.7,63.0,27.53,16.32
2018,6,26,19,15,192.0,21.0,4.95,14.6,36.5,17.7,0.0
2018,6,26,19,30,64.0,9.0,4.9,14.5,10.0,7.68,0.0
2018,6,26,19,45,32.0,4.5,4.8,14.35,5.0,0.0,0.0
2018,6,26,20,0,0.0,0.0,4.7,14.2,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,4.65,14.2,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,4.55,14.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,4.5,14.1,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,4.45,14.1,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,4.4,14.1,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,4.4,14.15,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,4.35,14.2,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,4.0,13.95,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,4.0,13.8,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,4.0,13.7,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,4.05,13.65,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,4.2,13.55,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,6,27,4,45,5.0,3.0,4.35,13.65,3.0,0.0,0.0
2018,6,27,5,0,10.0,6.0,4.4,13.7,6.0,11.41,0.0
2018,6,27,5,15,5.0,8.5,4.4,13.8,8.5,10.53,0.0
2018,6,27,5,30,0.0,11.0,4.4,13.9,11.0,9.04,1.57
2018,6,27,5,45,0.0,18.0,4.4,14.0,18.0,14.81,6.79
2018,6,27,6,0,0.0,25.0,4.4,14.1,25.0,20.6,11.91
2018,6,27,6,15,0.0,28.5,4.4,14.3,28.5,23.49,14.51
2018,6,27,6,30,0.0,32.0,4.4,14.5,32.0,26.4,17.04
2018,6,27,6,45,0.0,37.0,4.35,14.65,37.0,30.55,20.58
2018,6,27,7,0,0.0,42.0,4.3,14.8,42.0,34.71,24.08
2018,6,27,7,15,0.0,58.5,4.3,14.95,58.5,48.45,35.66
2018,6,27,7,30,0.0,75.0,4.3,15.1,75.0,62.24,47.14
2018,6,27,7,45,0.0,89.5,4.3,15.3,89.5,74.53,57.24
2018,6,27,8,0,0.0,104.0,4.3,15.5,104.0,87.5,67.79
2018,6,27,8,15,0.0,111.0,4.35,15.6,111.0,93.6,72.59
2018,6,27,8,30,0.0,118.0,4.4,15.7,118.0,99.69,77.37
2018,6,27,8,45,0.0,124.0,4.45,15.85,124.0,104.89,81.38
2018,6,27,9,0,0.0,130.0,4.5,16.0,130.0,110.08,85.37
2018,6,27,9,15,0.5,137.0,4.5,16.1,137.5,116.66,90.52
2018,6,27,9,30,1.0,144.0,4.5,16.2,145.0,123.2,95.63
2018,6,27,9,45,1.5,150.0,4.55,16.3,151.5,128.81,99.98
2018,6,27,10,0,2.0,156.0,4.6,16.4,158.0,134.37,104.29
2018,6,27,10,15,2.0,150.5,4.65,16.45,152.5,129.37,100.09
2018,6,27,10,30,2.0,145.0,4.7,16.5,147.0,124.43,95.97
2018,6,27,10,45,4.5,166.5,4.75,16.55,171.0,145.05,112.54
2018,6,27,11,0,7.0,188.0,4.8,16.6,195.0,165.37,128.75
2018,6,27,11,15,9.5,220.5,4.9,16.6,229.5,194.74,152.08
2018,6,27,11,30,12.0,253.0,5.0,16.6,264.0,223.52,174.8
2018,6,27,11,45,12.0,244.5,5.05,16.6,256.0,215.01,167.96
2018,6,27,12,0,12.0,236.0,5.1,16.6,248.0,206.58,161.25
2018,6,27,12,15,12.5,243.0,5.15,16.6,255.5,211.39,165.04
2018,6,27,12,30,13.0,250.0,5.2,16.6,263.0,215.99,168.64
2018,6,27,12,45,15.5,280.0,5.3,16.55,295.0,240.15,187.75
2018,6,27,13,0,18.0,310.0,5.4,16.5,327.0,263.29,205.96
2018,6,27,13,15,17.5,306.5,5.45,16.5,323.0,257.76,201.6
2018,6,27,13,30,17.0,303.0,5.5,16.5,319.0,252.29,197.35
2018,6,27,13,45,15.0,283.5,5.55,16.45,297.5,234.14,183.16
2018,6,27,14,0,13.0,264.0,5.6,16.4,276.0,216.47,169.33
2018,6,27,14,15,10.5,238.0,5.7,16.35,247.5,194.22,151.85
2018,6,27,14,30,8.0,212.0,5.8,16.3,219.0,172.49,134.73
2018,6,27,14,45,5.5,189.5,5.9,16.25,194.0,153.83,120.03
2018,6,27,15,0,3.0,167.0,6.0,16.2,169.0,135.59,105.62
2018,6,27,15,15,3.0,171.0,6.0,16.2,173.0,137.75,107.64
2018,6,27,15,30,3.0,175.0,6.0,16.2,177.0,139.65,109.5
2018,6,27,15,45,7.0,187.0,6.15,15.95,191.5,147.51,121.68
2018,6,27,16,0,11.0,199.0,6.3,15.7,206.0,155.11,128.63
2018,6,27,16,15,17.0,197.5,6.35,15.5,207.5,153.21,127.49
2018,6,27,16,30,23.0,196.0,6.4,15.3,209.0,151.09,126.16
2018,6,27,16,45,82.5,189.0,6.45,15.15,229.0,138.66,115.9
2018,6,27,17,0,142.0,182.0,6.5,15.0,249.0,128.4,107.44
2018,6,27,17,15,209.5,159.0,6.55,14.8,244.5,110.09,91.83
2018,6,27,17,30,277.0,136.0,6.6,14.6,240.0,97.08,80.7
2018,6,27,17,45,279.5,115.5,6.6,14.4,207.5,84.21,69.51
2018,6,27,18,0,282.0,95.0,6.6,14.2,175.0,70.8,57.63
2018,6,27,18,15,265.5,78.0,6.5,14.1,141.5,57.35,45.5
2018,6,27,18,30,249.0,61.0,6.4,14.0,108.0,45.7,34.79
2018,6,27,18,45,223.0,47.5,6.35,13.85,80.5,36.14,25.77
2018,6,27,19,0,197.0,34.0,6.3,13.7,53.0,26.25,15.39
2018,6,27,19,15,115.5,21.0,6.25,13.7,30.5,16.34,0.0
2018,6,27,19,30,34.0,8.0,6.2,13.7,8.0,6.83,0.0
2018,6,27,19,45,17.0,4.0,6.2,13.7,4.0,0.0,0.0
2018,6,27,20,0,0.0,0.0,6.2,13.7,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,6.2,13.75,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,6.2,13.8,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,6.2,13.85,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,6.0,13.95,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,5.7,14.05,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,5.6,14.1,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,5.5,14.05,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,5.25,13.95,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,5.2,13.9,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,5.3,13.9,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,5.4,13.9,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,5.55,13.9,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,5.7,13.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,5.75,13.9,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,5.8,13.9,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,5.9,13.95,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,6.05,13.95,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,6.1,13.9,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,6.15,13.9,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,6.2,13.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,6.4,14.1,0.0,0.0,0.0
2018,6,28,4,45,19.0,4.5,6.5,14.15,5.0,0.0,0.0
2018,6,28,5,0,38.0,9.0,6.6,14.2,10.0,31.57,0.0
2018,6,28,5,15,133.0,24.5,6.7,14.35,37.0,151.36,29.71
2018,6,28,5,30,228.0,40.0,6.8,14.5,64.0,258.84,203.36
2018,6,28,5,45,261.5,50.5,6.9,14.65,92.0,302.18,250.71
2018,6,28,6,0,295.0,61.0,7.0,14.8,120.0,349.1,294.54
2018,6,28,6,15,232.5,85.5,7.0,14.95,140.0,319.71,270.92
2018,6,28,6,30,170.0,110.0,7.0,15.1,160.0,285.21,241.15
2018,6,28,6,45,217.0,127.0,7.0,15.25,203.0,367.76,310.6
2018,6,28,7,0,264.0,144.0,7.0,15.4,246.0,434.35,365.51
2018,6,28,7,15,284.0,162.5,7.0,15.5,286.5,478.72,400.58
2018,6,28,7,30,304.0,181.0,7.0,15.6,327.0,522.63,434.64
2018,6,28,7,45,341.5,195.0,7.0,15.7,375.5,577.4,477.28
2018,6,28,8,0,379.0,209.0,7.0,15.8,424.0,631.96,519.0
2018,6,28,8,15,418.5,216.5,6.95,15.9,473.0,703.42,572.66
2018,6,28,8,30,458.0,224.0,6.9,16.0,522.0,751.02,607.62
2018,6,28,8,45,532.0,212.0,6.8,16.1,581.0,810.18,652.0
2018,6,28,9,0,606.0,200.0,6.7,16.2,640.0,877.14,700.74
2018,6,28,9,15,640.5,197.0,6.65,16.3,684.5,902.44,717.2
2018,6,28,9,30,675.0,194.0,6.6,16.4,729.0,924.51,731.41
2018,6,28,9,45,713.0,185.5,6.5,16.45,772.0,940.72,741.25
2018,6,28,10,0,751.0,177.0,6.4,16.5,815.0,944.9,742.42
2018,6,28,10,15,823.0,145.0,6.3,16.55,865.5,963.83,754.41
2018,6,28,10,30,895.0,113.0,6.2,16.6,916.0,965.97,754.27
2018,6,28,10,45,898.5,114.5,6.15,16.65,936.5,945.15,738.11
2018,6,28,11,0,902.0,116.0,6.1,16.7,957.0,921.17,719.91
2018,6,28,11,15,904.5,116.0,6.05,16.7,970.5,891.94,698.13
2018,6,28,11,30,907.0,116.0,6.0,16.7,984.0,859.93,674.39
2018,6,28,11,45,908.5,116.5,6.0,16.7,991.0,824.94,648.7
2018,6,28,12,0,910.0,117.0,6.0,16.7,998.0,787.58,621.2
2018,6,28,12,15,912.0,115.0,6.0,16.7,998.0,746.48,589.67
2018,6,28,12,30,914.0,113.0,6.0,16.7,998.0,703.5,555.41
2018,6,28,12,45,917.5,110.0,6.05,16.65,992.0,658.97,519.52
2018,6,28,13,0,921.0,107.0,6.1,16.6,986.0,612.73,481.4
2018,6,28,13,15,918.0,107.5,6.2,16.6,972.0,563.99,440.3
2018,6,28,13,30,915.0,108.0,6.3,16.6,958.0,514.32,397.38
2018,6,28,13,45,910.0,107.0,6.35,16.55,935.5,462.03,351.35
2018,6,28,14,0,905.0,106.0,6.4,16.5,913.0,409.43,304.06
2018,6,28,14,15,898.0,105.5,6.4,16.4,885.0,356.4,255.81
2018,6,28,14,30,891.0,105.0,6.4,16.3,857.0,303.65,207.78
2018,6,28,14,45,882.5,103.5,6.45,16.25,822.5,250.44,160.71
2018,6,28,15,0,874.0,102.0,6.5,16.2,788.0,198.07,117.86
2018,6,28,15,15,862.5,100.5,6.5,16.2,748.5,146.46,83.01
2018,6,28,15,30,851.0,99.0,6.5,16.2,709.0,96.39,62.79
2018,6,28,15,45,836.5,97.0,6.5,15.95,665.5,81.09,64.77
2018,6,28,16,0,822.0,95.0,6.5,15.7,622.0,70.09,55.49
2018,6,28,16,15,803.0,93.0,6.5,15.55,575.0,69.81,55.46
2018,6,28,16,30,784.0,91.0,6.5,15.4,528.0,69.5,55.41
2018,6,28,16,45,759.0,88.0,6.5,15.3,479.0,68.35,54.62
2018,6,28,17,0,734.0,85.0,6.5,15.2,430.0,67.16,53.79
2018,6,28,17,15,701.0,81.0,6.5,15.0,379.5,59.61,47.33
2018,6,28,17,30,668.0,77.0,6.5,14.8,329.0,57.64,45.76
2018,6,28,17,45,622.5,72.0,6.5,14.65,279.5,54.77,43.31
2018,6,28,18,0,577.0,67.0,6.5,14.5,230.0,51.86,40.73
2018,6,28,18,15,512.0,60.5,6.4,14.35,184.0,47.6,36.8
2018,6,28,18,30,447.0,54.0,6.3,14.2,138.0,43.33,32.68
2018,6,28,18,45,350.5,44.5,6.2,14.05,98.5,36.29,25.88
2018,6,28,19,0,254.0,35.0,6.1,13.9,59.0,27.16,16.12
2018,6,28,19,15,149.0,22.0,6.05,13.85,34.0,17.16,0.0
2018,6,28,19,30,44.0,9.0,6.0,13.8,9.0,7.68,0.0
2018,6,28,19,45,22.0,4.5,5.9,13.75,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,5.8,13.7,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,5.75,13.7,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,5.7,13.7,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,5.65,13.65,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,5.6,13.6,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,5.5,13.6,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,5.4,13.6,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,5.35,13.55,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,4.25,13.45,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,4.1,13.4,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,4.0,13.35,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,3.9,13.3,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,3.85,13.25,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,3.8,13.2,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,3.75,13.2,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,3.7,13.2,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,3.6,13.15,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.85,13.1,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.55,13.1,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,6,29,4,45,30.5,5.0,2.2,13.4,5.5,0.0,0.0
2018,6,29,5,0,61.0,10.0,2.1,13.5,11.0,46.84,0.0
2018,6,29,5,15,182.0,22.5,2.05,13.7,39.0,180.17,26.91
2018,6,29,5,30,303.0,35.0,2.0,13.9,67.0,303.62,236.43
2018,6,29,5,45,369.5,44.0,1.9,14.1,103.0,377.59,308.9
2018,6,29,6,0,436.0,53.0,1.8,14.3,139.0,455.66,375.28
2018,6,29,6,15,456.5,65.5,1.75,14.5,178.5,503.51,414.84
2018,6,29,6,30,477.0,78.0,1.7,14.7,218.0,551.34,452.27
2018,6,29,6,45,561.5,79.0,1.6,14.9,274.0,641.73,519.57
2018,6,29,7,0,646.0,80.0,1.5,15.1,330.0,734.29,584.75
2018,6,29,7,15,693.0,81.5,1.55,15.35,383.5,793.93,624.94
2018,6,29,7,30,740.0,83.0,1.6,15.6,437.0,848.47,660.74
2018,6,29,7,45,777.0,82.0,1.6,15.85,489.5,894.42,689.18
2018,6,29,8,0,814.0,81.0,1.6,16.1,542.0,938.54,715.85
2018,6,29,8,15,831.0,83.0,1.75,16.35,589.0,952.93,724.2
2018,6,29,8,30,848.0,85.0,1.9,16.6,636.0,975.94,738.69
2018,6,29,8,45,862.5,87.0,2.0,16.8,680.0,993.47,748.91
2018,6,29,9,0,877.0,89.0,2.1,17.0,724.0,1007.85,757.15
2018,6,29,9,15,886.0,91.0,2.25,17.15,763.0,1013.32,760.35
2018,6,29,9,30,895.0,93.0,2.4,17.3,802.0,1015.38,761.46
2018,6,29,9,45,900.0,96.0,2.55,17.45,835.0,1011.07,758.42
2018,6,29,10,0,905.0,99.0,2.7,17.6,868.0,1003.28,753.17
2018,6,29,10,15,910.5,100.0,2.8,17.7,895.0,990.41,744.28
2018,6,29,10,30,916.0,101.0,2.9,17.8,922.0,974.17,733.22
2018,6,29,10,45,919.5,101.5,3.0,17.9,942.5,952.26,718.38
2018,6,29,11,0,923.0,102.0,3.1,18.0,963.0,927.19,701.41
2018,6,29,11,15,925.5,103.0,3.2,18.05,977.5,898.65,682.16
2018,6,29,11,30,928.0,104.0,3.3,18.1,992.0,867.22,660.82
2018,6,29,11,45,929.5,104.0,3.35,18.15,999.0,831.4,636.01
2018,6,29,12,0,931.0,104.0,3.4,18.2,1006.0,793.17,609.38
2018,6,29,12,15,930.5,104.5,3.55,18.2,1005.5,751.72,580.02
2018,6,29,12,30,930.0,105.0,3.7,18.2,1005.0,708.43,547.37
2018,6,29,12,45,928.0,105.0,3.8,18.2,997.0,662.16,511.49
2018,6,29,13,0,926.0,105.0,3.9,18.2,989.0,614.55,473.62
2018,6,29,13,15,924.0,104.0,4.0,18.2,974.5,565.04,433.24
2018,6,29,13,30,922.0,103.0,4.1,18.2,960.0,514.53,390.9
2018,6,29,13,45,919.5,101.5,4.2,18.15,939.0,462.64,346.34
2018,6,29,14,0,917.0,100.0,4.3,18.1,918.0,410.17,300.23
2018,6,29,14,15,912.0,99.0,4.4,18.05,890.5,356.85,252.63
2018,6,29,14,30,907.0,98.0,4.5,18.0,863.0,303.59,204.86
2018,6,29,14,45,900.0,96.0,4.55,17.9,829.0,249.55,157.69
2018,6,29,15,0,893.0,94.0,4.6,17.8,795.0,196.2,114.48
2018,6,29,15,15,882.5,92.5,4.6,17.8,755.5,143.72,79.32
2018,6,29,15,30,872.0,91.0,4.6,17.8,716.0,92.68,58.87
2018,6,29,15,45,858.5,88.5,4.7,17.6,672.0,76.44,60.34
2018,6,29,16,0,845.0,86.0,4.8,17.4,628.0,75.1,59.42
2018,6,29,16,15,827.0,84.0,4.85,17.3,581.0,73.87,58.56
2018,6,29,16,30,809.0,82.0,4.9,17.2,534.0,63.75,50.01
2018,6,29,16,45,784.5,79.5,4.9,17.05,484.0,62.69,49.3
2018,6,29,17,0,760.0,77.0,4.9,16.9,434.0,61.6,48.56
2018,6,29,17,15,727.0,74.0,4.85,16.7,383.5,60.01,47.36
2018,6,29,17,30,694.0,71.0,4.8,16.5,333.0,58.42,46.13
2018,6,29,17,45,646.5,67.5,4.75,16.3,283.0,51.63,40.25
2018,6,29,18,0,599.0,64.0,4.7,16.1,233.0,49.7,38.56
2018,6,29,18,15,533.0,57.5,4.65,15.9,186.0,45.31,34.55
2018,6,29,18,30,467.0,51.0,4.6,15.7,139.0,40.89,30.35
2018,6,29,18,45,366.5,42.5,4.55,15.45,99.0,34.59,24.27
2018,6,29,19,0,266.0,34.0,4.5,15.2,59.0,26.44,15.45
2018,6,29,19,15,157.0,21.5,4.45,15.1,34.0,16.78,0.0
2018,6,29,19,30,48.0,9.0,4.4,15.0,9.0,7.68,0.0
2018,6,29,19,45,24.0,4.5,4.4,14.9,4.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,2.85,14.35,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.3,14.4,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.85,14.55,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,14.7,0.0,0.0,0.0
2018,6,30,4,45,40.0,5.0,1.15,14.85,5.5,0.0,0.0
2018,6,30,5,0,80.0,10.0,1.3,15.0,11.0,58.71,0.0
2018,6,30,5,15,219.5,20.5,1.4,15.2,39.5,202.28,18.09
2018,6,30,5,30,359.0,31.0,1.5,15.4,68.0,339.91,261.37
2018,6,30,5,45,450.0,38.0,1.65,15.65,109.5,430.81,347.63
2018,6,30,6,0,541.0,45.0,1.8,15.9,151.0,528.05,428.59
2018,6,30,6,15,599.5,50.0,1.85,16.15,199.0,594.88,482.21
2018,6,30,6,30,658.0,55.0,1.9,16.4,247.0,670.99,540.12
2018,6,30,6,45,699.5,59.0,1.95,16.7,298.0,732.05,584.15
2018,6,30,7,0,741.0,63.0,2.0,17.0,349.0,793.12,626.47
2018,6,30,7,15,769.5,66.0,1.95,17.35,399.5,840.11,656.3
2018,6,30,7,30,798.0,69.0,1.9,17.7,450.0,885.69,684.21
2018,6,30,7,45,820.0,71.5,1.9,18.1,500.0,911.55,698.27
2018,6,30,8,0,842.0,74.0,1.9,18.5,550.0,945.95,718.06
2018,6,30,8,15,857.5,76.0,1.9,18.85,597.0,970.69,731.13
2018,6,30,8,30,873.0,78.0,1.9,19.2,644.0,992.6,742.34
2018,6,30,8,45,885.5,79.5,1.85,19.55,687.5,1007.8,748.48
2018,6,30,9,0,898.0,81.0,1.8,19.9,731.0,1019.79,752.62
2018,6,30,9,15,907.5,83.0,1.9,20.1,770.5,1025.95,755.65
2018,6,30,9,30,917.0,85.0,2.0,20.3,810.0,1028.64,756.6
2018,6,30,9,45,924.0,86.0,2.05,20.45,843.5,1024.16,752.56
2018,6,30,10,0,931.0,87.0,2.1,20.6,877.0,1016.18,746.48
2018,6,30,10,15,936.0,88.5,2.2,20.65,905.0,1003.28,738.22
2018,6,30,10,30,941.0,90.0,2.3,20.7,933.0,986.91,727.78
2018,6,30,10,45,944.0,91.0,2.45,20.75,954.0,964.77,714.06
2018,6,30,11,0,947.0,92.0,2.6,20.8,975.0,939.4,698.1
2018,6,30,11,15,949.0,93.0,2.7,20.8,989.0,910.03,679.04
2018,6,30,11,30,951.0,94.0,2.8,20.8,1003.0,877.72,657.88
2018,6,30,11,45,782.0,185.5,2.95,20.85,936.5,792.36,599.48
2018,6,30,12,0,613.0,277.0,3.1,20.9,870.0,708.28,536.99
2018,6,30,12,15,407.5,378.5,3.15,20.85,772.5,610.66,463.18
2018,6,30,12,30,202.0,480.0,3.2,20.8,675.0,525.2,397.54
2018,6,30,12,45,209.5,474.0,3.25,20.75,675.0,506.78,384.2
2018,6,30,13,0,217.0,468.0,3.3,20.7,675.0,487.71,369.8
2018,6,30,13,15,209.5,460.5,3.35,20.65,658.0,459.08,348.08
2018,6,30,13,30,202.0,453.0,3.4,20.6,641.0,431.36,326.84
2018,6,30,13,45,296.5,386.5,3.4,20.55,655.0,399.03,301.01
2018,6,30,14,0,391.0,320.0,3.4,20.5,669.0,358.78,267.37
2018,6,30,14,15,648.5,209.5,3.45,20.4,766.5,335.89,240.68
2018,6,30,14,30,906.0,99.0,3.5,20.3,864.0,304.28,203.12
2018,6,30,14,45,897.5,98.0,3.5,20.25,829.5,250.59,156.8
2018,6,30,15,0,889.0,97.0,3.5,20.2,795.0,197.73,114.55
2018,6,30,15,15,878.0,95.0,3.5,20.2,755.0,145.04,79.64
2018,6,30,15,30,867.0,93.0,3.5,20.2,715.0,93.86,59.16
2018,6,30,15,45,853.0,91.0,3.5,19.8,671.0,77.84,60.97
2018,6,30,16,0,839.0,89.0,3.5,19.4,627.0,76.85,60.41
2018,6,30,16,15,821.0,87.0,3.45,19.1,580.0,66.17,51.53
2018,6,30,16,30,803.0,85.0,3.4,18.8,533.0,65.69,51.35
2018,6,30,16,45,779.0,82.0,3.35,18.5,483.5,64.37,50.46
2018,6,30,17,0,755.0,79.0,3.3,18.2,434.0,63.0,49.51
2018,6,30,17,15,721.5,75.5,3.2,17.8,383.0,61.09,48.09
2018,6,30,17,30,688.0,72.0,3.1,17.4,332.0,59.15,46.6
2018,6,30,17,45,640.0,68.0,3.0,17.0,281.5,51.94,40.41
2018,6,30,18,0,592.0,64.0,2.9,16.6,231.0,49.64,38.44
2018,6,30,18,15,523.0,58.0,2.85,16.3,184.0,45.64,34.8
2018,6,30,18,30,454.0,52.0,2.8,16.0,137.0,41.66,31.0
2018,6,30,18,45,352.0,42.0,2.8,15.75,96.5,34.09,23.82
2018,6,30,19,0,250.0,32.0,2.8,15.5,56.0,24.88,14.2
2018,6,30,19,15,148.0,20.0,2.85,15.4,32.0,15.61,0.0
2018,6,30,19,30,46.0,8.0,2.9,15.3,8.0,6.83,0.0
2018,6,30,19,45,23.0,4.0,2.95,15.2,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,3.05,15.05,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,3.2,14.95,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,3.35,14.9,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,3.65,14.9,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,3.45,14.95,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,3.2,14.85,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,3.1,14.75,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,3.15,14.8,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,7,1,4,45,26.5,4.0,3.3,15.0,4.5,0.0,0.0
2018,7,1,5,0,53.0,8.0,3.4,15.1,9.0,40.03,0.0
2018,7,1,5,15,160.5,21.5,3.4,15.3,35.5,162.9,1.96
2018,7,1,5,30,268.0,35.0,3.4,15.5,62.0,278.93,215.11
2018,7,1,5,45,299.5,46.0,3.45,15.7,92.0,323.53,264.96
2018,7,1,6,0,331.0,57.0,3.5,15.9,122.0,371.34,308.77
2018,7,1,6,15,252.5,82.5,3.4,16.05,140.0,331.83,277.4
2018,7,1,6,30,174.0,108.0,3.3,16.2,158.0,303.84,253.08
2018,7,1,6,45,191.0,127.5,3.2,16.35,192.5,345.52,287.09
2018,7,1,7,0,208.0,147.0,3.1,16.5,227.0,387.11,319.8
2018,7,1,7,15,200.0,170.5,3.0,16.65,256.5,389.76,320.37
2018,7,1,7,30,192.0,194.0,2.9,16.8,286.0,410.37,334.73
2018,7,1,7,45,247.0,209.0,2.75,16.95,340.5,502.26,405.34
2018,7,1,8,0,302.0,224.0,2.6,17.1,395.0,573.74,458.23
2018,7,1,8,15,311.5,244.0,2.55,17.25,433.5,605.37,479.34
2018,7,1,8,30,321.0,264.0,2.5,17.4,472.0,635.43,499.24
2018,7,1,8,45,304.5,289.0,2.4,17.5,497.0,643.03,501.66
2018,7,1,9,0,288.0,314.0,2.3,17.6,522.0,648.49,502.73
2018,7,1,9,15,274.0,337.0,2.3,17.75,543.5,652.27,503.2
2018,7,1,9,30,260.0,360.0,2.3,17.9,565.0,654.21,502.46
2018,7,1,9,45,278.5,372.0,2.3,18.0,600.5,675.25,516.61
2018,7,1,10,0,297.0,384.0,2.3,18.1,636.0,694.26,529.08
2018,7,1,10,15,299.0,397.5,2.4,18.2,658.0,696.56,529.89
2018,7,1,10,30,301.0,411.0,2.5,18.3,680.0,696.97,529.54
2018,7,1,10,45,244.5,434.5,2.55,18.4,656.5,651.14,494.68
2018,7,1,11,0,188.0,458.0,2.6,18.5,633.0,593.93,451.94
2018,7,1,11,15,162.0,465.0,2.7,18.5,617.5,563.62,429.53
2018,7,1,11,30,136.0,472.0,2.8,18.5,602.0,534.01,407.33
2018,7,1,11,45,117.0,469.5,2.85,18.5,582.0,502.8,384.01
2018,7,1,12,0,98.0,467.0,2.9,18.5,562.0,468.64,358.45
2018,7,1,12,15,88.0,461.5,3.0,18.45,546.5,446.19,341.79
2018,7,1,12,30,78.0,456.0,3.1,18.4,531.0,424.64,325.68
2018,7,1,12,45,70.5,446.5,3.2,18.35,514.0,402.6,309.19
2018,7,1,13,0,63.0,437.0,3.3,18.3,497.0,381.6,293.42
2018,7,1,13,15,58.5,424.5,3.3,18.2,479.5,361.08,277.92
2018,7,1,13,30,54.0,412.0,3.3,18.1,462.0,341.44,263.04
2018,7,1,13,45,187.5,351.5,3.35,17.95,519.5,340.22,260.97
2018,7,1,14,0,321.0,291.0,3.4,17.8,577.0,314.74,238.03
2018,7,1,14,15,594.5,205.0,3.4,17.65,714.0,316.33,229.77
2018,7,1,14,30,868.0,119.0,3.4,17.5,851.0,307.45,209.09
2018,7,1,14,45,859.5,117.0,3.45,17.35,817.0,254.94,163.53
2018,7,1,15,0,851.0,115.0,3.5,17.2,783.0,203.28,121.96
2018,7,1,15,15,839.0,113.0,3.5,17.2,743.5,152.33,87.85
2018,7,1,15,30,827.0,111.0,3.5,17.2,704.0,92.12,58.88
2018,7,1,15,45,812.0,108.5,3.5,16.9,660.5,76.85,60.84
2018,7,1,16,0,797.0,106.0,3.5,16.6,617.0,76.69,60.97
2018,7,1,16,15,777.0,102.5,3.5,16.4,569.5,75.7,60.35
2018,7,1,16,30,757.0,99.0,3.5,16.2,522.0,74.62,59.66
2018,7,1,16,45,731.5,95.0,3.5,16.0,472.5,72.99,58.5
