Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,1,17,0,706.0,91.0,3.5,15.8,423.0,65.16,51.89
2018,7,1,17,15,672.5,86.5,3.45,15.55,373.0,63.09,50.3
2018,7,1,17,30,639.0,82.0,3.4,15.3,323.0,60.95,48.6
2018,7,1,17,45,594.0,76.5,3.35,15.1,274.5,57.89,46.01
2018,7,1,18,0,549.0,71.0,3.3,14.9,226.0,54.78,43.27
2018,7,1,18,15,485.0,63.0,3.25,14.75,180.0,49.46,38.41
2018,7,1,18,30,421.0,55.0,3.2,14.6,134.0,44.04,33.27
2018,7,1,18,45,329.0,45.0,3.1,14.5,95.5,36.65,26.16
2018,7,1,19,0,237.0,35.0,3.0,14.4,57.0,27.12,16.05
2018,7,1,19,15,139.0,21.5,2.95,14.4,32.5,16.76,0.0
2018,7,1,19,30,41.0,8.0,2.9,14.4,8.0,6.83,0.0
2018,7,1,19,45,20.5,4.0,2.85,14.4,4.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,2.85,14.6,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,2.7,14.65,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,2.55,14.7,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,2,4,45,17.5,3.5,2.65,14.9,3.5,0.0,0.0
2018,7,2,5,0,35.0,7.0,2.7,15.0,7.0,27.88,0.0
2018,7,2,5,15,111.5,20.5,2.65,15.15,30.0,127.72,0.0
2018,7,2,5,30,188.0,34.0,2.6,15.3,53.0,220.27,168.29
2018,7,2,5,45,195.0,39.5,2.6,15.5,68.5,233.49,190.64
2018,7,2,6,0,202.0,45.0,2.6,15.7,84.0,249.33,207.42
2018,7,2,6,15,101.0,49.5,2.5,15.8,69.0,155.52,129.03
2018,7,2,6,30,0.0,54.0,2.4,15.9,54.0,44.7,32.46
2018,7,2,6,45,1.0,79.0,2.3,16.0,79.5,68.68,52.88
2018,7,2,7,0,2.0,104.0,2.2,16.1,105.0,93.86,73.95
2018,7,2,7,15,6.5,132.0,2.15,16.25,135.0,125.53,100.2
2018,7,2,7,30,11.0,160.0,2.1,16.4,165.0,157.14,125.93
2018,7,2,7,45,12.5,174.0,2.05,16.55,180.5,170.5,136.29
2018,7,2,8,0,14.0,188.0,2.0,16.7,196.0,183.91,146.61
2018,7,2,8,15,13.0,198.0,2.0,16.85,206.0,190.72,151.44
2018,7,2,8,30,12.0,208.0,2.0,17.0,216.0,197.61,156.33
2018,7,2,8,45,22.0,238.0,1.95,17.2,253.5,235.55,186.19
2018,7,2,9,0,32.0,268.0,1.9,17.4,291.0,293.1,230.65
2018,7,2,9,15,52.5,304.5,1.95,17.5,345.0,348.97,273.46
2018,7,2,9,30,73.0,341.0,2.0,17.6,399.0,403.55,314.5
2018,7,2,9,45,82.0,363.0,2.0,17.7,430.5,429.78,333.29
2018,7,2,10,0,91.0,385.0,2.0,17.8,462.0,454.87,351.21
2018,7,2,10,15,80.0,386.5,2.05,17.85,456.0,438.8,338.29
2018,7,2,10,30,69.0,388.0,2.1,17.9,450.0,423.1,325.92
2018,7,2,10,45,47.5,368.5,2.15,17.95,411.5,378.21,291.51
2018,7,2,11,0,26.0,349.0,2.2,18.0,373.0,335.33,258.47
2018,7,2,11,15,27.0,359.0,2.3,17.95,384.5,340.44,262.47
2018,7,2,11,30,28.0,369.0,2.4,17.9,396.0,344.97,265.86
2018,7,2,11,45,38.0,394.5,2.45,17.9,431.0,369.37,284.32
2018,7,2,12,0,48.0,420.0,2.5,17.9,466.0,391.75,301.05
2018,7,2,12,15,60.5,436.5,2.65,17.8,495.0,406.41,312.3
2018,7,2,12,30,73.0,453.0,2.8,17.7,524.0,419.04,321.99
2018,7,2,12,45,73.5,449.0,2.95,17.6,520.0,406.47,312.68
2018,7,2,13,0,74.0,445.0,3.1,17.5,516.0,393.92,303.41
2018,7,2,13,15,63.0,426.5,3.2,17.4,486.0,364.95,281.56
2018,7,2,13,30,52.0,408.0,3.3,17.3,456.0,337.76,261.03
2018,7,2,13,45,152.0,374.5,3.45,17.2,511.0,340.78,262.55
2018,7,2,14,0,252.0,341.0,3.6,17.1,566.0,330.44,252.07
2018,7,2,14,15,449.0,288.0,3.65,17.0,673.0,328.92,243.97
2018,7,2,14,30,646.0,235.0,3.7,16.9,780.0,311.52,220.49
2018,7,2,14,45,639.0,227.5,3.75,16.75,748.0,264.88,180.84
2018,7,2,15,0,632.0,220.0,3.8,16.6,716.0,219.4,144.55
2018,7,2,15,15,617.0,214.0,3.8,16.6,678.0,175.4,114.71
2018,7,2,15,30,602.0,208.0,3.8,16.6,640.0,133.69,95.87
2018,7,2,15,45,592.0,198.0,3.8,16.4,600.5,119.07,97.06
2018,7,2,16,0,582.0,188.0,3.8,16.2,561.0,116.75,95.43
2018,7,2,16,15,568.0,177.0,3.75,16.05,518.0,113.64,93.11
2018,7,2,16,30,554.0,166.0,3.7,15.9,475.0,108.94,89.41
2018,7,2,16,45,535.0,155.0,3.7,15.75,430.5,103.81,85.33
2018,7,2,17,0,516.0,144.0,3.7,15.6,386.0,98.35,80.92
2018,7,2,17,15,485.5,132.0,3.7,15.4,339.0,91.77,75.5
2018,7,2,17,30,455.0,120.0,3.7,15.2,292.0,84.87,69.7
2018,7,2,17,45,420.0,106.5,3.7,15.0,247.0,76.59,62.57
2018,7,2,18,0,385.0,93.0,3.7,14.8,202.0,67.96,54.97
2018,7,2,18,15,331.5,79.0,3.65,14.7,159.5,58.51,46.43
2018,7,2,18,30,278.0,65.0,3.6,14.6,117.0,48.78,37.43
2018,7,2,18,45,214.5,49.0,3.6,14.45,82.0,37.22,26.65
2018,7,2,19,0,151.0,33.0,3.6,14.3,47.0,25.37,14.62
2018,7,2,19,15,87.5,19.5,3.55,14.3,26.5,15.14,0.0
2018,7,2,19,30,24.0,6.0,3.5,14.3,6.0,5.12,0.0
2018,7,2,19,45,12.0,3.0,3.5,14.25,3.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,3.45,14.2,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,3.4,14.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,3.4,14.3,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,3.35,14.25,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,3.35,14.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,3.4,14.05,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,7,3,4,45,0.0,1.5,3.65,14.4,1.5,0.0,0.0
2018,7,3,5,0,0.0,3.0,3.7,14.5,3.0,2.56,0.0
2018,7,3,5,15,0.0,9.5,3.6,14.65,9.5,7.81,0.0
2018,7,3,5,30,0.0,16.0,3.5,14.8,16.0,13.17,4.62
2018,7,3,5,45,0.0,27.0,3.45,14.95,27.0,22.28,12.92
2018,7,3,6,0,0.0,38.0,3.4,15.1,38.0,31.4,20.97
2018,7,3,6,15,0.0,48.0,3.3,15.25,48.0,39.71,28.25
2018,7,3,6,30,0.0,58.0,3.2,15.4,58.0,48.04,35.43
2018,7,3,6,45,4.0,81.0,3.15,15.55,82.5,73.51,57.21
2018,7,3,7,0,8.0,104.0,3.1,15.7,107.0,99.45,79.07
2018,7,3,7,15,20.0,138.0,3.05,15.85,147.0,144.95,117.2
2018,7,3,7,30,32.0,172.0,3.0,16.0,187.0,207.97,168.85
2018,7,3,7,45,25.0,182.0,2.95,16.2,194.5,191.47,154.29
2018,7,3,8,0,18.0,192.0,2.9,16.4,202.0,192.16,153.9
2018,7,3,8,15,15.0,200.5,2.9,16.5,209.5,195.35,155.78
2018,7,3,8,30,12.0,209.0,2.9,16.6,217.0,198.66,157.75
2018,7,3,8,45,15.5,229.5,2.9,16.75,240.5,220.52,174.8
2018,7,3,9,0,19.0,250.0,2.9,16.9,264.0,242.14,191.45
2018,7,3,9,15,40.5,289.5,2.95,17.05,321.0,320.81,253.19
2018,7,3,9,30,62.0,329.0,3.0,17.2,378.0,379.8,298.35
2018,7,3,9,45,90.5,364.5,3.05,17.3,439.5,439.95,343.98
2018,7,3,10,0,119.0,400.0,3.1,17.4,501.0,517.16,401.28
2018,7,3,10,15,89.0,386.0,3.15,17.5,463.0,447.11,347.29
2018,7,3,10,30,59.0,372.0,3.2,17.6,425.0,398.19,309.26
2018,7,3,10,45,42.5,359.0,3.2,17.7,397.5,364.71,283.06
2018,7,3,11,0,26.0,346.0,3.2,17.8,370.0,332.63,257.8
2018,7,3,11,15,76.0,395.0,3.25,17.85,467.0,415.29,321.74
2018,7,3,11,30,126.0,444.0,3.3,17.9,564.0,501.53,386.35
2018,7,3,11,45,192.0,457.5,3.35,17.95,642.0,552.31,424.37
2018,7,3,12,0,258.0,471.0,3.4,18.0,720.0,599.61,459.21
2018,7,3,12,15,287.5,462.0,3.4,18.05,739.5,591.13,452.6
2018,7,3,12,30,317.0,453.0,3.4,18.1,759.0,580.07,444.16
2018,7,3,12,45,471.0,367.0,3.45,18.1,818.0,584.25,448.58
2018,7,3,13,0,625.0,281.0,3.5,18.1,877.0,573.32,440.34
2018,7,3,13,15,681.5,247.5,3.5,18.1,888.0,540.51,413.55
2018,7,3,13,30,738.0,214.0,3.5,18.1,899.0,502.33,381.5
2018,7,3,13,45,690.0,231.0,3.55,18.1,860.0,449.09,337.64
2018,7,3,14,0,642.0,248.0,3.6,18.1,821.0,400.01,296.67
2018,7,3,14,15,755.5,185.5,3.6,18.05,838.5,360.07,258.58
2018,7,3,14,30,869.0,123.0,3.6,18.0,856.0,310.51,211.07
2018,7,3,14,45,860.5,121.0,3.6,17.95,822.0,257.83,165.45
2018,7,3,15,0,852.0,119.0,3.6,17.9,788.0,206.0,123.75
2018,7,3,15,15,799.0,132.5,3.6,17.9,734.5,150.77,87.77
2018,7,3,15,30,746.0,146.0,3.6,17.9,681.0,101.9,67.7
2018,7,3,15,45,744.5,136.5,3.6,17.7,642.0,84.53,67.21
2018,7,3,16,0,743.0,127.0,3.6,17.5,603.0,81.27,64.67
2018,7,3,16,15,749.5,115.0,3.6,17.35,564.0,83.78,67.08
2018,7,3,16,30,756.0,103.0,3.6,17.2,525.0,77.42,61.84
2018,7,3,16,45,729.0,99.5,3.65,17.05,475.5,69.61,55.31
2018,7,3,17,0,702.0,96.0,3.7,16.9,426.0,68.51,54.59
2018,7,3,17,15,666.0,91.5,3.75,16.7,375.5,66.55,53.1
2018,7,3,17,30,630.0,87.0,3.8,16.5,325.0,64.54,51.52
2018,7,3,17,45,579.5,81.5,3.85,16.25,275.0,61.59,49.06
2018,7,3,18,0,529.0,76.0,3.9,16.0,225.0,58.62,46.47
2018,7,3,18,15,460.0,68.0,3.85,15.8,179.0,53.45,41.76
2018,7,3,18,30,391.0,60.0,3.8,15.6,133.0,45.76,34.63
2018,7,3,18,45,294.0,49.0,3.75,15.35,94.5,37.55,26.83
2018,7,3,19,0,197.0,38.0,3.7,15.1,56.0,29.29,17.64
2018,7,3,19,15,113.5,23.0,3.65,15.0,32.0,17.88,0.0
2018,7,3,19,30,30.0,8.0,3.6,14.9,8.0,6.83,0.0
2018,7,3,19,45,15.0,4.0,3.55,14.75,4.0,0.0,0.0
2018,7,3,20,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,3.45,14.55,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,2.65,14.3,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,2.55,14.3,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,2.5,14.25,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,2.55,14.05,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,4,4,45,0.0,1.0,3.05,14.3,1.0,0.0,0.0
2018,7,4,5,0,0.0,2.0,3.2,14.4,2.0,1.71,0.0
2018,7,4,5,15,0.0,6.0,3.25,14.55,6.0,4.92,0.0
2018,7,4,5,30,0.0,10.0,3.3,14.7,10.0,8.21,0.71
2018,7,4,5,45,0.0,17.0,3.3,14.8,17.0,13.99,6.01
2018,7,4,6,0,0.0,24.0,3.3,14.9,24.0,19.77,11.13
2018,7,4,6,15,0.0,27.5,3.3,15.05,27.5,22.67,13.74
2018,7,4,6,30,0.0,31.0,3.3,15.2,31.0,25.57,16.28
2018,7,4,6,45,0.0,38.5,3.25,15.3,38.5,31.79,21.6
2018,7,4,7,0,0.0,46.0,3.2,15.4,46.0,38.03,26.86
2018,7,4,7,15,0.0,68.0,3.25,15.55,68.0,56.37,42.3
2018,7,4,7,30,0.0,90.0,3.3,15.7,90.0,75.44,58.14
2018,7,4,7,45,0.5,118.0,3.3,15.8,118.5,101.88,79.96
2018,7,4,8,0,1.0,146.0,3.3,15.9,147.0,128.51,101.63
2018,7,4,8,15,26.5,195.5,3.35,16.05,213.0,218.5,175.57
2018,7,4,8,30,52.0,245.0,3.4,16.2,279.0,296.51,237.91
2018,7,4,8,45,97.5,286.5,3.45,16.4,355.0,385.28,307.94
2018,7,4,9,0,143.0,328.0,3.5,16.6,431.0,494.85,391.6
2018,7,4,9,15,130.5,345.5,3.55,16.75,443.5,494.74,389.35
2018,7,4,9,30,118.0,363.0,3.6,16.9,456.0,493.79,387.07
2018,7,4,9,45,115.5,380.5,3.6,17.05,475.0,502.06,392.06
2018,7,4,10,0,113.0,398.0,3.6,17.2,494.0,509.35,396.31
2018,7,4,10,15,120.5,415.5,3.65,17.35,520.5,525.27,407.46
2018,7,4,10,30,128.0,433.0,3.7,17.5,547.0,539.7,417.44
2018,7,4,10,45,165.0,442.0,3.7,17.6,593.0,571.54,441.16
2018,7,4,11,0,202.0,451.0,3.7,17.7,639.0,600.43,462.35
2018,7,4,11,15,248.0,449.5,3.7,17.75,684.0,634.33,487.23
2018,7,4,11,30,294.0,448.0,3.7,17.8,729.0,652.15,500.29
2018,7,4,11,45,415.5,388.5,3.75,17.9,788.5,681.49,523.69
2018,7,4,12,0,537.0,329.0,3.8,18.0,848.0,697.35,536.67
2018,7,4,12,15,442.0,367.5,3.75,18.0,794.5,627.75,483.14
2018,7,4,12,30,347.0,406.0,3.7,18.0,741.0,564.13,434.13
2018,7,4,12,45,338.5,417.0,3.65,18.05,742.0,541.58,416.3
2018,7,4,13,0,330.0,428.0,3.6,18.1,743.0,518.87,397.98
2018,7,4,13,15,535.0,320.0,3.55,18.1,821.0,519.92,398.15
2018,7,4,13,30,740.0,212.0,3.5,18.1,899.0,502.08,381.44
2018,7,4,13,45,816.0,165.0,3.45,18.15,906.0,460.48,344.81
2018,7,4,14,0,892.0,118.0,3.4,18.2,913.0,414.19,302.71
2018,7,4,14,15,906.5,106.5,3.4,18.15,892.5,361.17,255.23
2018,7,4,14,30,921.0,95.0,3.4,18.1,872.0,306.2,205.77
2018,7,4,14,45,913.0,93.0,3.35,18.05,837.0,251.07,157.86
2018,7,4,15,0,905.0,91.0,3.3,18.0,802.0,196.73,114.0
2018,7,4,15,15,894.5,90.0,3.3,18.0,762.5,143.76,78.63
2018,7,4,15,30,884.0,89.0,3.3,18.0,723.0,92.22,58.05
2018,7,4,15,45,872.0,87.0,3.35,17.9,679.5,75.8,59.7
2018,7,4,16,0,860.0,85.0,3.4,17.8,636.0,74.76,59.02
2018,7,4,16,15,843.0,82.5,3.4,17.65,588.5,73.19,57.89
2018,7,4,16,30,826.0,80.0,3.4,17.5,541.0,71.49,56.65
2018,7,4,16,45,803.0,77.5,3.45,17.4,491.0,61.57,48.25
2018,7,4,17,0,780.0,75.0,3.5,17.3,441.0,60.42,47.45
2018,7,4,17,15,749.0,71.5,3.55,17.1,390.0,58.4,45.87
2018,7,4,17,30,718.0,68.0,3.6,16.9,339.0,56.33,44.22
2018,7,4,17,45,674.5,64.0,3.6,16.75,288.5,53.71,42.01
2018,7,4,18,0,631.0,60.0,3.6,16.6,238.0,46.89,36.01
2018,7,4,18,15,568.0,54.0,3.6,16.4,190.0,42.76,32.24
2018,7,4,18,30,505.0,48.0,3.6,16.2,142.0,38.61,28.29
2018,7,4,18,45,407.0,40.0,3.55,15.95,101.5,32.61,22.5
2018,7,4,19,0,309.0,32.0,3.5,15.7,61.0,26.61,15.44
2018,7,4,19,15,185.5,20.5,3.45,15.6,35.0,17.26,0.0
2018,7,4,19,30,62.0,9.0,3.4,15.5,9.0,7.68,0.0
2018,7,4,19,45,31.0,4.5,3.3,15.4,4.5,0.0,0.0
2018,7,4,20,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,2.9,15.05,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,2.25,14.7,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,1.1,14.25,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.8,14.05,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.75,13.9,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.8,13.75,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.95,13.65,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,1.0,13.6,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,1.1,13.55,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,1.5,13.6,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,1.6,13.7,0.0,0.0,0.0
2018,7,5,4,45,36.0,4.5,1.7,13.85,5.0,0.0,0.0
2018,7,5,5,0,72.0,9.0,1.8,14.0,10.0,52.59,0.0
2018,7,5,5,15,206.0,20.0,1.9,14.2,37.0,187.93,0.0
2018,7,5,5,30,340.0,31.0,2.0,14.4,64.0,325.07,245.19
2018,7,5,5,45,336.0,35.0,2.1,14.65,83.0,339.91,277.24
2018,7,5,6,0,332.0,39.0,2.2,14.9,102.0,352.52,292.67
2018,7,5,6,15,166.0,52.0,2.2,15.1,83.5,213.27,178.77
2018,7,5,6,30,0.0,65.0,2.2,15.3,65.0,55.17,41.38
2018,7,5,6,45,0.0,83.5,2.15,15.45,83.5,72.73,56.38
2018,7,5,7,0,0.0,102.0,2.1,15.6,102.0,90.1,70.84
2018,7,5,7,15,22.0,137.5,2.0,15.85,148.0,146.48,118.45
2018,7,5,7,30,44.0,173.0,1.9,16.1,194.0,221.12,179.56
2018,7,5,7,45,75.5,206.0,1.85,16.35,246.5,288.02,233.13
2018,7,5,8,0,107.0,239.0,1.8,16.6,299.0,354.87,285.15
2018,7,5,8,15,108.0,261.5,1.65,16.8,326.5,377.75,300.86
2018,7,5,8,30,109.0,284.0,1.5,17.0,354.0,399.86,315.91
2018,7,5,8,45,121.5,306.5,1.4,17.2,389.5,454.93,355.69
2018,7,5,9,0,134.0,329.0,1.3,17.4,425.0,486.97,377.54
2018,7,5,9,15,150.0,347.0,1.25,17.65,460.5,516.36,397.56
2018,7,5,9,30,166.0,365.0,1.2,17.9,496.0,544.51,416.4
2018,7,5,9,45,137.5,378.0,1.2,18.15,489.5,521.51,397.42
2018,7,5,10,0,109.0,391.0,1.2,18.4,483.0,498.33,378.83
2018,7,5,10,15,95.5,400.0,1.3,18.6,482.5,467.66,356.1
2018,7,5,10,30,82.0,409.0,1.4,18.8,482.0,456.25,347.16
2018,7,5,10,45,70.5,413.0,1.45,19.05,477.0,442.0,335.89
2018,7,5,11,0,59.0,417.0,1.5,19.3,472.0,428.07,324.91
2018,7,5,11,15,77.0,436.5,1.65,19.45,509.5,454.05,344.33
2018,7,5,11,30,95.0,456.0,1.8,19.6,547.0,477.73,361.68
2018,7,5,11,45,125.5,467.0,1.95,19.75,588.0,508.0,383.98
2018,7,5,12,0,156.0,478.0,2.1,19.9,629.0,526.0,397.23
2018,7,5,12,15,208.0,472.0,2.25,19.95,673.0,542.31,409.81
2018,7,5,12,30,260.0,466.0,2.4,20.0,717.0,552.34,417.5
2018,7,5,12,45,317.0,441.0,2.6,20.1,745.0,546.23,413.45
2018,7,5,13,0,374.0,416.0,2.8,20.2,773.0,535.65,405.52
2018,7,5,13,15,572.0,302.0,2.9,20.2,838.0,521.67,394.95
2018,7,5,13,30,770.0,188.0,3.0,20.2,903.0,501.79,377.18
2018,7,5,13,45,850.0,140.0,3.1,20.2,912.0,460.47,341.28
2018,7,5,14,0,930.0,92.0,3.2,20.2,921.0,410.77,297.0
2018,7,5,14,15,924.0,90.5,3.25,20.15,892.0,356.05,248.88
2018,7,5,14,30,918.0,89.0,3.3,20.1,863.0,301.49,200.65
2018,7,5,14,45,912.0,87.0,3.35,20.1,829.5,246.96,153.48
2018,7,5,15,0,906.0,85.0,3.4,20.1,796.0,193.01,110.13
2018,7,5,15,15,896.0,83.5,3.4,20.1,756.5,139.77,74.77
2018,7,5,15,30,886.0,82.0,3.4,20.1,717.0,87.92,54.16
2018,7,5,15,45,873.5,80.0,3.35,19.95,673.5,71.55,55.6
2018,7,5,16,0,861.0,78.0,3.3,19.8,630.0,70.39,54.82
2018,7,5,16,15,844.0,75.5,3.3,19.65,582.0,68.7,53.59
2018,7,5,16,30,827.0,73.0,3.3,19.5,534.0,66.89,52.25
2018,7,5,16,45,804.5,70.5,3.25,19.35,484.5,64.88,50.72
2018,7,5,17,0,782.0,68.0,3.2,19.2,435.0,55.4,42.72
2018,7,5,17,15,720.5,71.0,3.2,18.95,378.5,57.67,44.89
2018,7,5,17,30,659.0,74.0,3.2,18.7,322.0,55.39,43.08
2018,7,5,17,45,444.5,82.5,3.15,18.4,239.0,61.08,48.19
2018,7,5,18,0,230.0,91.0,3.1,18.1,156.0,67.73,54.05
2018,7,5,18,15,147.0,75.0,3.1,17.85,113.5,56.23,43.83
2018,7,5,18,30,64.0,59.0,3.1,17.6,71.0,45.93,34.48
2018,7,5,18,45,46.0,43.5,3.15,17.3,51.0,34.29,23.79
2018,7,5,19,0,28.0,28.0,3.2,17.0,31.0,22.81,12.29
2018,7,5,19,15,14.5,16.5,3.25,16.85,18.0,13.54,0.0
2018,7,5,19,30,1.0,5.0,3.3,16.7,5.0,4.27,0.0
2018,7,5,19,45,0.5,2.5,3.4,16.55,2.5,0.0,0.0
2018,7,5,20,0,0.0,0.0,3.5,16.4,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,3.55,16.3,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,3.6,16.2,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,3.55,15.95,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,3.45,15.85,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,3.35,15.8,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,3.15,15.7,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,3.0,15.75,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,2.9,15.8,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,2.85,15.8,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,6,4,45,0.0,2.5,2.8,16.2,2.5,0.0,0.0
2018,7,6,5,0,0.0,5.0,2.8,16.3,5.0,4.27,0.0
2018,7,6,5,15,10.0,18.5,2.8,16.4,19.5,28.28,0.0
2018,7,6,5,30,20.0,32.0,2.8,16.5,34.0,54.53,36.24
2018,7,6,5,45,39.5,49.5,2.85,16.6,56.0,89.82,69.49
2018,7,6,6,0,59.0,67.0,2.9,16.7,78.0,138.79,112.11
2018,7,6,6,15,59.0,74.0,2.95,16.8,88.0,127.84,104.14
2018,7,6,6,30,59.0,81.0,3.0,16.9,98.0,133.18,109.08
2018,7,6,6,45,37.0,83.0,3.1,17.0,94.5,113.84,92.1
2018,7,6,7,0,15.0,85.0,3.2,17.1,91.0,86.25,67.92
2018,7,6,7,15,29.5,130.5,3.15,17.2,144.0,159.04,128.73
2018,7,6,7,30,44.0,176.0,3.1,17.3,197.0,225.08,182.45
2018,7,6,7,45,29.0,146.5,3.1,17.4,161.0,171.52,137.71
2018,7,6,8,0,14.0,117.0,3.1,17.5,125.0,113.63,89.39
2018,7,6,8,15,10.0,148.5,3.05,17.65,154.5,138.88,109.49
2018,7,6,8,30,6.0,180.0,3.0,17.8,184.0,164.11,129.22
2018,7,6,8,45,9.0,192.0,2.95,17.95,198.5,177.41,139.53
2018,7,6,9,0,12.0,204.0,2.9,18.1,213.0,190.65,149.74
2018,7,6,9,15,8.0,186.5,2.95,18.35,192.5,169.19,132.01
2018,7,6,9,30,4.0,169.0,3.0,18.6,172.0,148.6,115.07
2018,7,6,9,45,66.0,207.0,3.05,18.85,262.5,272.58,215.08
2018,7,6,10,0,128.0,245.0,3.1,19.1,353.0,368.2,289.83
2018,7,6,10,15,272.0,295.0,3.25,19.35,534.5,567.65,441.58
2018,7,6,10,30,416.0,345.0,3.4,19.6,716.0,757.08,578.04
2018,7,6,10,45,474.0,325.5,3.5,19.85,758.0,773.53,588.91
2018,7,6,11,0,532.0,306.0,3.6,20.1,800.0,785.56,597.71
2018,7,6,11,15,607.5,274.5,3.75,20.25,847.0,798.25,607.76
2018,7,6,11,30,683.0,243.0,3.9,20.4,894.0,804.13,612.77
2018,7,6,11,45,793.5,173.0,4.05,20.55,935.0,792.63,606.66
2018,7,6,12,0,904.0,103.0,4.2,20.7,976.0,774.11,593.88
2018,7,6,12,15,907.0,101.0,4.35,20.8,977.0,734.29,565.1
2018,7,6,12,30,910.0,99.0,4.5,20.9,978.0,692.46,533.43
2018,7,6,12,45,914.0,95.5,4.65,20.95,972.5,648.21,499.22
2018,7,6,13,0,918.0,92.0,4.8,21.0,967.0,602.18,462.63
2018,7,6,13,15,915.5,91.5,4.95,21.0,952.5,553.27,422.8
2018,7,6,13,30,913.0,91.0,5.1,21.0,938.0,503.37,381.0
2018,7,6,13,45,909.5,90.0,5.25,21.0,917.0,451.89,336.78
2018,7,6,14,0,906.0,89.0,5.4,21.0,896.0,399.91,291.03
2018,7,6,14,15,900.0,88.0,5.45,20.85,868.5,346.84,243.75
2018,7,6,14,30,894.0,87.0,5.5,20.7,841.0,293.92,196.46
2018,7,6,14,45,885.5,86.5,5.6,20.6,807.5,241.18,150.54
2018,7,6,15,0,877.0,86.0,5.7,20.5,774.0,189.26,108.66
2018,7,6,15,15,777.0,125.5,5.7,20.5,712.0,144.08,82.61
2018,7,6,15,30,677.0,165.0,5.7,20.5,650.0,110.02,74.8
2018,7,6,15,45,629.5,169.5,5.85,20.1,598.5,101.98,81.4
2018,7,6,16,0,582.0,174.0,6.0,19.7,547.0,107.62,86.55
2018,7,6,16,15,628.5,144.0,5.95,19.5,518.5,92.42,73.92
2018,7,6,16,30,675.0,114.0,5.9,19.3,490.0,76.36,60.43
2018,7,6,16,45,704.5,94.0,5.85,19.1,454.0,71.89,56.84
2018,7,6,17,0,734.0,74.0,5.8,18.9,418.0,59.08,45.96
2018,7,6,17,15,703.5,70.5,5.65,18.7,369.0,57.09,44.43
2018,7,6,17,30,673.0,67.0,5.5,18.5,320.0,55.06,42.81
2018,7,6,17,45,635.0,62.0,5.4,18.35,272.5,47.49,36.27
2018,7,6,18,0,597.0,57.0,5.3,18.2,225.0,44.34,33.5
2018,7,6,18,15,536.5,51.0,5.15,18.0,179.5,40.18,29.74
2018,7,6,18,30,476.0,45.0,5.0,17.8,134.0,35.99,25.79
2018,7,6,18,45,384.0,37.5,4.8,17.65,95.5,30.38,20.39
2018,7,6,19,0,292.0,30.0,4.6,17.5,57.0,24.79,13.74
2018,7,6,19,15,175.5,19.0,4.55,17.4,32.5,15.88,0.0
2018,7,6,19,30,59.0,8.0,4.5,17.3,8.0,6.83,0.0
2018,7,6,19,45,29.5,4.0,4.4,17.2,4.0,0.0,0.0
2018,7,6,20,0,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,4.25,17.05,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,4.2,16.9,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,4.2,16.8,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,4.2,16.75,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,4.15,16.65,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,4.05,15.8,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,3.95,15.55,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,7,4,45,37.5,4.5,4.35,15.05,4.5,0.0,0.0
2018,7,7,5,0,75.0,9.0,4.5,15.1,9.0,54.36,0.0
2018,7,7,5,15,135.0,15.0,4.6,15.3,24.0,134.2,0.0
2018,7,7,5,30,195.0,21.0,4.7,15.5,39.0,208.35,154.52
2018,7,7,5,45,189.0,31.5,4.75,15.65,57.5,214.64,175.34
2018,7,7,6,0,183.0,42.0,4.8,15.8,76.0,229.56,191.32
2018,7,7,6,15,91.5,56.0,4.85,16.05,73.0,142.86,118.35
2018,7,7,6,30,0.0,70.0,4.9,16.3,70.0,60.74,46.0
2018,7,7,6,45,3.5,92.5,4.9,16.55,94.0,85.91,67.42
2018,7,7,7,0,7.0,115.0,4.9,16.8,118.0,110.97,88.4
2018,7,7,7,15,19.0,144.5,4.9,16.95,153.5,151.75,122.51
2018,7,7,7,30,31.0,174.0,4.9,17.1,189.0,210.2,170.49
2018,7,7,7,45,52.0,202.5,4.95,17.3,230.5,260.92,211.69
2018,7,7,8,0,73.0,231.0,5.0,17.5,272.0,311.45,252.01
2018,7,7,8,15,77.5,252.0,5.0,17.7,299.0,335.88,270.37
2018,7,7,8,30,82.0,273.0,5.0,17.9,326.0,359.79,288.17
2018,7,7,8,45,86.0,294.5,5.05,18.05,353.5,383.17,305.48
2018,7,7,9,0,90.0,316.0,5.1,18.2,381.0,405.84,322.11
2018,7,7,9,15,136.0,339.5,5.15,18.3,443.5,494.13,390.32
2018,7,7,9,30,182.0,363.0,5.2,18.4,506.0,558.78,439.34
2018,7,7,9,45,225.0,376.5,5.2,18.55,561.0,607.52,475.62
2018,7,7,10,0,268.0,390.0,5.2,18.7,616.0,672.96,523.42
2018,7,7,10,15,245.5,408.0,5.25,18.8,620.5,656.52,509.29
2018,7,7,10,30,223.0,426.0,5.3,18.9,625.0,623.04,483.25
2018,7,7,10,45,247.0,424.5,5.3,18.95,649.5,645.04,499.31
2018,7,7,11,0,271.0,423.0,5.3,19.0,674.0,648.79,501.87
2018,7,7,11,15,317.5,393.0,5.3,19.1,692.0,643.65,498.8
2018,7,7,11,30,364.0,363.0,5.3,19.2,710.0,644.16,499.61
2018,7,7,11,45,447.0,346.0,5.3,19.25,775.5,671.91,520.8
2018,7,7,12,0,530.0,329.0,5.3,19.3,841.0,692.72,536.26
2018,7,7,12,15,496.5,355.5,5.4,19.3,835.0,657.8,508.86
2018,7,7,12,30,463.0,382.0,5.5,19.3,829.0,623.12,481.67
2018,7,7,12,45,469.5,375.5,5.6,19.3,825.5,590.31,456.35
2018,7,7,13,0,476.0,369.0,5.7,19.3,822.0,556.67,429.84
2018,7,7,13,15,596.5,292.0,5.85,19.25,851.0,527.87,407.14
2018,7,7,13,30,717.0,215.0,6.0,19.2,880.0,493.66,378.2
2018,7,7,13,45,749.5,193.0,6.1,19.15,874.0,452.12,341.85
2018,7,7,14,0,782.0,171.0,6.2,19.1,868.0,404.9,299.83
2018,7,7,14,15,762.0,175.0,6.35,19.0,836.0,355.22,256.1
2018,7,7,14,30,742.0,179.0,6.5,18.9,804.0,300.8,208.8
2018,7,7,14,45,816.5,133.5,6.6,18.75,795.5,248.45,160.42
2018,7,7,15,0,891.0,88.0,6.7,18.6,787.0,192.42,111.53
2018,7,7,15,15,858.0,96.5,6.7,18.6,741.5,143.91,80.29
2018,7,7,15,30,825.0,105.0,6.7,18.6,696.0,98.86,64.61
2018,7,7,15,45,784.0,111.5,6.8,18.3,645.0,78.22,61.71
2018,7,7,16,0,743.0,118.0,6.9,18.0,594.0,83.63,66.63
2018,7,7,16,15,777.5,97.5,6.9,17.8,561.5,72.39,57.19
2018,7,7,16,30,812.0,77.0,6.9,17.6,529.0,69.3,54.75
2018,7,7,16,45,793.0,73.0,6.9,17.4,480.5,58.3,45.41
2018,7,7,17,0,774.0,69.0,6.9,17.2,432.0,56.02,43.61
2018,7,7,17,15,744.5,66.0,6.8,17.0,382.0,54.23,42.23
2018,7,7,17,30,715.0,63.0,6.7,16.8,332.0,52.41,40.78
2018,7,7,17,45,674.0,59.0,6.65,16.6,282.5,49.67,38.46
2018,7,7,18,0,633.0,55.0,6.6,16.4,233.0,46.91,36.03
2018,7,7,18,15,573.5,50.0,6.45,16.2,186.5,39.65,29.49
2018,7,7,18,30,514.0,45.0,6.3,16.0,140.0,36.21,26.17
2018,7,7,18,45,419.5,37.5,6.1,15.85,100.0,30.54,20.68
2018,7,7,19,0,325.0,30.0,5.9,15.7,60.0,24.9,13.87
2018,7,7,19,15,196.5,19.5,5.8,15.6,34.5,16.39,0.0
2018,7,7,19,30,68.0,9.0,5.7,15.5,9.0,7.68,0.0
2018,7,7,19,45,34.0,4.5,5.6,15.45,4.5,0.0,0.0
2018,7,7,20,0,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,5.4,15.35,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,5.3,15.3,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,5.15,15.3,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,5.0,15.3,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,4.9,15.25,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,4.8,15.2,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,4.7,15.15,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,4.6,15.1,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,3.75,14.2,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,3.7,14.15,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,3.75,14.05,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,7,8,4,45,34.5,4.5,4.25,14.35,4.5,0.0,0.0
2018,7,8,5,0,69.0,9.0,4.4,14.5,9.0,50.58,0.0
2018,7,8,5,15,198.5,19.5,4.5,14.7,34.5,179.16,0.0
2018,7,8,5,30,328.0,30.0,4.6,14.9,60.0,314.86,232.76
2018,7,8,5,45,421.0,37.0,4.7,15.1,99.5,405.93,331.59
2018,7,8,6,0,514.0,44.0,4.8,15.3,139.0,503.32,416.63
2018,7,8,6,15,492.5,58.0,4.85,15.5,171.5,521.77,434.92
2018,7,8,6,30,471.0,72.0,4.9,15.7,204.0,536.91,448.51
2018,7,8,6,45,568.5,72.0,4.9,15.9,263.0,636.75,527.46
2018,7,8,7,0,666.0,72.0,4.9,16.1,322.0,739.6,605.39
2018,7,8,7,15,693.0,76.5,4.9,16.3,370.0,780.14,633.63
2018,7,8,7,30,720.0,81.0,4.9,16.5,418.0,824.93,664.58
2018,7,8,7,45,648.5,113.0,4.9,16.65,442.0,812.49,652.58
2018,7,8,8,0,577.0,145.0,4.9,16.8,466.0,786.69,631.02
2018,7,8,8,15,553.0,169.0,4.85,17.0,498.5,783.44,626.09
2018,7,8,8,30,529.0,193.0,4.8,17.2,531.0,787.86,626.45
2018,7,8,8,45,506.5,219.0,4.8,17.35,561.5,792.66,626.75
2018,7,8,9,0,484.0,245.0,4.8,17.5,592.0,794.15,624.75
2018,7,8,9,15,630.0,194.5,4.8,17.65,672.0,889.95,695.14
2018,7,8,9,30,776.0,144.0,4.8,17.8,752.0,965.18,746.06
2018,7,8,9,45,842.0,117.5,4.75,17.95,804.0,977.28,751.86
2018,7,8,10,0,908.0,91.0,4.7,18.1,856.0,998.91,764.76
2018,7,8,10,15,915.0,92.0,4.7,18.2,885.0,987.92,755.63
2018,7,8,10,30,922.0,93.0,4.7,18.3,914.0,973.45,744.48
2018,7,8,10,45,928.0,93.0,4.7,18.4,936.5,953.63,729.75
2018,7,8,11,0,934.0,93.0,4.7,18.5,959.0,930.49,712.85
2018,7,8,11,15,937.5,92.5,4.75,18.55,973.5,901.51,692.41
2018,7,8,11,30,941.0,92.0,4.8,18.6,988.0,869.58,669.87
2018,7,8,11,45,944.0,92.5,4.8,18.7,997.0,835.33,645.2
2018,7,8,12,0,947.0,93.0,4.8,18.8,1006.0,798.44,618.58
2018,7,8,12,15,946.5,93.5,4.9,18.8,1006.0,756.6,588.65
2018,7,8,12,30,946.0,94.0,5.0,18.8,1006.0,712.81,554.92
2018,7,8,12,45,943.5,94.0,5.05,18.85,998.0,665.62,517.56
2018,7,8,13,0,941.0,94.0,5.1,18.9,990.0,617.05,478.24
2018,7,8,13,15,938.5,93.0,5.2,18.9,975.0,566.54,436.63
2018,7,8,13,30,936.0,92.0,5.3,18.9,960.0,515.02,393.04
2018,7,8,13,45,931.0,91.5,5.4,18.9,938.0,461.98,347.07
2018,7,8,14,0,926.0,91.0,5.5,18.9,916.0,408.55,299.68
2018,7,8,14,15,920.0,90.0,5.55,18.8,887.5,354.29,250.92
2018,7,8,14,30,914.0,89.0,5.6,18.7,859.0,300.17,202.16
2018,7,8,14,45,906.0,88.0,5.65,18.6,825.0,245.98,154.64
2018,7,8,15,0,898.0,87.0,5.7,18.5,791.0,192.57,111.27
2018,7,8,15,15,888.0,85.5,5.7,18.5,752.0,139.62,75.77
2018,7,8,15,30,878.0,84.0,5.7,18.5,713.0,88.04,55.34
2018,7,8,15,45,865.0,82.5,5.8,18.2,669.5,72.93,57.21
2018,7,8,16,0,852.0,81.0,5.9,17.9,626.0,72.12,56.76
2018,7,8,16,15,835.0,79.0,5.9,17.7,579.0,70.82,55.85
2018,7,8,16,30,818.0,77.0,5.9,17.5,532.0,69.4,54.86
2018,7,8,16,45,796.0,74.0,5.95,17.3,482.5,59.05,46.08
2018,7,8,17,0,774.0,71.0,6.0,17.1,433.0,57.47,44.9
2018,7,8,17,15,745.0,67.5,5.95,16.85,383.0,55.36,43.25
2018,7,8,17,30,716.0,64.0,5.9,16.6,333.0,53.21,41.52
2018,7,8,17,45,675.5,60.0,5.9,16.4,283.5,50.5,39.23
2018,7,8,18,0,635.0,56.0,5.9,16.2,234.0,47.78,36.84
2018,7,8,18,15,574.0,50.5,5.8,16.0,187.0,40.06,29.88
2018,7,8,18,30,513.0,45.0,5.7,15.8,140.0,36.22,26.2
2018,7,8,18,45,419.0,38.0,5.6,15.6,100.0,30.99,21.08
2018,7,8,19,0,325.0,31.0,5.5,15.4,60.0,25.83,14.53
2018,7,8,19,15,196.0,20.0,5.4,15.35,34.5,16.89,0.0
2018,7,8,19,30,67.0,9.0,5.3,15.3,9.0,7.68,0.0
2018,7,8,19,45,33.5,4.5,5.25,15.25,4.5,0.0,0.0
2018,7,8,20,0,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,5.1,15.15,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,4.95,15.1,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,4.8,15.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,4.35,14.95,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,3.85,14.8,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,3.7,14.75,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,3.5,14.35,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,3.5,14.3,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,3.75,14.1,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,3.85,14.05,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,9,4,45,33.0,4.0,4.35,14.35,4.0,0.0,0.0
2018,7,9,5,0,66.0,8.0,4.5,14.5,8.0,47.81,0.0
2018,7,9,5,15,193.5,18.5,4.6,14.7,33.0,174.25,0.0
2018,7,9,5,30,321.0,29.0,4.7,14.9,58.0,308.83,225.7
2018,7,9,5,45,415.5,37.0,4.75,15.1,98.0,401.6,327.82
2018,7,9,6,0,510.0,45.0,4.8,15.3,138.0,501.34,414.86
2018,7,9,6,15,417.5,64.5,4.8,15.5,156.5,467.63,391.15
2018,7,9,6,30,325.0,84.0,4.8,15.7,175.0,419.78,352.88
2018,7,9,6,45,310.5,108.5,4.8,15.95,209.5,446.67,373.96
2018,7,9,7,0,296.0,133.0,4.8,16.2,244.0,449.33,374.85
2018,7,9,7,15,315.5,151.0,4.7,16.4,284.5,493.73,409.01
2018,7,9,7,30,335.0,169.0,4.6,16.6,325.0,537.58,441.7
2018,7,9,7,45,362.0,184.0,4.5,16.85,370.0,584.19,475.89
2018,7,9,8,0,389.0,199.0,4.4,17.1,415.0,653.2,525.68
2018,7,9,8,15,564.5,159.0,4.25,17.35,503.0,793.89,630.49
2018,7,9,8,30,740.0,119.0,4.1,17.6,591.0,918.97,716.59
2018,7,9,8,45,809.0,100.0,3.95,17.85,650.0,966.45,745.55
2018,7,9,9,0,878.0,81.0,3.8,18.1,709.0,999.39,764.46
2018,7,9,9,15,888.5,82.0,3.8,18.3,748.0,1005.76,766.29
2018,7,9,9,30,899.0,83.0,3.8,18.5,787.0,1008.76,766.17
2018,7,9,9,45,907.0,84.0,3.75,18.75,821.0,1005.8,761.7
2018,7,9,10,0,915.0,85.0,3.7,19.0,855.0,999.35,755.07
2018,7,9,10,15,920.0,86.5,3.7,19.2,883.0,987.02,745.14
2018,7,9,10,30,925.0,88.0,3.7,19.4,911.0,971.26,733.06
2018,7,9,10,45,928.5,89.5,3.7,19.55,932.5,950.71,718.02
2018,7,9,11,0,932.0,91.0,3.7,19.7,954.0,926.89,700.86
2018,7,9,11,15,934.5,91.5,3.85,19.8,968.5,898.1,681.33
2018,7,9,11,30,937.0,92.0,4.0,19.9,983.0,866.37,659.67
2018,7,9,11,45,938.5,92.5,4.1,20.0,991.0,831.08,635.13
2018,7,9,12,0,940.0,93.0,4.2,20.1,999.0,793.26,608.67
2018,7,9,12,15,940.0,93.5,4.4,20.1,999.5,752.06,579.91
2018,7,9,12,30,940.0,94.0,4.6,20.1,1000.0,708.87,547.57
2018,7,9,12,45,938.5,93.5,4.75,20.1,992.5,662.17,511.47
2018,7,9,13,0,937.0,93.0,4.9,20.1,985.0,614.01,473.22
2018,7,9,13,15,934.5,92.5,5.05,20.05,970.5,564.05,432.52
2018,7,9,13,30,932.0,92.0,5.2,20.0,956.0,513.07,389.76
2018,7,9,13,45,928.0,91.5,5.35,19.95,934.5,460.62,344.61
2018,7,9,14,0,924.0,91.0,5.5,19.9,913.0,407.68,297.89
2018,7,9,14,15,919.0,89.5,5.65,19.85,885.5,353.46,249.36
2018,7,9,14,30,914.0,88.0,5.8,19.8,858.0,299.28,200.7
2018,7,9,14,45,907.0,87.5,5.9,19.75,825.0,245.6,153.66
2018,7,9,15,0,900.0,87.0,6.0,19.7,792.0,192.55,110.71
2018,7,9,15,15,890.0,85.0,6.0,19.7,752.5,139.13,75.05
2018,7,9,15,30,880.0,83.0,6.0,19.7,713.0,87.1,54.57
2018,7,9,15,45,868.0,81.0,6.2,19.55,669.5,72.07,56.17
2018,7,9,16,0,856.0,79.0,6.4,19.4,626.0,70.94,55.41
2018,7,9,16,15,840.0,76.5,6.4,19.25,579.0,69.29,54.2
2018,7,9,16,30,824.0,74.0,6.4,19.1,532.0,67.51,52.88
2018,7,9,16,45,803.5,71.0,6.45,18.95,483.0,65.2,51.1
2018,7,9,17,0,783.0,68.0,6.5,18.8,434.0,55.44,42.82
2018,7,9,17,15,753.0,65.0,6.4,18.6,383.5,53.6,41.41
2018,7,9,17,30,723.0,62.0,6.3,18.4,333.0,51.74,39.93
2018,7,9,17,45,682.0,58.0,6.2,18.2,283.0,48.96,37.58
2018,7,9,18,0,641.0,54.0,6.1,18.0,233.0,46.17,35.13
2018,7,9,18,15,579.5,49.0,5.9,17.75,186.0,38.93,28.66
2018,7,9,18,30,518.0,44.0,5.7,17.5,139.0,35.44,25.32
2018,7,9,18,45,423.5,36.0,5.5,17.25,98.5,29.31,19.47
2018,7,9,19,0,329.0,28.0,5.3,17.0,58.0,23.16,12.25
2018,7,9,19,15,199.0,18.0,5.2,16.9,33.0,15.05,0.0
2018,7,9,19,30,69.0,8.0,5.1,16.8,8.0,6.83,0.0
2018,7,9,19,45,34.5,4.0,5.0,16.7,4.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,4.9,16.6,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,4.8,16.6,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,4.7,16.6,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,4.6,16.55,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,4.35,16.45,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,4.0,16.4,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,3.95,16.35,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,3.9,16.3,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,3.8,16.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,3.8,16.1,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,4.4,15.8,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,5.35,15.2,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,5.3,14.85,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,4.7,14.55,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,4.15,14.35,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,3.7,14.2,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,7,10,4,45,39.5,4.0,4.1,14.4,4.0,0.0,0.0
2018,7,10,5,0,79.0,8.0,4.3,14.5,8.0,55.83,0.0
2018,7,10,5,15,219.5,18.0,4.45,14.65,33.5,160.61,0.0
2018,7,10,5,30,360.0,28.0,4.6,14.8,59.0,335.19,241.81
2018,7,10,5,45,454.0,35.0,4.7,15.0,100.0,427.56,347.98
2018,7,10,6,0,548.0,42.0,4.8,15.2,141.0,526.72,434.88
2018,7,10,6,15,607.5,46.0,4.8,15.5,188.0,593.14,491.17
2018,7,10,6,30,667.0,50.0,4.8,15.8,235.0,668.9,551.8
2018,7,10,6,45,707.0,54.0,4.8,16.1,285.5,728.94,597.49
2018,7,10,7,0,747.0,58.0,4.8,16.4,336.0,788.98,641.28
2018,7,10,7,15,776.5,61.0,4.8,16.7,387.5,837.31,674.77
2018,7,10,7,30,806.0,64.0,4.8,17.0,439.0,873.78,698.6
2018,7,10,7,45,827.0,66.5,4.75,17.3,489.0,909.93,721.34
2018,7,10,8,0,848.0,69.0,4.7,17.6,539.0,943.89,742.03
2018,7,10,8,15,864.0,71.0,4.7,17.8,586.5,969.68,757.3
2018,7,10,8,30,880.0,73.0,4.7,18.0,634.0,992.62,770.53
2018,7,10,8,45,891.5,75.5,4.65,18.25,678.0,1008.55,778.26
2018,7,10,9,0,903.0,78.0,4.6,18.5,722.0,1021.18,783.79
2018,7,10,9,15,911.0,80.5,4.65,18.7,761.5,1026.81,785.7
2018,7,10,9,30,919.0,83.0,4.7,18.9,801.0,1028.93,785.39
2018,7,10,9,45,923.0,86.0,4.7,19.05,834.5,1024.02,780.13
2018,7,10,10,0,927.0,89.0,4.7,19.2,868.0,1015.54,772.66
2018,7,10,10,15,933.0,90.0,4.85,19.35,896.5,1003.33,764.08
2018,7,10,10,30,939.0,91.0,5.0,19.5,925.0,987.63,753.16
2018,7,10,10,45,943.0,91.5,5.1,19.6,947.0,966.13,738.01
2018,7,10,11,0,947.0,92.0,5.2,19.7,969.0,941.33,720.61
2018,7,10,11,15,950.0,92.5,5.4,19.75,984.0,912.48,701.09
2018,7,10,11,30,953.0,93.0,5.6,19.8,999.0,880.62,679.26
2018,7,10,11,45,954.5,93.5,5.75,19.8,1007.0,844.71,654.19
2018,7,10,12,0,956.0,94.0,5.9,19.8,1015.0,806.23,627.05
2018,7,10,12,15,955.0,94.5,6.05,19.75,1014.5,763.6,596.37
2018,7,10,12,30,954.0,95.0,6.2,19.7,1014.0,719.04,561.85
2018,7,10,12,45,951.5,94.5,6.35,19.65,1005.5,671.02,523.89
2018,7,10,13,0,949.0,94.0,6.5,19.6,997.0,621.62,483.87
2018,7,10,13,15,946.5,94.0,6.6,19.45,982.5,571.38,442.15
2018,7,10,13,30,944.0,94.0,6.7,19.3,968.0,520.08,398.43
2018,7,10,13,45,940.5,92.5,6.85,19.2,946.5,466.44,351.69
2018,7,10,14,0,937.0,91.0,7.0,19.1,925.0,412.26,303.39
2018,7,10,14,15,931.5,90.0,7.0,18.9,896.5,357.47,253.85
2018,7,10,14,30,926.0,89.0,7.0,18.7,868.0,302.76,204.3
2018,7,10,14,45,918.0,87.5,7.05,18.55,833.5,247.49,155.68
2018,7,10,15,0,910.0,86.0,7.1,18.4,799.0,193.0,111.35
2018,7,10,15,15,900.0,84.5,7.1,18.4,759.5,139.3,75.39
2018,7,10,15,30,890.0,83.0,7.1,18.4,720.0,86.99,54.99
2018,7,10,15,45,876.0,82.0,7.1,18.0,676.0,72.85,57.2
2018,7,10,16,0,862.0,81.0,7.1,17.6,632.0,72.32,57.0
2018,7,10,16,15,845.5,78.5,7.1,17.4,584.5,70.68,55.82
2018,7,10,16,30,829.0,76.0,7.1,17.2,537.0,68.92,54.52
2018,7,10,16,45,807.5,73.0,7.05,16.95,487.0,58.55,45.71
2018,7,10,17,0,786.0,70.0,7.0,16.7,437.0,56.93,44.51
2018,7,10,17,15,758.0,66.5,6.95,16.5,386.5,54.8,42.82
2018,7,10,17,30,730.0,63.0,6.9,16.3,336.0,52.61,41.04
2018,7,10,17,45,691.0,58.5,6.8,16.1,286.0,49.46,38.36
2018,7,10,18,0,652.0,54.0,6.7,15.9,236.0,46.27,35.53
2018,7,10,18,15,592.0,49.0,6.55,15.75,188.5,39.03,28.99
2018,7,10,18,30,532.0,44.0,6.4,15.6,141.0,35.53,25.6
2018,7,10,18,45,436.5,37.0,6.2,15.45,100.5,30.24,20.41
2018,7,10,19,0,341.0,30.0,6.0,15.3,60.0,25.02,13.68
2018,7,10,19,15,206.0,19.5,5.9,15.25,34.5,16.49,0.0
2018,7,10,19,30,71.0,9.0,5.8,15.2,9.0,7.68,0.0
2018,7,10,19,45,35.5,4.5,5.65,15.2,4.5,0.0,0.0
2018,7,10,20,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,5.4,15.15,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,5.3,15.1,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,5.2,15.1,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,5.1,15.1,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,5.0,15.05,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,4.55,14.95,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,3.55,14.55,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,3.4,14.45,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,3.15,14.3,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,2.95,14.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,2.9,14.2,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,7,11,4,45,36.0,4.0,2.85,14.55,4.0,0.0,0.0
2018,7,11,5,0,72.0,8.0,2.9,14.7,8.0,6.83,0.0
2018,7,11,5,15,208.5,18.0,2.9,14.9,33.0,153.17,0.0
2018,7,11,5,30,345.0,28.0,2.9,15.1,58.0,323.12,228.08
2018,7,11,5,45,443.5,34.5,2.85,15.3,98.0,418.84,337.69
2018,7,11,6,0,542.0,41.0,2.8,15.5,138.0,520.28,424.66
2018,7,11,6,15,373.0,39.0,2.7,15.75,115.5,394.07,327.63
2018,7,11,6,30,204.0,37.0,2.6,16.0,93.0,242.5,204.19
2018,7,11,6,45,102.0,59.5,2.45,16.2,87.5,171.23,142.65
2018,7,11,7,0,0.0,82.0,2.3,16.4,82.0,69.69,53.41
2018,7,11,7,15,0.0,104.0,2.25,16.6,104.0,90.47,70.72
2018,7,11,7,30,0.0,126.0,2.2,16.8,126.0,111.16,87.57
2018,7,11,7,45,0.5,139.0,2.1,17.05,139.5,122.97,96.88
2018,7,11,8,0,1.0,152.0,2.0,17.3,153.0,134.78,106.09
2018,7,11,8,15,3.5,170.5,2.05,17.45,173.0,154.02,121.37
2018,7,11,8,30,6.0,189.0,2.1,17.6,193.0,173.15,136.4
2018,7,11,8,45,9.0,206.0,2.1,17.8,212.5,191.19,150.38
2018,7,11,9,0,12.0,223.0,2.1,18.0,232.0,209.08,164.11
2018,7,11,9,15,17.0,251.0,2.15,18.2,264.0,239.39,187.54
2018,7,11,9,30,22.0,279.0,2.2,18.4,296.0,269.29,210.33
2018,7,11,9,45,51.5,326.0,2.3,18.55,368.5,361.8,281.64
2018,7,11,10,0,81.0,373.0,2.4,18.7,441.0,433.77,335.58
2018,7,11,10,15,94.0,397.5,2.45,18.85,479.0,464.39,357.55
2018,7,11,10,30,107.0,422.0,2.5,19.0,517.0,493.35,378.31
2018,7,11,10,45,96.5,429.0,2.55,19.2,516.5,481.91,368.71
2018,7,11,11,0,86.0,436.0,2.6,19.4,516.0,470.52,359.43
2018,7,11,11,15,85.0,443.0,2.7,19.45,523.0,467.42,356.9
2018,7,11,11,30,84.0,450.0,2.8,19.5,530.0,463.8,353.98
2018,7,11,11,45,92.5,459.0,2.85,19.6,547.5,468.91,357.57
2018,7,11,12,0,101.0,468.0,2.9,19.7,565.0,472.64,360.07
2018,7,11,12,15,93.5,464.0,3.0,19.7,554.0,452.95,345.32
2018,7,11,12,30,86.0,460.0,3.1,19.7,543.0,433.87,331.08
2018,7,11,12,45,90.0,458.5,3.15,19.7,544.5,424.55,324.1
2018,7,11,13,0,94.0,457.0,3.2,19.7,546.0,414.75,316.66
2018,7,11,13,15,99.0,452.0,3.3,19.65,544.5,402.47,307.4
2018,7,11,13,30,104.0,447.0,3.4,19.6,543.0,389.71,297.64
2018,7,11,13,45,239.5,380.0,3.5,19.5,594.5,371.6,282.58
2018,7,11,14,0,375.0,313.0,3.6,19.4,646.0,349.09,261.79
2018,7,11,14,15,645.0,203.5,3.65,19.3,755.0,331.18,238.41
2018,7,11,14,30,915.0,94.0,3.7,19.2,864.0,302.89,202.69
2018,7,11,14,45,906.0,93.5,3.75,19.05,829.5,248.56,155.64
2018,7,11,15,0,897.0,93.0,3.8,18.9,795.0,195.09,112.83
2018,7,11,15,15,886.5,91.5,3.8,18.9,755.5,141.92,77.72
2018,7,11,15,30,876.0,90.0,3.8,18.9,716.0,90.17,57.94
2018,7,11,15,45,860.5,88.0,3.75,18.55,671.0,76.21,59.91
2018,7,11,16,0,845.0,86.0,3.7,18.2,626.0,75.13,59.25
2018,7,11,16,15,825.5,84.5,3.65,18.0,578.0,74.18,58.67
2018,7,11,16,30,806.0,83.0,3.6,17.8,530.0,64.45,50.51
2018,7,11,16,45,781.5,80.0,3.55,17.6,480.0,63.08,49.54
