Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,11,17,0,757.0,77.0,3.5,17.4,430.0,61.65,48.51
2018,7,11,17,15,724.5,74.0,3.45,17.15,379.5,60.07,47.34
2018,7,11,17,30,692.0,71.0,3.4,16.9,329.0,58.5,46.14
2018,7,11,17,45,646.0,66.0,3.35,16.65,278.5,50.62,39.3
2018,7,11,18,0,600.0,61.0,3.3,16.4,228.0,47.5,36.57
2018,7,11,18,15,534.5,55.0,3.15,16.2,181.0,43.44,32.85
2018,7,11,18,30,469.0,49.0,3.0,16.0,134.0,39.38,28.95
2018,7,11,18,45,369.5,40.0,2.9,15.8,94.5,32.61,22.42
2018,7,11,19,0,270.0,31.0,2.8,15.6,55.0,25.78,14.13
2018,7,11,19,15,159.5,19.5,2.65,15.55,31.5,16.64,0.0
2018,7,11,19,30,49.0,8.0,2.5,15.5,8.0,6.83,0.0
2018,7,11,19,45,24.5,4.0,2.4,15.45,4.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,1.95,15.4,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,1.85,15.35,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,1.75,15.3,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,1.65,15.25,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.65,14.95,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.7,14.85,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,14.8,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.7,14.75,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.7,14.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.7,14.65,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,1.65,14.6,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,1.55,14.55,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,1.55,14.65,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,1.6,14.8,0.0,0.0,0.0
2018,7,12,4,45,19.5,3.0,1.65,14.9,3.0,0.0,0.0
2018,7,12,5,0,39.0,6.0,1.7,15.0,6.0,5.12,0.0
2018,7,12,5,15,107.0,15.0,1.85,15.2,22.5,83.44,0.0
2018,7,12,5,30,175.0,24.0,2.0,15.4,39.0,191.98,131.72
2018,7,12,5,45,250.0,34.5,2.1,15.65,71.0,267.23,216.01
2018,7,12,6,0,325.0,45.0,2.2,15.9,103.0,355.39,293.18
2018,7,12,6,15,225.0,44.5,2.25,16.1,90.5,270.06,225.64
2018,7,12,6,30,125.0,44.0,2.3,16.3,78.0,168.69,141.06
2018,7,12,6,45,62.5,62.5,2.3,16.55,79.5,125.72,103.21
2018,7,12,7,0,0.0,81.0,2.3,16.8,81.0,68.73,52.57
2018,7,12,7,15,3.0,111.0,2.3,17.0,112.5,100.62,79.22
2018,7,12,7,30,6.0,141.0,2.3,17.2,144.0,132.77,105.54
2018,7,12,7,45,12.5,166.0,2.3,17.45,172.5,162.91,129.93
2018,7,12,8,0,19.0,191.0,2.3,17.7,201.0,192.94,153.82
2018,7,12,8,15,18.0,197.5,2.35,17.9,208.0,195.97,155.53
2018,7,12,8,30,17.0,204.0,2.4,18.1,215.0,199.28,157.54
2018,7,12,8,45,11.5,198.5,2.45,18.3,206.0,186.48,146.55
2018,7,12,9,0,6.0,193.0,2.5,18.5,197.0,174.31,136.16
2018,7,12,9,15,15.5,236.5,2.55,18.7,248.0,223.98,175.4
2018,7,12,9,30,25.0,280.0,2.6,18.9,299.0,291.95,227.93
2018,7,12,9,45,28.5,302.0,2.6,19.1,325.0,314.24,244.27
2018,7,12,10,0,32.0,324.0,2.6,19.3,351.0,335.77,260.04
2018,7,12,10,15,63.0,366.5,2.65,19.4,421.5,403.42,311.5
2018,7,12,10,30,94.0,409.0,2.7,19.5,492.0,468.34,359.7
2018,7,12,10,45,103.5,427.5,2.7,19.6,521.0,487.01,372.63
2018,7,12,11,0,113.0,446.0,2.7,19.7,550.0,517.33,394.1
2018,7,12,11,15,147.0,457.5,2.75,19.75,595.5,545.4,414.78
2018,7,12,11,30,181.0,469.0,2.8,19.8,641.0,570.12,432.8
2018,7,12,11,45,183.0,472.5,2.9,19.9,647.5,559.01,424.31
2018,7,12,12,0,185.0,476.0,3.0,20.0,654.0,546.96,415.3
2018,7,12,12,15,184.5,476.5,3.1,20.1,654.0,529.86,402.52
2018,7,12,12,30,184.0,477.0,3.2,20.2,654.0,512.35,389.37
2018,7,12,12,45,202.0,470.5,3.3,20.3,663.5,500.86,380.75
2018,7,12,13,0,220.0,464.0,3.4,20.4,673.0,487.73,370.61
2018,7,12,13,15,278.0,434.0,3.4,20.3,694.0,470.45,357.41
2018,7,12,13,30,336.0,404.0,3.4,20.2,715.0,453.97,343.83
2018,7,12,13,45,363.0,380.0,3.45,20.1,709.0,423.42,319.07
2018,7,12,14,0,390.0,356.0,3.5,20.0,703.0,381.77,285.17
2018,7,12,14,15,377.5,340.0,3.45,19.7,667.0,338.73,250.44
2018,7,12,14,30,365.0,324.0,3.4,19.4,631.0,308.29,225.32
2018,7,12,14,45,355.0,319.0,3.35,19.15,607.5,276.78,199.82
2018,7,12,15,0,345.0,314.0,3.3,18.9,584.0,246.48,176.72
2018,7,12,15,15,311.0,303.0,3.3,18.9,537.0,212.03,153.93
2018,7,12,15,30,277.0,292.0,3.3,18.9,490.0,181.73,138.36
2018,7,12,15,45,387.5,248.0,3.15,18.35,506.0,145.39,118.38
2018,7,12,16,0,498.0,204.0,3.0,17.8,522.0,125.8,102.45
2018,7,12,16,15,432.0,203.5,2.95,17.65,464.0,127.06,103.92
2018,7,12,16,30,366.0,203.0,2.9,17.5,406.0,136.13,112.03
2018,7,12,16,45,297.0,194.0,2.85,17.3,348.5,130.78,107.9
2018,7,12,17,0,228.0,185.0,2.8,17.1,291.0,125.28,103.62
2018,7,12,17,15,280.0,151.0,2.75,16.95,266.0,106.15,87.48
2018,7,12,17,30,332.0,117.0,2.7,16.8,241.0,81.66,66.43
2018,7,12,17,45,345.0,101.0,2.65,16.6,212.5,72.23,58.34
2018,7,12,18,0,358.0,85.0,2.6,16.4,184.0,62.25,49.57
2018,7,12,18,15,296.0,72.5,2.55,16.3,143.0,53.72,41.88
2018,7,12,18,30,234.0,60.0,2.5,16.2,102.0,44.97,33.79
2018,7,12,18,45,169.0,45.5,2.5,16.1,71.0,35.21,24.6
2018,7,12,19,0,104.0,31.0,2.5,16.0,40.0,24.17,12.71
2018,7,12,19,15,55.5,18.0,2.4,16.0,22.5,15.36,0.0
2018,7,12,19,30,7.0,5.0,2.3,16.0,5.0,4.27,0.0
2018,7,12,19,45,3.5,2.5,2.15,16.0,2.5,0.0,0.0
2018,7,12,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,7,12,20,15,0.0,0.0,1.9,16.05,0.0,0.0,0.0
2018,7,12,20,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,7,12,20,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,12,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,7,12,21,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,7,12,21,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,21,45,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,0,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,15,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,7,12,22,45,0.0,0.0,1.45,16.25,0.0,0.0,0.0
2018,7,12,23,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,12,23,45,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,15,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,7,13,0,45,0.0,0.0,1.45,16.3,0.0,0.0,0.0
2018,7,13,1,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,7,13,1,15,0.0,0.0,1.55,16.25,0.0,0.0,0.0
2018,7,13,1,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,7,13,1,45,0.0,0.0,1.65,16.2,0.0,0.0,0.0
2018,7,13,2,0,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,7,13,2,15,0.0,0.0,1.7,16.15,0.0,0.0,0.0
2018,7,13,2,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,7,13,2,45,0.0,0.0,1.7,16.05,0.0,0.0,0.0
2018,7,13,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2018,7,13,3,15,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,7,13,3,30,0.0,0.0,1.6,15.9,0.0,0.0,0.0
2018,7,13,3,45,0.0,0.0,1.6,15.85,0.0,0.0,0.0
2018,7,13,4,0,0.0,0.0,1.6,15.8,0.0,0.0,0.0
2018,7,13,4,15,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,7,13,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,7,13,4,45,0.0,0.5,1.75,15.95,0.5,0.0,0.0
2018,7,13,5,0,0.0,1.0,1.8,16.0,1.0,0.0,0.0
2018,7,13,5,15,0.0,4.0,1.8,16.2,4.0,3.41,0.0
2018,7,13,5,30,0.0,7.0,1.8,16.4,7.0,5.74,0.0
2018,7,13,5,45,0.0,12.0,1.8,16.55,12.0,9.86,2.44
2018,7,13,6,0,0.0,17.0,1.8,16.7,17.0,13.98,6.11
2018,7,13,6,15,0.0,23.0,1.8,16.9,23.0,18.94,10.44
2018,7,13,6,30,0.0,29.0,1.8,17.1,29.0,23.91,14.73
2018,7,13,6,45,0.5,46.5,1.85,17.3,46.5,38.88,27.47
2018,7,13,7,0,1.0,64.0,1.9,17.5,64.0,53.94,40.12
2018,7,13,7,15,4.5,107.0,1.95,17.7,109.0,97.93,76.86
2018,7,13,7,30,8.0,150.0,2.0,17.9,154.0,144.53,114.95
2018,7,13,7,45,12.5,170.5,2.1,18.05,177.0,167.85,133.56
2018,7,13,8,0,17.0,191.0,2.2,18.2,200.0,191.06,151.88
2018,7,13,8,15,14.5,198.5,2.25,18.35,207.0,193.56,153.15
2018,7,13,8,30,12.0,206.0,2.3,18.5,214.0,196.29,154.65
2018,7,13,8,45,12.0,216.0,2.4,18.6,224.5,204.18,160.43
2018,7,13,9,0,12.0,226.0,2.5,18.7,235.0,212.09,166.21
2018,7,13,9,15,15.5,246.0,2.5,18.8,258.0,233.15,182.39
2018,7,13,9,30,19.0,266.0,2.5,18.9,281.0,253.91,198.17
2018,7,13,9,45,23.0,291.0,2.55,19.0,310.0,279.55,217.62
2018,7,13,10,0,27.0,316.0,2.6,19.1,339.0,322.89,250.39
2018,7,13,10,15,36.0,345.5,2.6,19.2,377.0,356.53,275.51
2018,7,13,10,30,45.0,375.0,2.6,19.3,415.0,388.77,299.32
2018,7,13,10,45,53.5,396.0,2.6,19.4,444.5,410.81,315.33
2018,7,13,11,0,62.0,417.0,2.6,19.5,474.0,431.44,330.22
2018,7,13,11,15,64.5,426.0,2.6,19.55,486.5,434.35,331.9
2018,7,13,11,30,67.0,435.0,2.6,19.6,499.0,436.49,333.13
2018,7,13,11,45,64.5,436.5,2.6,19.65,498.5,427.37,325.97
2018,7,13,12,0,62.0,438.0,2.6,19.7,498.0,418.14,318.83
2018,7,13,12,15,63.5,440.0,2.65,19.75,501.5,412.1,314.24
2018,7,13,12,30,65.0,442.0,2.7,19.8,505.0,405.68,309.33
2018,7,13,12,45,57.0,427.5,2.75,19.85,482.5,380.29,290.24
2018,7,13,13,0,49.0,413.0,2.8,19.9,460.0,356.22,272.14
2018,7,13,13,15,55.5,412.0,2.85,19.9,464.0,350.89,268.17
2018,7,13,13,30,62.0,411.0,2.9,19.9,468.0,344.82,263.47
2018,7,13,13,45,206.0,364.0,2.95,19.9,548.0,346.9,263.53
2018,7,13,14,0,350.0,317.0,3.0,19.9,628.0,342.27,256.09
2018,7,13,14,15,594.5,213.0,3.05,19.85,721.0,321.12,231.08
2018,7,13,14,30,839.0,109.0,3.1,19.8,814.0,292.27,196.27
2018,7,13,14,45,830.5,107.5,3.15,19.75,781.0,241.32,152.42
2018,7,13,15,0,822.0,106.0,3.2,19.7,748.0,191.21,112.57
2018,7,13,15,15,810.5,104.0,3.2,19.7,710.0,141.54,80.12
2018,7,13,15,30,799.0,102.0,3.2,19.7,672.0,93.38,62.04
2018,7,13,15,45,785.0,99.5,3.3,19.55,630.0,70.89,55.14
2018,7,13,16,0,771.0,97.0,3.4,19.4,588.0,70.55,55.07
2018,7,13,16,15,752.5,94.0,3.5,19.2,542.5,69.73,54.58
2018,7,13,16,30,734.0,91.0,3.6,19.0,497.0,68.82,54.03
2018,7,13,16,45,709.5,87.5,3.65,18.85,449.5,67.4,53.02
2018,7,13,17,0,685.0,84.0,3.7,18.7,402.0,60.32,47.1
2018,7,13,17,15,652.0,79.5,3.75,18.45,353.5,58.1,45.38
2018,7,13,17,30,619.0,75.0,3.8,18.2,305.0,55.81,43.54
2018,7,13,17,45,574.0,69.5,3.85,18.0,257.5,52.59,40.82
2018,7,13,18,0,529.0,64.0,3.9,17.8,210.0,49.31,37.94
2018,7,13,18,15,465.0,57.0,3.9,17.55,166.0,44.64,33.7
2018,7,13,18,30,401.0,50.0,3.9,17.3,122.0,39.93,29.23
2018,7,13,18,45,309.5,40.0,3.85,17.1,85.5,32.44,22.09
2018,7,13,19,0,218.0,30.0,3.8,16.9,49.0,23.31,11.81
2018,7,13,19,15,127.0,18.5,3.75,16.8,28.0,15.79,0.0
2018,7,13,19,30,36.0,7.0,3.7,16.7,7.0,5.97,0.0
2018,7,13,19,45,18.0,3.5,3.65,16.6,3.5,0.0,0.0
2018,7,13,20,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,7,13,20,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2018,7,13,20,30,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2018,7,13,20,45,0.0,0.0,3.35,16.45,0.0,0.0,0.0
2018,7,13,21,0,0.0,0.0,3.3,16.4,0.0,0.0,0.0
2018,7,13,21,15,0.0,0.0,3.25,16.4,0.0,0.0,0.0
2018,7,13,21,30,0.0,0.0,3.2,16.4,0.0,0.0,0.0
2018,7,13,21,45,0.0,0.0,3.15,16.4,0.0,0.0,0.0
2018,7,13,22,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,7,13,22,15,0.0,0.0,3.05,16.35,0.0,0.0,0.0
2018,7,13,22,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,22,45,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,0,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,13,23,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,7,13,23,30,0.0,0.0,2.9,16.3,0.0,0.0,0.0
2018,7,13,23,45,0.0,0.0,2.85,16.25,0.0,0.0,0.0
2018,7,14,0,0,0.0,0.0,2.8,16.2,0.0,0.0,0.0
2018,7,14,0,15,0.0,0.0,2.8,16.15,0.0,0.0,0.0
2018,7,14,0,30,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,7,14,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,14,1,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,14,1,15,0.0,0.0,2.8,15.85,0.0,0.0,0.0
2018,7,14,1,30,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,7,14,1,45,0.0,0.0,2.8,15.75,0.0,0.0,0.0
2018,7,14,2,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,7,14,2,15,0.0,0.0,2.8,15.65,0.0,0.0,0.0
2018,7,14,2,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,7,14,2,45,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,7,14,3,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,3,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2018,7,14,3,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,7,14,3,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,7,14,4,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,14,4,15,0.0,0.0,2.85,15.45,0.0,0.0,0.0
2018,7,14,4,30,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,14,4,45,20.0,3.5,2.9,15.5,3.0,0.0,0.0
2018,7,14,5,0,40.0,7.0,2.9,15.5,6.0,0.0,0.0
2018,7,14,5,15,139.0,17.5,2.9,15.65,26.5,106.49,0.0
2018,7,14,5,30,238.0,28.0,2.9,15.8,47.0,243.13,159.55
2018,7,14,5,45,334.5,36.5,2.9,15.95,83.5,339.55,273.4
2018,7,14,6,0,431.0,45.0,2.9,16.1,120.0,438.2,359.39
2018,7,14,6,15,314.5,63.0,2.85,16.25,127.0,373.88,310.78
2018,7,14,6,30,198.0,81.0,2.8,16.4,134.0,285.84,238.73
2018,7,14,6,45,135.5,111.0,2.75,16.6,151.0,256.02,212.77
2018,7,14,7,0,73.0,141.0,2.7,16.8,168.0,219.71,180.44
2018,7,14,7,15,99.5,165.0,2.65,16.95,207.5,290.11,237.73
2018,7,14,7,30,126.0,189.0,2.6,17.1,247.0,342.55,279.13
2018,7,14,7,45,120.0,211.5,2.6,17.3,271.5,361.19,292.05
2018,7,14,8,0,114.0,234.0,2.6,17.5,296.0,378.68,304.02
2018,7,14,8,15,114.5,255.0,2.6,17.65,322.5,399.77,318.94
2018,7,14,8,30,115.0,276.0,2.6,17.8,349.0,419.98,333.03
2018,7,14,8,45,136.5,299.0,2.65,17.95,391.5,462.98,365.07
2018,7,14,9,0,158.0,322.0,2.7,18.1,434.0,504.9,395.73
2018,7,14,9,15,237.5,328.5,2.8,18.25,507.5,607.68,472.59
2018,7,14,9,30,317.0,335.0,2.9,18.4,581.0,686.5,530.12
2018,7,14,9,45,327.5,348.5,2.95,18.5,613.0,701.18,539.07
2018,7,14,10,0,338.0,362.0,3.0,18.6,645.0,713.79,547.0
2018,7,14,10,15,324.0,383.0,3.15,18.65,661.5,708.1,541.78
2018,7,14,10,30,310.0,404.0,3.3,18.7,678.0,700.67,535.5
2018,7,14,10,45,343.0,402.0,3.4,18.8,712.5,712.78,544.41
2018,7,14,11,0,376.0,400.0,3.5,18.9,747.0,721.96,551.03
2018,7,14,11,15,410.0,394.5,3.6,18.9,778.5,734.56,560.13
2018,7,14,11,30,444.0,389.0,3.7,18.9,810.0,733.35,559.5
2018,7,14,11,45,461.0,381.0,3.8,18.9,821.0,712.85,544.83
2018,7,14,12,0,478.0,373.0,3.9,18.9,832.0,689.96,528.3
2018,7,14,12,15,618.5,286.0,3.95,18.9,880.0,686.85,528.25
2018,7,14,12,30,759.0,199.0,4.0,18.9,928.0,673.72,519.79
2018,7,14,12,45,771.5,187.0,4.0,18.9,923.5,631.53,486.96
2018,7,14,13,0,784.0,175.0,4.0,18.9,919.0,587.37,451.98
2018,7,14,13,15,822.0,149.5,4.05,18.9,919.0,544.27,416.95
2018,7,14,13,30,860.0,124.0,4.1,18.9,919.0,500.45,379.88
2018,7,14,13,45,812.0,145.5,4.1,18.9,882.0,444.32,332.72
2018,7,14,14,0,764.0,167.0,4.1,18.9,845.0,394.24,289.77
2018,7,14,14,15,819.0,132.5,4.15,18.8,838.5,348.56,247.7
2018,7,14,14,30,874.0,98.0,4.2,18.7,832.0,293.62,197.38
2018,7,14,14,45,867.0,96.0,4.25,18.65,799.0,240.8,151.49
2018,7,14,15,0,860.0,94.0,4.3,18.6,766.0,188.67,109.63
2018,7,14,15,15,849.0,92.5,4.3,18.6,727.0,137.34,76.0
2018,7,14,15,30,838.0,91.0,4.3,18.6,688.0,87.49,57.65
2018,7,14,15,45,825.0,89.0,4.4,18.3,646.0,76.14,59.93
2018,7,14,16,0,812.0,87.0,4.5,18.0,604.0,75.16,59.34
2018,7,14,16,15,795.5,84.0,4.5,17.85,558.0,63.9,49.86
2018,7,14,16,30,779.0,81.0,4.5,17.7,512.0,62.71,49.04
2018,7,14,16,45,756.5,78.5,4.5,17.55,464.0,61.7,48.36
2018,7,14,17,0,734.0,76.0,4.5,17.4,416.0,60.66,47.65
2018,7,14,17,15,703.5,72.0,4.45,17.25,366.5,58.35,45.82
2018,7,14,17,30,673.0,68.0,4.4,17.1,317.0,55.98,43.89
2018,7,14,17,45,630.0,63.5,4.4,17.0,268.5,48.67,37.53
2018,7,14,18,0,587.0,59.0,4.4,16.9,220.0,45.92,35.08
2018,7,14,18,15,524.0,53.0,4.4,16.75,174.5,41.84,31.33
2018,7,14,18,30,461.0,47.0,4.4,16.6,129.0,37.75,27.4
2018,7,14,18,45,365.0,38.0,4.35,16.5,90.5,30.94,20.84
2018,7,14,19,0,269.0,29.0,4.3,16.4,52.0,24.07,12.19
2018,7,14,19,15,159.0,18.0,4.3,16.25,29.5,15.36,0.0
2018,7,14,19,30,49.0,7.0,4.3,16.1,7.0,5.97,0.0
2018,7,14,19,45,24.5,3.5,4.3,15.95,3.5,0.0,0.0
2018,7,14,20,0,0.0,0.0,4.3,15.8,0.0,0.0,0.0
2018,7,14,20,15,0.0,0.0,4.25,15.75,0.0,0.0,0.0
2018,7,14,20,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,7,14,20,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,7,14,21,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,14,21,15,0.0,0.0,4.1,15.45,0.0,0.0,0.0
2018,7,14,21,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,7,14,21,45,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,7,14,22,0,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,15,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,7,14,22,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,7,14,23,0,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,7,14,23,15,0.0,0.0,4.05,15.2,0.0,0.0,0.0
2018,7,14,23,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,14,23,45,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,7,15,0,0,0.0,0.0,3.9,15.1,0.0,0.0,0.0
2018,7,15,0,15,0.0,0.0,3.85,15.1,0.0,0.0,0.0
2018,7,15,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,7,15,0,45,0.0,0.0,3.7,15.05,0.0,0.0,0.0
2018,7,15,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,7,15,1,15,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,7,15,1,30,0.0,0.0,3.4,14.9,0.0,0.0,0.0
2018,7,15,1,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,7,15,2,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,7,15,2,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,7,15,2,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,15,2,45,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,7,15,3,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,7,15,3,15,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,7,15,3,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,3,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,7,15,4,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,7,15,4,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,7,15,4,45,22.0,3.0,2.85,14.6,2.5,0.0,0.0
2018,7,15,5,0,44.0,6.0,2.9,14.7,5.0,0.0,0.0
2018,7,15,5,15,137.5,14.0,2.95,14.85,22.5,102.41,0.0
2018,7,15,5,30,231.0,22.0,3.0,15.0,40.0,230.99,147.3
2018,7,15,5,45,260.0,24.5,3.05,15.15,58.5,265.4,214.63
2018,7,15,6,0,289.0,27.0,3.1,15.3,77.0,296.87,246.72
2018,7,15,6,15,169.5,28.0,3.1,15.45,59.5,195.17,164.03
2018,7,15,6,30,50.0,29.0,3.1,15.6,42.0,83.24,67.29
2018,7,15,6,45,25.0,42.5,3.1,15.75,49.0,58.79,45.68
2018,7,15,7,0,0.0,56.0,3.1,15.9,56.0,46.35,33.89
2018,7,15,7,15,0.0,72.5,3.1,16.05,72.5,60.13,45.43
2018,7,15,7,30,0.0,89.0,3.1,16.2,89.0,74.71,57.48
2018,7,15,7,45,0.0,100.5,3.1,16.35,100.5,84.95,65.77
2018,7,15,8,0,0.0,112.0,3.1,16.5,112.0,95.16,73.96
2018,7,15,8,15,0.0,130.0,3.1,16.65,130.0,111.44,87.06
2018,7,15,8,30,0.0,148.0,3.1,16.8,148.0,127.66,99.97
2018,7,15,8,45,1.0,157.5,3.1,16.95,158.0,136.82,107.1
2018,7,15,9,0,2.0,167.0,3.1,17.1,168.0,145.97,114.18
2018,7,15,9,15,4.5,185.5,3.15,17.2,188.5,164.9,129.19
2018,7,15,9,30,7.0,204.0,3.2,17.3,209.0,183.66,143.92
2018,7,15,9,45,12.0,241.5,3.25,17.45,251.0,222.22,174.25
2018,7,15,10,0,17.0,279.0,3.3,17.6,293.0,260.34,203.81
2018,7,15,10,15,19.5,299.5,3.4,17.7,316.0,279.74,218.51
2018,7,15,10,30,22.0,320.0,3.5,17.8,339.0,298.66,232.82
2018,7,15,10,45,27.5,343.0,3.6,17.9,367.5,336.58,261.73
2018,7,15,11,0,33.0,366.0,3.7,18.0,396.0,358.11,277.86
2018,7,15,11,15,51.0,400.5,3.8,18.0,448.0,399.57,309.53
2018,7,15,11,30,69.0,435.0,3.9,18.0,500.0,438.25,338.71
2018,7,15,11,45,84.5,450.0,4.0,18.05,530.5,454.98,351.2
2018,7,15,12,0,100.0,465.0,4.1,18.1,561.0,469.53,362.04
2018,7,15,12,15,102.0,465.5,4.2,18.15,563.5,460.35,354.91
2018,7,15,12,30,104.0,466.0,4.3,18.2,566.0,450.71,347.55
2018,7,15,12,45,115.0,466.0,4.35,18.2,575.5,443.5,342.07
2018,7,15,13,0,126.0,466.0,4.4,18.2,585.0,435.24,335.64
2018,7,15,13,15,122.5,458.0,4.4,18.25,572.5,412.69,318.09
2018,7,15,13,30,119.0,450.0,4.4,18.3,560.0,390.78,300.96
2018,7,15,13,45,260.0,383.0,4.45,18.35,616.0,381.86,292.32
2018,7,15,14,0,401.0,316.0,4.5,18.4,672.0,359.89,271.25
2018,7,15,14,15,662.5,203.5,4.5,18.45,769.0,335.36,242.38
2018,7,15,14,30,924.0,91.0,4.5,18.5,866.0,301.17,201.81
2018,7,15,14,45,916.5,89.5,4.5,18.5,831.5,245.83,153.53
2018,7,15,15,0,909.0,88.0,4.5,18.5,797.0,191.2,109.65
2018,7,15,15,15,899.0,86.5,4.5,18.5,757.5,137.27,74.42
2018,7,15,15,30,889.0,85.0,4.5,18.5,718.0,84.71,55.49
2018,7,15,15,45,876.0,83.0,4.45,18.4,673.5,73.5,57.66
2018,7,15,16,0,863.0,81.0,4.4,18.3,629.0,72.36,56.88
2018,7,15,16,15,846.0,78.5,4.4,18.2,581.5,70.71,55.66
2018,7,15,16,30,829.0,76.0,4.4,18.1,534.0,68.93,54.33
2018,7,15,16,45,806.5,73.5,4.35,18.0,484.0,58.96,45.89
2018,7,15,17,0,784.0,71.0,4.3,17.9,434.0,57.7,44.98
2018,7,15,17,15,753.5,67.5,4.3,17.75,382.5,55.57,43.3
2018,7,15,17,30,723.0,64.0,4.3,17.6,331.0,53.39,41.53
2018,7,15,17,45,680.0,60.0,4.35,17.45,280.5,50.66,39.21
2018,7,15,18,0,637.0,56.0,4.4,17.3,230.0,44.04,33.36
2018,7,15,18,15,572.5,50.5,4.3,17.15,182.5,40.18,29.82
2018,7,15,18,30,508.0,45.0,4.2,17.0,135.0,36.35,26.12
2018,7,15,18,45,406.5,37.0,4.15,16.8,94.5,30.27,20.21
2018,7,15,19,0,305.0,29.0,4.1,16.6,54.0,24.21,12.03
2018,7,15,19,15,181.5,18.0,4.05,16.5,30.5,15.36,0.0
2018,7,15,19,30,58.0,7.0,4.0,16.4,7.0,5.97,0.0
2018,7,15,19,45,29.0,3.5,3.95,16.3,3.5,0.0,0.0
2018,7,15,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,15,20,15,0.0,0.0,3.85,16.1,0.0,0.0,0.0
2018,7,15,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2018,7,15,20,45,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,7,15,21,0,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,15,21,15,0.0,0.0,3.75,15.75,0.0,0.0,0.0
2018,7,15,21,30,0.0,0.0,3.7,15.7,0.0,0.0,0.0
2018,7,15,21,45,0.0,0.0,3.7,15.65,0.0,0.0,0.0
2018,7,15,22,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,30,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,7,15,22,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,7,15,23,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,7,15,23,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,7,15,23,30,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,7,15,23,45,0.0,0.0,3.5,15.35,0.0,0.0,0.0
2018,7,16,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,7,16,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,7,16,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,7,16,0,45,0.0,0.0,3.4,15.15,0.0,0.0,0.0
2018,7,16,1,0,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,7,16,1,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,7,16,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,7,16,1,45,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,7,16,2,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,7,16,2,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,7,16,2,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,7,16,2,45,0.0,0.0,3.25,14.75,0.0,0.0,0.0
2018,7,16,3,0,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,7,16,3,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,7,16,3,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,7,16,3,45,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,7,16,4,0,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,7,16,4,15,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,7,16,4,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,7,16,4,45,28.5,3.5,3.0,14.8,3.0,0.0,0.0
2018,7,16,5,0,57.0,7.0,3.0,14.9,6.0,0.0,0.0
2018,7,16,5,15,183.0,17.0,3.05,15.05,28.0,134.77,0.0
2018,7,16,5,30,309.0,27.0,3.1,15.2,50.0,289.1,177.71
2018,7,16,5,45,414.0,34.5,3.15,15.4,90.0,395.91,317.24
2018,7,16,6,0,519.0,42.0,3.2,15.6,130.0,502.63,410.5
2018,7,16,6,15,359.0,38.0,3.1,15.75,108.5,380.67,317.03
2018,7,16,6,30,199.0,34.0,3.0,15.9,87.0,233.22,196.64
2018,7,16,6,45,99.5,53.0,2.9,16.1,79.5,160.29,133.71
2018,7,16,7,0,0.0,72.0,2.8,16.3,72.0,59.96,45.28
2018,7,16,7,15,0.5,100.5,2.75,16.55,100.5,87.68,68.49
2018,7,16,7,30,1.0,129.0,2.7,16.8,129.0,115.64,91.42
2018,7,16,7,45,4.0,151.0,2.7,17.0,153.0,139.14,110.47
2018,7,16,8,0,7.0,173.0,2.7,17.2,177.0,162.5,129.15
2018,7,16,8,15,10.5,192.0,2.7,17.45,198.5,183.12,145.36
2018,7,16,8,30,14.0,211.0,2.7,17.7,220.0,203.6,161.28
2018,7,16,8,45,16.5,229.0,2.7,17.95,240.0,221.9,175.24
2018,7,16,9,0,19.0,247.0,2.7,18.2,260.0,240.0,188.91
2018,7,16,9,15,29.5,280.5,2.75,18.35,302.5,301.39,236.54
2018,7,16,9,30,40.0,314.0,2.8,18.5,345.0,343.19,268.18
2018,7,16,9,45,48.0,338.5,2.8,18.7,377.5,371.85,289.32
2018,7,16,10,0,56.0,363.0,2.8,18.9,410.0,399.46,309.49
2018,7,16,10,15,57.0,377.5,2.85,19.05,426.5,409.03,315.91
2018,7,16,10,30,58.0,392.0,2.9,19.2,443.0,417.96,321.94
2018,7,16,10,45,62.5,405.0,2.95,19.35,461.5,427.96,328.91
2018,7,16,11,0,67.0,418.0,3.0,19.5,480.0,437.04,335.21
2018,7,16,11,15,91.0,439.5,3.05,19.6,525.0,469.71,359.53
2018,7,16,11,30,115.0,461.0,3.1,19.7,570.0,508.67,388.0
2018,7,16,11,45,122.0,467.5,3.15,19.75,584.0,506.66,386.13
2018,7,16,12,0,129.0,474.0,3.2,19.8,598.0,503.33,383.47
2018,7,16,12,15,131.5,474.0,3.25,19.85,600.5,490.3,373.64
2018,7,16,12,30,134.0,474.0,3.3,19.9,603.0,476.76,363.41
2018,7,16,12,45,159.5,471.0,3.35,19.95,623.0,474.82,361.93
2018,7,16,13,0,185.0,468.0,3.4,20.0,643.0,470.41,358.3
2018,7,16,13,15,211.5,456.5,3.5,19.95,654.0,458.1,348.73
2018,7,16,13,30,238.0,445.0,3.6,19.9,665.0,434.81,330.55
2018,7,16,13,45,352.0,379.5,3.65,19.85,696.0,417.88,315.64
2018,7,16,14,0,466.0,314.0,3.7,19.8,727.0,382.04,284.41
2018,7,16,14,15,692.5,205.0,3.8,19.75,796.5,345.17,247.16
2018,7,16,14,30,919.0,96.0,3.9,19.7,866.0,302.51,201.62
2018,7,16,14,45,910.5,94.5,3.95,19.6,831.0,247.13,153.87
2018,7,16,15,0,902.0,93.0,4.0,19.5,796.0,192.57,110.54
2018,7,16,15,15,891.0,91.5,4.0,19.5,756.0,138.81,75.83
2018,7,16,15,30,880.0,90.0,4.0,19.5,716.0,86.53,57.44
2018,7,16,15,45,866.5,88.5,4.1,19.15,672.0,76.68,60.19
2018,7,16,16,0,853.0,87.0,4.2,18.8,628.0,75.94,59.82
2018,7,16,16,15,835.0,84.5,4.25,18.6,580.0,74.37,58.72
2018,7,16,16,30,817.0,82.0,4.3,18.4,532.0,64.06,50.06
2018,7,16,16,45,793.5,78.5,4.3,18.25,481.5,62.3,48.75
2018,7,16,17,0,770.0,75.0,4.3,18.1,431.0,60.46,47.35
2018,7,16,17,15,738.0,71.5,4.25,17.85,379.5,58.44,45.79
2018,7,16,17,30,706.0,68.0,4.2,17.6,328.0,56.39,44.16
2018,7,16,17,45,662.0,63.5,4.15,17.4,277.5,49.02,37.78
2018,7,16,18,0,618.0,59.0,4.1,17.2,227.0,46.22,35.3
2018,7,16,18,15,552.0,52.5,4.0,17.0,179.5,41.68,31.15
2018,7,16,18,30,486.0,46.0,3.9,16.8,132.0,37.11,26.79
2018,7,16,18,45,383.5,38.0,3.75,16.6,92.5,31.1,20.9
2018,7,16,19,0,281.0,30.0,3.6,16.4,53.0,25.12,12.41
2018,7,16,19,15,165.5,19.0,3.5,16.3,30.0,16.22,0.0
2018,7,16,19,30,50.0,8.0,3.4,16.2,7.0,0.0,0.0
2018,7,16,19,45,25.0,4.0,3.25,16.15,3.5,0.0,0.0
2018,7,16,20,0,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,16,20,15,0.0,0.0,3.0,16.05,0.0,0.0,0.0
2018,7,16,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,7,16,20,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,7,16,21,0,0.0,0.0,2.8,15.9,0.0,0.0,0.0
2018,7,16,21,15,0.0,0.0,2.75,15.85,0.0,0.0,0.0
2018,7,16,21,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,7,16,21,45,0.0,0.0,2.65,15.75,0.0,0.0,0.0
2018,7,16,22,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,7,16,22,15,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,16,22,30,0.0,0.0,2.5,15.6,0.0,0.0,0.0
2018,7,16,22,45,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,16,23,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,7,16,23,15,0.0,0.0,2.3,15.55,0.0,0.0,0.0
2018,7,16,23,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,7,16,23,45,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,7,17,0,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,7,17,0,15,0.0,0.0,2.25,15.25,0.0,0.0,0.0
2018,7,17,0,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,7,17,0,45,0.0,0.0,2.3,15.15,0.0,0.0,0.0
2018,7,17,1,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,7,17,1,15,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,7,17,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,7,17,1,45,0.0,0.0,2.4,14.95,0.0,0.0,0.0
2018,7,17,2,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,17,2,15,0.0,0.0,2.45,14.85,0.0,0.0,0.0
2018,7,17,2,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,7,17,2,45,0.0,0.0,2.5,14.75,0.0,0.0,0.0
2018,7,17,3,0,0.0,0.0,2.5,14.7,0.0,0.0,0.0
2018,7,17,3,15,0.0,0.0,2.5,14.65,0.0,0.0,0.0
2018,7,17,3,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,7,17,3,45,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,7,17,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,7,17,4,15,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,7,17,4,30,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,7,17,4,45,0.0,0.5,2.65,14.9,0.5,0.0,0.0
2018,7,17,5,0,0.0,1.0,2.7,15.0,1.0,0.0,0.0
2018,7,17,5,15,0.0,3.0,2.8,15.2,3.0,2.56,0.0
2018,7,17,5,30,0.0,5.0,2.9,15.4,5.0,4.1,0.0
2018,7,17,5,45,0.0,9.5,2.95,15.6,9.5,7.8,0.71
2018,7,17,6,0,0.0,14.0,3.0,15.8,14.0,11.51,4.02
2018,7,17,6,15,0.0,18.5,2.95,16.0,18.5,15.22,7.29
2018,7,17,6,30,0.0,23.0,2.9,16.2,23.0,18.94,10.54
2018,7,17,6,45,0.0,34.0,2.9,16.4,34.0,28.06,18.32
2018,7,17,7,0,0.0,45.0,2.9,16.6,45.0,37.2,26.05
2018,7,17,7,15,0.0,64.0,2.9,16.8,64.0,53.03,39.32
2018,7,17,7,30,0.0,83.0,2.9,17.0,83.0,69.1,52.62
2018,7,17,7,45,0.0,93.0,2.9,17.2,93.0,77.96,59.76
2018,7,17,8,0,0.0,103.0,2.9,17.4,103.0,86.8,66.81
2018,7,17,8,15,0.0,120.0,2.9,17.6,120.0,102.11,79.11
2018,7,17,8,30,0.0,137.0,2.9,17.8,137.0,117.38,91.24
2018,7,17,8,45,1.0,153.5,2.85,18.0,154.0,133.14,103.69
2018,7,17,9,0,2.0,170.0,2.8,18.2,171.0,148.8,115.95
2018,7,17,9,15,5.5,193.5,2.85,18.35,197.5,173.39,135.39
2018,7,17,9,30,9.0,217.0,2.9,18.5,224.0,197.77,154.44
2018,7,17,9,45,11.0,236.5,2.9,18.65,245.5,216.65,168.91
2018,7,17,10,0,13.0,256.0,2.9,18.8,267.0,235.23,183.05
2018,7,17,10,15,13.5,261.5,2.9,18.9,273.0,239.27,185.8
2018,7,17,10,30,14.0,267.0,2.9,19.0,279.0,243.24,188.56
2018,7,17,10,45,15.0,279.0,2.9,19.1,292.5,253.33,196.08
2018,7,17,11,0,16.0,291.0,2.9,19.2,306.0,263.15,203.34
2018,7,17,11,15,17.5,305.0,2.9,19.25,321.5,274.8,212.08
2018,7,17,11,30,19.0,319.0,2.9,19.3,337.0,286.03,220.45
2018,7,17,11,45,22.0,336.5,2.9,19.35,357.5,300.94,231.66
2018,7,17,12,0,25.0,354.0,2.9,19.4,378.0,319.61,245.66
2018,7,17,12,15,31.0,374.5,2.95,19.45,404.0,335.4,257.52
2018,7,17,12,30,37.0,395.0,3.0,19.5,430.0,349.67,268.19
2018,7,17,12,45,39.5,398.0,3.05,19.55,435.5,346.65,265.78
2018,7,17,13,0,42.0,401.0,3.1,19.6,441.0,343.19,263.08
2018,7,17,13,15,44.5,399.0,3.15,19.6,440.5,335.61,257.32
2018,7,17,13,30,47.0,397.0,3.2,19.6,440.0,327.77,251.32
2018,7,17,13,45,55.5,396.5,3.3,19.6,446.5,323.12,247.66
2018,7,17,14,0,64.0,396.0,3.4,19.6,453.0,317.34,242.99
2018,7,17,14,15,343.0,297.0,3.5,19.5,586.0,300.26,222.36
2018,7,17,14,30,622.0,198.0,3.6,19.4,719.0,278.88,193.82
2018,7,17,14,45,612.5,190.0,3.7,19.3,685.0,232.56,154.84
2018,7,17,15,0,603.0,182.0,3.8,19.2,651.0,187.64,119.56
2018,7,17,15,15,457.0,202.5,3.8,19.2,547.5,154.29,103.53
2018,7,17,15,30,311.0,223.0,3.8,19.2,444.0,144.6,109.47
2018,7,17,15,45,441.0,188.0,4.05,18.9,479.5,113.31,91.3
2018,7,17,16,0,571.0,153.0,4.3,18.6,515.0,94.58,75.78
2018,7,17,16,15,678.5,122.5,4.4,18.4,519.5,80.03,63.62
2018,7,17,16,30,786.0,92.0,4.5,18.2,524.0,70.48,55.66
2018,7,17,16,45,760.0,88.5,4.55,17.95,473.5,68.99,54.63
2018,7,17,17,0,734.0,85.0,4.6,17.7,423.0,67.44,53.52
2018,7,17,17,15,699.0,81.0,4.55,17.5,372.0,59.84,47.09
2018,7,17,17,30,664.0,77.0,4.5,17.3,321.0,57.88,45.53
2018,7,17,17,45,614.5,72.0,4.5,17.05,270.5,55.0,43.1
2018,7,17,18,0,565.0,67.0,4.5,16.8,220.0,52.11,40.55
2018,7,17,18,15,494.5,59.5,4.35,16.6,173.0,47.05,35.92
2018,7,17,18,30,424.0,52.0,4.2,16.4,126.0,41.95,31.04
2018,7,17,18,45,319.5,42.0,4.05,16.25,87.5,34.46,23.76
2018,7,17,19,0,215.0,32.0,3.9,16.1,49.0,24.84,11.87
2018,7,17,19,15,122.5,19.5,3.8,16.05,27.5,16.64,0.0
2018,7,17,19,30,30.0,7.0,3.7,16.0,6.0,0.0,0.0
2018,7,17,19,45,15.0,3.5,3.6,15.9,3.0,0.0,0.0
2018,7,17,20,0,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,17,20,15,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,17,20,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,7,17,20,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,7,17,21,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,7,17,21,15,0.0,0.0,3.15,15.75,0.0,0.0,0.0
2018,7,17,21,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,17,21,45,0.0,0.0,3.05,15.7,0.0,0.0,0.0
2018,7,17,22,0,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,7,17,22,15,0.0,0.0,2.95,15.65,0.0,0.0,0.0
2018,7,17,22,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,17,22,45,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,7,17,23,0,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,17,23,15,0.0,0.0,2.7,15.45,0.0,0.0,0.0
2018,7,17,23,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,7,17,23,45,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,7,18,0,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,7,18,0,15,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,7,18,0,30,0.0,0.0,2.6,15.2,0.0,0.0,0.0
2018,7,18,0,45,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,7,18,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,7,18,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,7,18,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,7,18,1,45,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,7,18,2,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,2,45,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,15,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,7,18,3,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,7,18,4,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,7,18,4,15,0.0,0.0,2.75,14.95,0.0,0.0,0.0
2018,7,18,4,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,7,18,4,45,15.5,3.0,2.85,15.2,2.5,0.0,0.0
2018,7,18,5,0,31.0,6.0,2.9,15.3,5.0,0.0,0.0
2018,7,18,5,15,31.0,7.5,2.95,15.5,8.0,26.73,0.0
2018,7,18,5,30,31.0,9.0,3.0,15.7,11.0,39.15,17.09
2018,7,18,5,45,101.5,22.0,3.1,15.9,37.5,132.54,104.27
2018,7,18,6,0,172.0,35.0,3.2,16.1,64.0,210.14,173.37
2018,7,18,6,15,374.0,48.5,3.05,16.3,138.5,409.79,340.88
2018,7,18,6,30,576.0,62.0,2.9,16.5,213.0,611.58,500.44
2018,7,18,6,45,624.0,67.0,2.8,16.65,263.0,676.96,548.95
2018,7,18,7,0,672.0,72.0,2.7,16.8,313.0,743.04,596.48
2018,7,18,7,15,673.5,75.0,2.55,16.95,348.0,762.92,607.97
2018,7,18,7,30,675.0,78.0,2.4,17.1,383.0,775.88,614.12
2018,7,18,7,45,701.0,84.0,2.25,17.25,433.5,819.4,641.79
2018,7,18,8,0,727.0,90.0,2.1,17.4,484.0,861.05,666.96
2018,7,18,8,15,499.0,102.0,2.05,17.55,384.0,658.0,518.81
2018,7,18,8,30,271.0,114.0,2.0,17.7,284.0,429.85,345.55
2018,7,18,8,45,207.5,134.5,2.0,17.8,270.0,388.9,312.15
2018,7,18,9,0,144.0,155.0,2.0,17.9,256.0,323.14,258.59
2018,7,18,9,15,365.0,145.5,2.05,18.05,422.5,553.99,439.32
2018,7,18,9,30,586.0,136.0,2.1,18.2,589.0,770.8,594.55
2018,7,18,9,45,698.5,128.5,2.15,18.35,692.5,858.73,652.48
2018,7,18,10,0,811.0,121.0,2.2,18.5,796.0,934.98,702.29
2018,7,18,10,15,550.5,212.0,2.25,18.6,677.0,779.05,593.11
2018,7,18,10,30,290.0,303.0,2.3,18.7,558.0,581.83,447.25
2018,7,18,10,45,253.0,304.5,2.35,18.8,531.0,535.77,413.55
2018,7,18,11,0,216.0,306.0,2.4,18.9,504.0,490.56,379.16
2018,7,18,11,15,193.0,301.0,2.5,18.95,480.0,452.61,350.51
2018,7,18,11,30,170.0,296.0,2.6,19.0,456.0,415.64,322.29
2018,7,18,11,45,99.5,332.0,2.65,19.0,426.0,372.46,287.64
2018,7,18,12,0,29.0,368.0,2.7,19.0,396.0,334.45,256.9
2018,7,18,12,15,60.5,394.0,2.8,19.05,452.0,372.37,286.19
2018,7,18,12,30,92.0,420.0,2.9,19.1,508.0,406.22,311.69
2018,7,18,12,45,139.0,443.5,3.0,19.1,575.5,441.57,338.16
2018,7,18,13,0,186.0,467.0,3.1,19.1,643.0,470.11,358.95
2018,7,18,13,15,163.5,454.0,3.1,19.1,607.0,431.13,329.12
2018,7,18,13,30,141.0,441.0,3.1,19.1,571.0,394.89,301.55
2018,7,18,13,45,101.5,417.5,3.1,19.05,510.0,356.38,272.47
2018,7,18,14,0,62.0,394.0,3.1,19.0,449.0,315.21,241.63
2018,7,18,14,15,67.0,385.0,3.15,18.9,442.5,301.93,231.36
2018,7,18,14,30,72.0,376.0,3.2,18.8,436.0,288.16,220.55
2018,7,18,14,45,338.0,280.5,3.2,18.75,545.5,237.6,170.27
2018,7,18,15,0,604.0,185.0,3.2,18.7,655.0,188.97,120.71
2018,7,18,15,15,724.0,143.0,3.2,18.7,677.5,144.42,86.76
2018,7,18,15,30,844.0,101.0,3.2,18.7,700.0,89.95,71.35
2018,7,18,15,45,829.0,99.0,3.5,18.45,656.0,82.26,65.12
2018,7,18,16,0,814.0,97.0,3.8,18.2,612.0,71.52,56.18
2018,7,18,16,15,794.0,95.0,3.95,17.95,565.0,71.29,56.22
2018,7,18,16,30,774.0,93.0,4.1,17.7,518.0,71.03,56.25
2018,7,18,16,45,747.5,90.0,4.25,17.5,468.0,69.94,55.55
2018,7,18,17,0,721.0,87.0,4.4,17.3,418.0,68.82,54.81
2018,7,18,17,15,685.5,82.5,4.4,17.05,367.0,60.77,47.99
2018,7,18,17,30,650.0,78.0,4.4,16.8,316.0,58.5,46.17
2018,7,18,17,45,599.5,73.0,4.35,16.5,266.0,55.66,43.79
2018,7,18,18,0,549.0,68.0,4.3,16.2,216.0,52.83,41.28
2018,7,18,18,15,478.5,60.0,4.05,16.05,169.5,47.41,36.31
2018,7,18,18,30,408.0,52.0,3.8,15.9,123.0,41.92,31.07
2018,7,18,18,45,302.5,41.5,3.55,15.7,84.5,32.08,21.75
2018,7,18,19,0,197.0,31.0,3.3,15.5,46.0,24.05,10.94
2018,7,18,19,15,109.0,18.0,3.05,15.5,25.5,15.36,0.0
2018,7,18,19,30,21.0,5.0,2.8,15.5,5.0,0.0,0.0
2018,7,18,19,45,10.5,2.5,2.5,15.5,2.5,0.0,0.0
2018,7,18,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,7,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,7,18,20,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,20,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,18,21,0,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2018,7,18,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2018,7,18,21,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,7,18,21,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,7,18,22,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,7,18,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2018,7,18,22,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,7,18,22,45,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,7,18,23,0,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,7,18,23,15,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,7,18,23,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,7,18,23,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,7,19,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,7,19,0,15,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,7,19,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,7,19,0,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,7,19,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,19,1,15,0.0,0.0,2.45,14.9,0.0,0.0,0.0
2018,7,19,1,30,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,7,19,1,45,0.0,0.0,2.4,14.75,0.0,0.0,0.0
2018,7,19,2,0,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,7,19,2,15,0.0,0.0,2.35,14.65,0.0,0.0,0.0
2018,7,19,2,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,7,19,2,45,0.0,0.0,2.3,14.55,0.0,0.0,0.0
2018,7,19,3,0,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,7,19,3,15,0.0,0.0,2.35,14.45,0.0,0.0,0.0
2018,7,19,3,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,7,19,3,45,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,7,19,4,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,7,19,4,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2018,7,19,4,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,7,19,4,45,8.0,0.5,3.25,14.75,0.5,0.0,0.0
2018,7,19,5,0,16.0,1.0,3.5,14.9,1.0,0.0,0.0
2018,7,19,5,15,16.0,3.5,3.6,15.1,4.0,13.47,0.0
2018,7,19,5,30,16.0,6.0,3.7,15.3,7.0,22.6,6.54
2018,7,19,5,45,8.0,12.0,3.75,15.5,12.5,16.04,7.63
2018,7,19,6,0,0.0,18.0,3.8,15.7,18.0,14.81,6.77
2018,7,19,6,15,0.0,26.0,3.55,15.9,26.0,21.43,12.55
2018,7,19,6,30,0.0,34.0,3.3,16.1,34.0,28.05,18.3
2018,7,19,6,45,0.0,52.5,3.05,16.25,52.5,43.44,31.42
2018,7,19,7,0,0.0,71.0,2.8,16.4,71.0,59.09,44.62
2018,7,19,7,15,0.0,94.5,2.55,16.6,94.5,81.29,63.12
2018,7,19,7,30,0.0,118.0,2.3,16.8,118.0,103.52,81.34
2018,7,19,7,45,0.0,127.0,2.05,17.0,127.0,110.89,87.03
2018,7,19,8,0,0.0,136.0,1.8,17.2,136.0,118.36,92.75
2018,7,19,8,15,2.0,157.0,1.6,17.45,158.0,139.61,109.67
2018,7,19,8,30,4.0,178.0,1.4,17.7,180.0,160.75,126.21
2018,7,19,8,45,7.5,199.0,1.25,17.95,204.0,183.26,143.65
2018,7,19,9,0,11.0,220.0,1.1,18.2,228.0,205.57,160.65
2018,7,19,9,15,15.5,246.0,1.15,18.5,257.5,233.47,181.93
2018,7,19,9,30,20.0,272.0,1.2,18.8,287.0,260.99,202.61
2018,7,19,9,45,27.0,300.0,1.2,19.05,321.5,311.31,240.35
2018,7,19,10,0,34.0,328.0,1.2,19.3,356.0,342.39,262.91
2018,7,19,10,15,45.0,357.5,1.35,19.5,396.0,377.66,288.99
2018,7,19,10,30,56.0,387.0,1.5,19.7,436.0,411.4,313.66
2018,7,19,10,45,57.5,399.5,1.65,19.9,451.0,418.28,318.27
2018,7,19,11,0,59.0,412.0,1.8,20.1,466.0,424.45,322.52
2018,7,19,11,15,57.5,417.5,2.1,20.15,471.0,420.85,320.12
2018,7,19,11,30,56.0,423.0,2.4,20.2,476.0,416.95,317.47
2018,7,19,11,45,52.5,421.0,2.7,20.25,471.0,404.63,308.51
2018,7,19,12,0,49.0,419.0,3.0,20.3,466.0,392.5,299.64
2018,7,19,12,15,54.5,426.0,3.3,20.2,478.0,394.34,301.46
2018,7,19,12,30,60.0,433.0,3.6,20.1,490.0,395.22,302.47
2018,7,19,12,45,61.0,432.0,3.9,20.05,490.0,386.19,295.88
2018,7,19,13,0,62.0,431.0,4.2,20.0,490.0,376.99,289.12
2018,7,19,13,15,74.5,431.5,4.4,19.8,501.0,374.67,287.7
2018,7,19,13,30,87.0,432.0,4.6,19.6,512.0,370.86,284.93
2018,7,19,13,45,231.5,379.5,4.75,19.4,585.5,367.01,280.54
2018,7,19,14,0,376.0,327.0,4.9,19.2,659.0,356.69,268.74
2018,7,19,14,15,607.5,227.0,4.85,19.05,743.5,331.72,240.53
2018,7,19,14,30,839.0,127.0,4.8,18.9,828.0,299.62,203.11
2018,7,19,14,45,828.5,126.0,4.75,18.7,794.0,248.01,158.66
2018,7,19,15,0,818.0,125.0,4.7,18.5,760.0,188.4,111.52
2018,7,19,15,15,806.0,122.0,4.7,18.5,720.5,136.98,78.44
2018,7,19,15,30,794.0,119.0,4.7,18.5,681.0,87.32,69.23
2018,7,19,15,45,775.5,117.0,4.45,18.2,637.0,81.98,64.97
2018,7,19,16,0,757.0,115.0,4.2,17.9,593.0,82.35,65.56
2018,7,19,16,15,733.5,112.5,4.05,17.75,546.0,82.27,65.73
2018,7,19,16,30,710.0,110.0,3.9,17.6,499.0,74.81,59.54
2018,7,19,16,45,679.5,106.5,3.8,17.45,449.5,73.97,59.06
2018,7,19,17,0,649.0,103.0,3.7,17.3,400.0,73.11,58.55
2018,7,19,17,15,612.0,97.0,3.6,17.1,350.5,70.34,56.36
2018,7,19,17,30,575.0,91.0,3.5,16.9,301.0,67.45,54.03
2018,7,19,17,45,523.0,84.5,3.45,16.7,252.5,63.95,51.05
2018,7,19,18,0,471.0,78.0,3.4,16.5,204.0,60.4,47.9
2018,7,19,18,15,404.5,67.5,3.3,16.4,159.5,50.97,39.37
2018,7,19,18,30,338.0,57.0,3.2,16.3,115.0,43.41,32.3
2018,7,19,18,45,249.5,44.0,3.15,16.15,79.0,33.77,23.09
2018,7,19,19,0,161.0,31.0,3.1,16.0,43.0,23.97,10.37
2018,7,19,19,15,91.0,18.0,3.05,16.0,24.0,15.36,0.0
2018,7,19,19,30,21.0,5.0,3.0,16.0,5.0,0.0,0.0
2018,7,19,19,45,10.5,2.5,2.9,16.0,2.5,0.0,0.0
2018,7,19,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2018,7,19,20,15,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,7,19,20,30,0.0,0.0,2.7,15.9,0.0,0.0,0.0
2018,7,19,20,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,7,19,21,0,0.0,0.0,2.6,15.9,0.0,0.0,0.0
2018,7,19,21,15,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,7,19,21,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,7,19,21,45,0.0,0.0,2.35,15.85,0.0,0.0,0.0
2018,7,19,22,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,15,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,7,19,22,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,7,19,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,19,23,15,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,7,19,23,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,7,19,23,45,0.0,0.0,2.55,15.65,0.0,0.0,0.0
2018,7,20,0,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,7,20,0,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,7,20,0,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,7,20,0,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,7,20,1,0,0.0,0.0,2.8,15.4,0.0,0.0,0.0
2018,7,20,1,15,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,7,20,1,30,0.0,0.0,2.7,15.3,0.0,0.0,0.0
2018,7,20,1,45,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,7,20,2,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,7,20,2,15,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,7,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,7,20,2,45,0.0,0.0,2.45,14.95,0.0,0.0,0.0
2018,7,20,3,0,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,20,3,15,0.0,0.0,2.35,14.85,0.0,0.0,0.0
2018,7,20,3,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,3,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,7,20,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,7,20,4,15,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,7,20,4,30,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,7,20,4,45,4.0,1.5,2.5,15.0,1.5,0.0,0.0
2018,7,20,5,0,8.0,3.0,2.6,15.1,3.0,0.0,0.0
2018,7,20,5,15,22.5,10.5,2.75,15.3,11.5,23.68,0.0
2018,7,20,5,30,37.0,18.0,2.9,15.5,20.0,51.88,19.74
2018,7,20,5,45,95.5,36.0,3.1,15.75,49.5,139.91,109.19
2018,7,20,6,0,154.0,54.0,3.3,16.0,79.0,211.5,173.55
2018,7,20,6,15,129.5,57.5,3.3,16.25,83.5,194.14,161.04
2018,7,20,6,30,105.0,61.0,3.3,16.5,88.0,177.4,147.51
2018,7,20,6,45,57.0,85.0,3.3,16.75,100.0,135.76,111.29
2018,7,20,7,0,9.0,109.0,3.3,17.0,112.0,107.82,85.74
2018,7,20,7,15,16.0,135.0,3.2,17.25,141.5,140.11,112.58
2018,7,20,7,30,23.0,161.0,3.1,17.5,171.0,172.24,138.73
2018,7,20,7,45,38.0,187.0,3.0,17.75,206.5,230.55,185.87
2018,7,20,8,0,53.0,213.0,2.9,18.0,242.0,272.05,218.54
2018,7,20,8,15,63.0,236.0,2.85,18.3,273.5,304.52,243.33
2018,7,20,8,30,73.0,259.0,2.8,18.6,305.0,336.5,267.36
2018,7,20,8,45,55.0,260.0,2.8,18.85,296.0,314.23,248.25
2018,7,20,9,0,37.0,261.0,2.8,19.1,287.0,292.56,229.87
2018,7,20,9,15,42.5,282.0,2.75,19.3,313.5,316.63,247.9
2018,7,20,9,30,48.0,303.0,2.7,19.5,340.0,340.02,265.06
2018,7,20,9,45,76.0,342.0,2.7,19.7,403.5,403.86,313.41
2018,7,20,10,0,104.0,381.0,2.7,19.9,467.0,465.64,359.02
2018,7,20,10,15,165.5,387.5,2.7,20.05,530.0,542.34,415.93
2018,7,20,10,30,227.0,394.0,2.7,20.2,593.0,612.85,466.93
2018,7,20,10,45,382.0,340.0,2.7,20.35,685.5,703.44,534.17
2018,7,20,11,0,537.0,286.0,2.7,20.5,778.0,771.98,584.19
2018,7,20,11,15,610.0,252.0,2.7,20.5,819.5,781.27,590.96
2018,7,20,11,30,683.0,218.0,2.7,20.5,861.0,782.28,592.27
2018,7,20,11,45,710.5,205.0,2.75,20.55,879.0,759.52,576.06
2018,7,20,12,0,738.0,192.0,2.8,20.6,897.0,729.14,554.43
2018,7,20,12,15,596.0,272.5,2.85,20.55,842.0,659.6,501.43
2018,7,20,12,30,454.0,353.0,2.9,20.5,787.0,595.13,451.99
2018,7,20,12,45,371.0,392.5,2.95,20.5,745.5,543.57,412.7
2018,7,20,13,0,288.0,432.0,3.0,20.5,704.0,497.79,377.53
2018,7,20,13,15,323.5,409.0,3.1,20.4,710.0,475.93,360.9
2018,7,20,13,30,359.0,386.0,3.2,20.3,716.0,451.25,341.24
2018,7,20,13,45,421.5,340.5,3.25,20.25,719.0,412.37,309.74
2018,7,20,14,0,484.0,295.0,3.3,20.2,722.0,374.81,277.68
2018,7,20,14,15,650.5,207.0,3.3,20.1,761.5,331.23,236.71
2018,7,20,14,30,817.0,119.0,3.3,20.0,801.0,288.29,193.36
2018,7,20,14,45,807.0,117.5,3.35,19.85,767.5,237.77,150.32
2018,7,20,15,0,797.0,116.0,3.4,19.7,734.0,178.81,104.13
2018,7,20,15,15,785.0,113.5,3.4,19.7,696.0,128.91,72.51
2018,7,20,15,30,773.0,111.0,3.4,19.7,658.0,80.75,63.31
2018,7,20,15,45,755.5,109.0,3.4,19.45,615.0,76.54,60.01
2018,7,20,16,0,738.0,107.0,3.4,19.2,572.0,76.74,60.42
2018,7,20,16,15,716.0,104.0,3.35,19.0,526.0,76.15,60.15
2018,7,20,16,30,694.0,101.0,3.3,18.8,480.0,68.84,54.12
2018,7,20,16,45,665.0,98.0,3.25,18.65,432.5,68.13,53.74
2018,7,20,17,0,636.0,95.0,3.2,18.5,385.0,67.41,53.33
2018,7,20,17,15,599.5,90.0,3.15,18.3,337.0,65.17,51.59
2018,7,20,17,30,563.0,85.0,3.1,18.1,289.0,62.86,49.75
2018,7,20,17,45,513.0,78.0,3.05,17.9,241.5,58.82,46.31
2018,7,20,18,0,463.0,71.0,3.0,17.7,194.0,54.68,42.65
2018,7,20,18,15,397.0,61.5,2.95,17.55,151.0,48.26,36.8
2018,7,20,18,30,331.0,52.0,2.9,17.4,108.0,39.72,28.93
2018,7,20,18,45,244.0,40.0,2.85,17.25,74.0,30.76,20.39
2018,7,20,19,0,157.0,28.0,2.8,17.1,40.0,21.68,8.26
2018,7,20,19,15,89.0,16.0,2.7,17.05,22.0,13.66,0.0
2018,7,20,19,30,21.0,4.0,2.6,17.0,4.0,0.0,0.0
2018,7,20,19,45,10.5,2.0,2.5,17.0,2.0,0.0,0.0
2018,7,20,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,7,20,20,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,7,20,20,30,0.0,0.0,2.3,17.1,0.0,0.0,0.0
2018,7,20,20,45,0.0,0.0,2.3,17.15,0.0,0.0,0.0
2018,7,20,21,0,0.0,0.0,2.3,17.2,0.0,0.0,0.0
2018,7,20,21,15,0.0,0.0,2.25,17.2,0.0,0.0,0.0
2018,7,20,21,30,0.0,0.0,2.2,17.2,0.0,0.0,0.0
2018,7,20,21,45,0.0,0.0,2.2,17.25,0.0,0.0,0.0
2018,7,20,22,0,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,15,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,30,0.0,0.0,2.2,17.3,0.0,0.0,0.0
2018,7,20,22,45,0.0,0.0,2.15,17.3,0.0,0.0,0.0
2018,7,20,23,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,7,20,23,15,0.0,0.0,2.05,17.3,0.0,0.0,0.0
2018,7,20,23,30,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,20,23,45,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,0,0,0.0,0.0,2.0,17.3,0.0,0.0,0.0
2018,7,21,0,15,0.0,0.0,2.0,17.25,0.0,0.0,0.0
2018,7,21,0,30,0.0,0.0,2.0,17.2,0.0,0.0,0.0
2018,7,21,0,45,0.0,0.0,1.95,17.15,0.0,0.0,0.0
2018,7,21,1,0,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,7,21,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,21,1,30,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,7,21,1,45,0.0,0.0,1.9,16.8,0.0,0.0,0.0
2018,7,21,2,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,7,21,2,15,0.0,0.0,1.85,16.65,0.0,0.0,0.0
2018,7,21,2,30,0.0,0.0,1.8,16.6,0.0,0.0,0.0
2018,7,21,2,45,0.0,0.0,1.75,16.55,0.0,0.0,0.0
2018,7,21,3,0,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,30,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2018,7,21,3,45,0.0,0.0,1.65,16.45,0.0,0.0,0.0
2018,7,21,4,0,0.0,0.0,1.6,16.4,0.0,0.0,0.0
2018,7,21,4,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,7,21,4,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,7,21,4,45,5.0,1.5,1.85,16.5,1.5,0.0,0.0
2018,7,21,5,0,10.0,3.0,1.9,16.5,3.0,0.0,0.0
2018,7,21,5,15,61.5,14.5,1.9,16.7,18.0,52.57,0.0
2018,7,21,5,30,113.0,26.0,1.9,16.9,33.0,146.61,56.66
2018,7,21,5,45,195.5,40.0,1.95,17.05,65.5,240.16,187.82
2018,7,21,6,0,278.0,54.0,2.0,17.2,98.0,326.65,265.88
2018,7,21,6,15,198.0,55.5,2.0,17.4,92.5,267.57,220.6
2018,7,21,6,30,118.0,57.0,2.0,17.6,87.0,182.61,151.07
2018,7,21,6,45,65.0,86.0,2.0,17.8,103.0,159.82,130.75
2018,7,21,7,0,12.0,115.0,2.0,18.0,119.0,117.7,93.58
2018,7,21,7,15,22.5,141.0,2.0,18.25,150.5,153.33,123.1
2018,7,21,7,30,33.0,167.0,2.0,18.5,182.0,206.33,165.89
2018,7,21,7,45,62.5,196.5,2.0,18.7,228.5,266.75,214.38
2018,7,21,8,0,92.0,226.0,2.0,18.9,275.0,327.17,261.63
2018,7,21,8,15,99.0,248.5,2.0,19.1,306.0,356.07,282.75
2018,7,21,8,30,106.0,271.0,2.0,19.3,337.0,384.36,303.24
2018,7,21,8,45,115.0,294.0,2.0,19.5,370.5,436.51,341.26
2018,7,21,9,0,124.0,317.0,2.0,19.7,404.0,465.76,361.66
2018,7,21,9,15,130.0,337.5,2.05,19.85,433.5,487.96,376.93
2018,7,21,9,30,136.0,358.0,2.1,20.0,463.0,509.0,391.3
2018,7,21,9,45,138.5,375.5,2.15,20.1,486.5,522.05,399.8
2018,7,21,10,0,141.0,393.0,2.2,20.2,510.0,533.92,407.5
2018,7,21,10,15,143.5,408.5,2.25,20.3,531.0,542.48,412.87
2018,7,21,10,30,146.0,424.0,2.3,20.4,552.0,549.79,417.38
2018,7,21,10,45,120.5,400.5,2.35,20.5,508.0,492.52,374.87
2018,7,21,11,0,95.0,377.0,2.4,20.6,464.0,437.41,333.85
2018,7,21,11,15,137.5,382.0,2.45,20.65,510.0,469.04,358.21
2018,7,21,11,30,180.0,387.0,2.5,20.7,556.0,497.17,379.23
2018,7,21,11,45,286.0,374.5,2.6,20.7,646.0,562.52,428.48
2018,7,21,12,0,392.0,362.0,2.7,20.7,736.0,615.94,467.81
2018,7,21,12,15,497.0,306.5,2.75,20.7,781.0,618.92,470.91
2018,7,21,12,30,602.0,251.0,2.8,20.7,826.0,611.2,465.91
2018,7,21,12,45,514.5,300.0,2.85,20.7,789.0,561.29,426.95
2018,7,21,13,0,427.0,349.0,2.9,20.7,752.0,513.37,389.67
2018,7,21,13,15,308.0,399.5,2.9,20.65,688.0,461.0,349.17
