Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,21,13,30,189.0,450.0,2.9,20.6,624.0,422.87,319.92
2018,7,21,13,45,296.5,386.5,2.95,20.5,651.5,398.06,299.74
2018,7,21,14,0,404.0,323.0,3.0,20.4,679.0,363.47,270.1
2018,7,21,14,15,617.5,217.5,2.95,20.3,741.5,327.33,234.12
2018,7,21,14,30,831.0,112.0,2.9,20.2,804.0,286.46,190.98
2018,7,21,14,45,824.5,109.0,2.9,20.1,771.5,234.94,147.03
2018,7,21,15,0,818.0,106.0,2.9,20.0,739.0,184.07,107.3
2018,7,21,15,15,779.5,113.5,2.9,20.0,691.5,127.39,71.66
2018,7,21,15,30,741.0,121.0,2.9,20.0,644.0,85.0,66.82
2018,7,21,15,45,728.5,115.5,2.95,19.75,602.0,80.22,63.06
2018,7,21,16,0,716.0,110.0,3.0,19.5,560.0,78.38,61.74
2018,7,21,16,15,726.0,99.0,3.0,19.3,524.5,72.96,57.35
2018,7,21,16,30,736.0,88.0,3.0,19.1,489.0,67.06,52.52
2018,7,21,16,45,713.5,84.0,3.0,18.9,441.5,65.21,51.16
2018,7,21,17,0,691.0,80.0,3.0,18.7,394.0,63.27,49.7
2018,7,21,17,15,658.5,75.5,3.05,18.5,345.5,55.66,43.26
2018,7,21,17,30,626.0,71.0,3.1,18.3,297.0,53.26,41.31
2018,7,21,17,45,582.0,65.0,3.1,18.05,249.5,49.56,38.16
2018,7,21,18,0,538.0,59.0,3.1,17.8,202.0,45.77,34.8
2018,7,21,18,15,472.0,52.5,3.05,17.65,158.0,41.36,30.74
2018,7,21,18,30,406.0,46.0,3.0,17.5,114.0,36.93,26.48
2018,7,21,18,45,273.5,35.5,2.9,17.35,74.5,28.76,18.64
2018,7,21,19,0,141.0,25.0,2.8,17.2,35.0,19.36,6.21
2018,7,21,19,15,86.5,15.5,2.75,17.1,20.0,13.23,0.0
2018,7,21,19,30,32.0,6.0,2.7,17.0,5.0,0.0,0.0
2018,7,21,19,45,16.0,3.0,2.6,16.95,2.5,0.0,0.0
2018,7,21,20,0,0.0,0.0,2.5,16.9,0.0,0.0,0.0
2018,7,21,20,15,0.0,0.0,2.45,16.85,0.0,0.0,0.0
2018,7,21,20,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,20,45,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,0,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,30,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,7,21,21,45,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,7,21,22,0,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,15,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,30,0.0,0.0,2.4,16.7,0.0,0.0,0.0
2018,7,21,22,45,0.0,0.0,2.45,16.7,0.0,0.0,0.0
2018,7,21,23,0,0.0,0.0,2.5,16.7,0.0,0.0,0.0
2018,7,21,23,15,0.0,0.0,2.5,16.65,0.0,0.0,0.0
2018,7,21,23,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,7,21,23,45,0.0,0.0,2.55,16.6,0.0,0.0,0.0
2018,7,22,0,0,0.0,0.0,2.6,16.6,0.0,0.0,0.0
2018,7,22,0,15,0.0,0.0,2.6,16.55,0.0,0.0,0.0
2018,7,22,0,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,7,22,0,45,0.0,0.0,2.65,16.45,0.0,0.0,0.0
2018,7,22,1,0,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,7,22,1,15,0.0,0.0,2.65,16.4,0.0,0.0,0.0
2018,7,22,1,30,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,7,22,1,45,0.0,0.0,2.55,16.35,0.0,0.0,0.0
2018,7,22,2,0,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,2.3,16.3,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,2.25,16.35,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,2.0,16.4,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,1.95,16.4,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,7,22,4,45,15.0,2.5,1.95,16.6,2.0,0.0,0.0
2018,7,22,5,0,30.0,5.0,2.0,16.7,4.0,0.0,0.0
2018,7,22,5,15,125.0,14.5,2.0,16.85,21.0,93.98,0.0
2018,7,22,5,30,220.0,24.0,2.0,17.0,38.0,215.13,71.09
2018,7,22,5,45,326.5,32.5,2.0,17.15,73.5,327.75,255.87
2018,7,22,6,0,433.0,41.0,2.0,17.3,109.0,433.05,349.69
2018,7,22,6,15,302.0,47.5,2.05,17.45,103.5,339.21,279.63
2018,7,22,6,30,171.0,54.0,2.1,17.6,98.0,223.28,185.9
2018,7,22,6,45,128.5,90.0,2.1,17.7,127.0,221.58,183.67
2018,7,22,7,0,86.0,126.0,2.1,17.8,156.0,230.77,189.14
2018,7,22,7,15,86.5,149.5,2.15,18.0,184.0,240.02,196.09
2018,7,22,7,30,87.0,173.0,2.2,18.2,212.0,266.13,216.19
2018,7,22,7,45,71.5,194.0,2.25,18.35,228.5,272.6,219.73
2018,7,22,8,0,56.0,215.0,2.3,18.5,245.0,277.96,222.38
2018,7,22,8,15,53.5,232.0,2.3,18.7,263.0,290.58,231.2
2018,7,22,8,30,51.0,249.0,2.3,18.9,281.0,302.87,239.65
2018,7,22,8,45,46.5,264.0,2.35,19.05,294.5,310.47,244.46
2018,7,22,9,0,42.0,279.0,2.4,19.2,308.0,317.78,249.08
2018,7,22,9,15,50.0,303.5,2.45,19.3,340.5,347.84,271.63
2018,7,22,9,30,58.0,328.0,2.5,19.4,373.0,377.02,293.19
2018,7,22,9,45,80.0,357.0,2.6,19.5,421.5,423.9,328.41
2018,7,22,10,0,102.0,386.0,2.7,19.6,470.0,469.08,361.8
2018,7,22,10,15,85.0,385.0,2.8,19.6,457.0,444.13,342.11
2018,7,22,10,30,68.0,384.0,2.9,19.6,444.0,419.97,323.32
2018,7,22,10,45,62.5,389.0,2.95,19.65,445.0,412.95,317.56
2018,7,22,11,0,57.0,394.0,3.0,19.7,446.0,405.92,311.77
2018,7,22,11,15,101.0,425.0,3.1,19.75,519.0,465.21,356.76
2018,7,22,11,30,145.0,456.0,3.2,19.8,592.0,529.18,404.01
2018,7,22,11,45,213.5,454.0,3.3,19.8,656.5,567.41,432.87
2018,7,22,12,0,282.0,452.0,3.4,19.8,721.0,603.49,459.69
2018,7,22,12,15,493.5,334.0,3.5,19.8,805.0,638.22,488.5
2018,7,22,12,30,705.0,216.0,3.6,19.8,889.0,651.76,500.54
2018,7,22,12,45,797.5,159.5,3.7,19.8,915.0,623.92,479.54
2018,7,22,13,0,890.0,103.0,3.8,19.8,941.0,590.21,452.99
2018,7,22,13,15,887.5,102.0,3.85,19.8,927.0,541.42,413.05
2018,7,22,13,30,885.0,101.0,3.9,19.8,913.0,491.68,371.33
2018,7,22,13,45,880.5,100.5,3.95,19.75,892.0,440.68,327.56
2018,7,22,14,0,876.0,100.0,4.0,19.7,871.0,389.28,282.41
2018,7,22,14,15,870.5,98.0,4.05,19.65,843.5,336.37,235.39
2018,7,22,14,30,865.0,96.0,4.1,19.6,816.0,283.58,188.47
2018,7,22,14,45,857.0,94.5,4.15,19.55,782.5,230.96,143.21
2018,7,22,15,0,849.0,93.0,4.2,19.5,749.0,179.12,102.56
2018,7,22,15,15,838.0,91.0,4.2,19.5,710.5,127.69,70.63
2018,7,22,15,30,827.0,89.0,4.2,19.5,672.0,77.75,60.85
2018,7,22,15,45,813.5,87.0,4.2,19.35,629.5,74.81,58.59
2018,7,22,16,0,800.0,85.0,4.2,19.2,587.0,73.78,57.92
2018,7,22,16,15,782.5,82.5,4.2,19.05,541.5,62.93,48.81
2018,7,22,16,30,765.0,80.0,4.2,18.9,496.0,62.04,48.25
2018,7,22,16,45,741.0,77.0,4.2,18.75,447.5,60.64,47.25
2018,7,22,17,0,717.0,74.0,4.2,18.6,399.0,59.19,46.18
2018,7,22,17,15,685.0,70.0,4.2,18.45,350.0,56.84,44.31
2018,7,22,17,30,653.0,66.0,4.2,18.3,301.0,54.43,42.34
2018,7,22,17,45,607.5,61.5,4.2,18.1,253.0,47.22,36.08
2018,7,22,18,0,562.0,57.0,4.2,17.9,205.0,44.44,33.61
2018,7,22,18,15,496.0,50.5,4.1,17.75,160.0,39.93,29.46
2018,7,22,18,30,430.0,44.0,4.0,17.6,115.0,35.41,25.11
2018,7,22,18,45,330.0,35.0,3.9,17.4,78.5,28.58,18.41
2018,7,22,19,0,230.0,26.0,3.8,17.2,42.0,21.69,6.88
2018,7,22,19,15,133.0,16.0,3.7,17.15,23.5,13.66,0.0
2018,7,22,19,30,36.0,6.0,3.6,17.1,5.0,0.0,0.0
2018,7,22,19,45,18.0,3.0,3.5,17.05,2.5,0.0,0.0
2018,7,22,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,3.25,16.95,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,3.2,16.85,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,3.2,16.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,3.15,16.75,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,3.05,16.55,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,3.0,16.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,3.0,16.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,3.05,16.25,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,3.1,16.15,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,3.1,16.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,3.1,15.85,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,2.9,15.55,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,7,23,5,15,97.0,11.0,2.85,15.75,17.0,72.65,0.0
2018,7,23,5,30,194.0,22.0,2.8,15.9,34.0,194.37,48.3
2018,7,23,5,45,316.0,31.5,2.75,16.05,71.5,318.75,249.61
2018,7,23,6,0,438.0,41.0,2.7,16.2,109.0,436.76,355.24
2018,7,23,6,15,305.5,32.0,2.65,16.35,88.0,326.15,270.92
2018,7,23,6,30,173.0,23.0,2.6,16.5,67.0,201.25,168.95
2018,7,23,6,45,86.5,35.0,2.55,16.7,57.0,124.09,102.86
2018,7,23,7,0,0.0,47.0,2.5,16.9,47.0,38.86,27.39
2018,7,23,7,15,0.0,63.5,2.5,17.15,63.5,52.61,38.94
2018,7,23,7,30,0.0,80.0,2.5,17.4,80.0,66.41,50.32
2018,7,23,7,45,0.0,90.5,2.5,17.6,90.5,75.73,57.86
2018,7,23,8,0,0.0,101.0,2.5,17.8,101.0,85.05,65.3
2018,7,23,8,15,0.0,116.0,2.5,18.0,116.0,98.51,76.07
2018,7,23,8,30,0.0,131.0,2.5,18.2,131.0,111.92,86.69
2018,7,23,8,45,1.5,151.5,2.5,18.45,152.5,131.92,102.59
2018,7,23,9,0,3.0,172.0,2.5,18.7,174.0,151.84,118.23
2018,7,23,9,15,11.5,213.0,2.55,18.9,221.5,197.99,154.86
2018,7,23,9,30,20.0,254.0,2.6,19.1,269.0,243.93,190.64
2018,7,23,9,45,41.5,305.0,2.65,19.3,338.5,331.24,258.04
2018,7,23,10,0,63.0,356.0,2.7,19.5,408.0,399.82,309.55
2018,7,23,10,15,82.5,384.0,2.8,19.65,454.5,440.79,339.82
2018,7,23,10,30,102.0,412.0,2.9,19.8,501.0,479.74,368.38
2018,7,23,10,45,97.5,419.5,2.95,19.95,506.5,474.5,363.51
2018,7,23,11,0,93.0,427.0,3.0,20.1,512.0,468.99,358.71
2018,7,23,11,15,88.5,433.0,3.1,20.15,515.0,461.8,352.98
2018,7,23,11,30,84.0,439.0,3.2,20.2,518.0,454.38,347.12
2018,7,23,11,45,90.0,448.5,3.3,20.25,533.5,458.06,349.74
2018,7,23,12,0,96.0,458.0,3.4,20.3,549.0,460.54,351.41
2018,7,23,12,15,78.0,442.5,3.55,20.25,516.5,424.37,324.3
2018,7,23,12,30,60.0,427.0,3.7,20.2,484.0,390.31,298.75
2018,7,23,12,45,56.5,420.5,3.85,20.15,474.0,374.36,286.87
2018,7,23,13,0,53.0,414.0,4.0,20.1,464.0,358.94,275.28
2018,7,23,13,15,51.5,406.5,4.15,20.0,454.5,344.35,264.34
2018,7,23,13,30,50.0,399.0,4.3,19.9,445.0,330.14,253.66
2018,7,23,13,45,188.5,340.5,4.45,19.8,507.5,322.51,246.51
2018,7,23,14,0,327.0,282.0,4.6,19.7,570.0,308.65,232.15
2018,7,23,14,15,603.0,190.5,4.7,19.6,699.5,303.89,218.41
2018,7,23,14,30,879.0,99.0,4.8,19.5,829.0,287.89,191.72
2018,7,23,14,45,871.5,97.0,4.9,19.45,795.5,234.15,145.36
2018,7,23,15,0,864.0,95.0,5.0,19.4,762.0,181.15,103.81
2018,7,23,15,15,722.5,128.0,5.0,19.4,666.0,129.7,76.44
2018,7,23,15,30,581.0,161.0,5.0,19.4,570.0,94.27,74.91
2018,7,23,15,45,474.0,172.5,5.15,19.1,492.0,105.73,84.96
2018,7,23,16,0,367.0,184.0,5.3,18.8,414.0,112.64,91.19
2018,7,23,16,15,260.5,199.5,5.25,18.6,356.0,131.59,107.69
2018,7,23,16,30,154.0,215.0,5.2,18.4,298.0,148.06,122.14
2018,7,23,16,45,127.5,186.5,5.2,18.2,251.0,131.21,108.21
2018,7,23,17,0,101.0,158.0,5.2,18.0,204.0,113.67,93.55
2018,7,23,17,15,94.0,119.0,5.15,17.8,157.5,89.02,72.51
2018,7,23,17,30,87.0,80.0,5.1,17.6,111.0,62.59,49.62
2018,7,23,17,45,43.5,44.0,5.0,17.35,59.5,35.91,26.19
2018,7,23,18,0,0.0,8.0,4.9,17.1,8.0,6.57,0.18
2018,7,23,18,15,4.0,12.0,4.75,16.9,12.5,10.15,3.31
2018,7,23,18,30,8.0,16.0,4.6,16.7,17.0,13.54,6.16
2018,7,23,18,45,22.0,19.5,4.4,16.55,21.0,16.36,8.14
2018,7,23,19,0,36.0,23.0,4.2,16.4,25.0,18.47,4.27
2018,7,23,19,15,32.0,14.0,4.15,16.35,14.5,11.95,0.0
2018,7,23,19,30,28.0,5.0,4.1,16.3,4.0,0.0,0.0
2018,7,23,19,45,14.0,2.5,4.0,16.25,2.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,3.9,16.2,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,3.85,16.2,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,3.8,16.2,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,3.7,16.15,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,3.65,16.1,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,3.7,16.1,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,3.8,16.05,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,4.0,15.95,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,3.95,15.85,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,3.85,15.8,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,3.75,15.8,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,3.4,15.85,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,3.4,15.9,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,3.35,15.9,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,3.3,15.9,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,3.35,15.95,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,7,24,5,15,0.0,5.0,3.45,16.25,5.0,4.27,0.0
2018,7,24,5,30,0.0,10.0,3.5,16.4,10.0,8.22,0.0
2018,7,24,5,45,0.0,22.0,3.55,16.5,22.0,18.15,8.71
2018,7,24,6,0,0.0,34.0,3.6,16.6,34.0,28.1,17.73
2018,7,24,6,15,1.0,40.0,3.65,16.75,40.5,33.88,22.99
2018,7,24,6,30,2.0,46.0,3.7,16.9,47.0,39.74,28.19
2018,7,24,6,45,32.0,72.0,3.7,17.05,83.5,97.97,78.72
2018,7,24,7,0,62.0,98.0,3.7,17.2,120.0,154.64,127.13
2018,7,24,7,15,56.5,120.5,3.65,17.35,143.0,174.75,143.03
2018,7,24,7,30,51.0,143.0,3.6,17.5,166.0,193.9,157.88
2018,7,24,7,45,25.5,140.0,3.6,17.65,151.5,162.48,130.48
2018,7,24,8,0,0.0,137.0,3.6,17.8,137.0,119.62,93.72
2018,7,24,8,15,1.0,153.5,3.6,17.95,154.0,135.44,106.37
2018,7,24,8,30,2.0,170.0,3.6,18.1,171.0,151.17,118.75
2018,7,24,8,45,3.5,181.0,3.65,18.25,183.0,161.98,127.1
2018,7,24,9,0,5.0,192.0,3.7,18.4,195.0,172.77,135.39
2018,7,24,9,15,7.0,204.0,3.75,18.55,209.0,184.96,144.78
2018,7,24,9,30,9.0,216.0,3.8,18.7,223.0,197.04,154.04
2018,7,24,9,45,10.0,228.0,3.9,18.8,236.0,207.97,162.34
2018,7,24,10,0,11.0,240.0,4.0,18.9,249.0,218.75,170.5
2018,7,24,10,15,14.5,264.0,4.05,19.0,276.5,242.65,188.98
2018,7,24,10,30,18.0,288.0,4.1,19.1,304.0,266.05,206.91
2018,7,24,10,45,22.5,312.5,4.15,19.2,333.0,303.57,235.62
2018,7,24,11,0,27.0,337.0,4.2,19.3,362.0,326.19,252.66
2018,7,24,11,15,38.0,367.0,4.2,19.35,402.5,358.16,276.94
2018,7,24,11,30,49.0,397.0,4.2,19.4,443.0,388.08,299.42
2018,7,24,11,45,52.0,409.0,4.25,19.4,458.0,393.83,303.52
2018,7,24,12,0,55.0,421.0,4.3,19.4,473.0,398.62,306.99
2018,7,24,12,15,50.0,415.0,4.35,19.45,462.5,382.03,294.18
2018,7,24,12,30,45.0,409.0,4.4,19.5,452.0,366.01,281.87
2018,7,24,12,45,48.0,411.0,4.4,19.5,456.5,361.74,278.57
2018,7,24,13,0,51.0,413.0,4.4,19.5,461.0,356.98,274.84
2018,7,24,13,15,56.0,412.5,4.4,19.5,464.5,350.93,270.12
2018,7,24,13,30,61.0,412.0,4.4,19.5,468.0,344.24,264.82
2018,7,24,13,45,201.5,354.0,4.4,19.5,532.0,336.59,257.28
2018,7,24,14,0,342.0,296.0,4.4,19.5,596.0,322.61,242.47
2018,7,24,14,15,613.5,196.0,4.45,19.45,713.0,309.84,222.51
2018,7,24,14,30,885.0,96.0,4.5,19.4,830.0,286.21,189.95
2018,7,24,14,45,877.0,94.5,4.5,19.35,796.5,232.34,143.56
2018,7,24,15,0,869.0,93.0,4.5,19.3,763.0,179.24,102.14
2018,7,24,15,15,858.0,91.0,4.5,19.3,723.5,126.57,70.03
2018,7,24,15,30,847.0,89.0,4.5,19.3,684.0,76.19,59.59
2018,7,24,15,45,834.0,87.0,4.55,19.15,641.0,75.25,59.03
2018,7,24,16,0,821.0,85.0,4.6,19.0,598.0,74.19,58.33
2018,7,24,16,15,803.0,83.0,4.6,18.85,551.5,63.69,49.52
2018,7,24,16,30,785.0,81.0,4.6,18.7,505.0,63.12,49.24
2018,7,24,16,45,761.5,77.5,4.6,18.55,455.5,61.38,47.93
2018,7,24,17,0,738.0,74.0,4.6,18.4,406.0,59.55,46.54
2018,7,24,17,15,706.0,70.0,4.6,18.2,356.0,57.17,44.65
2018,7,24,17,30,674.0,66.0,4.6,18.0,306.0,54.73,42.66
2018,7,24,17,45,629.0,61.5,4.6,17.75,257.0,47.49,36.37
2018,7,24,18,0,584.0,57.0,4.6,17.5,208.0,44.69,33.87
2018,7,24,18,15,516.5,50.0,4.55,17.35,162.0,39.75,29.32
2018,7,24,18,30,449.0,43.0,4.5,17.2,116.0,34.76,24.54
2018,7,24,18,45,346.5,34.5,4.45,17.0,79.0,28.32,18.07
2018,7,24,19,0,244.0,26.0,4.4,16.8,42.0,21.87,4.96
2018,7,24,19,15,141.0,15.5,4.35,16.7,23.0,13.23,0.0
2018,7,24,19,30,38.0,5.0,4.3,16.6,4.0,0.0,0.0
2018,7,24,19,45,19.0,2.5,4.25,16.5,2.0,0.0,0.0
2018,7,24,20,0,0.0,0.0,4.2,16.4,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,4.15,16.4,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,4.05,16.35,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,4.0,16.3,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,3.85,16.25,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,3.7,16.2,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,3.6,16.15,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,3.5,16.1,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,3.4,16.05,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,3.1,15.9,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,3.05,15.9,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,3.05,15.8,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,3.15,15.65,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,3.2,15.6,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,3.25,15.55,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,3.3,15.45,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,3.3,15.35,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,7,25,5,15,103.5,10.5,3.5,15.7,16.5,76.33,0.0
2018,7,25,5,30,207.0,21.0,3.5,15.9,33.0,199.61,6.09
2018,7,25,5,45,334.5,29.5,3.5,16.05,70.5,329.82,255.92
2018,7,25,6,0,462.0,38.0,3.5,16.2,108.0,451.01,366.92
2018,7,25,6,15,322.0,36.0,3.5,16.4,93.5,347.12,288.57
2018,7,25,6,30,182.0,34.0,3.5,16.6,79.0,219.4,184.5
2018,7,25,6,45,91.0,50.5,3.45,16.8,73.0,149.96,124.54
2018,7,25,7,0,0.0,67.0,3.4,17.0,67.0,55.54,41.46
2018,7,25,7,15,0.0,82.0,3.4,17.2,82.0,69.12,52.81
2018,7,25,7,30,0.0,97.0,3.4,17.4,97.0,82.77,64.0
2018,7,25,7,45,0.0,102.5,3.45,17.6,102.5,87.13,67.34
2018,7,25,8,0,0.0,108.0,3.5,17.8,108.0,91.63,70.77
2018,7,25,8,15,0.5,129.5,3.5,17.95,130.0,111.76,87.03
2018,7,25,8,30,1.0,151.0,3.5,18.1,152.0,131.85,103.07
2018,7,25,8,45,3.0,169.5,3.5,18.3,171.5,150.49,117.82
2018,7,25,9,0,5.0,188.0,3.5,18.5,191.0,169.01,132.33
2018,7,25,9,15,9.5,214.0,3.5,18.65,221.0,196.99,154.37
2018,7,25,9,30,14.0,240.0,3.5,18.8,251.0,224.67,175.91
2018,7,25,9,45,24.0,283.0,3.55,18.9,302.5,291.37,227.83
2018,7,25,10,0,34.0,326.0,3.6,19.0,354.0,340.84,265.52
2018,7,25,10,15,35.5,341.5,3.7,19.1,371.5,352.96,274.16
2018,7,25,10,30,37.0,357.0,3.8,19.2,389.0,364.45,282.44
2018,7,25,10,45,34.0,358.0,3.85,19.25,388.0,357.27,276.47
2018,7,25,11,0,31.0,359.0,3.9,19.3,387.0,350.2,270.69
2018,7,25,11,15,39.5,380.5,4.0,19.3,417.0,371.74,287.07
2018,7,25,11,30,48.0,402.0,4.1,19.3,447.0,391.7,302.09
2018,7,25,11,45,62.0,424.0,4.2,19.3,482.5,414.69,319.47
2018,7,25,12,0,76.0,446.0,4.3,19.3,518.0,435.36,335.04
2018,7,25,12,15,79.0,447.5,4.4,19.3,522.5,429.04,330.19
2018,7,25,12,30,82.0,449.0,4.5,19.3,527.0,422.18,325.0
2018,7,25,12,45,83.0,446.0,4.6,19.25,524.5,410.1,315.88
2018,7,25,13,0,84.0,443.0,4.7,19.2,522.0,397.89,306.6
2018,7,25,13,15,73.0,426.5,4.8,19.15,494.5,369.68,285.09
2018,7,25,13,30,62.0,410.0,4.9,19.1,467.0,343.17,264.85
2018,7,25,13,45,207.5,350.0,5.0,19.05,533.5,336.11,257.82
2018,7,25,14,0,353.0,290.0,5.1,19.0,600.0,322.17,242.9
2018,7,25,14,15,624.5,193.0,5.15,18.9,719.0,310.33,223.42
2018,7,25,14,30,896.0,96.0,5.2,18.8,838.0,287.62,191.32
2018,7,25,14,45,605.5,164.0,5.25,18.65,656.0,208.81,136.94
2018,7,25,15,0,315.0,232.0,5.3,18.5,474.0,177.75,125.03
2018,7,25,15,15,176.5,254.0,5.3,18.5,388.5,183.69,138.07
2018,7,25,15,30,38.0,276.0,5.3,18.5,303.0,191.43,156.99
2018,7,25,15,45,43.5,262.0,5.3,18.15,291.0,183.17,150.68
2018,7,25,16,0,49.0,248.0,5.3,17.8,279.0,174.63,144.12
2018,7,25,16,15,27.5,199.0,5.3,17.65,216.0,145.36,119.8
2018,7,25,16,30,6.0,150.0,5.3,17.5,153.0,119.16,97.84
2018,7,25,16,45,15.0,111.0,5.3,17.3,118.0,90.51,73.5
2018,7,25,17,0,24.0,72.0,5.3,17.1,83.0,59.08,46.37
2018,7,25,17,15,21.0,50.0,5.25,16.9,58.5,42.04,31.57
2018,7,25,17,30,18.0,28.0,5.2,16.7,34.0,23.92,15.61
2018,7,25,17,45,9.0,18.0,5.2,16.5,21.0,15.3,7.98
2018,7,25,18,0,0.0,8.0,5.2,16.3,8.0,6.57,0.19
2018,7,25,18,15,0.0,6.5,5.1,16.15,6.5,5.33,0.0
2018,7,25,18,30,0.0,5.0,5.0,16.0,5.0,4.1,0.0
2018,7,25,18,45,0.0,4.0,4.85,15.85,4.0,3.28,0.0
2018,7,25,19,0,0.0,3.0,4.7,15.7,3.0,2.46,0.0
2018,7,25,19,15,0.0,1.5,4.55,15.65,1.5,1.28,0.0
2018,7,25,19,30,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,7,25,19,45,0.0,0.0,4.25,15.55,0.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,4.0,15.45,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,3.85,15.4,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,3.75,15.35,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,3.8,15.35,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,3.75,15.4,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,7,26,5,15,87.5,11.0,3.65,15.65,15.5,66.29,0.0
2018,7,26,5,30,175.0,22.0,3.6,15.8,31.0,178.32,0.0
2018,7,26,5,45,296.5,32.0,3.6,15.95,67.5,304.39,234.54
2018,7,26,6,0,418.0,42.0,3.6,16.1,104.0,421.86,343.92
2018,7,26,6,15,293.0,32.5,3.5,16.25,84.0,317.18,264.19
2018,7,26,6,30,168.0,23.0,3.4,16.4,64.0,197.3,165.89
2018,7,26,6,45,84.0,30.0,3.35,16.6,50.5,115.02,95.32
2018,7,26,7,0,0.0,37.0,3.3,16.8,37.0,30.55,20.36
2018,7,26,7,15,0.0,49.5,3.2,16.95,49.5,40.95,29.13
2018,7,26,7,30,0.0,62.0,3.1,17.1,62.0,51.37,37.79
2018,7,26,7,45,0.0,70.0,3.05,17.25,70.0,58.06,43.23
2018,7,26,8,0,0.0,78.0,3.0,17.4,78.0,64.77,48.63
2018,7,26,8,15,0.0,90.5,2.9,17.55,90.5,75.26,57.1
2018,7,26,8,30,0.0,103.0,2.8,17.7,103.0,86.34,65.99
2018,7,26,8,45,0.0,117.5,2.75,17.85,117.5,99.22,76.26
2018,7,26,9,0,0.0,132.0,2.7,18.0,132.0,112.06,86.42
2018,7,26,9,15,1.0,147.0,2.75,18.1,148.0,126.31,97.72
2018,7,26,9,30,2.0,162.0,2.8,18.2,164.0,140.48,108.86
2018,7,26,9,45,5.0,186.5,2.8,18.35,191.0,165.08,128.31
2018,7,26,10,0,8.0,211.0,2.8,18.5,218.0,189.45,147.36
2018,7,26,10,15,9.0,220.5,2.9,18.55,228.5,198.06,153.88
2018,7,26,10,30,10.0,230.0,3.0,18.6,239.0,206.51,160.31
2018,7,26,10,45,10.0,227.0,3.1,18.65,236.0,202.86,157.24
2018,7,26,11,0,10.0,224.0,3.2,18.7,233.0,199.26,154.26
2018,7,26,11,15,10.5,232.0,3.3,18.7,241.5,205.59,159.12
2018,7,26,11,30,11.0,240.0,3.4,18.7,250.0,211.72,163.82
2018,7,26,11,45,12.5,255.5,3.55,18.65,267.0,224.77,173.99
2018,7,26,12,0,14.0,271.0,3.7,18.6,284.0,237.37,183.78
2018,7,26,12,15,14.0,273.0,3.8,18.55,286.0,237.27,183.67
2018,7,26,12,30,14.0,275.0,3.9,18.5,288.0,237.07,183.53
2018,7,26,12,45,17.0,280.0,4.05,18.5,296.0,241.03,186.67
2018,7,26,13,0,20.0,285.0,4.2,18.5,304.0,241.76,187.29
2018,7,26,13,15,18.0,285.5,4.3,18.4,302.5,241.46,187.14
2018,7,26,13,30,16.0,286.0,4.4,18.3,301.0,238.5,184.96
2018,7,26,13,45,159.0,248.5,4.5,18.2,388.0,247.04,190.18
2018,7,26,14,0,302.0,211.0,4.6,18.1,475.0,251.94,190.07
2018,7,26,14,15,587.5,160.0,4.65,18.0,653.0,276.97,199.04
2018,7,26,14,30,873.0,109.0,4.7,17.9,831.0,289.09,193.62
2018,7,26,14,45,865.5,106.5,4.7,17.8,797.0,235.05,146.99
2018,7,26,15,0,858.0,104.0,4.7,17.7,763.0,181.75,105.54
2018,7,26,15,15,846.0,102.0,4.7,17.7,723.0,129.35,74.15
2018,7,26,15,30,834.0,100.0,4.7,17.7,683.0,82.45,65.35
2018,7,26,15,45,820.5,97.0,4.7,17.5,639.0,70.61,55.45
2018,7,26,16,0,807.0,94.0,4.7,17.3,595.0,69.84,55.0
2018,7,26,16,15,789.5,90.5,4.7,17.15,548.0,68.56,54.1
2018,7,26,16,30,772.0,87.0,4.7,17.0,501.0,67.17,53.12
2018,7,26,16,45,749.5,82.5,4.7,16.85,452.0,64.89,51.35
2018,7,26,17,0,727.0,78.0,4.7,16.7,403.0,62.48,49.45
2018,7,26,17,15,694.0,73.5,4.7,16.5,352.5,59.83,47.32
2018,7,26,17,30,661.0,69.0,4.7,16.3,302.0,52.39,40.9
2018,7,26,17,45,615.5,63.5,4.7,16.1,252.5,48.96,37.92
2018,7,26,18,0,570.0,58.0,4.7,15.9,203.0,45.47,34.78
2018,7,26,18,15,500.0,51.0,4.6,15.8,157.5,40.57,30.21
2018,7,26,18,30,430.0,44.0,4.5,15.7,112.0,35.65,25.42
2018,7,26,18,45,321.5,34.5,4.4,15.55,75.0,28.37,18.05
2018,7,26,19,0,213.0,25.0,4.3,15.4,38.0,21.04,1.64
2018,7,26,19,15,117.5,14.5,4.25,15.35,20.5,12.38,0.0
2018,7,26,19,30,22.0,4.0,4.2,15.3,3.0,0.0,0.0
2018,7,26,19,45,11.0,2.0,4.1,15.25,1.5,0.0,0.0
2018,7,26,20,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,4.5,14.8,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,4.55,14.8,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,4.65,14.75,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,4.65,14.7,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,4.6,14.7,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,4.55,14.7,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,4.55,14.75,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,4.65,14.85,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,7,27,5,15,85.0,10.5,4.8,15.1,15.0,64.18,0.0
2018,7,27,5,30,170.0,21.0,4.9,15.3,30.0,172.22,0.0
2018,7,27,5,45,288.0,31.5,4.95,15.5,66.0,297.47,228.48
2018,7,27,6,0,406.0,42.0,5.0,15.7,102.0,412.33,338.33
2018,7,27,6,15,285.0,32.0,4.95,15.85,82.0,309.83,259.64
2018,7,27,6,30,164.0,22.0,4.9,16.0,62.0,191.87,161.95
2018,7,27,6,45,82.0,31.5,4.9,16.15,51.5,115.39,95.84
2018,7,27,7,0,0.0,41.0,4.9,16.3,41.0,33.87,23.23
2018,7,27,7,15,0.0,54.5,4.8,16.4,54.5,45.11,32.71
2018,7,27,7,30,0.0,68.0,4.7,16.5,68.0,56.38,42.1
2018,7,27,7,45,0.0,75.5,4.65,16.65,75.5,62.66,47.19
2018,7,27,8,0,0.0,83.0,4.6,16.8,83.0,68.95,52.24
2018,7,27,8,15,0.0,97.0,4.6,16.9,97.0,81.11,62.13
2018,7,27,8,30,0.0,111.0,4.6,17.0,111.0,93.58,72.19
2018,7,27,8,45,0.0,122.5,4.65,17.15,122.5,103.75,80.27
2018,7,27,9,0,0.0,134.0,4.7,17.3,134.0,113.88,88.26
2018,7,27,9,15,0.5,141.5,4.7,17.35,142.0,120.86,93.71
2018,7,27,9,30,1.0,149.0,4.7,17.4,150.0,127.8,99.12
2018,7,27,9,45,3.5,169.0,4.75,17.5,172.0,147.84,115.16
2018,7,27,10,0,6.0,189.0,4.8,17.6,194.0,167.7,130.92
2018,7,27,10,15,7.5,202.5,4.8,17.65,209.0,180.54,140.96
2018,7,27,10,30,9.0,216.0,4.8,17.7,224.0,193.15,150.8
2018,7,27,10,45,9.5,217.0,4.85,17.75,225.5,193.62,150.97
2018,7,27,11,0,10.0,218.0,4.9,17.8,227.0,194.04,151.14
2018,7,27,11,15,11.0,233.5,4.9,17.85,243.5,207.3,161.47
2018,7,27,11,30,12.0,249.0,4.9,17.9,260.0,220.22,171.49
2018,7,27,11,45,14.0,270.0,4.95,17.9,283.0,238.2,185.53
2018,7,27,12,0,16.0,291.0,5.0,17.9,306.0,255.56,199.04
2018,7,27,12,15,17.5,307.0,5.05,17.9,323.5,267.77,208.48
2018,7,27,12,30,19.0,323.0,5.1,17.9,341.0,279.39,217.48
2018,7,27,12,45,22.5,339.0,5.15,17.9,360.0,291.61,226.96
2018,7,27,13,0,26.0,355.0,5.2,17.9,379.0,298.89,232.58
2018,7,27,13,15,27.5,354.5,5.2,17.85,379.5,293.6,228.46
2018,7,27,13,30,29.0,354.0,5.2,17.8,380.0,288.1,224.19
2018,7,27,13,45,175.0,301.5,5.2,17.8,455.0,289.7,223.76
2018,7,27,14,0,321.0,249.0,5.2,17.8,530.0,283.19,214.45
2018,7,27,14,15,613.0,175.0,5.2,17.75,689.0,293.33,211.37
2018,7,27,14,30,905.0,101.0,5.2,17.7,848.0,290.26,193.57
2018,7,27,14,45,898.0,99.0,5.15,17.65,814.0,234.86,145.61
2018,7,27,15,0,891.0,97.0,5.1,17.6,780.0,180.12,103.1
2018,7,27,15,15,880.5,95.0,5.1,17.6,740.0,126.01,71.03
2018,7,27,15,30,870.0,93.0,5.1,17.6,700.0,79.11,62.53
2018,7,27,15,45,855.0,91.5,5.1,17.3,655.0,78.46,62.25
2018,7,27,16,0,840.0,90.0,5.1,17.0,610.0,77.71,61.86
2018,7,27,16,15,820.5,87.0,5.05,16.85,561.0,66.78,52.64
2018,7,27,16,30,801.0,84.0,5.0,16.7,512.0,65.59,51.81
2018,7,27,16,45,775.5,81.0,5.0,16.55,461.5,64.23,50.84
2018,7,27,17,0,750.0,78.0,5.0,16.4,411.0,62.83,49.82
2018,7,27,17,15,714.5,73.5,5.0,16.2,359.0,60.12,47.64
2018,7,27,17,30,679.0,69.0,5.0,16.0,307.0,52.62,41.15
2018,7,27,17,45,628.5,64.5,5.05,15.8,256.5,49.88,38.79
2018,7,27,18,0,578.0,60.0,5.1,15.6,206.0,47.17,36.32
2018,7,27,18,15,502.5,53.0,5.1,15.45,159.0,42.3,31.75
2018,7,27,18,30,427.0,46.0,5.1,15.3,112.0,37.43,26.98
2018,7,27,18,45,302.0,34.5,5.1,15.15,73.0,28.39,17.97
2018,7,27,19,0,177.0,23.0,5.1,15.0,34.0,17.94,0.0
2018,7,27,19,15,88.5,11.5,5.1,14.95,17.0,9.82,0.0
2018,7,27,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,7,27,19,45,0.0,0.0,5.1,14.85,0.0,0.0,0.0
2018,7,27,20,0,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,5.1,14.8,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,5.05,14.75,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,5.0,14.7,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,4.95,14.7,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,4.9,14.7,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,4.6,14.65,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,4.45,14.6,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,4.25,14.55,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,3.95,14.35,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,4.55,14.35,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,4.25,14.35,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,7,28,5,15,0.0,1.5,4.25,14.6,1.5,1.28,0.0
2018,7,28,5,30,0.0,3.0,4.3,14.8,3.0,2.46,0.0
2018,7,28,5,45,0.0,6.0,4.3,14.95,6.0,4.92,0.0
2018,7,28,6,0,0.0,9.0,4.3,15.1,9.0,7.39,0.5
2018,7,28,6,15,0.0,13.5,4.15,15.25,13.5,11.09,3.76
2018,7,28,6,30,0.0,18.0,4.0,15.4,18.0,14.81,7.01
2018,7,28,6,45,0.0,34.0,3.85,15.55,34.0,28.05,18.38
2018,7,28,7,0,0.0,50.0,3.7,15.7,50.0,41.35,29.7
2018,7,28,7,15,0.0,67.0,3.55,15.8,67.0,55.53,41.65
2018,7,28,7,30,0.0,84.0,3.4,15.9,84.0,70.29,53.94
2018,7,28,7,45,0.0,91.5,3.3,16.0,91.5,76.77,59.14
2018,7,28,8,0,0.0,99.0,3.2,16.1,99.0,83.28,64.33
2018,7,28,8,15,0.0,112.5,3.1,16.25,112.5,95.35,74.06
2018,7,28,8,30,0.0,126.0,3.0,16.4,126.0,107.38,83.66
2018,7,28,8,45,0.5,143.5,2.95,16.55,144.0,123.57,96.61
2018,7,28,9,0,1.0,161.0,2.9,16.7,162.0,139.68,109.36
2018,7,28,9,15,2.5,168.5,2.9,16.85,170.5,147.46,115.35
2018,7,28,9,30,4.0,176.0,2.9,17.0,179.0,155.21,121.31
2018,7,28,9,45,6.5,196.5,2.9,17.15,201.5,175.67,137.44
2018,7,28,10,0,9.0,217.0,2.9,17.3,224.0,195.89,153.21
2018,7,28,10,15,12.5,247.0,3.0,17.45,257.5,225.34,176.18
2018,7,28,10,30,16.0,277.0,3.1,17.6,291.0,254.28,198.51
2018,7,28,10,45,18.0,296.0,3.15,17.75,312.0,271.35,211.4
2018,7,28,11,0,20.0,315.0,3.2,17.9,333.0,287.93,223.87
2018,7,28,11,15,23.0,328.5,3.3,18.0,349.5,310.38,240.92
2018,7,28,11,30,26.0,342.0,3.4,18.1,366.0,320.27,248.27
2018,7,28,11,45,32.0,369.0,3.5,18.15,399.0,343.35,265.81
2018,7,28,12,0,38.0,396.0,3.6,18.2,432.0,364.69,281.89
2018,7,28,12,15,38.5,396.0,3.7,18.25,432.5,358.15,276.75
2018,7,28,12,30,39.0,396.0,3.8,18.3,433.0,351.46,271.59
2018,7,28,12,45,43.5,401.0,3.9,18.35,442.0,350.95,271.17
2018,7,28,13,0,48.0,406.0,4.0,18.4,451.0,349.67,270.12
2018,7,28,13,15,45.0,394.5,4.1,18.4,436.0,331.78,256.4
2018,7,28,13,30,42.0,383.0,4.2,18.4,421.0,314.59,243.24
2018,7,28,13,45,169.5,332.5,4.3,18.35,481.0,317.23,243.88
2018,7,28,14,0,297.0,282.0,4.4,18.3,541.0,303.66,229.76
2018,7,28,14,15,560.0,214.0,4.45,18.25,682.5,302.07,218.64
2018,7,28,14,30,823.0,146.0,4.5,18.2,824.0,290.78,196.05
2018,7,28,14,45,822.5,138.5,4.5,18.1,792.0,235.95,149.12
2018,7,28,15,0,822.0,131.0,4.5,18.0,760.0,181.34,106.84
2018,7,28,15,15,808.5,129.0,4.5,18.0,720.0,129.72,76.6
2018,7,28,15,30,795.0,127.0,4.5,18.0,680.0,87.36,69.47
2018,7,28,15,45,784.5,121.0,4.5,17.8,636.5,85.47,68.12
2018,7,28,16,0,774.0,115.0,4.5,17.6,593.0,83.34,66.56
2018,7,28,16,15,545.0,147.0,4.5,17.4,470.0,94.71,76.62
2018,7,28,16,30,316.0,179.0,4.5,17.2,347.0,121.9,100.34
2018,7,28,16,45,339.0,163.5,4.45,17.05,327.5,113.78,93.71
2018,7,28,17,0,362.0,148.0,4.4,16.9,308.0,99.91,82.05
2018,7,28,17,15,354.0,131.0,4.45,16.65,271.0,90.48,74.15
2018,7,28,17,30,346.0,114.0,4.5,16.4,234.0,80.51,65.65
2018,7,28,17,45,360.5,97.0,4.5,16.2,204.0,70.2,56.66
2018,7,28,18,0,375.0,80.0,4.5,16.0,174.0,59.3,46.95
2018,7,28,18,15,350.0,66.0,4.45,15.85,138.0,49.74,38.23
2018,7,28,18,30,325.0,52.0,4.4,15.7,102.0,39.82,28.97
2018,7,28,18,45,223.0,37.0,4.4,15.5,65.5,28.54,17.92
2018,7,28,19,0,121.0,22.0,4.4,15.3,29.0,17.09,0.0
2018,7,28,19,15,60.5,11.0,4.35,15.2,14.5,9.39,0.0
2018,7,28,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,7,28,19,45,0.0,0.0,4.3,15.05,0.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,4.2,14.85,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,4.15,14.8,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,4.05,14.8,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,3.95,14.75,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,3.8,14.65,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,7,29,5,15,10.0,5.5,3.8,14.8,6.0,11.18,0.0
2018,7,29,5,30,20.0,11.0,3.8,14.9,12.0,28.0,0.0
2018,7,29,5,45,10.0,24.5,3.8,15.0,25.0,32.39,19.35
2018,7,29,6,0,0.0,38.0,3.8,15.1,38.0,33.74,22.38
2018,7,29,6,15,2.0,58.0,3.8,15.25,58.5,56.33,42.03
2018,7,29,6,30,4.0,78.0,3.8,15.4,79.0,77.95,60.78
2018,7,29,6,45,5.5,93.0,3.75,15.5,94.5,92.18,73.04
2018,7,29,7,0,7.0,108.0,3.7,15.6,110.0,106.54,85.15
2018,7,29,7,15,20.0,133.0,3.65,15.7,141.0,143.29,116.24
2018,7,29,7,30,33.0,158.0,3.6,15.8,172.0,196.82,160.57
2018,7,29,7,45,44.5,181.5,3.55,15.9,203.0,232.15,189.15
2018,7,29,8,0,56.0,205.0,3.5,16.0,234.0,267.19,217.05
2018,7,29,8,15,61.5,229.0,3.45,16.05,264.0,296.46,239.69
2018,7,29,8,30,67.0,253.0,3.4,16.1,294.0,325.1,261.55
2018,7,29,8,45,95.5,280.0,3.35,16.15,343.0,379.83,304.43
2018,7,29,9,0,124.0,307.0,3.3,16.2,392.0,455.47,362.22
2018,7,29,9,15,116.5,324.5,3.3,16.2,408.5,460.79,364.59
2018,7,29,9,30,109.0,342.0,3.3,16.2,425.0,465.27,366.71
2018,7,29,9,45,124.0,364.0,3.3,16.25,462.5,496.08,389.43
2018,7,29,10,0,139.0,386.0,3.3,16.3,500.0,525.21,410.56
2018,7,29,10,15,129.0,400.0,3.3,16.35,508.5,520.29,405.5
2018,7,29,10,30,119.0,414.0,3.3,16.4,517.0,514.73,400.22
2018,7,29,10,45,120.0,423.5,3.3,16.4,530.0,514.28,399.31
2018,7,29,11,0,121.0,433.0,3.3,16.4,543.0,512.89,397.73
2018,7,29,11,15,96.5,431.0,3.35,16.45,519.5,466.69,362.24
2018,7,29,11,30,72.0,429.0,3.4,16.5,496.0,435.39,337.88
2018,7,29,11,45,63.0,425.5,3.45,16.5,484.5,416.6,323.38
2018,7,29,12,0,54.0,422.0,3.5,16.5,473.0,398.48,309.35
2018,7,29,12,15,53.0,407.5,3.6,16.5,457.5,377.7,293.58
2018,7,29,12,30,52.0,393.0,3.7,16.5,442.0,357.54,278.21
2018,7,29,12,45,55.5,385.0,3.8,16.55,437.0,345.78,269.2
2018,7,29,13,0,59.0,377.0,3.9,16.6,432.0,333.93,260.01
2018,7,29,13,15,55.0,374.0,3.95,16.6,424.5,321.8,250.5
2018,7,29,13,30,51.0,371.0,4.0,16.6,417.0,310.08,241.31
2018,7,29,13,45,45.5,355.5,4.05,16.6,396.0,289.55,225.34
2018,7,29,14,0,40.0,340.0,4.1,16.6,375.0,270.08,210.21
2018,7,29,14,15,40.5,337.5,4.15,16.6,372.0,261.87,203.75
2018,7,29,14,30,41.0,335.0,4.2,16.6,369.0,253.41,197.1
2018,7,29,14,45,31.0,297.0,4.2,16.65,322.0,221.28,172.28
2018,7,29,15,0,21.0,259.0,4.2,16.7,275.0,203.26,158.82
2018,7,29,15,15,58.5,243.5,4.2,16.7,285.0,179.5,139.35
2018,7,29,15,30,96.0,228.0,4.2,16.7,295.0,154.01,126.42
2018,7,29,15,45,101.5,224.5,4.4,16.55,291.0,152.62,125.72
2018,7,29,16,0,107.0,221.0,4.6,16.4,287.0,150.98,124.79
2018,7,29,16,15,74.5,204.5,4.7,16.25,248.5,149.24,123.78
2018,7,29,16,30,42.0,188.0,4.8,16.1,210.0,137.93,114.56
2018,7,29,16,45,187.5,165.0,4.85,15.95,249.5,112.55,93.07
2018,7,29,17,0,333.0,142.0,4.9,15.8,289.0,95.75,78.8
2018,7,29,17,15,358.0,124.0,4.95,15.6,263.5,85.97,70.52
2018,7,29,17,30,383.0,106.0,5.0,15.4,238.0,75.52,61.52
2018,7,29,17,45,317.0,85.0,5.0,15.2,182.0,61.55,49.23
2018,7,29,18,0,251.0,64.0,5.0,15.0,126.0,47.09,36.31
2018,7,29,18,15,255.5,56.0,4.85,14.9,106.5,41.97,31.51
2018,7,29,18,30,260.0,48.0,4.7,14.8,87.0,36.59,26.23
2018,7,29,18,45,174.0,34.0,4.55,14.7,56.0,26.14,15.85
2018,7,29,19,0,88.0,20.0,4.4,14.6,25.0,15.5,0.0
2018,7,29,19,15,44.0,10.0,4.35,14.6,12.5,8.54,0.0
2018,7,29,19,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,4.2,14.55,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,4.1,14.55,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,4.05,14.6,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,3.9,14.45,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,3.85,14.4,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,3.9,14.4,0.0,0.0,0.0
2018,7,30,5,15,68.5,9.5,4.0,14.55,12.5,52.49,0.0
2018,7,30,5,30,137.0,19.0,4.1,14.7,25.0,143.46,0.0
2018,7,30,5,45,242.0,31.0,4.15,14.85,58.5,262.33,194.42
2018,7,30,6,0,347.0,43.0,4.2,15.0,92.0,366.94,300.56
2018,7,30,6,15,246.0,36.5,4.15,15.2,78.0,286.79,239.94
2018,7,30,6,30,145.0,30.0,4.1,15.4,64.0,181.4,152.8
2018,7,30,6,45,72.5,41.5,4.05,15.55,58.5,121.35,100.53
2018,7,30,7,0,0.0,53.0,4.0,15.7,53.0,43.85,31.79
2018,7,30,7,15,0.0,72.0,3.9,15.85,72.0,59.71,45.18
2018,7,30,7,30,0.0,91.0,3.8,16.0,91.0,77.12,59.67
2018,7,30,7,45,0.0,110.0,3.65,16.15,110.0,94.63,74.05
2018,7,30,8,0,0.0,129.0,3.5,16.3,129.0,112.06,88.17
2018,7,30,8,15,4.0,157.5,3.45,16.4,160.0,142.78,113.26
2018,7,30,8,30,8.0,186.0,3.4,16.5,191.0,173.44,137.93
2018,7,30,8,45,11.0,205.5,3.3,16.65,213.0,193.91,153.99
2018,7,30,9,0,14.0,225.0,3.2,16.8,235.0,214.16,169.73
2018,7,30,9,15,13.5,231.0,3.25,16.9,241.0,217.54,171.87
2018,7,30,9,30,13.0,237.0,3.3,17.0,247.0,221.02,174.16
2018,7,30,9,45,16.0,260.0,3.3,17.1,273.0,243.99,191.95
2018,7,30,10,0,19.0,283.0,3.3,17.2,299.0,266.54,209.22
2018,7,30,10,15,22.5,304.5,3.35,17.3,324.0,287.69,225.32
2018,7,30,10,30,26.0,326.0,3.4,17.4,349.0,324.13,253.1
2018,7,30,10,45,27.5,337.0,3.45,17.5,361.5,331.46,258.26
2018,7,30,11,0,29.0,348.0,3.5,17.6,374.0,338.26,263.11
2018,7,30,11,15,30.5,359.0,3.55,17.65,387.0,344.45,267.58
2018,7,30,11,30,32.0,370.0,3.6,17.7,400.0,350.0,271.57
2018,7,30,11,45,43.0,392.0,3.65,17.75,432.5,371.83,288.19
2018,7,30,12,0,54.0,414.0,3.7,17.8,465.0,391.66,303.13
2018,7,30,12,15,57.5,420.5,3.75,17.8,475.0,391.42,302.77
2018,7,30,12,30,61.0,427.0,3.8,17.8,485.0,390.4,301.88
2018,7,30,12,45,53.0,414.0,3.9,17.85,464.0,366.58,283.59
2018,7,30,13,0,45.0,401.0,4.0,17.9,443.0,344.02,266.28
2018,7,30,13,15,45.5,395.0,4.05,17.85,437.0,332.14,257.22
2018,7,30,13,30,46.0,389.0,4.1,17.8,431.0,320.36,248.15
2018,7,30,13,45,184.0,335.5,4.15,17.8,496.5,324.43,249.56
2018,7,30,14,0,322.0,282.0,4.2,17.8,562.0,303.3,229.09
2018,7,30,14,15,467.5,244.5,4.2,17.75,636.0,297.24,217.61
2018,7,30,14,30,613.0,207.0,4.2,17.7,710.0,271.18,188.49
2018,7,30,14,45,600.5,199.0,4.25,17.65,674.5,224.14,149.35
2018,7,30,15,0,588.0,191.0,4.3,17.6,639.0,178.88,115.11
2018,7,30,15,15,700.0,151.0,4.3,17.6,656.0,124.43,76.73
2018,7,30,15,30,812.0,111.0,4.3,17.6,673.0,77.86,61.47
2018,7,30,15,45,789.5,111.0,4.35,17.35,627.5,79.22,62.91
2018,7,30,16,0,767.0,111.0,4.4,17.1,582.0,80.69,64.43
2018,7,30,16,15,736.5,110.5,4.45,16.9,532.5,74.47,59.3
2018,7,30,16,30,706.0,110.0,4.5,16.7,483.0,75.58,60.52
2018,7,30,16,45,667.5,107.0,4.55,16.5,431.5,74.99,60.27
2018,7,30,17,0,629.0,104.0,4.6,16.3,380.0,74.45,60.06
2018,7,30,17,15,583.0,99.0,4.6,16.05,329.0,72.4,58.49
2018,7,30,17,30,537.0,94.0,4.6,15.8,278.0,70.35,56.87
2018,7,30,17,45,471.0,86.5,4.6,15.55,228.0,63.96,51.3
2018,7,30,18,0,405.0,79.0,4.6,15.3,178.0,58.88,46.7
2018,7,30,18,15,332.5,66.0,4.55,15.2,134.5,49.7,38.24
2018,7,30,18,30,260.0,53.0,4.5,15.1,91.0,40.32,29.38
2018,7,30,18,45,171.5,36.5,4.5,14.95,57.5,28.04,17.18
2018,7,30,19,0,83.0,20.0,4.5,14.8,24.0,15.78,0.0
2018,7,30,19,15,41.5,10.0,4.5,14.75,12.0,8.54,0.0
2018,7,30,19,30,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,19,45,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,4.5,14.7,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,4.5,14.65,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,4.45,14.45,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,4.4,14.4,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,4.35,14.35,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,4.1,14.3,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,4.05,14.3,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,3.9,14.25,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,3.8,14.2,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,3.75,14.15,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,3.7,14.1,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,3.65,14.05,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,3.55,14.05,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,7,31,5,15,50.0,9.5,3.6,14.3,11.5,8.11,0.0
2018,7,31,5,30,100.0,19.0,3.6,14.5,23.0,84.99,0.0
2018,7,31,5,45,191.5,33.5,3.6,14.7,55.0,231.09,167.84
2018,7,31,6,0,283.0,48.0,3.6,14.9,87.0,323.37,264.02
2018,7,31,6,15,202.5,41.5,3.5,15.05,75.5,249.52,208.18
2018,7,31,6,30,122.0,35.0,3.4,15.2,64.0,171.25,143.44
2018,7,31,6,45,155.5,54.5,3.35,15.4,100.5,212.81,179.93
2018,7,31,7,0,189.0,74.0,3.3,15.6,137.0,271.72,229.39
2018,7,31,7,15,189.0,82.0,3.25,15.7,154.0,284.07,238.9
2018,7,31,7,30,189.0,90.0,3.2,15.8,171.0,295.81,247.69
2018,7,31,7,45,94.5,98.5,3.1,15.95,139.0,198.97,164.41
2018,7,31,8,0,0.0,107.0,3.0,16.1,107.0,90.85,70.53
2018,7,31,8,15,0.0,114.0,2.95,16.25,114.0,96.81,75.29
2018,7,31,8,30,0.0,121.0,2.9,16.4,121.0,102.81,79.93
2018,7,31,8,45,0.0,136.0,2.85,16.55,136.0,116.18,90.58
2018,7,31,9,0,0.0,151.0,2.8,16.7,151.0,129.48,101.07
2018,7,31,9,15,2.0,165.5,2.8,16.8,167.0,144.25,112.8
2018,7,31,9,30,4.0,180.0,2.8,16.9,183.0,158.91,124.35
2018,7,31,9,45,6.5,200.5,2.75,17.05,205.5,179.37,140.43
2018,7,31,10,0,9.0,221.0,2.7,17.2,228.0,199.56,156.14
2018,7,31,10,15,10.0,231.5,2.8,17.3,240.0,208.96,163.26
2018,7,31,10,30,11.0,242.0,2.9,17.4,252.0,218.17,170.25
2018,7,31,10,45,10.5,236.0,2.95,17.5,245.5,211.22,164.5
2018,7,31,11,0,10.0,230.0,3.0,17.6,239.0,204.44,158.96
2018,7,31,11,15,11.5,247.0,3.1,17.65,257.5,219.33,170.54
2018,7,31,11,30,13.0,264.0,3.2,17.7,276.0,233.81,181.71
