Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,11,45,15.5,291.0,3.3,17.75,305.5,257.06,199.69
2018,7,31,12,0,18.0,318.0,3.4,17.8,335.0,279.5,216.92
2018,7,31,12,15,18.5,318.0,3.5,17.8,335.5,277.39,215.21
2018,7,31,12,30,19.0,318.0,3.6,17.8,336.0,275.16,213.49
2018,7,31,12,45,18.0,309.5,3.75,17.75,326.5,265.11,205.77
2018,7,31,13,0,17.0,301.0,3.9,17.7,317.0,255.27,198.23
2018,7,31,13,15,16.5,297.5,4.0,17.65,312.5,249.79,194.06
2018,7,31,13,30,16.0,294.0,4.1,17.6,308.0,244.36,189.92
2018,7,31,13,45,153.0,263.0,4.25,17.55,396.0,253.3,195.36
2018,7,31,14,0,290.0,232.0,4.4,17.5,484.0,259.02,195.87
2018,7,31,14,15,561.5,180.0,4.45,17.45,647.0,277.33,199.72
2018,7,31,14,30,833.0,128.0,4.5,17.4,810.0,283.96,190.53
2018,7,31,14,45,828.0,123.0,4.6,17.3,776.5,222.06,138.21
2018,7,31,15,0,823.0,118.0,4.7,17.2,743.0,168.15,97.16
2018,7,31,15,15,810.5,115.5,4.7,17.2,703.5,116.18,67.87
2018,7,31,15,30,798.0,113.0,4.7,17.2,664.0,78.91,62.49
2018,7,31,15,45,785.5,108.5,4.75,16.95,620.5,77.62,61.65
2018,7,31,16,0,773.0,104.0,4.8,16.7,577.0,76.17,60.65
2018,7,31,16,15,753.5,100.0,4.8,16.5,530.0,74.8,59.7
2018,7,31,16,30,734.0,96.0,4.8,16.3,483.0,73.31,58.66
2018,7,31,16,45,706.0,92.0,4.8,16.1,433.0,65.44,52.03
2018,7,31,17,0,678.0,88.0,4.8,15.9,383.0,63.84,50.84
2018,7,31,17,15,641.5,82.5,4.75,15.7,333.0,60.99,48.53
2018,7,31,17,30,605.0,77.0,4.7,15.5,283.0,58.05,46.06
2018,7,31,17,45,555.0,70.0,4.65,15.3,234.5,53.75,42.29
2018,7,31,18,0,505.0,63.0,4.6,15.1,186.0,49.34,38.28
2018,7,31,18,15,432.0,54.0,4.55,14.95,141.5,43.04,32.39
2018,7,31,18,30,359.0,45.0,4.5,14.8,97.0,36.62,26.17
2018,7,31,18,45,251.0,33.0,4.45,14.7,62.5,25.63,15.03
2018,7,31,19,0,143.0,21.0,4.4,14.6,28.0,16.38,0.0
2018,7,31,19,15,71.5,10.5,4.4,14.55,14.0,8.96,0.0
2018,7,31,19,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,19,45,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,20,0,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,4.3,14.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,4.3,14.35,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,4.3,14.25,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,4.3,14.2,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,4.25,14.2,0.0,0.0,0.0
2018,7,31,23,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,4.1,14.05,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,4.05,13.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,3.95,13.9,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,3.8,13.9,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,3.65,13.9,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,3.6,13.9,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,3.55,13.9,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,3.6,14.1,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,3.6,14.15,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,1,5,15,69.5,9.0,3.6,14.4,12.0,7.68,0.0
2018,8,1,5,30,139.0,18.0,3.6,14.6,24.0,110.85,0.0
2018,8,1,5,45,249.5,29.5,3.6,14.75,57.0,265.95,190.3
2018,8,1,6,0,360.0,41.0,3.6,14.9,90.0,374.42,305.06
2018,8,1,6,15,341.5,43.0,3.5,15.1,105.0,374.57,311.39
2018,8,1,6,30,323.0,45.0,3.4,15.3,120.0,370.45,310.84
2018,8,1,6,45,161.5,55.0,3.3,15.5,92.5,218.87,184.57
2018,8,1,7,0,0.0,65.0,3.2,15.7,65.0,53.87,40.24
2018,8,1,7,15,0.0,75.5,3.1,15.85,75.5,63.05,48.02
2018,8,1,7,30,0.0,86.0,3.0,16.0,86.0,72.34,55.66
2018,8,1,7,45,0.0,92.5,2.9,16.2,92.5,77.81,60.0
2018,8,1,8,0,0.0,99.0,2.8,16.4,99.0,83.36,64.35
2018,8,1,8,15,0.0,112.0,2.8,16.55,112.0,94.97,73.69
2018,8,1,8,30,0.0,125.0,2.8,16.7,125.0,106.54,82.91
2018,8,1,8,45,1.0,143.0,2.85,16.9,143.5,123.7,96.65
2018,8,1,9,0,2.0,161.0,2.9,17.1,162.0,140.79,110.19
2018,8,1,9,15,4.0,178.5,3.0,17.2,181.5,158.3,124.05
2018,8,1,9,30,6.0,196.0,3.1,17.3,201.0,175.65,137.69
2018,8,1,9,45,8.5,217.5,3.25,17.45,224.5,196.97,154.39
2018,8,1,10,0,11.0,239.0,3.4,17.6,248.0,217.99,170.71
2018,8,1,10,15,15.0,268.0,3.5,17.65,280.5,246.92,193.24
2018,8,1,10,30,19.0,297.0,3.6,17.7,313.0,275.26,215.1
2018,8,1,10,45,18.5,298.0,3.75,17.8,314.0,273.61,213.44
2018,8,1,11,0,18.0,299.0,3.9,17.9,315.0,271.99,211.92
2018,8,1,11,15,18.0,304.0,4.0,17.9,320.5,274.3,213.55
2018,8,1,11,30,18.0,309.0,4.1,17.9,326.0,276.47,215.09
2018,8,1,11,45,19.0,318.0,4.2,17.95,336.0,282.65,219.75
2018,8,1,12,0,20.0,327.0,4.3,18.0,346.0,288.47,224.16
2018,8,1,12,15,20.0,329.0,4.4,18.0,348.0,287.45,223.33
2018,8,1,12,30,20.0,331.0,4.5,18.0,350.0,286.31,222.44
2018,8,1,12,45,20.0,325.5,4.55,18.05,344.5,279.05,216.76
2018,8,1,13,0,20.0,320.0,4.6,18.1,339.0,271.84,211.15
2018,8,1,13,15,21.5,324.0,4.6,18.05,344.0,272.77,211.91
2018,8,1,13,30,23.0,328.0,4.6,18.0,349.0,273.32,212.35
2018,8,1,13,45,172.5,291.5,4.65,18.0,441.5,280.28,215.89
2018,8,1,14,0,322.0,255.0,4.7,18.0,534.0,284.5,214.69
2018,8,1,14,15,611.0,174.5,4.7,17.9,682.0,286.92,205.31
2018,8,1,14,30,900.0,94.0,4.7,17.8,830.0,276.28,181.6
2018,8,1,14,45,892.5,92.5,4.75,17.7,795.5,221.14,134.52
2018,8,1,15,0,885.0,91.0,4.8,17.6,761.0,166.72,93.57
2018,8,1,15,15,873.5,89.0,4.8,17.6,720.5,112.67,64.11
2018,8,1,15,30,862.0,87.0,4.8,17.6,680.0,75.5,59.48
2018,8,1,15,45,847.5,85.0,4.85,17.3,635.5,74.44,58.84
2018,8,1,16,0,833.0,83.0,4.9,17.0,591.0,73.27,58.08
2018,8,1,16,15,813.0,80.5,4.9,16.8,542.5,71.56,56.84
2018,8,1,16,30,793.0,78.0,4.9,16.6,494.0,61.54,48.35
2018,8,1,16,45,767.0,75.0,4.95,16.45,443.5,60.03,47.23
2018,8,1,17,0,741.0,72.0,5.0,16.3,393.0,58.47,46.05
2018,8,1,17,15,703.0,68.5,5.0,16.05,341.5,56.35,44.37
2018,8,1,17,30,665.0,65.0,5.0,15.8,290.0,54.24,42.64
2018,8,1,17,45,610.0,60.5,5.05,15.5,239.5,46.95,36.22
2018,8,1,18,0,555.0,56.0,5.1,15.2,189.0,44.13,33.63
2018,8,1,18,15,474.0,49.0,5.05,15.05,143.5,39.16,28.94
2018,8,1,18,30,393.0,42.0,5.0,14.9,98.0,34.22,24.03
2018,8,1,18,45,268.5,30.5,5.0,14.7,62.0,25.13,14.35
2018,8,1,19,0,144.0,19.0,5.0,14.5,26.0,14.84,0.0
2018,8,1,19,15,72.0,9.5,5.0,14.45,13.0,8.11,0.0
2018,8,1,19,30,0.0,0.0,5.0,14.4,0.0,0.0,0.0
2018,8,1,19,45,0.0,0.0,4.95,14.35,0.0,0.0,0.0
2018,8,1,20,0,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,4.9,14.25,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,4.9,14.2,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,4.85,14.2,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,4.8,14.2,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,4.8,14.15,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,4.8,14.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,4.75,14.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,4.7,14.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,4.65,14.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,4.5,13.95,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,4.5,13.9,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,4.5,13.85,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,4.5,13.8,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,4.55,13.75,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,4.6,13.7,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,4.55,13.7,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,4.45,13.65,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,4.3,13.6,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,4.2,13.6,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,4.1,13.55,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,8,2,5,15,69.0,9.0,4.2,13.9,11.5,0.0,0.0
2018,8,2,5,30,138.0,18.0,4.3,14.1,23.0,110.07,0.0
2018,8,2,5,45,254.5,29.5,4.4,14.25,56.5,267.57,187.83
2018,8,2,6,0,371.0,41.0,4.5,14.4,90.0,382.57,312.53
2018,8,2,6,15,352.0,37.5,4.5,14.55,100.5,374.39,312.79
2018,8,2,6,30,333.0,34.0,4.5,14.7,111.0,359.49,303.61
2018,8,2,6,45,166.5,39.0,4.45,14.9,77.5,217.17,184.32
2018,8,2,7,0,0.0,44.0,4.4,15.1,44.0,36.36,25.46
2018,8,2,7,15,0.0,54.5,4.4,15.25,54.5,45.1,32.9
2018,8,2,7,30,0.0,65.0,4.4,15.4,65.0,53.87,40.2
2018,8,2,7,45,0.0,74.0,4.45,15.6,74.0,61.4,46.37
2018,8,2,8,0,0.0,83.0,4.5,15.8,83.0,68.94,52.49
2018,8,2,8,15,0.0,93.0,4.55,15.95,93.0,77.54,59.44
2018,8,2,8,30,0.0,103.0,4.6,16.1,103.0,86.39,66.54
2018,8,2,8,45,0.0,115.5,4.65,16.25,115.5,97.47,75.44
2018,8,2,9,0,0.0,128.0,4.7,16.4,128.0,108.51,84.24
2018,8,2,9,15,1.5,148.5,4.7,16.55,149.5,128.25,100.15
2018,8,2,9,30,3.0,169.0,4.7,16.7,171.0,147.9,115.83
2018,8,2,9,45,7.5,203.5,4.75,16.8,209.5,183.13,144.08
2018,8,2,10,0,12.0,238.0,4.8,16.9,248.0,218.06,171.76
2018,8,2,10,15,16.0,269.5,4.8,16.95,283.0,249.26,196.21
2018,8,2,10,30,20.0,301.0,4.8,17.0,318.0,279.84,219.97
2018,8,2,10,45,23.5,320.5,4.85,17.1,341.0,312.2,244.9
2018,8,2,11,0,27.0,340.0,4.9,17.2,364.0,329.05,257.64
2018,8,2,11,15,34.0,365.0,4.9,17.25,396.0,352.85,275.84
2018,8,2,11,30,41.0,390.0,4.9,17.3,428.0,375.05,292.69
2018,8,2,11,45,50.0,407.0,4.9,17.3,453.5,390.12,304.13
2018,8,2,12,0,59.0,424.0,4.9,17.3,479.0,403.54,314.27
2018,8,2,12,15,77.5,437.0,4.95,17.35,509.5,418.54,325.77
2018,8,2,12,30,96.0,450.0,5.0,17.4,540.0,431.04,335.2
2018,8,2,12,45,170.0,442.0,5.0,17.4,600.0,456.77,355.23
2018,8,2,13,0,244.0,434.0,5.0,17.4,660.0,470.4,365.21
2018,8,2,13,15,413.5,362.0,5.0,17.4,738.0,478.16,370.11
2018,8,2,13,30,583.0,290.0,5.0,17.4,816.0,470.62,360.93
2018,8,2,13,45,724.5,209.5,5.0,17.4,847.0,433.02,326.43
2018,8,2,14,0,866.0,129.0,5.0,17.4,878.0,390.75,285.37
2018,8,2,14,15,892.0,111.0,5.0,17.35,860.0,335.99,235.23
2018,8,2,14,30,918.0,93.0,5.0,17.3,842.0,277.9,182.4
2018,8,2,14,45,910.5,91.5,4.95,17.25,807.0,221.67,134.41
2018,8,2,15,0,903.0,90.0,4.9,17.2,772.0,166.17,92.83
2018,8,2,15,15,891.5,88.5,4.9,17.2,731.5,111.36,63.62
2018,8,2,15,30,880.0,87.0,4.9,17.2,691.0,75.89,59.93
2018,8,2,15,45,864.0,85.5,4.9,17.0,645.0,75.09,59.47
2018,8,2,16,0,848.0,84.0,4.9,16.8,599.0,74.19,58.93
2018,8,2,16,15,827.0,81.5,4.95,16.65,549.5,72.45,57.65
2018,8,2,16,30,806.0,79.0,5.0,16.5,500.0,62.49,49.2
2018,8,2,16,45,778.0,76.5,5.05,16.35,448.5,61.32,48.39
2018,8,2,17,0,750.0,74.0,5.1,16.2,397.0,60.14,47.55
2018,8,2,17,15,711.0,71.0,5.2,15.95,345.0,58.46,46.26
2018,8,2,17,30,672.0,68.0,5.3,15.7,293.0,52.14,40.79
2018,8,2,17,45,612.5,63.5,5.35,15.5,241.5,49.33,38.33
2018,8,2,18,0,553.0,59.0,5.4,15.3,190.0,46.6,35.79
2018,8,2,18,15,467.0,51.5,5.3,15.1,143.5,41.3,30.78
2018,8,2,18,30,381.0,44.0,5.2,14.9,97.0,36.03,25.53
2018,8,2,18,45,254.0,31.5,5.1,14.75,61.0,26.1,14.78
2018,8,2,19,0,127.0,19.0,5.0,14.6,25.0,16.22,0.0
2018,8,2,19,15,63.5,9.5,4.85,14.55,12.5,8.11,0.0
2018,8,2,19,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,4.6,14.45,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,4.35,14.4,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,3.9,14.3,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,3.65,14.25,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,3.5,14.15,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,3.5,14.1,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,3.5,14.05,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,3.5,13.95,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,3.45,13.85,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,3.45,13.75,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,3.5,13.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,3.5,13.65,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,3.5,13.6,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,3.55,13.6,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,3.65,13.55,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,3.75,13.7,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,3.8,13.8,0.0,0.0,0.0
2018,8,3,5,15,21.5,6.0,3.9,14.0,7.0,0.0,0.0
2018,8,3,5,30,43.0,12.0,4.0,14.2,14.0,39.72,0.0
2018,8,3,5,45,93.0,29.5,4.1,14.45,40.0,132.98,88.22
2018,8,3,6,0,143.0,47.0,4.2,14.7,66.0,198.03,160.19
2018,8,3,6,15,147.0,54.5,4.05,14.85,81.5,207.96,172.66
2018,8,3,6,30,151.0,62.0,3.9,15.0,97.0,220.79,185.42
2018,8,3,6,45,75.5,65.0,3.8,15.2,82.5,142.54,118.35
2018,8,3,7,0,0.0,68.0,3.7,15.4,68.0,56.85,42.87
2018,8,3,7,15,0.0,81.5,3.5,15.55,81.5,69.09,53.2
2018,8,3,7,30,0.0,95.0,3.3,15.7,95.0,81.26,63.25
2018,8,3,7,45,0.0,109.0,3.15,15.85,109.0,93.86,73.52
2018,8,3,8,0,0.0,123.0,3.0,16.0,123.0,106.38,83.6
2018,8,3,8,15,0.5,140.0,2.9,16.2,140.5,122.25,96.33
2018,8,3,8,30,1.0,157.0,2.8,16.4,158.0,138.03,108.84
2018,8,3,8,45,3.5,177.0,2.75,16.6,179.5,158.61,125.21
2018,8,3,9,0,6.0,197.0,2.7,16.8,201.0,179.02,141.26
2018,8,3,9,15,9.0,217.0,2.7,17.05,223.5,199.73,157.38
2018,8,3,9,30,12.0,237.0,2.7,17.3,246.0,220.18,173.13
2018,8,3,9,45,16.0,262.0,2.7,17.55,274.5,246.03,193.0
2018,8,3,10,0,20.0,287.0,2.7,17.8,303.0,271.39,212.27
2018,8,3,10,15,24.5,310.0,2.7,18.0,330.5,311.54,242.77
2018,8,3,10,30,29.0,333.0,2.7,18.2,358.0,333.86,259.24
2018,8,3,10,45,28.5,339.0,2.7,18.4,364.0,334.33,258.95
2018,8,3,11,0,28.0,345.0,2.7,18.6,370.0,334.57,258.6
2018,8,3,11,15,38.5,370.0,2.75,18.75,405.0,361.2,278.67
2018,8,3,11,30,49.0,395.0,2.8,18.9,440.0,385.98,297.06
2018,8,3,11,45,70.0,421.0,2.85,19.05,486.0,417.76,320.81
2018,8,3,12,0,91.0,447.0,2.9,19.2,532.0,446.43,341.91
2018,8,3,12,15,96.5,451.0,3.1,19.25,541.5,443.03,339.31
2018,8,3,12,30,102.0,455.0,3.3,19.3,551.0,438.69,336.07
2018,8,3,12,45,113.5,452.5,3.45,19.35,558.5,430.18,329.68
2018,8,3,13,0,125.0,450.0,3.6,19.4,566.0,420.21,322.03
2018,8,3,13,15,141.5,445.5,3.8,19.35,574.5,410.17,314.29
2018,8,3,13,30,158.0,441.0,4.0,19.3,583.0,398.43,304.91
2018,8,3,13,45,266.5,389.5,4.15,19.25,622.5,381.76,290.2
2018,8,3,14,0,375.0,338.0,4.3,19.2,662.0,354.43,265.4
2018,8,3,14,15,563.5,257.5,4.45,19.1,725.5,325.26,234.73
2018,8,3,14,30,752.0,177.0,4.6,19.0,789.0,278.49,187.6
2018,8,3,14,45,743.0,172.0,4.7,18.9,754.5,226.22,144.18
2018,8,3,15,0,734.0,167.0,4.8,18.8,720.0,175.2,106.55
2018,8,3,15,15,719.0,163.0,4.8,18.8,680.0,125.86,79.96
2018,8,3,15,30,704.0,159.0,4.8,18.8,640.0,96.73,77.28
2018,8,3,15,45,693.5,150.5,4.95,18.55,598.0,94.37,75.58
2018,8,3,16,0,683.0,142.0,5.1,18.3,556.0,91.7,73.61
2018,8,3,16,15,668.5,133.5,5.1,18.1,510.5,88.67,71.3
2018,8,3,16,30,654.0,125.0,5.1,17.9,465.0,85.34,68.72
2018,8,3,16,45,634.0,116.0,5.15,17.75,417.5,81.27,65.48
2018,8,3,17,0,614.0,107.0,5.2,17.6,370.0,76.91,61.93
2018,8,3,17,15,576.5,99.0,5.2,17.35,320.0,72.8,58.57
2018,8,3,17,30,539.0,91.0,5.2,17.1,270.0,68.5,54.96
2018,8,3,17,45,489.5,81.0,5.2,16.85,222.0,62.29,49.54
2018,8,3,18,0,440.0,71.0,5.2,16.6,174.0,53.56,41.71
2018,8,3,18,15,363.5,59.0,5.1,16.45,130.0,44.89,33.72
2018,8,3,18,30,287.0,47.0,5.0,16.3,86.0,36.06,25.34
2018,8,3,18,45,190.5,32.0,4.9,16.1,53.5,24.75,13.23
2018,8,3,19,0,94.0,17.0,4.8,15.9,21.0,14.51,0.0
2018,8,3,19,15,47.0,8.5,4.65,15.85,10.5,7.26,0.0
2018,8,3,19,30,0.0,0.0,4.5,15.8,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,4.35,15.75,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,4.05,15.7,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,3.45,15.65,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,3.3,15.6,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,3.2,15.55,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,2.85,15.35,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,2.8,15.25,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,2.8,15.2,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,2.75,15.2,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,3.1,14.35,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,2.95,14.1,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,4,5,15,24.0,6.0,2.9,14.5,7.0,0.0,0.0
2018,8,4,5,30,48.0,12.0,3.0,14.7,14.0,43.12,0.0
2018,8,4,5,45,109.5,29.5,3.1,14.9,41.5,144.93,93.11
2018,8,4,6,0,171.0,47.0,3.2,15.1,69.0,220.36,177.89
2018,8,4,6,15,174.5,58.5,3.15,15.25,89.5,237.7,196.93
2018,8,4,6,30,178.0,70.0,3.1,15.4,110.0,256.65,214.85
2018,8,4,6,45,93.5,87.5,3.05,15.55,109.0,190.51,158.41
2018,8,4,7,0,9.0,105.0,3.0,15.7,108.0,106.14,84.74
2018,8,4,7,15,10.5,123.5,2.95,15.95,127.5,124.61,100.14
2018,8,4,7,30,12.0,142.0,2.9,16.2,147.0,142.92,114.99
2018,8,4,7,45,12.0,157.5,2.9,16.4,163.0,156.31,125.51
2018,8,4,8,0,12.0,173.0,2.9,16.6,179.0,169.67,135.87
2018,8,4,8,15,14.0,190.0,3.0,16.9,198.0,186.56,149.04
2018,8,4,8,30,16.0,207.0,3.1,17.2,217.0,203.35,161.97
2018,8,4,8,45,22.5,231.0,3.15,17.5,246.0,231.7,184.18
2018,8,4,9,0,29.0,255.0,3.2,17.8,275.0,279.73,221.52
2018,8,4,9,15,35.0,278.5,3.3,18.05,304.0,306.98,242.12
2018,8,4,9,30,41.0,302.0,3.4,18.3,333.0,333.47,261.99
2018,8,4,9,45,48.0,324.5,3.45,18.55,362.0,359.02,280.96
2018,8,4,10,0,55.0,347.0,3.5,18.8,391.0,383.59,299.02
2018,8,4,10,15,67.5,371.0,3.65,18.95,427.5,413.83,321.64
2018,8,4,10,30,80.0,395.0,3.8,19.1,464.0,442.52,342.9
2018,8,4,10,45,81.0,406.5,3.9,19.25,478.0,446.88,345.46
2018,8,4,11,0,82.0,418.0,4.0,19.4,492.0,450.53,347.63
2018,8,4,11,15,89.0,430.0,4.15,19.4,511.5,458.97,353.84
2018,8,4,11,30,96.0,442.0,4.3,19.4,531.0,466.14,359.13
2018,8,4,11,45,94.5,445.5,4.45,19.4,533.5,457.95,352.85
2018,8,4,12,0,93.0,449.0,4.6,19.4,536.0,449.43,346.38
2018,8,4,12,15,102.5,451.5,4.75,19.35,547.5,447.42,345.05
2018,8,4,12,30,112.0,454.0,4.9,19.3,559.0,444.48,342.92
2018,8,4,12,45,198.0,440.0,5.05,19.25,623.5,471.43,364.09
2018,8,4,13,0,284.0,426.0,5.2,19.2,688.0,485.8,374.77
2018,8,4,13,15,523.0,308.5,5.3,19.1,782.0,494.18,380.27
2018,8,4,13,30,762.0,191.0,5.4,19.0,876.0,482.22,366.95
2018,8,4,13,45,842.0,146.5,5.55,18.95,886.0,436.51,325.97
2018,8,4,14,0,922.0,102.0,5.7,18.9,896.0,388.41,280.94
2018,8,4,14,15,915.5,101.0,5.75,18.8,867.0,332.34,230.4
2018,8,4,14,30,909.0,100.0,5.8,18.7,838.0,276.46,180.58
2018,8,4,14,45,899.5,98.5,5.85,18.6,802.0,220.16,133.12
2018,8,4,15,0,890.0,97.0,5.9,18.5,766.0,164.82,92.56
2018,8,4,15,15,878.5,95.0,5.9,18.5,725.0,110.21,64.77
2018,8,4,15,30,867.0,93.0,5.9,18.5,684.0,79.29,62.56
2018,8,4,15,45,849.0,92.0,5.9,18.3,638.0,78.85,62.42
2018,8,4,16,0,831.0,91.0,5.9,18.1,592.0,68.9,54.09
2018,8,4,16,15,806.0,89.5,5.9,17.95,542.0,68.73,54.17
2018,8,4,16,30,781.0,88.0,5.9,17.8,492.0,68.6,54.27
2018,8,4,16,45,745.5,86.0,5.85,17.6,439.0,67.99,53.98
2018,8,4,17,0,710.0,84.0,5.8,17.4,386.0,61.76,48.75
2018,8,4,17,15,668.5,79.5,5.7,17.15,334.0,59.43,46.9
2018,8,4,17,30,627.0,75.0,5.6,16.9,282.0,57.08,44.96
2018,8,4,17,45,567.0,69.0,5.5,16.65,231.0,53.41,41.74
2018,8,4,18,0,507.0,63.0,5.4,16.4,180.0,49.73,38.36
2018,8,4,18,15,428.5,53.0,5.25,16.15,135.0,42.56,31.69
2018,8,4,18,30,350.0,43.0,5.1,15.9,90.0,35.24,24.61
2018,8,4,18,45,240.0,30.5,4.95,15.65,56.5,23.75,12.02
2018,8,4,19,0,130.0,18.0,4.8,15.4,23.0,15.36,0.0
2018,8,4,19,15,65.0,9.0,4.7,15.35,11.5,0.0,0.0
2018,8,4,19,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,4.5,15.2,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,4.4,15.1,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,4.35,15.05,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,4.2,14.95,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,4.2,14.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,3.95,14.65,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,3.8,14.35,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,3.85,14.25,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,3.9,14.15,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,3.85,14.1,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,3.7,13.9,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,3.75,13.95,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,3.8,14.05,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,8,5,5,15,56.5,8.5,3.95,14.35,10.0,0.0,0.0
2018,8,5,5,30,113.0,17.0,4.1,14.6,20.0,91.82,0.0
2018,8,5,5,45,229.5,29.5,4.2,14.85,52.5,247.05,155.31
2018,8,5,6,0,346.0,42.0,4.3,15.1,85.0,362.9,293.88
2018,8,5,6,15,335.0,37.0,4.25,15.25,95.0,359.95,299.24
2018,8,5,6,30,324.0,32.0,4.2,15.4,105.0,348.19,292.85
2018,8,5,6,45,162.0,38.5,4.1,15.6,75.0,212.67,179.73
2018,8,5,7,0,0.0,45.0,4.0,15.8,45.0,37.19,26.09
2018,8,5,7,15,0.0,61.5,3.85,15.95,61.5,50.94,37.77
2018,8,5,7,30,0.0,78.0,3.7,16.1,78.0,64.82,49.34
2018,8,5,7,45,0.0,89.5,3.6,16.25,89.5,75.09,57.75
2018,8,5,8,0,0.0,101.0,3.5,16.4,101.0,85.32,66.04
2018,8,5,8,15,0.0,116.5,3.4,16.55,116.5,99.29,77.32
2018,8,5,8,30,0.0,132.0,3.3,16.7,132.0,113.19,88.44
2018,8,5,8,45,1.0,152.0,3.25,16.85,152.5,132.26,103.72
2018,8,5,9,0,2.0,172.0,3.2,17.0,173.0,151.22,118.75
2018,8,5,9,15,5.0,189.5,3.2,17.15,193.0,169.69,133.35
2018,8,5,9,30,8.0,207.0,3.2,17.3,213.0,187.97,147.67
2018,8,5,9,45,10.0,226.0,3.2,17.4,234.0,206.41,161.98
2018,8,5,10,0,12.0,245.0,3.2,17.5,255.0,224.55,175.97
2018,8,5,10,15,15.0,268.0,3.25,17.6,280.5,246.97,193.27
2018,8,5,10,30,18.0,291.0,3.3,17.7,306.0,268.89,210.04
2018,8,5,10,45,20.0,308.5,3.35,17.8,326.0,284.38,221.71
2018,8,5,11,0,22.0,326.0,3.4,17.9,346.0,299.38,232.97
2018,8,5,11,15,26.0,344.5,3.45,18.0,368.5,327.32,254.17
2018,8,5,11,30,30.0,363.0,3.5,18.1,391.0,341.93,265.05
2018,8,5,11,45,32.0,370.5,3.55,18.15,400.5,344.28,266.62
2018,8,5,12,0,34.0,378.0,3.6,18.2,410.0,346.03,267.8
2018,8,5,12,15,37.5,387.5,3.65,18.3,422.5,349.85,270.54
2018,8,5,12,30,41.0,397.0,3.7,18.4,435.0,352.81,272.61
2018,8,5,12,45,42.5,395.0,3.75,18.45,434.5,344.8,266.39
2018,8,5,13,0,44.0,393.0,3.8,18.5,434.0,336.63,260.06
2018,8,5,13,15,44.0,387.5,3.85,18.55,427.5,325.0,251.05
2018,8,5,13,30,44.0,382.0,3.9,18.6,421.0,313.47,242.1
2018,8,5,13,45,194.0,335.0,4.0,18.65,502.5,316.32,242.14
2018,8,5,14,0,344.0,288.0,4.1,18.7,584.0,310.37,232.74
2018,8,5,14,15,621.0,197.0,4.15,18.65,708.5,299.07,212.73
2018,8,5,14,30,898.0,106.0,4.2,18.6,833.0,275.79,179.66
2018,8,5,14,45,890.5,103.5,4.3,18.55,798.0,219.67,132.72
2018,8,5,15,0,883.0,101.0,4.4,18.5,763.0,164.3,92.61
2018,8,5,15,15,871.0,99.0,4.4,18.5,722.0,109.95,65.78
2018,8,5,15,30,859.0,97.0,4.4,18.5,681.0,81.55,64.46
2018,8,5,15,45,844.0,94.5,4.45,18.3,635.5,80.31,63.66
2018,8,5,16,0,829.0,92.0,4.5,18.1,590.0,69.59,54.69
2018,8,5,16,15,808.0,89.0,4.5,17.95,540.5,68.5,53.97
2018,8,5,16,30,787.0,86.0,4.5,17.8,491.0,67.34,53.18
2018,8,5,16,45,756.5,83.0,4.45,17.6,439.0,65.99,52.24
2018,8,5,17,0,726.0,80.0,4.4,17.4,387.0,64.63,51.27
2018,8,5,17,15,681.0,76.0,4.35,17.15,333.5,57.11,44.86
2018,8,5,17,30,636.0,72.0,4.3,16.9,280.0,54.98,43.11
2018,8,5,17,45,568.5,67.0,4.25,16.65,228.5,51.93,40.44
2018,8,5,18,0,501.0,62.0,4.2,16.4,177.0,48.97,37.67
2018,8,5,18,15,412.0,52.5,4.15,16.1,131.0,42.15,31.31
2018,8,5,18,30,323.0,43.0,4.1,15.8,85.0,35.26,24.57
2018,8,5,18,45,208.5,29.5,4.1,15.55,52.0,22.92,10.84
2018,8,5,19,0,94.0,16.0,4.1,15.3,19.0,13.66,0.0
2018,8,5,19,15,47.0,8.0,4.05,15.2,9.5,0.0,0.0
2018,8,5,19,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,4.0,14.95,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,3.85,14.75,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,3.75,14.65,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,3.55,14.45,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,3.4,14.35,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,3.2,14.05,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,3.25,13.95,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,3.3,13.75,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,3.2,13.45,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,3.15,13.45,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,6,5,15,15.0,4.5,3.05,13.7,5.0,0.0,0.0
2018,8,6,5,30,30.0,9.0,3.1,13.9,10.0,28.19,0.0
2018,8,6,5,45,74.0,25.0,3.15,14.1,33.0,107.84,61.53
2018,8,6,6,0,118.0,41.0,3.2,14.3,56.0,168.65,134.95
2018,8,6,6,15,124.0,52.5,3.05,14.4,74.5,187.23,154.62
2018,8,6,6,30,130.0,64.0,2.9,14.5,93.0,207.22,173.32
2018,8,6,6,45,65.5,77.0,2.75,14.65,91.5,151.24,125.21
2018,8,6,7,0,1.0,90.0,2.6,14.8,90.0,81.73,64.11
2018,8,6,7,15,2.0,111.5,2.45,15.05,112.0,103.31,82.25
2018,8,6,7,30,3.0,133.0,2.3,15.3,134.0,124.59,99.71
2018,8,6,7,45,8.5,154.0,2.15,15.5,158.0,149.39,120.01
2018,8,6,8,0,14.0,175.0,2.0,15.7,182.0,174.09,139.87
2018,8,6,8,15,23.0,200.5,2.0,16.0,213.5,206.96,166.15
2018,8,6,8,30,32.0,226.0,2.0,16.3,245.0,259.53,207.56
2018,8,6,8,45,41.5,253.0,2.0,16.65,279.5,295.28,234.87
2018,8,6,9,0,51.0,280.0,2.0,17.0,314.0,330.26,261.17
2018,8,6,9,15,65.0,305.5,2.1,17.3,352.0,367.18,288.96
2018,8,6,9,30,79.0,331.0,2.2,17.6,390.0,403.04,315.57
2018,8,6,9,45,92.5,354.0,2.25,17.95,426.0,434.46,338.35
2018,8,6,10,0,106.0,377.0,2.3,18.3,462.0,464.55,359.88
2018,8,6,10,15,124.0,394.5,2.45,18.65,497.5,509.82,392.66
2018,8,6,10,30,142.0,412.0,2.6,19.0,533.0,533.92,409.7
2018,8,6,10,45,155.0,425.0,2.7,19.3,560.5,546.97,418.54
2018,8,6,11,0,168.0,438.0,2.8,19.6,588.0,558.14,426.03
2018,8,6,11,15,155.5,445.0,2.9,19.8,586.0,540.21,411.99
2018,8,6,11,30,143.0,452.0,3.0,20.0,584.0,522.19,398.05
2018,8,6,11,45,138.5,456.5,3.15,20.2,585.0,508.25,387.42
2018,8,6,12,0,134.0,461.0,3.3,20.4,586.0,493.96,376.47
2018,8,6,12,15,140.0,461.5,3.45,20.45,592.0,483.46,368.7
2018,8,6,12,30,146.0,462.0,3.6,20.5,598.0,472.05,360.13
2018,8,6,12,45,167.0,458.0,3.75,20.55,612.5,465.39,355.11
2018,8,6,13,0,188.0,454.0,3.9,20.6,627.0,456.61,348.18
2018,8,6,13,15,185.0,445.5,4.0,20.55,613.5,430.6,328.17
2018,8,6,13,30,182.0,437.0,4.1,20.5,600.0,405.07,308.33
2018,8,6,13,45,282.5,379.5,4.2,20.45,625.0,379.52,286.85
2018,8,6,14,0,383.0,322.0,4.3,20.4,650.0,344.28,256.04
2018,8,6,14,15,606.0,228.5,4.35,20.25,727.5,314.1,223.3
2018,8,6,14,30,829.0,135.0,4.4,20.1,805.0,269.38,176.18
2018,8,6,14,45,829.5,128.0,4.45,19.95,773.0,214.12,130.26
2018,8,6,15,0,830.0,121.0,4.5,19.8,741.0,158.96,90.33
2018,8,6,15,15,816.5,118.0,4.5,19.8,700.0,105.91,64.42
2018,8,6,15,30,803.0,115.0,4.5,19.8,659.0,80.92,63.61
2018,8,6,15,45,791.5,110.0,4.5,19.25,615.5,79.33,62.59
2018,8,6,16,0,780.0,105.0,4.5,18.7,572.0,77.55,61.4
2018,8,6,16,15,756.0,102.5,4.45,18.4,523.5,77.16,61.35
2018,8,6,16,30,732.0,100.0,4.4,18.1,475.0,70.08,55.5
2018,8,6,16,45,691.5,98.0,4.4,17.8,422.0,69.85,55.57
2018,8,6,17,0,651.0,96.0,4.4,17.5,369.0,69.73,55.72
2018,8,6,17,15,597.5,92.0,4.35,17.15,316.5,68.11,54.53
2018,8,6,17,30,544.0,88.0,4.3,16.8,264.0,66.57,53.34
2018,8,6,17,45,462.0,81.0,4.25,16.4,212.0,60.32,47.87
2018,8,6,18,0,380.0,74.0,4.2,16.0,160.0,55.4,43.38
2018,8,6,18,15,301.5,60.0,4.15,15.8,117.0,45.38,34.13
2018,8,6,18,30,223.0,46.0,4.1,15.6,74.0,35.14,24.41
2018,8,6,18,45,138.5,29.5,4.0,15.35,44.5,22.77,10.01
2018,8,6,19,0,54.0,13.0,3.9,15.1,15.0,11.1,0.0
2018,8,6,19,15,27.0,6.5,3.9,15.05,7.5,0.0,0.0
2018,8,6,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,3.9,14.55,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,3.85,14.45,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,3.8,14.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,3.75,14.35,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,3.7,14.3,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,3.65,14.3,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,3.5,14.25,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,3.35,13.95,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,3.3,13.9,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,3.3,13.85,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,3.3,13.8,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,3.25,13.75,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,3.15,13.6,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,3.1,13.55,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,8,7,5,15,32.5,6.0,3.1,13.7,7.0,0.0,0.0
2018,8,7,5,30,65.0,12.0,3.2,13.9,14.0,54.63,0.0
2018,8,7,5,45,147.5,27.0,3.25,14.1,42.0,180.69,99.31
2018,8,7,6,0,230.0,42.0,3.3,14.3,70.0,275.14,221.49
2018,8,7,6,15,251.5,56.5,3.25,14.4,100.5,316.33,262.34
2018,8,7,6,30,273.0,71.0,3.2,14.5,131.0,359.0,300.66
2018,8,7,6,45,180.5,93.5,3.1,14.65,137.5,294.36,246.88
2018,8,7,7,0,88.0,116.0,3.0,14.8,144.0,223.43,185.78
2018,8,7,7,15,49.5,114.0,2.95,15.0,130.5,162.74,133.96
2018,8,7,7,30,11.0,112.0,2.9,15.2,117.0,109.46,87.51
2018,8,7,7,45,5.5,113.0,2.85,15.4,115.5,103.41,81.91
2018,8,7,8,0,0.0,114.0,2.8,15.6,114.0,97.81,76.63
2018,8,7,8,15,0.5,127.5,2.8,15.8,128.0,110.33,86.7
2018,8,7,8,30,1.0,141.0,2.8,16.0,142.0,122.8,96.61
2018,8,7,8,45,3.5,164.5,2.75,16.2,167.0,146.75,115.87
2018,8,7,9,0,6.0,188.0,2.7,16.4,192.0,170.55,134.76
2018,8,7,9,15,8.0,202.5,2.8,16.45,208.0,185.06,146.09
2018,8,7,9,30,10.0,217.0,2.9,16.5,224.0,199.4,157.25
2018,8,7,9,45,12.0,237.0,2.95,16.55,246.0,218.68,172.25
2018,8,7,10,0,14.0,257.0,3.0,16.6,268.0,237.64,186.89
2018,8,7,10,15,19.0,284.5,3.1,16.65,300.0,265.99,208.93
2018,8,7,10,30,24.0,312.0,3.2,16.7,332.0,308.86,242.01
2018,8,7,10,45,26.5,327.0,3.35,16.7,350.0,321.1,251.18
2018,8,7,11,0,29.0,342.0,3.5,16.7,368.0,332.59,259.86
2018,8,7,11,15,24.5,330.0,3.55,16.7,352.0,312.83,244.26
2018,8,7,11,30,20.0,318.0,3.6,16.7,336.0,285.65,223.0
2018,8,7,11,45,18.5,310.0,3.7,16.7,327.0,275.25,214.86
2018,8,7,12,0,17.0,302.0,3.8,16.7,318.0,265.1,206.89
2018,8,7,12,15,17.0,304.5,3.8,16.75,320.5,264.89,206.62
2018,8,7,12,30,17.0,307.0,3.8,16.8,323.0,264.55,206.25
2018,8,7,12,45,19.0,317.5,3.8,16.85,335.0,271.65,211.71
2018,8,7,13,0,21.0,328.0,3.8,16.9,347.0,278.19,216.71
2018,8,7,13,15,20.5,320.5,3.8,16.95,339.0,269.04,209.53
2018,8,7,13,30,20.0,313.0,3.8,17.0,331.0,260.02,202.49
2018,8,7,13,45,128.0,297.5,3.8,17.0,407.5,273.31,211.3
2018,8,7,14,0,236.0,282.0,3.8,17.0,484.0,276.94,210.62
2018,8,7,14,15,448.5,255.5,3.85,17.0,622.5,290.43,212.44
2018,8,7,14,30,661.0,229.0,3.9,17.0,761.0,284.82,196.62
2018,8,7,14,45,657.0,219.5,3.95,16.95,728.5,234.93,155.6
2018,8,7,15,0,653.0,210.0,4.0,16.9,696.0,185.91,120.23
2018,8,7,15,15,636.5,204.0,4.0,16.9,656.0,139.55,96.99
2018,8,7,15,30,620.0,198.0,4.0,16.9,616.0,120.3,97.95
2018,8,7,15,45,609.5,186.5,4.05,16.75,574.0,116.82,95.34
2018,8,7,16,0,599.0,175.0,4.1,16.6,532.0,112.96,92.38
2018,8,7,16,15,582.5,164.0,4.05,16.4,486.5,108.42,88.85
2018,8,7,16,30,566.0,153.0,4.0,16.2,441.0,103.25,84.74
2018,8,7,16,45,542.0,141.5,4.0,16.05,393.5,97.32,79.93
2018,8,7,17,0,518.0,130.0,4.0,15.9,346.0,91.08,74.78
2018,8,7,17,15,478.5,118.0,4.0,15.7,296.5,84.0,68.83
2018,8,7,17,30,439.0,106.0,4.0,15.5,247.0,76.64,62.5
2018,8,7,17,45,390.5,92.0,3.95,15.3,200.5,67.51,54.43
2018,8,7,18,0,342.0,78.0,3.9,15.1,154.0,58.07,45.87
2018,8,7,18,15,273.5,61.5,3.85,14.95,112.0,46.38,35.08
2018,8,7,18,30,205.0,45.0,3.8,14.8,70.0,34.36,23.73
2018,8,7,18,45,132.0,28.5,3.75,14.65,42.0,22.01,8.62
2018,8,7,19,0,59.0,12.0,3.7,14.5,14.0,10.24,0.0
2018,8,7,19,15,29.5,6.0,3.65,14.45,7.0,0.0,0.0
2018,8,7,19,30,0.0,0.0,3.6,14.4,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,3.6,14.35,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,3.6,14.25,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,3.6,14.2,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,3.55,14.2,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,3.45,14.15,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,3.35,14.05,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,3.15,13.95,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,3.1,13.85,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,3.1,13.8,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,3.1,13.7,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,3.1,13.65,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,3.05,13.6,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,2.95,13.65,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,2.9,13.7,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,2.9,13.75,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,8,8,5,15,35.0,6.0,2.75,14.3,7.0,0.0,0.0
2018,8,8,5,30,70.0,12.0,2.8,14.5,14.0,57.99,0.0
2018,8,8,5,45,157.5,27.0,2.8,14.7,42.5,186.98,93.6
2018,8,8,6,0,245.0,42.0,2.8,14.9,71.0,287.09,229.58
2018,8,8,6,15,246.0,53.5,2.65,15.1,95.0,307.34,253.59
2018,8,8,6,30,247.0,65.0,2.5,15.3,119.0,328.26,273.67
2018,8,8,6,45,130.5,87.5,2.35,15.5,116.5,224.03,186.8
2018,8,8,7,0,14.0,110.0,2.2,15.7,114.0,117.92,94.69
2018,8,8,7,15,30.0,134.0,2.15,15.85,145.5,171.8,140.1
2018,8,8,7,30,46.0,158.0,2.1,16.0,177.0,212.25,173.28
2018,8,8,7,45,57.5,181.5,2.05,16.15,208.5,247.56,201.45
2018,8,8,8,0,69.0,205.0,2.0,16.3,240.0,282.53,228.8
2018,8,8,8,15,99.5,231.0,1.95,16.5,287.0,339.04,273.21
2018,8,8,8,30,130.0,257.0,1.9,16.7,334.0,416.7,332.44
2018,8,8,8,45,137.5,278.5,1.9,16.9,365.5,443.72,351.32
2018,8,8,9,0,145.0,300.0,1.9,17.1,397.0,469.69,369.46
2018,8,8,9,15,131.5,319.0,1.9,17.25,411.0,470.59,368.14
2018,8,8,9,30,118.0,338.0,1.9,17.4,425.0,470.58,366.4
2018,8,8,9,45,125.0,358.5,1.85,17.55,455.0,491.55,380.78
2018,8,8,10,0,132.0,379.0,1.8,17.7,485.0,511.1,393.86
2018,8,8,10,15,199.0,383.0,1.85,17.85,549.5,569.3,437.28
2018,8,8,10,30,266.0,387.0,1.9,18.0,614.0,640.5,488.53
2018,8,8,10,45,336.0,373.5,1.9,18.15,667.5,675.21,513.29
2018,8,8,11,0,406.0,360.0,1.9,18.3,721.0,717.48,542.9
2018,8,8,11,15,435.0,339.0,1.95,18.35,732.0,700.56,531.06
2018,8,8,11,30,464.0,318.0,2.0,18.4,743.0,680.72,517.52
2018,8,8,11,45,466.0,318.5,2.1,18.5,748.5,655.58,499.38
2018,8,8,12,0,468.0,319.0,2.2,18.6,754.0,628.82,479.84
2018,8,8,12,15,577.5,274.0,2.25,18.65,811.0,636.3,486.09
2018,8,8,12,30,687.0,229.0,2.3,18.7,868.0,636.07,485.61
2018,8,8,12,45,624.5,251.0,2.4,18.75,828.0,574.85,438.92
2018,8,8,13,0,562.0,273.0,2.5,18.8,788.0,517.61,394.85
2018,8,8,13,15,340.5,351.5,2.6,18.8,662.0,434.37,331.02
2018,8,8,13,30,119.0,430.0,2.7,18.8,536.0,371.64,283.97
2018,8,8,13,45,234.0,381.0,2.8,18.8,583.0,360.31,273.46
2018,8,8,14,0,349.0,332.0,2.9,18.8,630.0,345.87,258.27
2018,8,8,14,15,557.5,251.0,3.0,18.7,707.5,312.76,223.89
2018,8,8,14,30,766.0,170.0,3.1,18.6,785.0,275.08,183.17
2018,8,8,14,45,756.5,165.5,3.2,18.5,750.5,214.88,134.41
2018,8,8,15,0,747.0,161.0,3.3,18.4,716.0,163.17,98.06
2018,8,8,15,15,731.5,157.5,3.3,18.4,675.5,113.26,74.58
2018,8,8,15,30,716.0,154.0,3.3,18.4,635.0,94.91,75.87
2018,8,8,15,45,696.0,149.0,3.5,18.1,590.0,94.38,75.75
2018,8,8,16,0,676.0,144.0,3.7,17.8,545.0,93.74,75.53
2018,8,8,16,15,650.0,138.5,3.75,17.6,497.0,92.56,74.83
2018,8,8,16,30,624.0,133.0,3.8,17.4,449.0,91.28,74.03
2018,8,8,16,45,590.5,125.5,3.85,17.2,399.0,88.32,71.79
2018,8,8,17,0,557.0,118.0,3.9,17.0,349.0,85.2,69.36
2018,8,8,17,15,514.5,108.0,3.9,16.8,298.5,77.76,63.08
2018,8,8,17,30,472.0,98.0,3.9,16.6,248.0,71.52,57.73
2018,8,8,17,45,416.0,86.0,3.95,16.35,200.5,63.56,50.71
2018,8,8,18,0,360.0,74.0,4.0,16.1,153.0,55.36,43.27
2018,8,8,18,15,287.5,58.5,3.95,15.9,111.0,44.28,33.07
2018,8,8,18,30,215.0,43.0,3.9,15.7,69.0,32.92,22.3
2018,8,8,18,45,137.5,28.0,3.8,15.5,41.5,21.66,7.18
2018,8,8,19,0,60.0,13.0,3.7,15.3,14.0,11.1,0.0
2018,8,8,19,15,30.0,6.5,3.65,15.25,7.0,0.0,0.0
2018,8,8,19,30,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,3.35,14.95,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,3.25,14.85,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,3.1,14.7,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,3.05,14.7,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,2.95,14.65,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,2.85,14.55,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,2.75,14.05,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,2.7,13.95,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,2.65,13.85,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,2.45,13.65,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,2.4,13.6,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,2.35,13.6,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,2.3,13.6,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,2.25,13.6,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,2.2,13.6,0.0,0.0,0.0
2018,8,9,5,15,23.0,4.5,2.25,13.85,5.0,0.0,0.0
2018,8,9,5,30,46.0,9.0,2.3,14.1,10.0,39.03,0.0
2018,8,9,5,45,109.0,24.0,2.35,14.3,34.5,145.08,63.03
2018,8,9,6,0,172.0,39.0,2.4,14.5,59.0,226.44,180.01
2018,8,9,6,15,211.5,56.5,2.3,14.75,93.5,284.78,234.57
2018,8,9,6,30,251.0,74.0,2.2,15.0,128.0,326.14,272.03
2018,8,9,6,45,234.5,94.5,2.1,15.25,155.5,343.48,286.51
2018,8,9,7,0,218.0,115.0,2.0,15.5,183.0,358.22,297.61
2018,8,9,7,15,232.0,136.0,1.95,15.75,220.5,399.55,329.8
2018,8,9,7,30,246.0,157.0,1.9,16.0,258.0,440.1,360.21
2018,8,9,7,45,247.0,180.0,1.9,16.25,292.5,469.85,381.18
2018,8,9,8,0,248.0,203.0,1.9,16.5,327.0,497.97,400.51
2018,8,9,8,15,239.0,227.5,1.9,16.8,357.0,516.38,411.79
2018,8,9,8,30,230.0,252.0,1.9,17.1,387.0,510.71,405.37
2018,8,9,8,45,247.0,271.5,1.85,17.35,427.0,567.59,445.61
2018,8,9,9,0,264.0,291.0,1.8,17.6,467.0,600.82,467.66
2018,8,9,9,15,262.0,311.5,1.8,17.85,495.5,614.37,475.15
2018,8,9,9,30,260.0,332.0,1.8,18.1,524.0,626.09,481.49
2018,8,9,9,45,272.5,347.5,1.8,18.35,557.5,644.84,493.35
2018,8,9,10,0,285.0,363.0,1.8,18.6,591.0,661.53,503.63
2018,8,9,10,15,304.5,372.0,1.85,18.85,623.5,676.0,512.94
2018,8,9,10,30,324.0,381.0,1.9,19.1,656.0,688.08,520.56
2018,8,9,10,45,305.0,396.5,1.9,19.35,661.0,669.07,505.18
2018,8,9,11,0,286.0,412.0,1.9,19.6,666.0,649.08,489.46
2018,8,9,11,15,246.5,430.5,2.0,19.75,652.0,613.75,463.19
2018,8,9,11,30,207.0,449.0,2.1,19.9,638.0,570.5,431.34
2018,8,9,11,45,215.5,451.5,2.15,20.1,650.0,562.46,425.34
2018,8,9,12,0,224.0,454.0,2.2,20.3,662.0,552.94,417.96
2018,8,9,12,15,265.0,440.5,2.3,20.4,686.5,553.24,418.48
2018,8,9,12,30,306.0,427.0,2.4,20.5,711.0,546.02,413.19
2018,8,9,12,45,316.0,420.0,2.5,20.55,711.0,521.61,394.82
2018,8,9,13,0,326.0,413.0,2.6,20.6,711.0,496.13,375.31
2018,8,9,13,15,253.0,423.0,2.7,20.6,652.0,440.64,333.4
2018,8,9,13,30,180.0,433.0,2.8,20.6,593.0,399.85,302.65
2018,8,9,13,45,271.5,384.0,2.9,20.6,618.5,375.92,282.64
2018,8,9,14,0,363.0,335.0,3.0,20.6,644.0,351.38,260.26
2018,8,9,14,15,557.5,258.0,3.05,20.55,713.5,319.03,226.93
2018,8,9,14,30,752.0,181.0,3.1,20.5,783.0,269.84,178.14
2018,8,9,14,45,741.0,177.0,3.15,20.4,748.0,217.49,136.16
2018,8,9,15,0,730.0,173.0,3.2,20.3,713.0,166.64,101.15
2018,8,9,15,15,714.0,169.0,3.2,20.3,672.5,117.26,78.71
2018,8,9,15,30,698.0,165.0,3.2,20.3,632.0,101.48,80.85
2018,8,9,15,45,680.0,158.0,3.25,20.15,587.0,100.0,79.89
2018,8,9,16,0,662.0,151.0,3.3,20.0,542.0,98.31,78.75
2018,8,9,16,15,638.5,143.5,3.3,19.8,494.0,95.99,77.1
2018,8,9,16,30,615.0,136.0,3.3,19.6,446.0,93.47,75.27
2018,8,9,16,45,585.5,127.0,3.3,19.4,396.5,89.55,72.22
2018,8,9,17,0,556.0,118.0,3.3,19.2,347.0,85.38,68.91
2018,8,9,17,15,516.0,107.5,3.3,18.8,297.0,77.51,62.35
2018,8,9,17,30,476.0,97.0,3.3,18.4,247.0,70.93,56.8
2018,8,9,17,45,423.5,84.5,3.3,18.05,199.5,62.61,49.52
2018,8,9,18,0,371.0,72.0,3.3,17.7,152.0,54.03,41.81
2018,8,9,18,15,297.5,57.0,3.3,17.4,110.0,43.26,31.94
2018,8,9,18,30,224.0,42.0,3.3,17.1,68.0,32.23,21.46
2018,8,9,18,45,144.0,27.5,3.3,16.8,41.0,21.3,5.42
2018,8,9,19,0,64.0,13.0,3.3,16.5,14.0,11.1,0.0
2018,8,9,19,15,32.0,6.5,3.3,16.35,7.0,0.0,0.0
2018,8,9,19,30,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,3.25,16.05,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,3.2,15.9,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,3.15,15.85,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,3.1,15.8,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,3.1,15.75,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,3.05,15.65,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,2.85,15.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,2.75,15.45,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,2.65,15.35,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,2.55,15.25,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,2.45,15.15,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,2.35,15.05,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,2.0,14.55,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,8,10,5,15,63.0,7.0,2.1,14.8,8.0,0.0,0.0
2018,8,10,5,30,126.0,14.0,2.2,15.0,16.0,97.73,0.0
2018,8,10,5,45,247.5,24.0,2.25,15.2,46.0,243.32,91.5
2018,8,10,6,0,369.0,34.0,2.3,15.4,76.0,371.76,293.43
2018,8,10,6,15,361.0,44.0,2.25,15.6,102.5,390.74,319.62
2018,8,10,6,30,353.0,54.0,2.2,15.8,129.0,408.44,337.92
2018,8,10,6,45,194.0,83.5,2.2,16.0,126.5,291.41,242.68
2018,8,10,7,0,35.0,113.0,2.2,16.2,124.0,155.3,126.31
2018,8,10,7,15,55.0,137.0,2.25,16.45,158.0,199.88,163.88
2018,8,10,7,30,75.0,161.0,2.3,16.7,192.0,244.47,200.23
2018,8,10,7,45,92.5,185.0,2.3,17.0,228.0,286.58,233.61
2018,8,10,8,0,110.0,209.0,2.3,17.3,264.0,349.07,282.12
2018,8,10,8,15,98.0,229.0,2.35,17.6,281.5,335.5,269.63
2018,8,10,8,30,86.0,249.0,2.4,17.9,299.0,341.79,272.87
2018,8,10,8,45,86.5,270.0,2.45,18.15,324.0,361.06,286.6
2018,8,10,9,0,87.0,291.0,2.5,18.4,349.0,379.64,299.64
2018,8,10,9,15,114.0,316.0,2.55,18.55,397.0,449.79,352.48
2018,8,10,9,30,141.0,341.0,2.6,18.7,445.0,496.8,386.99
2018,8,10,9,45,178.0,357.5,2.65,18.9,495.5,542.49,420.46
2018,8,10,10,0,215.0,374.0,2.7,19.1,546.0,586.02,451.86
2018,8,10,10,15,241.0,385.0,2.75,19.2,584.0,628.7,481.91
2018,8,10,10,30,267.0,396.0,2.8,19.3,622.0,649.76,496.45
2018,8,10,10,45,260.5,408.0,2.85,19.4,633.5,639.66,488.0
2018,8,10,11,0,254.0,420.0,2.9,19.5,645.0,628.23,478.86
2018,8,10,11,15,238.5,432.0,3.0,19.55,646.0,607.98,463.48
2018,8,10,11,30,223.0,444.0,3.1,19.6,647.0,578.61,441.62
2018,8,10,11,45,348.5,391.5,3.15,19.7,712.5,619.14,473.36
2018,8,10,12,0,474.0,339.0,3.2,19.8,778.0,647.91,495.33
2018,8,10,12,15,441.0,353.5,3.3,19.8,762.0,605.95,463.4
2018,8,10,12,30,408.0,368.0,3.4,19.8,746.0,565.13,432.37
