Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,10,12,45,306.0,407.0,3.55,19.85,689.0,505.27,386.34
2018,8,10,13,0,204.0,446.0,3.7,19.9,632.0,457.5,349.41
2018,8,10,13,15,207.5,438.0,3.85,19.85,624.5,434.28,331.54
2018,8,10,13,30,211.0,430.0,4.0,19.8,617.0,410.77,313.01
2018,8,10,13,45,316.5,372.5,4.1,19.7,645.0,384.78,290.76
2018,8,10,14,0,422.0,315.0,4.2,19.6,673.0,348.4,258.46
2018,8,10,14,15,624.0,221.5,4.35,19.5,730.5,308.16,218.05
2018,8,10,14,30,826.0,128.0,4.5,19.4,788.0,255.55,165.31
2018,8,10,14,45,817.0,125.0,4.6,19.3,753.0,201.37,121.19
2018,8,10,15,0,808.0,122.0,4.7,19.2,718.0,148.29,84.72
2018,8,10,15,15,794.0,119.5,4.7,19.2,677.5,96.64,62.81
2018,8,10,15,30,780.0,117.0,4.7,19.2,637.0,82.28,64.98
2018,8,10,15,45,764.5,112.5,4.75,18.9,592.5,80.98,64.15
2018,8,10,16,0,749.0,108.0,4.8,18.6,548.0,79.55,63.2
2018,8,10,16,15,727.5,103.5,4.75,18.4,500.0,71.02,56.1
2018,8,10,16,30,706.0,99.0,4.7,18.2,452.0,69.45,54.99
2018,8,10,16,45,676.5,94.0,4.7,18.0,402.5,67.32,53.37
2018,8,10,17,0,647.0,89.0,4.7,17.8,353.0,65.09,51.64
2018,8,10,17,15,604.5,83.0,4.55,17.55,302.5,61.89,49.02
2018,8,10,17,30,562.0,77.0,4.4,17.3,252.0,58.61,46.24
2018,8,10,17,45,503.0,69.0,4.3,17.1,203.5,53.53,41.73
2018,8,10,18,0,444.0,61.0,4.2,16.9,155.0,48.35,36.94
2018,8,10,18,15,359.0,50.0,3.95,16.7,112.5,40.34,29.45
2018,8,10,18,30,274.0,39.0,3.7,16.5,70.0,30.16,19.64
2018,8,10,18,45,175.0,26.0,3.5,16.35,42.0,20.23,3.0
2018,8,10,19,0,76.0,13.0,3.3,16.2,14.0,11.1,0.0
2018,8,10,19,15,38.0,6.5,3.15,16.2,7.0,0.0,0.0
2018,8,10,19,30,0.0,0.0,3.0,16.2,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,2.9,16.15,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,2.8,16.1,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,2.75,16.1,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,2.65,16.1,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,2.6,16.1,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,2.55,16.1,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,2.45,16.1,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,2.4,16.1,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,2.4,15.95,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,8,11,1,15,0.0,0.0,2.4,15.75,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,2.4,15.7,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,2.4,15.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,2.55,15.45,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,8,11,5,15,23.0,4.5,2.75,15.65,5.0,0.0,0.0
2018,8,11,5,30,46.0,9.0,2.9,15.8,10.0,38.97,0.0
2018,8,11,5,45,140.5,24.5,3.0,16.0,38.0,167.08,46.58
2018,8,11,6,0,235.0,40.0,3.1,16.2,66.0,277.41,218.2
2018,8,11,6,15,289.0,53.0,3.1,16.35,102.0,341.74,280.33
2018,8,11,6,30,343.0,66.0,3.1,16.5,138.0,410.46,340.31
2018,8,11,6,45,354.0,82.5,3.05,16.7,175.0,449.92,373.41
2018,8,11,7,0,365.0,99.0,3.0,16.9,212.0,488.55,404.04
2018,8,11,7,15,462.0,103.5,3.1,17.1,273.5,589.32,482.66
2018,8,11,7,30,559.0,108.0,3.2,17.3,335.0,703.46,567.69
2018,8,11,7,45,606.0,112.5,3.25,17.55,388.5,762.99,609.08
2018,8,11,8,0,653.0,117.0,3.3,17.8,442.0,821.32,648.89
2018,8,11,8,15,667.5,125.5,3.35,18.0,487.5,850.74,667.31
2018,8,11,8,30,682.0,134.0,3.4,18.2,533.0,877.49,683.85
2018,8,11,8,45,708.0,137.0,3.5,18.4,580.5,906.31,702.08
2018,8,11,9,0,734.0,140.0,3.6,18.6,628.0,932.18,718.16
2018,8,11,9,15,745.5,145.0,3.65,18.75,667.5,942.71,723.43
2018,8,11,9,30,757.0,150.0,3.7,18.9,707.0,942.44,721.47
2018,8,11,9,45,762.5,156.5,3.7,19.05,740.5,942.04,719.38
2018,8,11,10,0,768.0,163.0,3.7,19.2,774.0,938.18,715.05
2018,8,11,10,15,777.0,165.5,3.8,19.3,803.5,930.19,708.81
2018,8,11,10,30,786.0,168.0,3.9,19.4,833.0,918.72,700.3
2018,8,11,10,45,793.0,169.0,3.95,19.5,855.5,900.54,686.99
2018,8,11,11,0,800.0,170.0,4.0,19.6,878.0,879.09,671.53
2018,8,11,11,15,804.5,171.0,4.05,19.65,893.5,852.33,652.55
2018,8,11,11,30,809.0,172.0,4.1,19.7,909.0,822.63,631.52
2018,8,11,11,45,812.0,172.0,4.15,19.7,917.0,788.12,606.24
2018,8,11,12,0,815.0,172.0,4.2,19.7,925.0,751.14,578.54
2018,8,11,12,15,815.5,171.5,4.3,19.7,925.0,709.77,547.26
2018,8,11,12,30,816.0,171.0,4.4,19.7,925.0,666.57,514.16
2018,8,11,12,45,815.5,169.5,4.45,19.7,917.5,620.39,477.8
2018,8,11,13,0,815.0,168.0,4.5,19.7,910.0,572.91,439.51
2018,8,11,13,15,811.5,166.5,4.55,19.65,895.0,522.87,398.32
2018,8,11,13,30,808.0,165.0,4.6,19.6,880.0,472.23,355.53
2018,8,11,13,45,802.0,163.5,4.65,19.55,858.0,420.21,310.63
2018,8,11,14,0,796.0,162.0,4.7,19.5,836.0,368.25,264.92
2018,8,11,14,15,787.0,159.5,4.7,19.45,806.0,315.05,218.04
2018,8,11,14,30,778.0,157.0,4.7,19.4,776.0,262.65,172.69
2018,8,11,14,45,766.5,153.5,4.7,19.3,740.5,210.2,130.44
2018,8,11,15,0,755.0,150.0,4.7,19.2,705.0,159.23,95.99
2018,8,11,15,15,739.5,146.5,4.7,19.2,664.5,100.36,68.08
2018,8,11,15,30,724.0,143.0,4.7,19.2,624.0,89.04,70.74
2018,8,11,15,45,705.0,138.5,4.6,18.95,579.5,88.55,70.61
2018,8,11,16,0,686.0,134.0,4.5,18.7,535.0,87.97,70.4
2018,8,11,16,15,661.0,129.0,4.45,18.5,487.5,86.86,69.73
2018,8,11,16,30,636.0,124.0,4.4,18.3,440.0,85.66,69.0
2018,8,11,16,45,603.0,116.5,4.35,18.15,390.0,82.46,66.49
2018,8,11,17,0,570.0,109.0,4.3,18.0,340.0,79.07,63.8
2018,8,11,17,15,526.0,100.0,4.25,17.8,290.0,74.23,59.77
2018,8,11,17,30,482.0,91.0,4.2,17.6,240.0,66.96,53.51
2018,8,11,17,45,423.0,80.5,4.2,17.4,193.0,59.89,47.24
2018,8,11,18,0,364.0,70.0,4.2,17.2,146.0,52.63,40.61
2018,8,11,18,15,273.0,56.0,4.15,17.0,104.0,42.48,31.2
2018,8,11,18,30,182.0,42.0,4.1,16.8,62.0,32.14,21.09
2018,8,11,18,45,98.0,25.0,4.1,16.65,35.0,19.51,0.26
2018,8,11,19,0,14.0,8.0,4.1,16.5,8.0,6.83,0.0
2018,8,11,19,15,7.0,4.0,4.1,16.4,4.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,4.1,16.3,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,4.1,16.25,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,4.1,16.2,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,4.05,16.15,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,3.7,15.85,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,3.7,15.8,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,3.65,15.8,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,3.6,15.75,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,3.6,15.7,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,3.6,15.55,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,3.5,15.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,3.45,15.35,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,8,12,5,15,14.5,4.0,2.85,15.5,4.0,0.0,0.0
2018,8,12,5,30,29.0,8.0,2.9,15.7,8.0,26.53,0.0
2018,8,12,5,45,97.5,24.0,2.95,15.9,33.0,122.16,19.66
2018,8,12,6,0,166.0,40.0,3.0,16.1,58.0,225.44,175.67
2018,8,12,6,15,236.5,56.5,2.9,16.25,97.5,305.63,250.17
2018,8,12,6,30,307.0,73.0,2.8,16.4,137.0,390.94,323.5
2018,8,12,6,45,361.5,87.5,2.7,16.6,183.0,463.5,383.54
2018,8,12,7,0,416.0,102.0,2.6,16.8,229.0,538.24,442.54
2018,8,12,7,15,460.0,112.5,2.55,17.0,277.5,599.45,488.43
2018,8,12,7,30,504.0,123.0,2.5,17.2,326.0,661.12,532.99
2018,8,12,7,45,539.0,131.0,2.45,17.4,375.0,710.76,567.15
2018,8,12,8,0,574.0,139.0,2.4,17.6,424.0,769.17,606.74
2018,8,12,8,15,578.0,152.0,2.4,17.75,464.0,792.18,620.47
2018,8,12,8,30,582.0,165.0,2.4,17.9,504.0,812.44,632.4
2018,8,12,8,45,474.0,211.0,2.45,18.1,501.5,746.55,581.39
2018,8,12,9,0,366.0,257.0,2.5,18.3,499.0,663.31,517.46
2018,8,12,9,15,286.5,295.5,2.55,18.45,492.5,620.36,482.73
2018,8,12,9,30,207.0,334.0,2.6,18.6,486.0,554.42,431.03
2018,8,12,9,45,194.0,355.0,2.7,18.8,503.0,555.3,430.45
2018,8,12,10,0,181.0,376.0,2.8,19.0,520.0,555.0,428.67
2018,8,12,10,15,168.5,390.5,2.85,19.1,528.5,547.41,421.78
2018,8,12,10,30,156.0,405.0,2.9,19.2,537.0,539.13,414.52
2018,8,12,10,45,148.0,417.5,3.0,19.3,545.5,532.35,408.72
2018,8,12,11,0,140.0,430.0,3.1,19.4,554.0,524.87,402.46
2018,8,12,11,15,134.5,435.0,3.15,19.4,555.5,512.0,392.48
2018,8,12,11,30,129.0,440.0,3.2,19.4,557.0,498.78,382.28
2018,8,12,11,45,122.5,443.0,3.3,19.45,555.0,482.76,370.06
2018,8,12,12,0,116.0,446.0,3.4,19.5,553.0,466.7,357.8
2018,8,12,12,15,111.0,443.5,3.55,19.45,546.0,447.32,343.3
2018,8,12,12,30,106.0,441.0,3.7,19.4,539.0,427.77,328.61
2018,8,12,12,45,83.5,420.0,3.8,19.4,496.5,386.82,297.5
2018,8,12,13,0,61.0,399.0,3.9,19.4,454.0,348.87,268.61
2018,8,12,13,15,46.0,373.0,4.05,19.3,414.0,314.01,242.16
2018,8,12,13,30,31.0,347.0,4.2,19.2,374.0,281.66,217.54
2018,8,12,13,45,155.5,297.0,4.35,19.1,428.5,281.23,215.42
2018,8,12,14,0,280.0,247.0,4.5,19.0,483.0,256.89,192.36
2018,8,12,14,15,536.5,194.5,4.65,18.85,627.0,264.03,187.27
2018,8,12,14,30,793.0,142.0,4.8,18.7,771.0,253.46,165.3
2018,8,12,14,45,693.5,159.5,4.9,18.6,691.5,193.18,120.53
2018,8,12,15,0,594.0,177.0,5.0,18.5,612.0,150.39,95.51
2018,8,12,15,15,522.0,180.5,5.0,18.5,547.0,111.66,81.05
2018,8,12,15,30,450.0,184.0,5.0,18.5,482.0,111.99,90.49
2018,8,12,15,45,583.0,151.0,5.1,18.15,508.0,94.41,75.87
2018,8,12,16,0,716.0,118.0,5.2,17.8,534.0,78.41,62.45
2018,8,12,16,15,695.5,112.0,5.2,17.6,487.0,76.27,60.87
2018,8,12,16,30,675.0,106.0,5.2,17.4,440.0,73.95,59.11
2018,8,12,16,45,647.5,99.5,5.2,17.2,391.0,71.02,56.8
2018,8,12,17,0,620.0,93.0,5.2,17.0,342.0,67.91,54.31
2018,8,12,17,15,578.0,86.0,5.15,16.8,292.0,64.12,51.15
2018,8,12,17,30,536.0,79.0,5.1,16.6,242.0,60.2,47.77
2018,8,12,17,45,480.0,70.0,5.05,16.4,195.0,54.43,42.62
2018,8,12,18,0,424.0,61.0,5.0,16.2,148.0,48.5,37.12
2018,8,12,18,15,338.0,49.0,4.85,16.1,106.0,37.64,27.07
2018,8,12,18,30,252.0,37.0,4.7,16.0,64.0,28.62,18.04
2018,8,12,18,45,150.5,23.0,4.5,15.85,37.0,17.91,0.0
2018,8,12,19,0,49.0,9.0,4.3,15.7,10.0,7.68,0.0
2018,8,12,19,15,24.5,4.5,4.15,15.7,5.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,4.0,15.7,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,3.9,15.65,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,3.6,15.6,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,3.5,15.6,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,3.3,15.55,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,3.15,15.45,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,3.05,15.4,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,2.95,15.3,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,2.9,15.3,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,2.9,15.25,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,2.95,15.15,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,3.0,15.05,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,3.0,14.95,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,3.0,14.85,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,2.95,14.8,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,8,13,5,15,19.5,4.5,2.95,14.9,4.5,0.0,0.0
2018,8,13,5,30,39.0,9.0,3.1,15.1,9.0,34.16,0.0
2018,8,13,5,45,125.0,24.0,3.2,15.3,35.0,153.11,6.17
2018,8,13,6,0,211.0,39.0,3.3,15.5,61.0,258.47,201.38
2018,8,13,6,15,219.0,44.0,3.3,15.65,78.0,271.03,222.85
2018,8,13,6,30,227.0,49.0,3.3,15.8,95.0,286.41,239.42
2018,8,13,6,45,113.5,54.5,3.3,15.95,77.5,177.72,148.34
2018,8,13,7,0,0.0,60.0,3.3,16.1,60.0,49.7,36.68
2018,8,13,7,15,0.0,70.0,3.2,16.25,70.0,58.2,43.89
2018,8,13,7,30,0.0,80.0,3.1,16.4,80.0,67.01,51.18
2018,8,13,7,45,0.0,89.5,3.05,16.55,89.5,75.34,57.96
2018,8,13,8,0,0.0,99.0,3.0,16.7,99.0,83.66,64.65
2018,8,13,8,15,0.0,119.5,3.0,16.85,119.5,102.4,79.89
2018,8,13,8,30,0.0,140.0,3.0,17.0,140.0,121.09,94.9
2018,8,13,8,45,3.5,168.0,3.0,17.15,170.5,150.4,118.54
2018,8,13,9,0,7.0,196.0,3.0,17.3,201.0,179.58,141.75
2018,8,13,9,15,14.0,229.0,3.0,17.4,239.0,216.85,171.29
2018,8,13,9,30,21.0,262.0,3.0,17.5,277.0,253.66,200.05
2018,8,13,9,45,29.5,292.0,3.05,17.6,314.5,307.34,241.61
2018,8,13,10,0,38.0,322.0,3.1,17.7,352.0,341.74,267.68
2018,8,13,10,15,42.0,339.5,3.15,17.75,374.0,357.89,279.55
2018,8,13,10,30,46.0,357.0,3.2,17.8,396.0,373.21,290.8
2018,8,13,10,45,41.0,355.0,3.25,17.9,390.5,360.75,280.65
2018,8,13,11,0,36.0,353.0,3.3,18.0,385.0,348.71,270.96
2018,8,13,11,15,30.0,344.5,3.35,18.0,371.5,330.31,256.53
2018,8,13,11,30,24.0,336.0,3.4,18.0,358.0,312.65,242.71
2018,8,13,11,45,24.0,338.0,3.45,18.0,360.0,309.39,240.12
2018,8,13,12,0,24.0,340.0,3.5,18.0,362.0,305.96,237.38
2018,8,13,12,15,24.0,340.0,3.6,18.0,362.0,300.73,233.32
2018,8,13,12,30,24.0,340.0,3.7,18.0,362.0,295.42,229.21
2018,8,13,12,45,24.0,337.5,3.8,18.0,359.5,288.11,223.57
2018,8,13,13,0,24.0,335.0,3.9,18.0,357.0,280.83,217.97
2018,8,13,13,15,22.5,323.0,4.0,17.95,343.0,271.25,210.63
2018,8,13,13,30,21.0,311.0,4.1,17.9,329.0,258.22,200.61
2018,8,13,13,45,148.5,278.5,4.2,17.85,403.5,265.37,204.17
2018,8,13,14,0,276.0,246.0,4.3,17.8,478.0,261.65,196.93
2018,8,13,14,15,527.5,198.5,4.4,17.75,622.5,262.75,187.05
2018,8,13,14,30,779.0,151.0,4.5,17.7,767.0,254.35,166.93
2018,8,13,14,45,770.0,146.5,4.6,17.6,732.0,201.5,124.38
2018,8,13,15,0,761.0,142.0,4.7,17.5,697.0,149.85,90.07
2018,8,13,15,15,745.5,138.5,4.7,17.5,656.5,100.04,80.41
2018,8,13,15,30,730.0,135.0,4.7,17.5,616.0,84.76,67.59
2018,8,13,15,45,714.5,129.5,4.75,17.25,572.0,83.51,66.79
2018,8,13,16,0,699.0,124.0,4.8,17.0,528.0,82.1,65.85
2018,8,13,16,15,676.5,118.5,4.8,16.85,481.0,80.42,64.65
2018,8,13,16,30,654.0,113.0,4.8,16.7,434.0,78.6,63.33
2018,8,13,16,45,623.5,106.0,4.8,16.55,384.5,75.47,60.86
2018,8,13,17,0,593.0,99.0,4.8,16.4,335.0,72.17,58.19
2018,8,13,17,15,548.5,91.5,4.8,16.2,285.5,68.18,54.85
2018,8,13,17,30,504.0,84.0,4.8,16.0,236.0,64.06,51.29
2018,8,13,17,45,443.0,74.0,4.8,15.8,188.5,55.53,43.68
2018,8,13,18,0,382.0,64.0,4.8,15.6,141.0,48.48,37.16
2018,8,13,18,15,297.0,50.5,4.7,15.5,100.0,38.59,27.91
2018,8,13,18,30,212.0,37.0,4.6,15.4,59.0,28.52,17.77
2018,8,13,18,45,124.5,22.5,4.55,15.25,33.5,17.49,0.0
2018,8,13,19,0,37.0,8.0,4.5,15.1,8.0,6.83,0.0
2018,8,13,19,15,18.5,4.0,4.4,15.1,4.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,4.25,15.05,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,3.95,14.9,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,4.0,14.9,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,4.05,14.9,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,4.05,14.95,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,4.0,15.05,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,3.95,15.15,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,3.95,15.25,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,4.05,15.35,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,4.05,15.45,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,8,14,5,15,0.0,0.5,3.9,15.6,0.5,0.0,0.0
2018,8,14,5,30,0.0,1.0,3.9,15.7,1.0,0.85,0.0
2018,8,14,5,45,0.0,4.5,3.9,15.85,4.5,3.69,0.0
2018,8,14,6,0,0.0,8.0,3.9,16.0,8.0,6.56,0.0
2018,8,14,6,15,0.0,13.0,3.95,16.1,13.0,10.68,3.25
2018,8,14,6,30,0.0,18.0,4.0,16.2,18.0,14.81,6.89
2018,8,14,6,45,0.0,35.5,4.0,16.3,35.5,29.3,19.32
2018,8,14,7,0,0.0,53.0,4.0,16.4,53.0,43.86,31.75
2018,8,14,7,15,0.0,64.5,3.95,16.5,64.5,53.45,39.83
2018,8,14,7,30,0.0,76.0,3.9,16.6,76.0,63.19,47.93
2018,8,14,7,45,0.0,88.0,3.9,16.7,88.0,73.94,56.77
2018,8,14,8,0,0.0,100.0,3.9,16.8,100.0,84.64,65.47
2018,8,14,8,15,0.0,105.5,3.85,16.85,105.5,89.2,69.0
2018,8,14,8,30,0.0,111.0,3.8,16.9,111.0,93.84,72.58
2018,8,14,8,45,0.0,126.0,3.8,17.0,126.0,107.22,83.32
2018,8,14,9,0,0.0,141.0,3.8,17.1,141.0,120.54,93.91
2018,8,14,9,15,1.0,151.5,3.8,17.2,152.0,130.65,101.88
2018,8,14,9,30,2.0,162.0,3.8,17.3,163.0,140.69,109.75
2018,8,14,9,45,4.0,180.0,3.8,17.35,183.0,158.41,123.82
2018,8,14,10,0,6.0,198.0,3.8,17.4,203.0,175.91,137.62
2018,8,14,10,15,8.5,220.0,3.85,17.5,227.0,197.22,154.35
2018,8,14,10,30,11.0,242.0,3.9,17.6,251.0,218.14,170.66
2018,8,14,10,45,12.5,255.5,3.9,17.65,266.0,230.15,179.85
2018,8,14,11,0,14.0,269.0,3.9,17.7,281.0,241.83,188.78
2018,8,14,11,15,14.0,268.0,4.0,17.75,280.5,239.29,186.59
2018,8,14,11,30,14.0,267.0,4.1,17.8,280.0,236.77,184.46
2018,8,14,11,45,13.5,267.0,4.15,17.8,279.5,234.69,182.73
2018,8,14,12,0,13.0,267.0,4.2,17.8,279.0,232.61,181.02
2018,8,14,12,15,15.0,281.0,4.3,17.8,295.0,243.75,189.74
2018,8,14,12,30,17.0,295.0,4.4,17.8,311.0,254.32,197.98
2018,8,14,12,45,21.0,315.5,4.45,17.85,335.0,270.61,210.62
2018,8,14,13,0,25.0,336.0,4.5,17.9,359.0,281.97,219.36
2018,8,14,13,15,29.0,343.0,4.6,17.9,369.0,283.54,220.55
2018,8,14,13,30,33.0,350.0,4.7,17.9,379.0,284.21,221.02
2018,8,14,13,45,158.0,304.0,4.75,17.85,437.0,285.85,220.17
2018,8,14,14,0,283.0,258.0,4.8,17.8,495.0,270.93,204.13
2018,8,14,14,15,535.5,201.5,4.85,17.8,630.5,265.2,188.68
2018,8,14,14,30,788.0,145.0,4.9,17.8,766.0,249.79,162.9
2018,8,14,14,45,778.5,141.5,4.9,17.75,731.5,197.02,120.56
2018,8,14,15,0,769.0,138.0,4.9,17.7,697.0,145.47,86.91
2018,8,14,15,15,754.0,134.5,4.9,17.7,656.0,95.21,76.26
2018,8,14,15,30,739.0,131.0,4.9,17.7,615.0,82.74,65.83
2018,8,14,15,45,722.0,126.0,4.85,17.5,571.0,81.66,65.15
2018,8,14,16,0,705.0,121.0,4.8,17.3,527.0,80.45,64.36
2018,8,14,16,15,682.0,115.5,4.8,17.2,479.5,78.67,63.07
2018,8,14,16,30,659.0,110.0,4.8,17.1,432.0,76.76,61.65
2018,8,14,16,45,628.0,103.5,4.8,16.95,382.5,73.89,59.4
2018,8,14,17,0,597.0,97.0,4.8,16.8,333.0,70.88,56.98
2018,8,14,17,15,553.0,89.0,4.8,16.6,283.0,66.45,53.25
2018,8,14,17,30,509.0,81.0,4.8,16.4,233.0,61.85,49.26
2018,8,14,17,45,449.0,71.5,4.8,16.25,186.0,55.74,43.77
2018,8,14,18,0,389.0,62.0,4.8,16.1,139.0,47.11,35.84
2018,8,14,18,15,303.5,49.5,4.75,16.0,98.5,37.91,27.19
2018,8,14,18,30,218.0,37.0,4.7,15.9,58.0,28.56,17.47
2018,8,14,18,45,128.5,22.5,4.65,15.75,33.0,17.51,0.0
2018,8,14,19,0,39.0,8.0,4.6,15.6,8.0,6.83,0.0
2018,8,14,19,15,19.5,4.0,4.55,15.6,4.0,0.0,0.0
2018,8,14,19,30,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,4.1,15.4,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,4.05,15.4,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,4.0,15.4,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,3.95,15.4,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,3.85,15.35,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,3.8,15.3,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,3.75,15.3,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,3.65,15.3,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,3.4,15.4,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,3.4,15.45,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,3.35,15.75,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,8,15,5,15,23.0,4.5,3.25,15.95,4.5,0.0,0.0
2018,8,15,5,30,46.0,9.0,3.3,16.1,9.0,38.85,0.0
2018,8,15,5,45,146.0,22.0,3.3,16.2,34.5,162.69,0.0
2018,8,15,6,0,246.0,35.0,3.3,16.3,60.0,278.79,213.69
2018,8,15,6,15,252.5,34.0,3.3,16.4,72.5,289.61,237.35
2018,8,15,6,30,259.0,33.0,3.3,16.5,85.0,296.49,247.34
2018,8,15,6,45,129.5,37.0,3.3,16.6,63.0,182.99,152.91
2018,8,15,7,0,0.0,41.0,3.3,16.7,41.0,33.87,23.17
2018,8,15,7,15,0.0,52.5,3.25,16.85,52.5,43.44,31.31
2018,8,15,7,30,0.0,64.0,3.2,17.0,64.0,53.03,39.31
2018,8,15,7,45,0.0,90.0,3.1,17.1,90.0,75.89,58.32
2018,8,15,8,0,0.0,116.0,3.0,17.2,116.0,100.17,78.24
2018,8,15,8,15,0.0,130.0,3.0,17.35,130.0,112.64,88.17
2018,8,15,8,30,0.0,144.0,3.0,17.5,144.0,125.04,97.96
2018,8,15,8,45,1.5,159.5,2.95,17.65,160.5,140.3,110.05
2018,8,15,9,0,3.0,175.0,2.9,17.8,177.0,155.45,121.94
2018,8,15,9,15,10.5,211.0,2.9,17.9,218.5,196.02,154.34
2018,8,15,9,30,18.0,247.0,2.9,18.0,260.0,236.24,185.92
2018,8,15,9,45,22.0,270.5,2.9,18.1,287.5,260.43,204.43
2018,8,15,10,0,26.0,294.0,2.9,18.2,315.0,301.62,235.94
2018,8,15,10,15,27.0,308.5,3.0,18.3,330.5,312.71,243.93
2018,8,15,10,30,28.0,323.0,3.1,18.4,346.0,323.25,251.59
2018,8,15,10,45,32.5,339.5,3.2,18.45,367.0,338.23,262.83
2018,8,15,11,0,37.0,356.0,3.3,18.5,388.0,352.26,273.3
2018,8,15,11,15,36.0,359.0,3.4,18.55,391.0,348.36,269.99
2018,8,15,11,30,35.0,362.0,3.5,18.6,394.0,344.32,266.68
2018,8,15,11,45,38.0,373.0,3.6,18.65,408.0,350.09,270.95
2018,8,15,12,0,41.0,384.0,3.7,18.7,422.0,355.01,274.55
2018,8,15,12,15,64.5,403.0,3.8,18.7,462.5,379.37,293.33
2018,8,15,12,30,88.0,422.0,3.9,18.7,503.0,400.46,309.31
2018,8,15,12,45,104.0,430.0,4.0,18.7,524.5,405.36,312.79
2018,8,15,13,0,120.0,438.0,4.1,18.7,546.0,404.19,311.56
2018,8,15,13,15,134.0,423.0,4.15,18.7,542.0,385.55,296.91
2018,8,15,13,30,148.0,408.0,4.2,18.7,538.0,365.95,281.24
2018,8,15,13,45,369.5,324.0,4.25,18.7,636.0,360.55,272.44
2018,8,15,14,0,591.0,240.0,4.3,18.7,734.0,342.94,250.25
2018,8,15,14,15,722.5,173.0,4.3,18.65,755.5,292.44,202.11
2018,8,15,14,30,854.0,106.0,4.3,18.6,777.0,242.94,153.85
2018,8,15,14,45,845.0,104.5,4.35,18.55,742.5,189.09,111.08
2018,8,15,15,0,836.0,103.0,4.4,18.5,708.0,136.17,77.65
2018,8,15,15,15,822.0,101.0,4.4,18.5,667.0,83.96,66.45
2018,8,15,15,30,808.0,99.0,4.4,18.5,626.0,71.95,56.4
2018,8,15,15,45,791.5,95.5,4.4,18.3,581.0,70.81,55.65
2018,8,15,16,0,775.0,92.0,4.4,18.1,536.0,69.58,54.8
2018,8,15,16,15,752.5,89.0,4.4,17.95,488.0,68.5,54.1
2018,8,15,16,30,730.0,86.0,4.4,17.8,440.0,67.39,53.35
2018,8,15,16,45,699.0,82.0,4.35,17.65,389.5,59.87,47.0
2018,8,15,17,0,668.0,78.0,4.3,17.5,339.0,57.98,45.52
2018,8,15,17,15,625.0,72.5,4.3,17.35,288.5,54.81,42.87
2018,8,15,17,30,582.0,67.0,4.3,17.2,238.0,51.58,40.06
2018,8,15,17,45,520.5,60.0,4.3,17.0,190.0,46.98,35.91
2018,8,15,18,0,459.0,53.0,4.3,16.8,142.0,42.33,31.53
2018,8,15,18,15,365.5,43.0,4.25,16.7,100.5,34.91,24.47
2018,8,15,18,30,272.0,33.0,4.2,16.6,59.0,27.38,16.11
2018,8,15,18,45,162.0,20.5,4.15,16.45,33.5,16.03,0.0
2018,8,15,19,0,52.0,8.0,4.1,16.3,8.0,6.83,0.0
2018,8,15,19,15,26.0,4.0,4.05,16.25,4.0,0.0,0.0
2018,8,15,19,30,0.0,0.0,4.0,16.2,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,4.0,16.15,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,4.0,16.1,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,3.95,16.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,3.8,15.9,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,3.75,15.9,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,3.65,15.85,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,3.6,15.8,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,3.55,15.8,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,3.5,15.8,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,3.45,15.75,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,3.4,15.7,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,3.4,15.65,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,3.4,15.55,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,2.55,15.3,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,2.5,15.3,0.0,0.0,0.0
2018,8,16,5,15,26.5,4.0,2.6,15.5,4.0,0.0,0.0
2018,8,16,5,30,53.0,8.0,2.7,15.7,8.0,42.71,0.0
2018,8,16,5,45,163.0,20.5,2.8,15.9,34.0,171.21,0.0
2018,8,16,6,0,273.0,33.0,2.9,16.1,60.0,295.91,224.77
2018,8,16,6,15,277.0,38.5,2.85,16.25,79.5,308.07,251.91
2018,8,16,6,30,281.0,44.0,2.8,16.4,99.0,323.07,268.61
2018,8,16,6,45,140.5,63.5,2.75,16.55,91.0,215.38,179.43
2018,8,16,7,0,0.0,83.0,2.7,16.7,83.0,74.61,57.54
2018,8,16,7,15,0.0,99.5,2.65,16.85,99.5,89.67,70.25
2018,8,16,7,30,0.0,116.0,2.6,17.0,116.0,104.56,82.45
2018,8,16,7,45,7.5,139.0,2.5,17.1,142.5,133.56,106.49
2018,8,16,8,0,15.0,162.0,2.4,17.2,169.0,162.48,130.04
2018,8,16,8,15,27.0,193.5,2.4,17.4,208.0,222.99,178.78
2018,8,16,8,30,39.0,225.0,2.4,17.6,247.0,267.21,213.47
2018,8,16,8,45,50.0,249.0,2.35,17.75,280.0,300.81,239.25
2018,8,16,9,0,61.0,273.0,2.3,17.9,313.0,333.7,264.11
2018,8,16,9,15,96.5,300.5,2.25,18.05,368.5,394.01,310.46
2018,8,16,9,30,132.0,328.0,2.2,18.2,424.0,473.4,369.66
2018,8,16,9,45,304.0,301.0,2.15,18.35,536.0,623.68,483.4
2018,8,16,10,0,476.0,274.0,2.1,18.5,648.0,768.62,587.28
2018,8,16,10,15,677.0,191.5,2.1,18.65,746.0,864.98,655.22
2018,8,16,10,30,878.0,109.0,2.1,18.8,844.0,927.12,694.96
2018,8,16,10,45,884.5,109.0,2.05,18.95,866.5,906.86,679.03
2018,8,16,11,0,891.0,109.0,2.0,19.1,889.0,883.28,661.87
2018,8,16,11,15,842.0,139.5,2.15,19.2,886.5,837.89,631.98
2018,8,16,11,30,793.0,170.0,2.3,19.3,884.0,800.81,607.45
2018,8,16,11,45,848.5,140.0,2.4,19.45,910.0,772.72,588.45
2018,8,16,12,0,904.0,110.0,2.5,19.6,936.0,748.8,571.43
2018,8,16,12,15,903.0,110.5,2.65,19.6,935.5,705.86,539.8
2018,8,16,12,30,902.0,111.0,2.8,19.6,935.0,660.95,505.91
2018,8,16,12,45,899.0,111.5,2.95,19.65,926.5,613.12,468.71
2018,8,16,13,0,896.0,112.0,3.1,19.7,918.0,563.9,429.27
2018,8,16,13,15,892.5,111.0,3.2,19.6,902.0,512.19,386.81
2018,8,16,13,30,889.0,110.0,3.3,19.5,886.0,459.6,342.32
2018,8,16,13,45,884.0,109.0,3.4,19.4,863.5,405.78,295.64
2018,8,16,14,0,879.0,108.0,3.5,19.3,841.0,351.64,247.76
2018,8,16,14,15,871.5,107.0,3.55,19.15,811.5,296.75,199.19
2018,8,16,14,30,864.0,106.0,3.6,19.0,782.0,242.22,152.24
2018,8,16,14,45,855.0,103.5,3.7,18.9,746.5,187.11,108.99
2018,8,16,15,0,846.0,101.0,3.8,18.8,711.0,132.97,75.49
2018,8,16,15,15,832.5,98.5,3.8,18.8,669.5,81.78,64.52
2018,8,16,15,30,819.0,96.0,3.8,18.8,628.0,70.38,54.99
2018,8,16,15,45,802.5,93.5,3.85,18.5,583.0,69.81,54.75
2018,8,16,16,0,786.0,91.0,3.9,18.2,538.0,69.18,54.45
2018,8,16,16,15,763.5,87.5,3.9,18.0,489.5,67.71,53.41
2018,8,16,16,30,741.0,84.0,3.9,17.8,441.0,66.17,52.31
2018,8,16,16,45,710.0,80.0,3.9,17.65,390.0,64.08,50.7
2018,8,16,17,0,679.0,76.0,3.9,17.5,339.0,56.77,44.47
2018,8,16,17,15,635.0,70.5,3.9,17.3,288.0,53.53,41.75
2018,8,16,17,30,591.0,65.0,3.9,17.1,237.0,50.22,38.87
2018,8,16,17,45,526.5,58.5,3.9,16.9,188.5,45.92,34.98
2018,8,16,18,0,462.0,52.0,3.9,16.7,140.0,41.63,30.89
2018,8,16,18,15,366.5,42.0,3.8,16.55,98.5,34.17,23.78
2018,8,16,18,30,271.0,32.0,3.7,16.4,57.0,26.61,15.06
2018,8,16,18,45,161.0,19.5,3.55,16.3,32.0,16.64,0.0
2018,8,16,19,0,51.0,7.0,3.4,16.2,7.0,5.97,0.0
2018,8,16,19,15,25.5,3.5,3.35,16.15,3.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,3.25,16.1,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,3.0,15.9,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,2.9,15.85,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,2.6,15.8,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,2.45,15.75,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,2.25,15.65,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,2.2,15.6,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,2.15,15.55,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,2.15,15.45,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,2.2,15.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,2.2,15.2,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,2.2,15.15,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,2.15,15.05,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,8,17,5,15,26.5,4.0,1.85,15.25,4.0,0.0,0.0
2018,8,17,5,30,53.0,8.0,1.9,15.5,8.0,42.67,0.0
2018,8,17,5,45,164.0,20.5,1.95,15.7,33.5,171.03,0.0
2018,8,17,6,0,275.0,33.0,2.0,15.9,59.0,296.93,222.42
2018,8,17,6,15,278.5,36.5,1.95,16.1,77.0,314.2,255.51
2018,8,17,6,30,282.0,40.0,1.9,16.3,95.0,328.21,271.56
2018,8,17,6,45,141.0,52.0,1.8,16.45,79.5,198.21,165.02
2018,8,17,7,0,0.0,64.0,1.7,16.6,64.0,53.76,39.98
2018,8,17,7,15,0.0,83.0,1.6,16.8,83.0,71.77,55.24
2018,8,17,7,30,0.0,102.0,1.5,17.0,102.0,89.59,69.95
2018,8,17,7,45,0.5,119.0,1.4,17.2,119.0,105.59,82.93
2018,8,17,8,0,1.0,136.0,1.3,17.4,136.0,121.47,95.6
2018,8,17,8,15,5.5,162.0,1.3,17.6,165.0,150.39,118.89
2018,8,17,8,30,10.0,188.0,1.3,17.8,194.0,179.12,141.59
2018,8,17,8,45,19.0,217.5,1.25,18.05,229.5,215.64,170.23
2018,8,17,9,0,28.0,247.0,1.2,18.3,265.0,271.47,213.23
2018,8,17,9,15,35.0,271.0,1.3,18.5,295.0,300.17,234.68
2018,8,17,9,30,42.0,295.0,1.4,18.7,325.0,328.06,255.41
2018,8,17,9,45,85.5,327.0,1.45,18.9,392.5,399.03,309.48
2018,8,17,10,0,129.0,359.0,1.5,19.1,460.0,486.48,373.8
2018,8,17,10,15,235.5,360.5,1.6,19.25,553.5,596.33,454.68
2018,8,17,10,30,342.0,362.0,1.7,19.4,647.0,681.92,516.11
2018,8,17,10,45,547.0,275.0,1.8,19.55,745.5,778.2,586.77
2018,8,17,11,0,752.0,188.0,1.9,19.7,844.0,846.26,635.82
2018,8,17,11,15,840.5,141.0,2.05,19.75,886.5,836.4,629.21
2018,8,17,11,30,929.0,94.0,2.2,19.8,929.0,830.76,626.25
2018,8,17,11,45,931.5,94.5,2.3,19.9,937.5,794.45,601.63
2018,8,17,12,0,934.0,95.0,2.4,20.0,946.0,755.41,574.85
2018,8,17,12,15,934.5,95.0,2.55,20.0,946.5,712.05,543.16
2018,8,17,12,30,935.0,95.0,2.7,20.0,947.0,666.52,508.91
2018,8,17,12,45,933.5,94.5,2.85,20.0,938.5,617.45,470.95
2018,8,17,13,0,932.0,94.0,3.0,20.0,930.0,566.81,430.53
2018,8,17,13,15,911.5,103.5,3.1,20.0,909.0,513.29,386.49
2018,8,17,13,30,891.0,113.0,3.2,20.0,888.0,460.1,341.53
2018,8,17,13,45,869.5,119.5,3.3,19.95,859.5,405.17,294.34
2018,8,17,14,0,848.0,126.0,3.4,19.9,831.0,351.44,247.41
2018,8,17,14,15,876.0,108.0,3.45,19.85,813.0,295.85,197.43
2018,8,17,14,30,904.0,90.0,3.5,19.8,795.0,236.72,145.61
2018,8,17,14,45,895.5,88.5,3.55,19.7,759.5,180.18,101.63
2018,8,17,15,0,887.0,87.0,3.6,19.6,724.0,124.52,68.15
2018,8,17,15,15,874.5,85.5,3.6,19.6,682.5,74.9,58.49
2018,8,17,15,30,862.0,84.0,3.6,19.6,641.0,74.13,58.03
2018,8,17,15,45,845.5,82.0,3.55,19.4,595.0,72.88,57.18
2018,8,17,16,0,829.0,80.0,3.5,19.2,549.0,71.51,56.24
2018,8,17,16,15,806.5,77.5,3.45,19.0,499.5,61.45,47.8
2018,8,17,16,30,784.0,75.0,3.4,18.8,450.0,60.3,47.02
2018,8,17,16,45,754.0,72.0,3.3,18.65,398.5,58.67,45.79
2018,8,17,17,0,724.0,69.0,3.2,18.5,347.0,57.02,44.52
2018,8,17,17,15,681.0,64.5,3.1,18.25,295.0,54.05,42.05
2018,8,17,17,30,638.0,60.0,3.0,18.0,243.0,46.86,35.78
2018,8,17,17,45,573.5,54.0,2.85,17.8,193.0,42.75,32.05
2018,8,17,18,0,509.0,48.0,2.7,17.6,143.0,38.64,28.15
2018,8,17,18,15,409.0,39.0,2.6,17.45,100.0,31.84,21.63
2018,8,17,18,30,309.0,30.0,2.5,17.3,57.0,25.01,13.22
2018,8,17,18,45,184.0,19.0,2.4,17.15,32.0,16.22,0.0
2018,8,17,19,0,59.0,8.0,2.3,17.0,7.0,0.0,0.0
2018,8,17,19,15,29.5,4.0,2.25,16.95,3.5,0.0,0.0
2018,8,17,19,30,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,2.15,16.85,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,2.05,16.8,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,1.8,16.45,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,1.8,16.35,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,1.8,16.25,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,1.8,16.15,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,1.95,15.8,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.0,15.25,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,1.95,15.2,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,1.85,15.15,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,8,18,5,15,27.0,4.0,1.7,15.35,4.0,0.0,0.0
2018,8,18,5,30,54.0,8.0,1.7,15.6,8.0,6.83,0.0
2018,8,18,5,45,169.0,21.0,1.7,15.85,34.0,138.63,0.0
2018,8,18,6,0,284.0,34.0,1.7,16.1,60.0,303.46,223.87
2018,8,18,6,15,300.5,44.5,1.65,16.35,88.0,338.33,273.47
2018,8,18,6,30,317.0,55.0,1.6,16.6,116.0,372.04,305.47
2018,8,18,6,45,182.5,81.0,1.5,16.85,118.5,279.72,230.9
2018,8,18,7,0,48.0,107.0,1.4,17.1,121.0,161.62,131.28
2018,8,18,7,15,40.0,125.0,1.4,17.35,138.0,172.2,139.79
2018,8,18,7,30,32.0,143.0,1.4,17.6,155.0,182.16,147.08
2018,8,18,7,45,31.0,162.0,1.35,17.9,175.0,199.57,160.38
2018,8,18,8,0,30.0,181.0,1.3,18.2,195.0,216.6,173.1
2018,8,18,8,15,34.5,202.5,1.35,18.45,220.5,241.73,192.36
2018,8,18,8,30,39.0,224.0,1.4,18.7,246.0,266.4,210.96
2018,8,18,8,45,43.5,245.0,1.45,18.95,271.5,289.98,228.47
2018,8,18,9,0,48.0,266.0,1.5,19.2,297.0,313.0,245.35
2018,8,18,9,15,49.5,285.0,1.55,19.4,319.0,330.18,257.56
2018,8,18,9,30,51.0,304.0,1.6,19.6,341.0,346.77,269.28
2018,8,18,9,45,51.5,319.0,1.65,19.85,358.0,357.48,276.45
2018,8,18,10,0,52.0,334.0,1.7,20.1,375.0,367.69,283.29
2018,8,18,10,15,55.5,351.0,1.8,20.25,396.0,382.19,293.63
2018,8,18,10,30,59.0,368.0,1.9,20.4,417.0,395.84,303.29
2018,8,18,10,45,56.5,374.0,2.0,20.5,422.0,392.56,300.35
2018,8,18,11,0,54.0,380.0,2.1,20.6,427.0,389.14,297.42
2018,8,18,11,15,45.0,373.5,2.25,20.65,413.0,368.74,281.9
2018,8,18,11,30,36.0,367.0,2.4,20.7,399.0,349.22,267.07
2018,8,18,11,45,39.0,376.5,2.5,20.75,411.5,353.46,270.24
2018,8,18,12,0,42.0,386.0,2.6,20.8,424.0,356.91,272.72
2018,8,18,12,15,49.5,396.0,2.75,20.75,441.0,362.93,277.39
2018,8,18,12,30,57.0,406.0,2.9,20.7,458.0,367.62,280.99
2018,8,18,12,45,58.5,403.5,3.0,20.65,456.5,357.95,273.7
2018,8,18,13,0,60.0,401.0,3.1,20.6,455.0,348.07,266.25
2018,8,18,13,15,61.5,396.0,3.2,20.5,450.5,336.18,257.26
2018,8,18,13,30,63.0,391.0,3.3,20.4,446.0,324.14,248.07
2018,8,18,13,45,196.0,342.0,3.35,20.35,506.0,322.44,244.14
2018,8,18,14,0,329.0,293.0,3.4,20.3,566.0,303.79,224.88
2018,8,18,14,15,581.0,215.0,3.45,20.15,675.0,278.44,194.12
2018,8,18,14,30,833.0,137.0,3.5,20.0,784.0,242.87,153.13
2018,8,18,14,45,819.5,135.0,3.5,19.9,746.5,187.83,111.03
2018,8,18,15,0,806.0,133.0,3.5,19.8,709.0,134.48,79.54
2018,8,18,15,15,791.0,129.5,3.5,19.8,667.0,89.84,71.1
2018,8,18,15,30,776.0,126.0,3.5,19.8,625.0,89.47,71.03
2018,8,18,15,45,752.5,123.5,3.45,19.5,578.0,81.36,64.41
2018,8,18,16,0,729.0,121.0,3.4,19.2,531.0,81.53,64.85
2018,8,18,16,15,699.0,117.0,3.35,19.0,480.5,80.61,64.33
2018,8,18,16,30,669.0,113.0,3.3,18.8,430.0,79.66,63.78
2018,8,18,16,45,631.0,107.0,3.25,18.6,378.5,77.14,61.86
2018,8,18,17,0,593.0,101.0,3.2,18.4,327.0,74.53,59.82
2018,8,18,17,15,544.0,93.0,3.15,18.2,276.0,70.17,56.17
2018,8,18,17,30,495.0,85.0,3.1,18.0,225.0,65.69,52.28
2018,8,18,17,45,426.0,73.5,3.0,17.75,176.0,55.27,43.0
2018,8,18,18,0,357.0,62.0,2.9,17.5,127.0,47.07,35.44
2018,8,18,18,15,268.0,47.0,2.85,17.25,87.0,36.02,25.12
2018,8,18,18,30,179.0,32.0,2.8,17.0,47.0,24.75,12.31
2018,8,18,18,45,102.0,19.0,2.75,16.8,26.0,16.22,0.0
2018,8,18,19,0,25.0,6.0,2.7,16.6,5.0,0.0,0.0
2018,8,18,19,15,12.5,3.0,2.7,16.5,2.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,2.7,16.4,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,2.65,16.3,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,2.6,16.2,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,2.55,16.15,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,2.5,16.1,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,2.4,16.05,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,2.25,15.9,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,2.1,15.75,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,2.0,15.65,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,2.0,15.55,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,2.15,15.15,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,2.3,14.95,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,2.2,14.75,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,1.0,2.4,14.85,1.0,0.0,0.0
2018,8,19,5,30,0.0,2.0,2.5,15.1,2.0,1.71,0.0
2018,8,19,5,45,0.0,9.0,2.6,15.35,9.0,7.68,0.0
2018,8,19,6,0,0.0,16.0,2.7,15.6,16.0,13.18,4.15
2018,8,19,6,15,0.0,29.0,2.65,15.8,29.0,23.95,14.19
2018,8,19,6,30,0.0,42.0,2.6,16.0,42.0,34.74,23.69
2018,8,19,6,45,0.0,54.0,2.5,16.2,54.0,45.38,32.94
2018,8,19,7,0,0.0,66.0,2.4,16.4,66.0,56.07,42.1
2018,8,19,7,15,0.0,71.0,2.4,16.55,71.0,59.53,44.98
2018,8,19,7,30,0.0,76.0,2.4,16.7,76.0,63.38,48.1
2018,8,19,7,45,0.0,85.0,2.35,16.85,85.0,71.24,54.51
2018,8,19,8,0,0.0,94.0,2.3,17.0,94.0,79.12,60.85
2018,8,19,8,15,0.0,110.5,2.3,17.15,110.5,94.05,72.96
2018,8,19,8,30,0.0,127.0,2.3,17.3,127.0,108.93,84.87
2018,8,19,8,45,0.0,141.0,2.3,17.45,141.0,121.35,94.67
2018,8,19,9,0,0.0,155.0,2.3,17.6,155.0,133.69,104.32
2018,8,19,9,15,1.0,163.5,2.35,17.7,164.0,141.81,110.59
2018,8,19,9,30,2.0,172.0,2.4,17.8,173.0,149.91,116.82
2018,8,19,9,45,4.5,189.0,2.45,17.95,192.0,167.15,130.37
2018,8,19,10,0,7.0,206.0,2.5,18.1,211.0,184.15,143.62
2018,8,19,10,15,9.5,229.0,2.55,18.2,236.5,206.29,160.84
2018,8,19,10,30,12.0,252.0,2.6,18.3,262.0,228.0,177.58
2018,8,19,10,45,13.0,256.0,2.65,18.4,267.0,230.94,179.58
2018,8,19,11,0,14.0,260.0,2.7,18.5,272.0,233.78,181.56
2018,8,19,11,15,12.0,244.5,2.7,18.55,255.0,217.12,168.31
2018,8,19,11,30,10.0,229.0,2.7,18.6,238.0,200.93,155.49
2018,8,19,11,45,11.0,241.0,2.75,18.65,251.0,210.61,163.0
2018,8,19,12,0,12.0,253.0,2.8,18.7,264.0,219.95,170.17
2018,8,19,12,15,13.0,264.0,2.85,18.7,276.0,228.09,176.44
2018,8,19,12,30,14.0,275.0,2.9,18.7,288.0,235.84,182.42
2018,8,19,12,45,15.0,281.0,2.95,18.75,294.5,239.17,184.95
2018,8,19,13,0,16.0,287.0,3.0,18.8,301.0,242.18,187.25
2018,8,19,13,15,16.5,289.0,3.1,18.75,303.5,241.52,186.8
2018,8,19,13,30,17.0,291.0,3.2,18.7,306.0,240.62,186.2
2018,8,19,13,45,163.5,256.5,3.3,18.65,392.0,244.09,186.15
2018,8,19,14,0,310.0,222.0,3.4,18.6,478.0,243.01,179.93
2018,8,19,14,15,597.5,169.0,3.45,18.45,639.5,250.38,172.89
2018,8,19,14,30,885.0,116.0,3.5,18.3,801.0,243.96,152.75
2018,8,19,14,45,731.5,129.5,3.6,18.2,677.5,170.43,101.86
2018,8,19,15,0,578.0,143.0,3.7,18.1,554.0,114.56,71.56
2018,8,19,15,15,433.0,155.5,3.7,18.1,453.0,94.8,75.86
2018,8,19,15,30,288.0,168.0,3.7,18.1,352.0,101.15,81.5
2018,8,19,15,45,149.0,169.5,3.85,17.8,264.5,121.86,99.51
2018,8,19,16,0,10.0,171.0,4.0,17.5,177.0,134.19,110.46
2018,8,19,16,15,34.5,168.5,4.0,17.3,185.5,125.68,103.6
2018,8,19,16,30,59.0,166.0,4.0,17.1,194.0,123.39,102.07
2018,8,19,16,45,216.0,144.0,4.0,16.9,228.0,101.02,83.08
2018,8,19,17,0,373.0,122.0,4.0,16.7,262.0,85.32,69.69
2018,8,19,17,15,289.0,112.5,4.0,16.5,211.0,82.38,67.29
2018,8,19,17,30,205.0,103.0,4.0,16.3,160.0,75.34,61.12
2018,8,19,17,45,156.5,84.0,3.95,16.05,122.0,62.25,49.41
2018,8,19,18,0,108.0,65.0,3.9,15.8,84.0,49.87,38.08
2018,8,19,18,15,76.0,45.5,3.85,15.65,56.5,35.46,24.71
2018,8,19,18,30,44.0,26.0,3.8,15.5,29.0,20.8,8.72
2018,8,19,18,45,30.0,14.5,3.7,15.4,16.0,12.38,0.0
2018,8,19,19,0,16.0,3.0,3.6,15.3,3.0,0.0,0.0
2018,8,19,19,15,8.0,1.5,3.55,15.3,1.5,0.0,0.0
2018,8,19,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,3.35,15.2,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,3.3,15.2,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,3.15,15.2,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,2.95,15.2,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,2.85,15.15,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,2.75,15.1,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,2.7,14.85,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,2.65,14.9,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.5,2.7,15.2,0.5,0.0,0.0
2018,8,20,5,30,0.0,1.0,2.8,15.4,1.0,0.0,0.0
2018,8,20,5,45,0.0,3.5,2.9,15.6,3.5,2.99,0.0
2018,8,20,6,0,0.0,6.0,3.0,15.8,6.0,4.92,0.0
2018,8,20,6,15,0.0,11.0,3.0,15.9,11.0,9.03,1.82
2018,8,20,6,30,0.0,16.0,3.0,16.0,16.0,13.16,5.47
2018,8,20,6,45,0.0,21.5,2.95,16.15,21.5,17.7,9.44
2018,8,20,7,0,0.0,27.0,2.9,16.3,27.0,22.25,13.37
2018,8,20,7,15,0.0,28.5,2.8,16.45,28.5,23.5,14.43
2018,8,20,7,30,0.0,30.0,2.7,16.6,30.0,24.76,15.45
2018,8,20,7,45,0.0,35.5,2.65,16.75,35.5,29.33,19.26
2018,8,20,8,0,0.0,41.0,2.6,16.9,41.0,33.91,23.03
2018,8,20,8,15,0.0,49.5,2.55,17.05,49.5,41.0,28.87
2018,8,20,8,30,0.0,58.0,2.5,17.2,58.0,48.11,34.67
2018,8,20,8,45,0.0,66.0,2.5,17.35,66.0,54.81,40.09
2018,8,20,9,0,0.0,74.0,2.5,17.5,74.0,61.53,45.48
2018,8,20,9,15,0.0,88.0,2.5,17.6,88.0,73.28,54.99
2018,8,20,9,30,0.0,102.0,2.5,17.7,102.0,85.31,64.64
2018,8,20,9,45,1.0,127.5,2.55,17.8,128.5,108.56,83.38
2018,8,20,10,0,2.0,153.0,2.6,17.9,155.0,131.81,101.92
2018,8,20,10,15,6.5,193.5,2.65,17.95,199.0,171.54,133.58
2018,8,20,10,30,11.0,234.0,2.7,18.0,243.0,210.91,164.52
2018,8,20,10,45,10.5,226.0,2.75,18.05,235.0,202.15,157.3
2018,8,20,11,0,10.0,218.0,2.8,18.1,227.0,193.63,150.42
2018,8,20,11,15,7.0,190.0,2.9,18.1,196.5,166.08,128.5
