Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,12,15,230.5,415.5,2.3,19.55,617.5,492.66,376.22
2018,8,30,12,30,289.0,410.0,2.4,19.6,663.0,503.19,383.54
2018,8,30,12,45,292.5,404.0,2.55,19.6,658.0,475.99,362.62
2018,8,30,13,0,296.0,398.0,2.7,19.6,653.0,448.26,341.03
2018,8,30,13,15,246.5,399.0,2.85,19.6,608.5,402.04,305.58
2018,8,30,13,30,197.0,400.0,3.0,19.6,564.0,367.94,279.4
2018,8,30,13,45,300.5,345.5,3.15,19.55,587.0,338.55,253.49
2018,8,30,14,0,404.0,291.0,3.3,19.5,610.0,298.17,217.11
2018,8,30,14,15,621.0,203.5,3.4,19.4,672.0,253.35,171.37
2018,8,30,14,30,838.0,116.0,3.5,19.3,734.0,192.92,113.83
2018,8,30,14,45,826.5,114.0,3.65,19.25,697.0,137.75,77.76
2018,8,30,15,0,815.0,112.0,3.8,19.2,660.0,84.04,66.39
2018,8,30,15,15,799.0,108.5,3.8,19.2,617.0,78.56,61.94
2018,8,30,15,30,783.0,105.0,3.8,19.2,574.0,77.58,61.3
2018,8,30,15,45,761.0,102.0,4.05,18.95,527.0,76.8,60.88
2018,8,30,16,0,739.0,99.0,4.3,18.7,480.0,75.98,60.45
2018,8,30,16,15,708.0,95.5,4.4,18.5,430.0,68.18,53.94
2018,8,30,16,30,677.0,92.0,4.5,18.3,380.0,66.97,53.11
2018,8,30,16,45,634.5,86.5,4.55,18.15,328.5,64.17,50.85
2018,8,30,17,0,592.0,81.0,4.6,18.0,277.0,61.32,48.47
2018,8,30,17,15,532.5,74.0,4.65,17.8,226.5,57.1,44.79
2018,8,30,17,30,473.0,67.0,4.7,17.6,176.0,52.87,40.91
2018,8,30,17,45,384.5,56.5,4.7,17.35,130.0,43.22,32.08
2018,8,30,18,0,296.0,46.0,4.7,17.1,84.0,35.4,24.53
2018,8,30,18,15,193.0,31.5,4.65,17.0,52.0,24.41,11.3
2018,8,30,18,30,90.0,17.0,4.6,16.9,20.0,14.51,0.0
2018,8,30,18,45,45.0,8.5,4.6,16.8,10.0,0.0,0.0
2018,8,30,19,0,0.0,0.0,4.6,16.7,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,4.55,16.6,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,4.45,16.45,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,4.4,16.35,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,4.4,16.3,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,4.35,16.2,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,4.2,15.8,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,4.1,15.7,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,3.6,15.35,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,3.45,15.25,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,3.25,15.2,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,3.4,15.35,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,3.5,15.4,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,3.55,15.45,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,3.65,15.55,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,3.8,15.6,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,3.95,15.6,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,4.15,15.75,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,8,31,5,45,0.0,2.0,4.4,16.0,2.0,1.71,0.0
2018,8,31,6,0,0.0,4.0,4.5,16.1,4.0,3.28,0.0
2018,8,31,6,15,0.0,8.5,4.5,16.2,8.5,6.98,0.0
2018,8,31,6,30,0.0,13.0,4.5,16.3,13.0,10.68,3.27
2018,8,31,6,45,0.0,19.5,4.45,16.45,19.5,16.05,7.95
2018,8,31,7,0,0.0,26.0,4.4,16.6,26.0,21.42,12.61
2018,8,31,7,15,0.0,31.0,4.25,16.75,31.0,25.57,16.16
2018,8,31,7,30,0.0,36.0,4.1,16.9,36.0,29.72,19.66
2018,8,31,7,45,0.0,45.0,3.95,17.05,45.0,37.21,25.92
2018,8,31,8,0,0.0,54.0,3.8,17.2,54.0,44.71,32.13
2018,8,31,8,15,0.0,79.5,3.65,17.45,79.5,66.01,49.78
2018,8,31,8,30,0.0,105.0,3.5,17.7,105.0,88.64,68.29
2018,8,31,8,45,2.5,143.0,3.3,17.9,144.5,126.18,98.88
2018,8,31,9,0,5.0,181.0,3.1,18.1,184.0,164.02,129.18
2018,8,31,9,15,8.5,203.5,3.0,18.35,209.0,187.56,147.61
2018,8,31,9,30,12.0,226.0,2.9,18.6,234.0,210.76,165.58
2018,8,31,9,45,15.5,245.5,2.8,18.85,256.5,230.69,180.78
2018,8,31,10,0,19.0,265.0,2.7,19.1,279.0,250.19,195.49
2018,8,31,10,15,28.0,294.0,2.7,19.3,316.0,298.98,232.95
2018,8,31,10,30,37.0,323.0,2.7,19.5,353.0,330.71,256.74
2018,8,31,10,45,48.5,347.5,2.75,19.7,387.5,358.62,277.58
2018,8,31,11,0,60.0,372.0,2.8,19.9,422.0,384.74,296.88
2018,8,31,11,15,111.5,393.0,3.0,19.95,488.5,448.25,345.35
2018,8,31,11,30,163.0,414.0,3.2,20.0,555.0,493.9,379.71
2018,8,31,11,45,223.0,412.0,3.4,20.1,606.0,520.45,399.87
2018,8,31,12,0,283.0,410.0,3.6,20.2,657.0,545.58,418.53
2018,8,31,12,15,311.0,401.5,3.85,20.1,673.0,533.28,409.39
2018,8,31,12,30,339.0,393.0,4.1,20.0,689.0,518.13,397.83
2018,8,31,12,45,518.0,300.0,4.4,19.95,746.5,516.67,396.9
2018,8,31,13,0,697.0,207.0,4.7,19.9,804.0,496.7,379.69
2018,8,31,13,15,810.5,147.5,5.0,19.8,828.5,459.89,347.11
2018,8,31,13,30,924.0,88.0,5.3,19.7,853.0,413.85,304.64
2018,8,31,13,45,899.5,96.0,5.6,19.55,822.5,357.67,254.85
2018,8,31,14,0,875.0,104.0,5.9,19.4,792.0,302.93,206.15
2018,8,31,14,15,887.0,94.0,6.1,19.2,767.5,245.37,155.15
2018,8,31,14,30,899.0,84.0,6.3,19.0,743.0,186.16,106.64
2018,8,31,14,45,734.0,141.0,6.5,18.8,661.0,136.58,81.25
2018,8,31,15,0,569.0,198.0,6.7,18.6,579.0,122.45,99.36
2018,8,31,15,15,522.5,196.0,6.7,18.6,528.0,121.99,99.24
2018,8,31,15,30,476.0,194.0,6.7,18.6,477.0,122.38,99.85
2018,8,31,15,45,441.5,184.5,6.75,18.2,430.0,118.5,96.99
2018,8,31,16,0,407.0,175.0,6.8,17.8,383.0,114.43,93.95
2018,8,31,16,15,421.5,152.0,6.7,17.6,348.0,102.24,83.77
2018,8,31,16,30,436.0,129.0,6.6,17.4,313.0,89.28,72.82
2018,8,31,16,45,380.0,119.0,6.55,17.25,264.0,83.47,67.98
2018,8,31,17,0,324.0,109.0,6.5,17.1,215.0,77.49,62.87
2018,8,31,17,15,337.0,88.0,6.35,16.85,180.5,64.19,51.2
2018,8,31,17,30,350.0,67.0,6.2,16.6,146.0,50.18,38.68
2018,8,31,17,45,330.0,54.5,6.05,16.4,113.5,41.51,30.65
2018,8,31,18,0,310.0,42.0,5.9,16.2,81.0,32.48,22.01
2018,8,31,18,15,187.0,27.5,5.8,16.1,48.0,21.37,7.99
2018,8,31,18,30,64.0,13.0,5.7,16.0,15.0,11.1,0.0
2018,8,31,18,45,32.0,6.5,5.55,15.9,7.5,0.0,0.0
2018,8,31,19,0,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,5.25,15.8,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,5.2,15.8,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,4.7,15.65,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,4.5,15.6,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,4.4,15.5,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,4.35,15.35,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,3.75,15.1,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,3.65,14.95,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,3.7,14.9,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,3.7,14.85,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,3.7,14.95,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,2.9,15.4,0.0,0.0,0.0
2018,9,1,5,45,0.0,2.5,2.9,15.6,2.5,2.13,0.0
2018,9,1,6,0,0.0,5.0,2.9,15.8,5.0,4.1,0.0
2018,9,1,6,15,0.0,10.5,2.7,15.95,10.5,8.62,1.19
2018,9,1,6,30,0.0,16.0,2.5,16.1,16.0,13.16,5.35
2018,9,1,6,45,0.0,23.5,2.35,16.25,23.5,19.36,10.77
2018,9,1,7,0,0.0,31.0,2.2,16.4,31.0,25.57,16.17
2018,9,1,7,15,0.0,36.0,2.05,16.6,36.0,29.72,19.73
2018,9,1,7,30,0.0,41.0,1.9,16.8,41.0,33.87,23.22
2018,9,1,7,45,0.0,52.5,1.75,16.95,52.5,43.45,31.24
2018,9,1,8,0,0.0,64.0,1.6,17.1,64.0,53.04,39.17
2018,9,1,8,15,0.0,83.5,1.6,17.25,83.5,69.35,52.61
2018,9,1,8,30,0.0,103.0,1.6,17.4,103.0,86.81,66.82
2018,9,1,8,45,0.0,117.5,1.65,17.55,117.5,99.76,77.17
2018,9,1,9,0,0.0,132.0,1.7,17.7,132.0,112.64,87.37
2018,9,1,9,15,0.0,140.0,1.85,17.85,140.0,119.46,92.61
2018,9,1,9,30,0.0,148.0,2.0,18.0,148.0,126.26,97.82
2018,9,1,9,45,1.0,154.5,2.15,18.15,155.0,132.61,102.72
2018,9,1,10,0,2.0,161.0,2.3,18.3,162.0,138.91,107.56
2018,9,1,10,15,3.5,175.0,2.45,18.35,177.5,152.23,118.06
2018,9,1,10,30,5.0,189.0,2.6,18.4,193.0,165.33,128.33
2018,9,1,10,45,5.5,191.5,2.8,18.5,196.0,167.24,129.67
2018,9,1,11,0,6.0,194.0,3.0,18.6,199.0,169.1,131.0
2018,9,1,11,15,6.0,190.5,3.15,18.65,195.5,165.35,127.91
2018,9,1,11,30,6.0,187.0,3.3,18.7,192.0,161.65,124.89
2018,9,1,11,45,7.0,199.0,3.5,18.7,205.0,171.71,132.84
2018,9,1,12,0,8.0,211.0,3.7,18.7,218.0,181.48,140.54
2018,9,1,12,15,8.0,209.0,3.85,18.7,216.0,178.76,138.36
2018,9,1,12,30,8.0,207.0,4.0,18.7,214.0,176.05,136.22
2018,9,1,12,45,7.5,201.5,4.15,18.75,208.0,170.24,131.62
2018,9,1,13,0,7.0,196.0,4.3,18.8,202.0,164.54,127.13
2018,9,1,13,15,7.0,194.5,4.45,18.7,200.5,162.32,125.48
2018,9,1,13,30,7.0,193.0,4.6,18.6,199.0,160.07,123.83
2018,9,1,13,45,141.5,177.0,4.75,18.55,288.0,173.57,131.08
2018,9,1,14,0,276.0,161.0,4.9,18.5,377.0,178.41,129.1
2018,9,1,14,15,542.5,149.0,4.95,18.35,552.0,197.41,131.52
2018,9,1,14,30,809.0,137.0,5.0,18.2,727.0,196.27,119.0
2018,9,1,14,45,765.5,137.0,5.1,18.1,672.0,141.49,85.33
2018,9,1,15,0,722.0,137.0,5.2,18.0,617.0,85.38,67.94
2018,9,1,15,15,675.0,136.0,5.2,18.0,561.5,86.23,68.88
2018,9,1,15,30,628.0,135.0,5.2,18.0,506.0,87.24,69.96
2018,9,1,15,45,530.5,142.5,5.25,17.7,438.0,93.42,75.59
2018,9,1,16,0,433.0,150.0,5.3,17.4,370.0,99.48,81.18
2018,9,1,16,15,309.5,150.0,5.25,17.2,299.0,105.5,86.73
2018,9,1,16,30,186.0,150.0,5.2,17.0,228.0,109.42,90.47
2018,9,1,16,45,303.5,124.5,5.2,16.8,231.0,90.18,73.96
2018,9,1,17,0,421.0,99.0,5.2,16.6,234.0,71.67,57.86
2018,9,1,17,15,403.0,84.5,5.15,16.35,194.5,62.35,49.66
2018,9,1,17,30,385.0,70.0,5.1,16.1,155.0,52.62,40.88
2018,9,1,17,45,306.5,57.0,5.0,15.9,113.0,43.26,32.19
2018,9,1,18,0,228.0,44.0,4.9,15.7,71.0,33.72,22.96
2018,9,1,18,15,137.5,28.0,4.9,15.6,42.0,21.67,6.43
2018,9,1,18,30,47.0,12.0,4.9,15.5,13.0,10.24,0.0
2018,9,1,18,45,23.5,6.0,4.85,15.45,6.5,0.0,0.0
2018,9,1,19,0,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,4.8,15.35,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,4.8,15.3,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,4.75,15.3,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,4.45,15.3,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,4.1,15.2,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,3.85,15.15,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,3.55,15.05,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,3.3,14.95,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,2,5,45,48.5,10.5,2.1,15.1,13.0,42.96,0.0
2018,9,2,6,0,97.0,21.0,2.1,15.3,26.0,129.26,0.0
2018,9,2,6,15,197.5,37.0,2.05,15.5,62.5,249.81,192.99
2018,9,2,6,30,298.0,53.0,2.0,15.7,99.0,354.6,289.46
2018,9,2,6,45,212.5,62.5,1.95,15.9,101.5,278.52,231.12
2018,9,2,7,0,127.0,72.0,1.9,16.1,104.0,217.21,180.46
2018,9,2,7,15,63.5,87.0,1.85,16.3,103.0,161.48,132.72
2018,9,2,7,30,0.0,102.0,1.8,16.5,102.0,91.89,72.03
2018,9,2,7,45,3.0,123.5,1.75,16.7,125.0,115.05,91.31
2018,9,2,8,0,6.0,145.0,1.7,16.9,148.0,137.97,109.92
2018,9,2,8,15,9.5,164.0,1.7,17.1,169.0,158.42,126.26
2018,9,2,8,30,13.0,183.0,1.7,17.3,190.0,178.72,142.25
2018,9,2,8,45,13.0,196.0,1.65,17.5,203.5,189.22,150.02
2018,9,2,9,0,13.0,209.0,1.6,17.7,217.0,199.71,157.74
2018,9,2,9,15,13.5,219.0,1.65,17.9,228.0,207.68,163.51
2018,9,2,9,30,14.0,229.0,1.7,18.1,239.0,215.66,169.28
2018,9,2,9,45,13.5,234.5,1.7,18.3,244.5,218.37,170.85
2018,9,2,10,0,13.0,240.0,1.7,18.5,250.0,221.18,172.53
2018,9,2,10,15,16.5,261.0,1.75,18.65,274.0,241.92,188.4
2018,9,2,10,30,20.0,282.0,1.8,18.8,298.0,262.11,203.66
2018,9,2,10,45,25.0,302.0,1.8,18.95,322.5,294.85,228.39
2018,9,2,11,0,30.0,322.0,1.8,19.1,347.0,312.97,241.73
2018,9,2,11,15,33.5,337.0,1.9,19.15,365.5,324.16,250.02
2018,9,2,11,30,37.0,352.0,2.0,19.2,384.0,334.39,257.59
2018,9,2,11,45,44.5,366.5,2.1,19.3,405.0,345.98,266.23
2018,9,2,12,0,52.0,381.0,2.2,19.4,426.0,356.11,273.73
2018,9,2,12,15,58.5,387.5,2.4,19.35,438.0,357.61,275.0
2018,9,2,12,30,65.0,394.0,2.6,19.3,450.0,357.99,275.39
2018,9,2,12,45,69.0,393.0,2.75,19.3,452.0,350.19,269.42
2018,9,2,13,0,73.0,392.0,2.9,19.3,454.0,341.79,262.91
2018,9,2,13,15,74.5,385.0,3.1,19.2,447.0,327.49,251.98
2018,9,2,13,30,76.0,378.0,3.3,19.1,440.0,313.07,240.82
2018,9,2,13,45,193.5,329.0,3.45,18.95,481.0,299.49,227.11
2018,9,2,14,0,311.0,280.0,3.6,18.8,522.0,270.68,199.53
2018,9,2,14,15,547.5,211.0,3.75,18.7,616.5,236.76,161.66
2018,9,2,14,30,784.0,142.0,3.9,18.6,711.0,193.06,117.3
2018,9,2,14,45,770.5,139.0,4.05,18.45,673.5,140.01,84.85
2018,9,2,15,0,757.0,136.0,4.2,18.3,636.0,85.73,68.15
2018,9,2,15,15,738.5,132.0,4.2,18.3,593.0,85.19,67.91
2018,9,2,15,30,720.0,128.0,4.2,18.3,550.0,84.59,67.6
2018,9,2,15,45,695.5,123.5,4.3,17.9,503.0,83.52,67.0
2018,9,2,16,0,671.0,119.0,4.4,17.5,456.0,82.4,66.36
2018,9,2,16,15,638.5,113.0,4.35,17.3,406.5,80.04,64.59
2018,9,2,16,30,606.0,107.0,4.3,17.1,357.0,77.6,62.72
2018,9,2,16,45,562.5,99.5,4.25,16.85,306.5,73.81,59.61
2018,9,2,17,0,519.0,92.0,4.2,16.6,256.0,69.9,56.31
2018,9,2,17,15,459.5,81.0,4.1,16.4,206.5,60.41,47.93
2018,9,2,17,30,400.0,70.0,4.0,16.2,157.0,52.77,40.96
2018,9,2,17,45,317.0,56.5,3.95,15.95,113.5,42.99,31.89
2018,9,2,18,0,234.0,43.0,3.9,15.7,70.0,33.02,22.2
2018,9,2,18,15,139.5,26.5,3.8,15.6,40.5,20.54,3.4
2018,9,2,18,30,45.0,10.0,3.7,15.5,11.0,8.54,0.0
2018,9,2,18,45,22.5,5.0,3.65,15.4,5.5,0.0,0.0
2018,9,2,19,0,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,3.45,15.3,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,3.4,15.3,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,3.35,15.3,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,3.2,15.25,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,2.6,14.75,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,2.5,14.55,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,2.5,14.45,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,2.15,14.4,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,2.05,14.4,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,1.85,14.6,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,3,5,45,0.0,4.0,1.95,15.0,4.0,3.41,0.0
2018,9,3,6,0,0.0,8.0,2.0,15.2,8.0,6.57,0.0
2018,9,3,6,15,0.0,19.0,2.0,15.35,19.0,15.66,6.63
2018,9,3,6,30,0.0,30.0,2.0,15.5,30.0,24.77,15.04
2018,9,3,6,45,0.0,43.0,1.95,15.7,43.0,35.57,24.51
2018,9,3,7,0,0.0,56.0,1.9,15.9,56.0,46.98,34.4
2018,9,3,7,15,0.0,63.0,1.9,16.1,63.0,52.48,39.12
2018,9,3,7,30,0.0,70.0,1.9,16.3,70.0,58.24,43.93
2018,9,3,7,45,0.0,91.0,1.9,16.5,91.0,77.93,60.33
2018,9,3,8,0,0.0,112.0,1.9,16.7,112.0,97.55,76.43
2018,9,3,8,15,2.5,138.5,1.85,16.85,140.0,125.03,98.88
2018,9,3,8,30,5.0,165.0,1.8,17.0,168.0,152.34,120.83
2018,9,3,8,45,12.0,192.0,1.8,17.2,199.5,184.24,146.33
2018,9,3,9,0,19.0,219.0,1.8,17.4,231.0,215.75,171.11
2018,9,3,9,15,24.5,240.5,1.8,17.55,257.0,239.77,189.6
2018,9,3,9,30,30.0,262.0,1.8,17.7,283.0,281.79,221.89
2018,9,3,9,45,30.0,275.0,1.8,17.85,296.5,290.77,228.0
2018,9,3,10,0,30.0,288.0,1.8,18.0,310.0,299.43,233.99
2018,9,3,10,15,47.0,315.0,1.85,18.15,351.5,337.11,262.8
2018,9,3,10,30,64.0,342.0,1.9,18.3,393.0,372.93,289.67
2018,9,3,10,45,100.0,371.5,1.95,18.45,453.5,425.21,329.06
2018,9,3,11,0,136.0,401.0,2.0,18.6,514.0,486.14,373.85
2018,9,3,11,15,155.0,409.5,2.1,18.65,540.5,496.08,380.84
2018,9,3,11,30,174.0,418.0,2.2,18.7,567.0,503.72,386.37
2018,9,3,11,45,200.5,418.5,2.25,18.8,591.0,507.41,388.91
2018,9,3,12,0,227.0,419.0,2.3,18.9,615.0,508.3,389.21
2018,9,3,12,15,257.0,411.5,2.4,18.9,633.5,504.01,385.84
2018,9,3,12,30,287.0,404.0,2.5,18.9,652.0,492.7,376.99
2018,9,3,12,45,305.0,394.5,2.6,18.9,655.0,470.56,359.64
2018,9,3,13,0,323.0,385.0,2.7,18.9,658.0,446.56,340.37
2018,9,3,13,15,288.5,384.0,2.8,18.85,624.5,404.66,307.66
2018,9,3,13,30,254.0,383.0,2.9,18.8,591.0,366.19,277.55
2018,9,3,13,45,310.0,338.0,3.05,18.75,584.0,331.02,247.7
2018,9,3,14,0,366.0,293.0,3.2,18.7,577.0,290.91,212.88
2018,9,3,14,15,569.0,217.0,3.3,18.5,637.5,242.52,165.1
2018,9,3,14,30,772.0,141.0,3.4,18.3,698.0,187.61,113.78
2018,9,3,14,45,758.0,138.0,3.55,18.15,660.5,135.25,82.63
2018,9,3,15,0,744.0,135.0,3.7,18.0,623.0,85.15,67.74
2018,9,3,15,15,725.0,131.0,3.7,18.0,580.5,84.57,67.48
2018,9,3,15,30,706.0,127.0,3.7,18.0,538.0,83.96,67.15
2018,9,3,15,45,682.0,122.5,3.75,17.6,492.0,82.88,66.54
2018,9,3,16,0,658.0,118.0,3.8,17.2,446.0,81.75,65.89
2018,9,3,16,15,626.5,111.5,3.75,17.05,397.0,79.04,63.79
2018,9,3,16,30,595.0,105.0,3.7,16.9,348.0,76.21,61.56
2018,9,3,16,45,552.5,97.0,3.6,16.7,298.0,71.99,58.06
2018,9,3,17,0,510.0,89.0,3.5,16.5,248.0,67.64,54.34
2018,9,3,17,15,449.5,79.0,3.4,16.3,199.5,58.98,46.68
2018,9,3,17,30,389.0,69.0,3.3,16.1,151.0,52.03,40.3
2018,9,3,17,45,305.5,55.0,3.15,15.9,108.0,41.88,30.87
2018,9,3,18,0,222.0,41.0,3.0,15.7,65.0,31.51,20.72
2018,9,3,18,15,131.0,25.5,2.85,15.6,37.5,19.78,0.0
2018,9,3,18,30,40.0,10.0,2.7,15.5,10.0,8.54,0.0
2018,9,3,18,45,20.0,5.0,2.6,15.45,5.0,0.0,0.0
2018,9,3,19,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,2.45,15.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,2.35,15.3,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,2.3,15.25,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,2.35,15.2,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,2.35,15.1,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,2.25,14.95,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,2.15,14.85,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,2.25,14.6,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,2.3,14.65,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,9,4,5,45,66.0,10.5,2.6,15.35,13.5,55.09,0.0
2018,9,4,6,0,132.0,21.0,2.7,15.6,27.0,153.17,0.0
2018,9,4,6,15,243.0,34.0,2.7,15.8,63.5,280.33,213.27
2018,9,4,6,30,354.0,47.0,2.7,16.0,100.0,391.97,319.25
2018,9,4,6,45,251.0,43.5,2.75,16.25,88.5,299.78,249.45
2018,9,4,7,0,148.0,40.0,2.8,16.5,77.0,205.14,171.7
2018,9,4,7,15,74.0,45.5,2.7,16.7,64.0,129.2,106.62
2018,9,4,7,30,0.0,51.0,2.6,16.9,51.0,42.19,30.2
2018,9,4,7,45,0.0,59.0,2.5,17.1,59.0,48.86,35.78
2018,9,4,8,0,0.0,67.0,2.4,17.3,67.0,55.54,41.25
2018,9,4,8,15,0.0,91.5,2.35,17.5,91.5,76.67,58.68
2018,9,4,8,30,0.0,116.0,2.3,17.7,116.0,99.1,76.93
2018,9,4,8,45,0.0,135.5,2.25,17.85,135.5,116.77,91.06
2018,9,4,9,0,0.0,155.0,2.2,18.0,155.0,134.32,104.95
2018,9,4,9,15,2.5,173.5,2.15,18.2,175.0,153.17,119.84
2018,9,4,9,30,5.0,192.0,2.1,18.4,195.0,171.8,134.39
2018,9,4,9,45,8.0,212.0,2.1,18.55,217.5,192.03,150.13
2018,9,4,10,0,11.0,232.0,2.1,18.7,240.0,211.9,165.44
2018,9,4,10,15,19.0,264.5,2.1,18.85,279.0,247.39,192.95
2018,9,4,10,30,27.0,297.0,2.1,19.0,318.0,296.23,230.28
2018,9,4,10,45,46.5,333.5,2.1,19.15,371.5,342.95,265.73
2018,9,4,11,0,66.0,370.0,2.1,19.3,425.0,386.98,298.55
2018,9,4,11,15,84.0,388.5,2.15,19.4,459.5,410.28,315.69
2018,9,4,11,30,102.0,407.0,2.2,19.5,494.0,431.17,330.97
2018,9,4,11,45,96.5,408.0,2.3,19.6,490.5,417.81,320.51
2018,9,4,12,0,91.0,409.0,2.4,19.7,487.0,404.64,310.35
2018,9,4,12,15,70.5,389.0,2.5,19.7,449.5,365.52,280.74
2018,9,4,12,30,50.0,369.0,2.6,19.7,412.0,329.14,253.14
2018,9,4,12,45,41.0,352.0,2.7,19.7,387.0,303.81,233.91
2018,9,4,13,0,32.0,335.0,2.8,19.7,362.0,280.03,215.77
2018,9,4,13,15,35.0,335.5,2.95,19.6,364.5,275.28,212.24
2018,9,4,13,30,38.0,336.0,3.1,19.5,367.0,269.95,208.14
2018,9,4,13,45,174.0,289.0,3.3,19.4,424.0,265.56,201.02
2018,9,4,14,0,310.0,242.0,3.5,19.3,481.0,235.43,171.53
2018,9,4,14,15,576.5,176.0,3.65,19.1,598.0,214.3,142.36
2018,9,4,14,30,843.0,110.0,3.8,18.9,715.0,172.34,98.8
2018,9,4,14,45,828.5,108.5,3.95,18.75,676.5,117.04,67.04
2018,9,4,15,0,814.0,107.0,4.1,18.6,638.0,77.18,60.82
2018,9,4,15,15,797.0,104.5,4.1,18.6,595.0,76.77,60.67
2018,9,4,15,30,780.0,102.0,4.1,18.6,552.0,76.34,60.48
2018,9,4,15,45,753.5,99.5,4.2,18.2,504.0,75.75,60.27
2018,9,4,16,0,727.0,97.0,4.3,17.8,456.0,68.67,54.42
2018,9,4,16,15,692.0,93.5,4.2,17.5,405.5,67.38,53.55
2018,9,4,16,30,657.0,90.0,4.1,17.2,355.0,66.11,52.67
2018,9,4,16,45,609.5,84.5,4.05,16.95,303.5,63.23,50.33
2018,9,4,17,0,562.0,79.0,4.0,16.7,252.0,60.35,47.88
2018,9,4,17,15,499.5,71.0,3.9,16.45,202.5,55.32,43.4
2018,9,4,17,30,437.0,63.0,3.8,16.2,153.0,50.23,38.65
2018,9,4,17,45,338.5,51.0,3.7,15.95,108.5,39.12,28.39
2018,9,4,18,0,240.0,39.0,3.6,15.7,64.0,30.09,19.26
2018,9,4,18,15,137.5,23.5,3.5,15.6,36.0,18.28,0.0
2018,9,4,18,30,35.0,8.0,3.4,15.5,8.0,6.83,0.0
2018,9,4,18,45,17.5,4.0,3.3,15.45,4.0,0.0,0.0
2018,9,4,19,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,3.1,15.25,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,3.05,15.2,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,3.0,15.15,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,2.55,14.75,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,2.6,14.65,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,2.6,14.45,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,2.45,14.35,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,2.35,14.3,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,5,5,45,0.0,2.0,2.25,14.7,2.0,1.71,0.0
2018,9,5,6,0,0.0,4.0,2.3,14.9,4.0,3.28,0.0
2018,9,5,6,15,0.0,8.5,2.3,15.05,8.5,6.98,0.0
2018,9,5,6,30,0.0,13.0,2.3,15.2,13.0,10.68,3.26
2018,9,5,6,45,0.0,19.5,2.3,15.4,19.5,16.05,7.98
2018,9,5,7,0,0.0,26.0,2.3,15.6,26.0,21.42,12.67
2018,9,5,7,15,0.0,30.5,2.25,15.8,30.5,25.15,15.9
2018,9,5,7,30,0.0,35.0,2.2,16.0,35.0,28.89,19.07
2018,9,5,7,45,0.0,46.5,2.2,16.2,46.5,38.45,27.12
2018,9,5,8,0,0.0,58.0,2.2,16.4,58.0,48.04,35.1
2018,9,5,8,15,0.0,72.0,2.3,16.55,72.0,59.73,44.76
2018,9,5,8,30,0.0,86.0,2.4,16.7,86.0,71.46,54.34
2018,9,5,8,45,0.0,93.5,2.45,16.9,93.5,77.94,59.48
2018,9,5,9,0,0.0,101.0,2.5,17.1,101.0,84.52,64.67
2018,9,5,9,15,0.0,107.0,2.65,17.25,107.0,89.74,68.73
2018,9,5,9,30,0.0,113.0,2.8,17.4,113.0,94.94,72.77
2018,9,5,9,45,0.0,117.5,2.9,17.5,117.5,98.8,75.72
2018,9,5,10,0,0.0,122.0,3.0,17.6,122.0,102.64,78.66
2018,9,5,10,15,1.0,136.5,3.1,17.7,137.5,116.06,89.39
2018,9,5,10,30,2.0,151.0,3.2,17.8,153.0,129.33,99.94
2018,9,5,10,45,4.5,178.0,3.35,17.85,182.0,154.54,120.08
2018,9,5,11,0,7.0,205.0,3.5,17.9,211.0,179.34,139.72
2018,9,5,11,15,9.5,228.5,3.55,17.9,236.5,200.58,156.43
2018,9,5,11,30,12.0,252.0,3.6,17.9,262.0,221.21,172.57
2018,9,5,11,45,14.5,269.5,3.7,17.95,282.0,236.07,184.12
2018,9,5,12,0,17.0,287.0,3.8,18.0,302.0,250.27,195.12
2018,9,5,12,15,16.5,285.0,3.9,17.95,299.5,245.99,191.72
2018,9,5,12,30,16.0,283.0,4.0,17.9,297.0,241.74,188.41
2018,9,5,12,45,17.5,286.0,4.05,17.85,301.0,242.49,189.02
2018,9,5,13,0,19.0,289.0,4.1,17.8,305.0,242.88,189.35
2018,9,5,13,15,46.5,307.0,4.2,17.7,345.0,259.18,201.9
2018,9,5,13,30,74.0,325.0,4.3,17.6,385.0,274.69,213.32
2018,9,5,13,45,103.5,342.5,4.35,17.5,423.5,278.33,214.92
2018,9,5,14,0,133.0,360.0,4.4,17.4,462.0,282.51,216.6
2018,9,5,14,15,129.0,344.0,4.45,17.3,439.5,256.89,196.36
2018,9,5,14,30,125.0,328.0,4.5,17.2,417.0,232.15,177.64
2018,9,5,14,45,96.5,303.5,4.55,17.05,370.0,214.19,166.59
2018,9,5,15,0,68.0,279.0,4.6,16.9,323.0,192.21,158.96
2018,9,5,15,15,53.5,252.0,4.6,16.9,285.0,176.53,146.18
2018,9,5,15,30,39.0,225.0,4.6,16.9,247.0,160.3,132.85
2018,9,5,15,45,45.5,209.5,4.65,16.65,233.0,150.41,124.97
2018,9,5,16,0,52.0,194.0,4.7,16.4,219.0,140.23,116.76
2018,9,5,16,15,69.5,176.0,4.65,16.2,206.0,128.49,107.07
2018,9,5,16,30,87.0,158.0,4.6,16.0,193.0,116.42,96.97
2018,9,5,16,45,110.5,137.0,4.55,15.85,174.5,99.3,82.27
2018,9,5,17,0,134.0,116.0,4.5,15.7,156.0,85.62,70.36
2018,9,5,17,15,114.5,95.5,4.45,15.5,125.0,71.44,57.77
2018,9,5,17,30,95.0,75.0,4.4,15.3,94.0,56.92,44.62
2018,9,5,17,45,61.5,54.5,4.35,15.1,65.5,42.01,30.91
2018,9,5,18,0,28.0,34.0,4.3,14.9,37.0,27.17,16.59
2018,9,5,18,15,14.0,19.5,4.25,14.85,21.0,15.72,0.0
2018,9,5,18,30,0.0,5.0,4.2,14.8,5.0,4.27,0.0
2018,9,5,18,45,0.0,2.5,4.1,14.7,2.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,3.75,14.55,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,3.4,14.65,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,3.0,14.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,3.0,14.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,3.1,14.3,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,3.1,14.25,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,2.85,13.9,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,2.45,13.7,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,2.4,13.8,0.0,0.0,0.0
2018,9,6,5,45,0.0,2.0,2.35,13.9,2.0,1.71,0.0
2018,9,6,6,0,0.0,4.0,2.3,14.0,4.0,3.41,0.0
2018,9,6,6,15,0.0,9.0,2.25,14.1,9.0,7.39,0.0
2018,9,6,6,30,0.0,14.0,2.2,14.2,14.0,11.51,3.97
2018,9,6,6,45,0.0,20.5,2.15,14.35,20.5,16.87,8.73
2018,9,6,7,0,0.0,27.0,2.1,14.5,27.0,22.25,13.46
2018,9,6,7,15,0.0,34.5,2.1,14.7,34.5,28.47,18.83
2018,9,6,7,30,0.0,42.0,2.1,14.9,42.0,34.7,24.14
2018,9,6,7,45,0.0,50.5,2.1,15.15,50.5,41.78,30.08
2018,9,6,8,0,0.0,59.0,2.1,15.4,59.0,48.87,35.96
2018,9,6,8,15,0.0,71.5,2.2,15.6,71.5,59.31,44.59
2018,9,6,8,30,0.0,84.0,2.3,15.8,84.0,69.79,53.15
2018,9,6,8,45,0.0,99.5,2.4,16.05,99.5,83.36,64.2
2018,9,6,9,0,0.0,115.0,2.5,16.3,115.0,97.15,75.3
2018,9,6,9,15,0.0,124.0,2.7,16.5,124.0,104.98,81.45
2018,9,6,9,30,0.0,133.0,2.9,16.7,133.0,112.77,87.55
2018,9,6,9,45,0.0,142.0,3.05,16.9,142.0,120.51,93.57
2018,9,6,10,0,0.0,151.0,3.2,17.1,151.0,128.18,99.53
2018,9,6,10,15,2.5,172.5,3.3,17.25,174.5,149.09,116.25
2018,9,6,10,30,5.0,194.0,3.4,17.4,198.0,169.68,132.57
2018,9,6,10,45,6.5,202.0,3.5,17.55,207.5,177.18,138.32
2018,9,6,11,0,8.0,210.0,3.6,17.7,217.0,184.46,143.93
2018,9,6,11,15,9.0,221.0,3.65,17.85,228.5,193.69,151.04
2018,9,6,11,30,10.0,232.0,3.7,18.0,240.0,202.63,157.91
2018,9,6,11,45,14.0,260.5,3.7,18.1,272.0,228.07,177.81
2018,9,6,12,0,18.0,289.0,3.7,18.2,304.0,252.47,196.72
2018,9,6,12,15,22.0,305.0,3.65,18.3,323.5,265.52,206.66
2018,9,6,12,30,26.0,321.0,3.6,18.4,343.0,277.31,215.6
2018,9,6,12,45,26.0,319.0,3.6,18.5,341.0,270.35,210.0
2018,9,6,13,0,26.0,317.0,3.6,18.6,339.0,263.35,204.43
2018,9,6,13,15,24.0,305.5,3.65,18.65,325.5,254.29,197.36
2018,9,6,13,30,22.0,294.0,3.7,18.7,312.0,241.48,187.4
2018,9,6,13,45,56.0,269.0,3.7,18.7,312.5,222.14,171.27
2018,9,6,14,0,90.0,244.0,3.7,18.7,313.0,199.63,152.04
2018,9,6,14,15,164.0,226.5,3.7,18.7,345.5,181.52,134.29
2018,9,6,14,30,238.0,209.0,3.7,18.7,378.0,164.61,118.4
2018,9,6,14,45,202.0,211.0,3.7,18.7,349.0,144.74,107.64
2018,9,6,15,0,166.0,213.0,3.7,18.7,320.0,147.48,120.38
2018,9,6,15,15,95.5,212.5,3.7,18.7,273.0,146.05,119.49
2018,9,6,15,30,25.0,212.0,3.7,18.7,226.0,161.83,133.17
2018,9,6,15,45,246.0,163.0,3.75,18.45,283.0,111.41,90.8
2018,9,6,16,0,467.0,114.0,3.8,18.2,340.0,76.96,61.53
2018,9,6,16,15,578.0,96.5,3.85,18.0,345.0,68.35,54.32
2018,9,6,16,30,689.0,79.0,3.9,17.8,350.0,58.87,46.23
2018,9,6,16,45,627.5,74.5,3.9,17.55,294.0,56.24,44.08
2018,9,6,17,0,566.0,70.0,3.9,17.3,238.0,53.67,41.89
2018,9,6,17,15,547.0,60.0,3.9,17.0,196.0,47.08,36.01
2018,9,6,17,30,528.0,50.0,3.9,16.7,154.0,40.14,29.65
2018,9,6,17,45,427.0,41.5,3.85,16.45,109.0,33.8,23.58
2018,9,6,18,0,326.0,33.0,3.8,16.2,64.0,27.49,16.33
2018,9,6,18,15,195.5,21.0,3.8,16.05,36.5,17.84,0.0
2018,9,6,18,30,65.0,9.0,3.8,15.9,9.0,7.68,0.0
2018,9,6,18,45,32.5,4.5,3.75,15.75,4.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,3.7,15.55,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,3.7,15.45,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,3.7,15.4,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,3.65,15.35,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,3.6,15.3,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,3.5,15.25,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,3.4,15.2,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,3.35,15.15,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,3.15,14.95,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,3.15,14.75,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,3.2,14.65,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,3.25,14.35,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,3.15,14.05,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,3.1,13.95,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,2.8,13.8,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,2.75,13.75,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,7,5,45,91.5,10.5,2.5,14.3,14.0,0.0,0.0
2018,9,7,6,0,183.0,21.0,2.5,14.5,28.0,151.7,0.0
2018,9,7,6,15,318.0,30.5,2.5,14.7,66.0,332.72,243.56
2018,9,7,6,30,453.0,40.0,2.5,14.9,104.0,462.55,373.65
2018,9,7,6,45,318.5,33.5,2.45,15.15,88.0,349.55,289.96
2018,9,7,7,0,184.0,27.0,2.4,15.4,72.0,223.62,188.22
2018,9,7,7,15,92.0,34.5,2.35,15.6,57.0,129.57,108.07
2018,9,7,7,30,0.0,42.0,2.3,15.8,42.0,34.7,23.99
2018,9,7,7,45,0.0,50.5,2.25,16.05,50.5,41.78,29.97
2018,9,7,8,0,0.0,59.0,2.2,16.3,59.0,48.87,35.82
2018,9,7,8,15,0.0,81.5,2.2,16.55,81.5,67.67,51.42
2018,9,7,8,30,0.0,104.0,2.2,16.8,104.0,87.9,67.99
2018,9,7,8,45,0.0,123.5,2.25,17.05,123.5,105.53,82.2
2018,9,7,9,0,0.0,143.0,2.3,17.3,143.0,123.09,96.19
2018,9,7,9,15,0.5,154.5,2.25,17.5,155.0,133.5,104.29
2018,9,7,9,30,1.0,166.0,2.2,17.7,167.0,143.82,112.27
2018,9,7,9,45,3.0,179.0,2.2,17.95,181.5,156.82,122.4
2018,9,7,10,0,5.0,192.0,2.2,18.2,196.0,169.62,132.29
2018,9,7,10,15,7.5,211.5,2.25,18.35,217.5,188.51,147.03
2018,9,7,10,30,10.0,231.0,2.3,18.5,239.0,207.01,161.33
2018,9,7,10,45,12.5,250.0,2.35,18.65,260.0,224.6,174.83
2018,9,7,11,0,15.0,269.0,2.4,18.8,281.0,241.67,187.84
2018,9,7,11,15,23.5,298.5,2.5,18.9,318.0,271.92,211.21
2018,9,7,11,30,32.0,328.0,2.6,19.0,355.0,308.59,239.21
2018,9,7,11,45,50.0,356.0,2.75,19.1,398.5,339.56,262.85
2018,9,7,12,0,68.0,384.0,2.9,19.2,442.0,367.51,283.94
2018,9,7,12,15,79.0,392.5,3.1,19.25,459.5,372.25,287.4
2018,9,7,12,30,90.0,401.0,3.3,19.3,477.0,375.24,289.5
2018,9,7,12,45,89.0,396.0,3.55,19.3,470.5,360.22,277.93
2018,9,7,13,0,88.0,391.0,3.8,19.3,464.0,345.27,266.34
2018,9,7,13,15,75.0,372.5,4.0,19.3,434.0,316.2,243.96
2018,9,7,13,30,62.0,354.0,4.2,19.3,404.0,289.18,223.18
2018,9,7,13,45,196.0,292.0,4.45,19.25,442.5,262.67,198.54
2018,9,7,14,0,330.0,230.0,4.7,19.2,481.0,227.97,165.09
2018,9,7,14,15,619.5,158.5,4.85,19.15,604.5,202.75,131.46
2018,9,7,14,30,909.0,87.0,5.0,19.1,728.0,163.13,90.29
2018,9,7,14,45,896.5,85.5,5.15,19.0,688.5,105.24,60.83
2018,9,7,15,0,884.0,84.0,5.3,18.9,649.0,74.6,58.63
2018,9,7,15,15,868.5,81.5,5.3,18.9,604.5,72.99,57.43
2018,9,7,15,30,853.0,79.0,5.3,18.9,560.0,71.26,56.12
2018,9,7,15,45,831.5,76.5,5.4,18.65,511.5,61.12,47.59
2018,9,7,16,0,810.0,74.0,5.5,18.4,463.0,59.9,46.74
2018,9,7,16,15,781.0,71.0,5.45,18.2,412.0,58.19,45.44
2018,9,7,16,30,752.0,68.0,5.4,18.0,361.0,56.46,44.1
2018,9,7,16,45,712.0,63.5,5.35,17.85,308.0,53.42,41.55
2018,9,7,17,0,672.0,59.0,5.3,17.7,255.0,50.36,38.89
2018,9,7,17,15,609.0,53.5,5.15,17.4,204.0,42.48,31.87
2018,9,7,17,30,546.0,48.0,5.0,17.1,153.0,38.71,28.3
2018,9,7,17,45,442.5,39.5,4.9,16.85,107.5,32.28,22.13
2018,9,7,18,0,339.0,31.0,4.8,16.6,62.0,25.87,14.46
2018,9,7,18,15,203.5,20.0,4.65,16.45,35.0,17.07,0.0
2018,9,7,18,30,68.0,9.0,4.5,16.3,8.0,0.0,0.0
2018,9,7,18,45,34.0,4.5,4.4,16.2,4.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,4.3,16.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,4.2,16.05,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,3.95,15.95,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,3.9,15.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,3.9,15.85,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,3.9,15.8,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,3.9,15.75,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,3.9,15.7,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,3.95,15.65,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,3.9,15.35,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,3.85,15.25,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,3.8,15.15,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,3.8,15.1,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,3.9,14.85,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,3.9,14.75,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,3.9,14.7,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,4.15,14.75,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,8,5,45,97.5,10.0,4.4,15.2,13.5,0.0,0.0
2018,9,8,6,0,195.0,20.0,4.5,15.4,27.0,159.35,0.0
2018,9,8,6,15,335.0,28.5,4.5,15.6,65.0,343.54,246.89
2018,9,8,6,30,475.0,37.0,4.5,15.8,103.0,475.83,385.54
2018,9,8,6,45,380.5,55.0,4.55,16.0,122.0,432.74,358.77
2018,9,8,7,0,286.0,73.0,4.6,16.2,141.0,378.08,316.72
2018,9,8,7,15,249.0,100.5,4.55,16.4,170.5,365.45,306.43
2018,9,8,7,30,212.0,128.0,4.5,16.6,200.0,369.42,307.94
2018,9,8,7,45,265.5,143.5,4.45,16.8,248.5,436.68,362.36
2018,9,8,8,0,319.0,159.0,4.4,17.0,297.0,504.54,415.51
2018,9,8,8,15,348.0,175.0,4.4,17.2,342.0,549.62,449.15
2018,9,8,8,30,377.0,191.0,4.4,17.4,387.0,593.45,481.23
2018,9,8,8,45,460.5,185.5,4.35,17.6,446.5,684.58,549.34
2018,9,8,9,0,544.0,180.0,4.3,17.8,506.0,752.23,598.47
2018,9,8,9,15,687.0,142.5,4.25,18.0,583.5,847.84,665.78
2018,9,8,9,30,830.0,105.0,4.2,18.2,661.0,922.59,716.12
2018,9,8,9,45,871.5,95.0,4.15,18.35,706.5,924.76,714.94
2018,9,8,10,0,913.0,85.0,4.1,18.5,752.0,933.38,718.97
2018,9,8,10,15,919.5,87.0,4.15,18.65,781.0,919.49,707.89
2018,9,8,10,30,926.0,89.0,4.2,18.8,810.0,901.89,694.52
2018,9,8,10,45,930.5,90.0,4.2,18.95,831.5,877.91,676.56
2018,9,8,11,0,935.0,91.0,4.2,19.1,853.0,850.48,656.31
2018,9,8,11,15,937.5,91.5,4.3,19.2,866.5,817.67,632.83
2018,9,8,11,30,940.0,92.0,4.4,19.3,880.0,781.79,607.25
2018,9,8,11,45,940.5,92.0,4.55,19.4,885.5,741.14,577.26
2018,9,8,12,0,941.0,92.0,4.7,19.5,891.0,697.93,543.7
2018,9,8,12,15,942.0,91.0,4.85,19.55,889.0,651.77,507.15
2018,9,8,12,30,943.0,90.0,5.0,19.6,887.0,603.41,467.84
2018,9,8,12,45,946.0,86.5,5.2,19.65,878.0,552.01,425.14
2018,9,8,13,0,949.0,83.0,5.4,19.7,869.0,498.68,379.5
2018,9,8,13,15,945.0,82.5,5.5,19.75,851.0,443.15,330.63
2018,9,8,13,30,941.0,82.0,5.6,19.8,833.0,386.71,279.92
2018,9,8,13,45,934.5,81.5,5.75,19.85,807.5,328.88,227.58
2018,9,8,14,0,928.0,81.0,5.9,19.9,782.0,270.89,175.59
2018,9,8,14,15,921.0,79.5,5.95,19.9,750.5,212.18,125.77
2018,9,8,14,30,914.0,78.0,6.0,19.9,719.0,153.85,83.07
2018,9,8,14,45,904.0,77.0,6.05,19.95,681.5,96.28,55.2
2018,9,8,15,0,894.0,76.0,6.1,20.0,644.0,69.77,54.28
2018,9,8,15,15,879.5,74.0,6.1,20.0,600.0,68.36,53.23
2018,9,8,15,30,865.0,72.0,6.1,20.0,556.0,66.85,52.11
2018,9,8,15,45,846.5,70.0,6.1,19.75,509.0,65.18,50.89
2018,9,8,16,0,828.0,68.0,6.1,19.5,462.0,63.41,49.58
2018,9,8,16,15,801.0,66.0,6.1,19.15,411.5,54.8,42.33
2018,9,8,16,30,774.0,64.0,6.1,18.8,361.0,53.7,41.55
2018,9,8,16,45,732.5,60.0,6.1,18.5,308.0,50.91,39.23
2018,9,8,17,0,691.0,56.0,6.1,18.2,255.0,48.11,36.82
2018,9,8,17,15,625.0,51.0,6.05,17.8,203.0,44.31,33.4
2018,9,8,17,30,559.0,46.0,6.0,17.4,151.0,37.24,26.93
2018,9,8,17,45,445.0,39.0,5.9,17.0,105.5,31.99,21.77
2018,9,8,18,0,331.0,32.0,5.8,16.6,60.0,26.95,14.52
2018,9,8,18,15,195.5,20.0,5.75,16.4,33.5,17.07,0.0
2018,9,8,18,30,60.0,8.0,5.7,16.2,7.0,0.0,0.0
2018,9,8,18,45,30.0,4.0,5.6,16.05,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,5.5,15.9,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,5.45,15.85,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,5.4,15.8,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,5.35,15.8,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,5.3,15.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,5.25,15.75,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,5.2,15.7,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,5.15,15.65,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,5.1,15.6,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,5.0,15.55,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,4.8,15.45,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,4.65,15.35,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,4.5,15.25,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,4.35,15.15,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,4.3,14.85,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,4.35,14.75,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,4.4,14.65,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,4.15,14.4,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,4.05,14.35,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,3.9,14.2,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,3.8,14.1,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,3.8,14.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2018,9,9,5,45,79.0,9.5,3.8,14.7,12.5,0.0,0.0
2018,9,9,6,0,158.0,19.0,3.8,14.9,25.0,131.29,0.0
2018,9,9,6,15,293.0,30.0,3.75,15.15,62.0,309.63,217.24
2018,9,9,6,30,428.0,41.0,3.7,15.4,99.0,442.09,357.84
2018,9,9,6,45,391.0,52.5,3.65,15.65,123.5,438.0,361.89
2018,9,9,7,0,354.0,64.0,3.6,15.9,148.0,422.49,352.58
2018,9,9,7,15,261.5,97.0,3.5,16.15,167.5,371.13,310.37
2018,9,9,7,30,169.0,130.0,3.4,16.4,187.0,314.42,261.48
2018,9,9,7,45,207.5,149.0,3.25,16.6,230.5,390.55,322.72
2018,9,9,8,0,246.0,168.0,3.1,16.8,274.0,447.73,367.04
2018,9,9,8,15,242.0,191.5,3.0,17.05,306.0,469.96,381.91
2018,9,9,8,30,238.0,215.0,2.9,17.3,338.0,490.28,395.16
2018,9,9,8,45,257.5,234.0,2.85,17.55,378.0,525.7,420.54
2018,9,9,9,0,277.0,253.0,2.8,17.8,418.0,559.47,444.16
2018,9,9,9,15,346.0,253.5,2.85,18.05,474.5,617.01,486.98
2018,9,9,9,30,415.0,254.0,2.9,18.3,531.0,691.92,540.96
2018,9,9,9,45,548.0,219.0,2.95,18.55,605.0,766.04,595.49
2018,9,9,10,0,681.0,184.0,3.0,18.8,679.0,842.76,649.6
2018,9,9,10,15,811.5,136.0,3.1,18.95,749.0,882.66,676.04
2018,9,9,10,30,942.0,88.0,3.2,19.1,819.0,911.85,695.25
2018,9,9,10,45,945.5,89.5,3.25,19.3,840.5,887.02,676.85
2018,9,9,11,0,949.0,91.0,3.3,19.5,862.0,858.73,656.53
2018,9,9,11,15,952.0,91.0,3.45,19.65,875.5,825.24,633.26
2018,9,9,11,30,955.0,91.0,3.6,19.8,889.0,788.63,607.64
2018,9,9,11,45,955.5,92.0,3.7,19.9,895.0,748.22,577.72
2018,9,9,12,0,956.0,93.0,3.8,20.0,901.0,705.14,544.34
2018,9,9,12,15,955.0,93.0,4.05,20.05,898.5,657.83,507.57
2018,9,9,12,30,954.0,93.0,4.3,20.1,896.0,608.44,468.04
2018,9,9,12,45,951.0,93.5,4.5,20.15,886.0,556.55,425.47
2018,9,9,13,0,948.0,94.0,4.7,20.2,876.0,503.18,380.29
2018,9,9,13,15,943.5,93.5,4.95,20.1,857.5,447.2,331.96
2018,9,9,13,30,939.0,93.0,5.2,20.0,839.0,390.37,281.6
2018,9,9,13,45,932.5,92.0,5.4,19.95,813.0,332.02,229.24
2018,9,9,14,0,926.0,91.0,5.6,19.9,787.0,273.53,177.25
2018,9,9,14,15,917.0,90.0,5.7,19.8,754.0,214.72,127.94
2018,9,9,14,30,908.0,89.0,5.8,19.7,721.0,156.5,86.21
2018,9,9,14,45,896.5,87.0,5.9,19.6,682.0,98.34,59.26
2018,9,9,15,0,885.0,85.0,6.0,19.5,643.0,75.32,59.15
2018,9,9,15,15,869.0,83.0,6.0,19.5,598.5,74.0,58.2
2018,9,9,15,30,853.0,81.0,6.0,19.5,554.0,72.59,57.17
2018,9,9,15,45,833.5,78.0,6.05,19.2,506.0,62.39,48.61
2018,9,9,16,0,814.0,75.0,6.1,18.9,458.0,60.87,47.52
2018,9,9,16,15,786.0,71.0,6.05,18.65,406.5,58.44,45.6
