Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,16,30,758.0,67.0,6.0,18.4,355.0,55.94,43.59
2018,9,9,16,45,717.0,62.5,5.95,18.15,302.0,52.86,41.02
2018,9,9,17,0,676.0,58.0,5.9,17.9,249.0,49.76,38.32
2018,9,9,17,15,609.5,52.5,5.8,17.55,197.5,41.89,31.29
2018,9,9,17,30,543.0,47.0,5.7,17.2,146.0,38.1,27.65
2018,9,9,17,45,430.5,38.5,5.6,16.85,101.0,31.63,21.38
2018,9,9,18,0,318.0,30.0,5.5,16.5,56.0,25.25,12.24
2018,9,9,18,15,186.5,18.5,5.35,16.3,31.0,15.79,0.0
2018,9,9,18,30,55.0,7.0,5.2,16.1,6.0,0.0,0.0
2018,9,9,18,45,27.5,3.5,5.1,15.95,3.0,0.0,0.0
2018,9,9,19,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,4.9,15.75,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,4.8,15.7,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,4.5,15.5,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,4.4,15.45,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,4.25,15.25,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,4.15,15.15,0.0,0.0,0.0
2018,9,9,22,30,0.0,0.0,4.1,15.1,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,4.1,15.05,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,4.1,14.9,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,4.05,14.85,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,4.05,14.75,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,4.1,14.6,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,4.15,14.55,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,4.25,14.45,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,4.3,14.4,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,4.25,14.4,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,4.2,14.4,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,4.2,14.35,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,4.15,14.25,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,4.1,14.2,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,4.05,14.2,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,4.0,14.15,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,4.0,14.1,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,3.95,14.1,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,3.9,14.1,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,3.95,14.25,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,10,5,45,87.5,9.0,4.05,14.6,12.0,0.0,0.0
2018,9,10,6,0,175.0,18.0,4.1,14.8,24.0,142.57,0.0
2018,9,10,6,15,311.5,28.0,4.15,15.05,60.5,320.04,217.92
2018,9,10,6,30,448.0,38.0,4.2,15.3,97.0,454.1,367.24
2018,9,10,6,45,527.5,45.5,4.2,15.55,146.0,541.75,444.72
2018,9,10,7,0,607.0,53.0,4.2,15.8,195.0,632.24,519.28
2018,9,10,7,15,658.0,58.0,4.05,16.0,247.0,689.55,564.19
2018,9,10,7,30,709.0,63.0,3.9,16.2,299.0,754.15,612.09
2018,9,10,7,45,741.0,68.0,3.75,16.45,351.0,800.21,643.82
2018,9,10,8,0,773.0,73.0,3.6,16.7,403.0,844.19,672.77
2018,9,10,8,15,797.5,76.0,3.5,17.0,452.5,876.0,692.14
2018,9,10,8,30,822.0,79.0,3.4,17.3,502.0,904.89,709.01
2018,9,10,8,45,838.0,83.0,3.3,17.55,548.0,923.78,718.67
2018,9,10,9,0,854.0,87.0,3.2,17.8,594.0,928.71,718.59
2018,9,10,9,15,870.5,88.0,3.2,18.1,636.0,937.45,721.96
2018,9,10,9,30,887.0,89.0,3.2,18.4,678.0,942.56,722.93
2018,9,10,9,45,901.0,88.5,3.2,18.65,714.5,939.86,718.83
2018,9,10,10,0,915.0,88.0,3.2,18.9,751.0,933.4,712.4
2018,9,10,10,15,921.0,89.5,3.25,19.15,779.0,918.17,700.49
2018,9,10,10,30,927.0,91.0,3.3,19.4,807.0,899.27,686.26
2018,9,10,10,45,931.0,92.5,3.35,19.6,828.5,875.09,668.64
2018,9,10,11,0,935.0,94.0,3.4,19.8,850.0,847.45,648.7
2018,9,10,11,15,938.0,94.0,3.5,20.0,863.5,814.27,625.15
2018,9,10,11,30,941.0,94.0,3.6,20.2,877.0,778.0,599.36
2018,9,10,11,45,941.5,95.0,3.65,20.4,883.0,737.99,568.97
2018,9,10,12,0,942.0,96.0,3.7,20.6,889.0,695.35,535.54
2018,9,10,12,15,940.5,96.5,3.85,20.7,886.5,648.66,498.87
2018,9,10,12,30,939.0,97.0,4.0,20.8,884.0,599.94,459.63
2018,9,10,12,45,934.5,98.0,4.1,20.85,873.0,548.31,417.02
2018,9,10,13,0,930.0,99.0,4.2,20.9,862.0,495.35,372.13
2018,9,10,13,15,925.5,98.5,4.35,20.9,844.0,440.18,324.48
2018,9,10,13,30,921.0,98.0,4.5,20.9,826.0,384.2,275.05
2018,9,10,13,45,914.5,97.0,4.65,20.85,800.0,326.74,223.91
2018,9,10,14,0,908.0,96.0,4.8,20.8,774.0,269.15,173.23
2018,9,10,14,15,897.5,94.5,5.0,20.65,740.5,210.7,125.04
2018,9,10,14,30,887.0,93.0,5.2,20.5,707.0,153.06,84.71
2018,9,10,14,45,874.0,91.0,5.4,20.35,667.5,96.02,59.81
2018,9,10,15,0,861.0,89.0,5.6,20.2,628.0,77.41,60.78
2018,9,10,15,15,844.5,86.5,5.6,20.2,584.0,75.83,59.62
2018,9,10,15,30,828.0,84.0,5.6,20.2,540.0,65.62,51.04
2018,9,10,15,45,806.0,81.5,5.95,19.65,492.0,64.56,50.42
2018,9,10,16,0,784.0,79.0,6.3,19.1,444.0,63.5,49.78
2018,9,10,16,15,753.0,75.5,6.35,18.7,393.0,61.55,48.33
2018,9,10,16,30,722.0,72.0,6.4,18.3,342.0,59.6,46.83
2018,9,10,16,45,675.0,67.5,6.4,17.95,289.5,51.99,40.29
2018,9,10,17,0,628.0,63.0,6.4,17.6,237.0,49.29,37.94
2018,9,10,17,15,554.0,56.5,6.4,17.2,186.0,44.84,33.9
2018,9,10,17,30,480.0,50.0,6.4,16.8,135.0,40.44,29.69
2018,9,10,17,45,360.5,40.5,6.4,16.4,92.0,33.3,22.72
2018,9,10,18,0,241.0,31.0,6.4,16.0,49.0,24.16,10.12
2018,9,10,18,15,136.0,18.5,6.35,15.9,27.0,15.79,0.0
2018,9,10,18,30,31.0,6.0,6.3,15.8,5.0,0.0,0.0
2018,9,10,18,45,15.5,3.0,6.2,15.7,2.5,0.0,0.0
2018,9,10,19,0,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,6.2,15.6,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,6.15,15.6,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,6.1,15.6,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,6.1,15.55,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,5.7,15.45,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,5.6,15.4,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,5.6,15.35,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,5.6,15.3,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,5.55,15.25,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,5.6,15.1,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,5.65,14.85,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,5.75,14.7,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,5.8,14.6,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,5.85,14.55,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,5.9,14.45,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,5.9,14.4,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,5.95,14.4,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,6.0,14.4,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,6.0,14.35,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,6.0,14.3,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,6.1,14.4,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2018,9,11,5,45,74.5,9.5,6.3,14.65,11.5,0.0,0.0
2018,9,11,6,0,149.0,19.0,6.4,14.8,23.0,124.31,0.0
2018,9,11,6,15,282.0,29.5,6.5,15.0,58.5,295.42,194.69
2018,9,11,6,30,415.0,40.0,6.6,15.2,94.0,429.09,350.05
2018,9,11,6,45,498.5,48.0,6.7,15.4,142.0,520.21,432.69
2018,9,11,7,0,582.0,56.0,6.8,15.6,190.0,614.04,512.66
2018,9,11,7,15,635.5,61.5,6.7,15.8,242.0,680.1,566.57
2018,9,11,7,30,689.0,67.0,6.6,16.0,294.0,746.09,617.8
2018,9,11,7,45,723.0,71.5,6.45,16.2,345.5,786.65,647.1
2018,9,11,8,0,757.0,76.0,6.3,16.4,397.0,831.5,678.58
2018,9,11,8,15,782.0,79.5,6.2,16.6,446.5,864.17,700.15
2018,9,11,8,30,807.0,83.0,6.1,16.8,496.0,893.93,719.13
2018,9,11,8,45,825.5,86.0,6.0,17.0,542.0,913.7,730.43
2018,9,11,9,0,844.0,89.0,5.9,17.2,588.0,930.04,739.18
2018,9,11,9,15,857.5,91.0,5.85,17.4,628.5,926.52,733.77
2018,9,11,9,30,871.0,93.0,5.8,17.6,669.0,929.89,733.69
2018,9,11,9,45,882.5,94.0,5.75,17.75,704.5,926.58,729.02
2018,9,11,10,0,894.0,95.0,5.7,17.9,740.0,919.56,721.9
2018,9,11,10,15,903.0,96.0,5.6,18.05,769.5,906.55,710.38
2018,9,11,10,30,912.0,97.0,5.5,18.2,799.0,889.84,696.42
2018,9,11,10,45,920.0,96.0,5.45,18.3,821.0,866.58,678.33
2018,9,11,11,0,928.0,95.0,5.4,18.4,843.0,839.8,657.86
2018,9,11,11,15,932.5,95.5,5.45,18.45,857.5,808.35,634.7
2018,9,11,11,30,937.0,96.0,5.5,18.5,872.0,773.71,609.18
2018,9,11,11,45,941.5,94.0,5.55,18.5,878.5,733.74,577.98
2018,9,11,12,0,946.0,92.0,5.6,18.5,885.0,690.97,543.72
2018,9,11,12,15,947.5,90.5,5.75,18.5,883.0,644.19,505.88
2018,9,11,12,30,949.0,89.0,5.9,18.5,881.0,595.18,465.23
2018,9,11,12,45,950.5,86.5,6.0,18.5,871.5,543.3,421.07
2018,9,11,13,0,952.0,84.0,6.1,18.5,862.0,489.61,374.18
2018,9,11,13,15,948.5,83.5,6.2,18.45,844.0,433.91,324.52
2018,9,11,13,30,945.0,83.0,6.3,18.4,826.0,377.26,273.02
2018,9,11,13,45,940.0,81.5,6.45,18.35,800.5,318.74,219.64
2018,9,11,14,0,935.0,80.0,6.6,18.3,775.0,259.93,166.85
2018,9,11,14,15,926.0,79.5,6.65,18.2,742.5,201.11,117.67
2018,9,11,14,30,917.0,79.0,6.7,18.1,710.0,142.88,77.12
2018,9,11,14,45,905.5,77.0,6.75,18.05,670.5,84.4,53.11
2018,9,11,15,0,894.0,75.0,6.8,18.0,631.0,69.19,54.29
2018,9,11,15,15,878.0,73.5,6.8,18.0,586.5,68.03,53.45
2018,9,11,15,30,862.0,72.0,6.8,18.0,542.0,66.8,52.55
2018,9,11,15,45,840.0,70.0,6.75,17.7,493.5,65.05,51.26
2018,9,11,16,0,818.0,68.0,6.7,17.4,445.0,56.02,43.6
2018,9,11,16,15,786.0,65.0,6.6,17.25,393.0,54.1,42.09
2018,9,11,16,30,754.0,62.0,6.5,17.1,341.0,52.17,40.53
2018,9,11,16,45,707.5,58.5,6.45,16.95,288.0,49.71,38.44
2018,9,11,17,0,661.0,55.0,6.4,16.8,235.0,47.31,36.31
2018,9,11,17,15,589.0,50.0,6.35,16.6,184.5,39.96,29.66
2018,9,11,17,30,517.0,45.0,6.3,16.4,134.0,36.53,26.27
2018,9,11,17,45,394.0,37.0,6.2,16.15,91.0,30.48,20.2
2018,9,11,18,0,271.0,29.0,6.1,15.9,48.0,24.6,8.41
2018,9,11,18,15,154.5,17.5,6.1,15.8,26.5,14.94,0.0
2018,9,11,18,30,38.0,6.0,6.1,15.7,5.0,0.0,0.0
2018,9,11,18,45,19.0,3.0,6.05,15.55,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,6.0,15.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,5.95,15.4,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,5.9,15.4,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,5.85,15.35,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,5.8,15.3,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,5.75,15.3,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,5.7,15.3,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,5.65,15.25,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,5.6,15.2,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,5.55,15.15,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,5.5,15.1,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,5.55,15.05,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,5.8,14.9,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,5.85,14.9,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,5.9,14.9,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,5.85,14.85,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,5.8,14.8,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,5.7,14.8,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,5.5,14.75,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,5.4,14.7,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,5.3,14.65,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,5.2,14.6,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,5.15,14.6,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,5.1,14.6,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,5.05,14.55,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,5.0,14.65,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,5.0,14.8,0.0,0.0,0.0
2018,9,12,5,45,75.0,9.0,5.0,14.95,11.0,0.0,0.0
2018,9,12,6,0,150.0,18.0,5.0,15.1,22.0,123.97,0.0
2018,9,12,6,15,246.0,28.5,5.15,15.3,52.0,264.92,165.36
2018,9,12,6,30,342.0,39.0,5.3,15.5,82.0,369.28,299.96
2018,9,12,6,45,294.0,58.0,5.4,15.7,107.5,359.85,299.76
2018,9,12,7,0,246.0,77.0,5.5,15.9,133.0,328.94,276.84
2018,9,12,7,15,353.5,86.5,5.45,16.0,190.0,457.17,384.91
2018,9,12,7,30,461.0,96.0,5.4,16.1,247.0,569.37,475.47
2018,9,12,7,45,581.0,90.0,5.4,16.25,313.0,685.51,565.63
2018,9,12,8,0,701.0,84.0,5.4,16.4,379.0,793.82,646.54
2018,9,12,8,15,753.5,82.0,5.3,16.65,434.5,838.77,676.79
2018,9,12,8,30,806.0,80.0,5.2,16.9,490.0,887.2,709.14
2018,9,12,8,45,727.5,111.0,5.1,17.15,507.0,855.1,681.88
2018,9,12,9,0,649.0,142.0,5.0,17.4,524.0,812.44,647.52
2018,9,12,9,15,610.5,167.5,4.95,17.6,547.0,796.28,633.4
2018,9,12,9,30,572.0,193.0,4.9,17.8,570.0,776.3,615.77
2018,9,12,9,45,563.0,210.5,4.85,18.0,598.0,765.72,605.46
2018,9,12,10,0,554.0,228.0,4.8,18.2,626.0,760.18,598.73
2018,9,12,10,15,500.5,260.0,4.85,18.3,630.5,727.36,571.71
2018,9,12,10,30,447.0,292.0,4.9,18.4,635.0,692.93,543.7
2018,9,12,10,45,486.5,287.5,4.95,18.55,670.0,700.37,548.88
2018,9,12,11,0,526.0,283.0,5.0,18.7,705.0,703.69,550.68
2018,9,12,11,15,542.0,282.0,5.1,18.7,723.0,688.0,538.44
2018,9,12,11,30,558.0,281.0,5.2,18.7,741.0,669.33,523.87
2018,9,12,11,45,514.5,301.5,5.25,18.75,728.0,625.53,489.1
2018,9,12,12,0,471.0,322.0,5.3,18.8,715.0,582.7,454.94
2018,9,12,12,15,540.0,293.0,5.4,18.75,742.5,568.75,443.77
2018,9,12,12,30,609.0,264.0,5.5,18.7,770.0,547.99,426.3
2018,9,12,12,45,666.5,230.5,5.6,18.7,778.0,511.15,395.34
2018,9,12,13,0,724.0,197.0,5.7,18.7,786.0,468.15,358.13
2018,9,12,13,15,799.0,154.5,5.75,18.65,791.0,422.83,317.03
2018,9,12,13,30,874.0,112.0,5.8,18.6,796.0,371.34,269.02
2018,9,12,13,45,811.5,133.5,5.85,18.55,752.0,311.28,217.06
2018,9,12,14,0,749.0,155.0,5.9,18.5,708.0,255.46,170.14
2018,9,12,14,15,595.0,199.0,5.95,18.35,626.0,212.18,140.8
2018,9,12,14,30,441.0,243.0,6.0,18.2,544.0,185.33,129.59
2018,9,12,14,45,356.5,254.0,6.0,18.05,488.5,166.15,127.37
2018,9,12,15,0,272.0,265.0,6.0,17.9,433.0,166.62,137.48
2018,9,12,15,15,240.5,240.0,6.0,17.9,380.5,153.96,127.1
2018,9,12,15,30,209.0,215.0,6.0,17.9,328.0,148.91,123.18
2018,9,12,15,45,230.5,197.0,6.15,17.45,311.0,131.72,109.02
2018,9,12,16,0,252.0,179.0,6.3,17.0,294.0,122.21,101.35
2018,9,12,16,15,244.0,156.0,6.25,16.75,256.5,108.8,90.09
2018,9,12,16,30,236.0,133.0,6.2,16.5,219.0,94.8,78.14
2018,9,12,16,45,245.5,113.5,6.2,16.3,190.5,82.59,67.56
2018,9,12,17,0,255.0,94.0,6.2,16.1,162.0,69.83,56.3
2018,9,12,17,15,197.5,77.0,6.05,15.95,122.5,57.78,45.41
2018,9,12,17,30,140.0,60.0,5.9,15.8,83.0,45.47,34.07
2018,9,12,17,45,93.5,41.0,5.8,15.6,54.0,31.56,21.0
2018,9,12,18,0,47.0,22.0,5.7,15.4,25.0,17.71,2.39
2018,9,12,18,15,23.5,11.0,5.55,15.4,12.5,9.39,0.0
2018,9,12,18,30,0.0,0.0,5.4,15.4,0.0,0.0,0.0
2018,9,12,18,45,0.0,0.0,5.25,15.4,0.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,5.1,15.4,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,5.0,15.4,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,4.9,15.4,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,4.8,15.4,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,4.65,15.4,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,4.6,15.4,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,4.3,15.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,4.2,15.3,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,4.0,15.2,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,4.0,15.15,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,4.05,15.05,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,3.95,14.95,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,3.9,14.9,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,3.85,14.9,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,3.75,14.85,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,3.65,14.8,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,3.55,14.8,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,3.5,14.75,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2018,9,13,5,45,20.0,5.5,3.65,15.15,6.0,0.0,0.0
2018,9,13,6,0,40.0,11.0,3.7,15.3,12.0,38.29,0.0
2018,9,13,6,15,172.5,26.0,3.95,15.5,45.5,205.61,119.22
2018,9,13,6,30,305.0,41.0,4.2,15.7,79.0,340.43,275.06
2018,9,13,6,45,440.5,46.0,4.4,15.9,130.0,468.13,385.92
2018,9,13,7,0,576.0,51.0,4.6,16.1,181.0,599.85,494.71
2018,9,13,7,15,486.0,71.0,4.65,16.3,200.0,559.37,464.26
2018,9,13,7,30,396.0,91.0,4.7,16.5,219.0,503.27,419.83
2018,9,13,7,45,363.0,120.5,4.75,16.65,253.5,514.89,427.55
2018,9,13,8,0,330.0,150.0,4.8,16.8,288.0,500.49,413.99
2018,9,13,8,15,529.5,123.0,4.8,17.0,376.5,683.7,557.83
2018,9,13,8,30,729.0,96.0,4.8,17.2,465.0,838.0,670.71
2018,9,13,8,45,792.0,86.0,4.75,17.4,520.5,877.92,696.17
2018,9,13,9,0,855.0,76.0,4.7,17.6,576.0,909.57,715.96
2018,9,13,9,15,866.5,78.5,4.65,17.75,616.0,915.36,717.28
2018,9,13,9,30,878.0,81.0,4.6,17.9,656.0,917.53,716.32
2018,9,13,9,45,884.0,85.0,4.5,18.1,690.5,912.66,710.02
2018,9,13,10,0,890.0,89.0,4.4,18.3,725.0,904.04,701.32
2018,9,13,10,15,898.5,89.5,4.35,18.4,753.5,890.09,689.71
2018,9,13,10,30,907.0,90.0,4.3,18.5,782.0,872.5,675.87
2018,9,13,10,45,913.5,90.5,4.25,18.6,804.0,849.64,658.47
2018,9,13,11,0,920.0,91.0,4.2,18.7,826.0,823.3,638.74
2018,9,13,11,15,923.0,91.5,4.2,18.8,839.5,790.92,614.97
2018,9,13,11,30,926.0,92.0,4.2,18.9,853.0,755.48,589.02
2018,9,13,11,45,928.0,91.5,4.2,18.95,858.5,715.55,557.76
2018,9,13,12,0,930.0,91.0,4.2,19.0,864.0,672.98,523.89
2018,9,13,12,15,932.0,90.0,4.25,19.0,862.5,627.53,487.31
2018,9,13,12,30,934.0,89.0,4.3,19.0,861.0,579.81,448.06
2018,9,13,12,45,936.0,86.5,4.4,19.0,852.0,528.78,405.3
2018,9,13,13,0,938.0,84.0,4.5,19.0,843.0,475.92,359.73
2018,9,13,13,15,833.5,131.0,4.55,19.0,794.0,414.75,307.98
2018,9,13,13,30,729.0,178.0,4.6,19.0,745.0,359.62,261.53
2018,9,13,13,45,719.0,175.0,4.7,18.95,719.0,307.12,215.46
2018,9,13,14,0,709.0,172.0,4.8,18.9,693.0,255.38,170.81
2018,9,13,14,15,796.5,129.0,4.85,18.8,689.5,199.32,121.47
2018,9,13,14,30,884.0,86.0,4.9,18.7,686.0,136.57,74.92
2018,9,13,14,45,821.0,100.0,4.95,18.65,632.0,78.53,61.99
2018,9,13,15,0,758.0,114.0,5.0,18.6,578.0,82.65,65.74
2018,9,13,15,15,777.0,98.5,5.0,18.6,544.0,73.95,58.44
2018,9,13,15,30,796.0,83.0,5.0,18.6,510.0,64.78,50.71
2018,9,13,15,45,759.5,82.5,5.05,18.35,459.0,64.97,51.09
2018,9,13,16,0,723.0,82.0,5.1,18.1,408.0,65.31,51.61
2018,9,13,16,15,703.5,75.0,5.1,17.85,361.0,60.94,48.01
2018,9,13,16,30,684.0,68.0,5.1,17.6,314.0,56.35,44.15
2018,9,13,16,45,669.0,60.0,5.1,17.4,269.0,50.77,39.31
2018,9,13,17,0,654.0,52.0,5.1,17.2,224.0,44.9,34.11
2018,9,13,17,15,581.0,47.0,5.0,16.95,174.0,37.7,27.57
2018,9,13,17,30,508.0,42.0,4.9,16.7,124.0,34.2,24.11
2018,9,13,17,45,367.0,33.0,4.85,16.4,81.0,27.14,17.02
2018,9,13,18,0,226.0,24.0,4.8,16.1,38.0,20.19,0.0
2018,9,13,18,15,113.0,12.0,4.7,15.9,19.0,10.24,0.0
2018,9,13,18,30,0.0,0.0,4.6,15.7,0.0,0.0,0.0
2018,9,13,18,45,0.0,0.0,4.5,15.55,0.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,4.4,15.4,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,4.25,15.35,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,4.1,15.3,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,4.0,15.25,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,15.2,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.75,15.15,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,3.45,15.05,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,3.25,14.95,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,3.15,14.85,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,3.05,14.75,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,3.0,14.65,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,2.95,14.55,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,2.6,14.3,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,2.6,14.25,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,2.55,14.15,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,2.5,14.1,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,2.5,14.05,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,2.5,13.95,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,2.5,13.85,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,2.55,13.95,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,9,14,5,45,30.5,6.0,2.6,14.25,6.5,0.0,0.0
2018,9,14,6,0,61.0,12.0,2.6,14.4,13.0,54.23,0.0
2018,9,14,6,15,62.5,28.0,2.75,14.6,32.5,98.28,49.75
2018,9,14,6,30,64.0,44.0,2.9,14.8,52.0,122.04,95.62
2018,9,14,6,45,109.0,63.0,3.05,15.05,84.0,181.4,149.16
2018,9,14,7,0,154.0,82.0,3.2,15.3,116.0,259.23,216.22
2018,9,14,7,15,163.0,98.5,3.2,15.5,143.0,286.87,239.82
2018,9,14,7,30,172.0,115.0,3.2,15.7,170.0,295.61,247.34
2018,9,14,7,45,147.0,131.0,3.2,15.85,184.0,290.33,241.63
2018,9,14,8,0,122.0,147.0,3.2,16.0,198.0,283.69,234.54
2018,9,14,8,15,86.5,174.0,3.2,16.2,212.5,261.05,213.95
2018,9,14,8,30,51.0,201.0,3.2,16.4,227.0,255.1,206.78
2018,9,14,8,45,113.0,223.5,3.15,16.65,287.5,353.94,286.66
2018,9,14,9,0,175.0,246.0,3.1,16.9,348.0,432.08,347.85
2018,9,14,9,15,185.5,265.0,3.05,17.1,380.0,456.17,364.77
2018,9,14,9,30,196.0,284.0,3.0,17.3,412.0,478.78,380.62
2018,9,14,9,45,164.0,307.0,3.0,17.5,418.0,465.44,367.92
2018,9,14,10,0,132.0,330.0,3.0,17.7,424.0,451.54,355.13
2018,9,14,10,15,138.0,345.5,2.95,17.85,447.0,462.76,362.68
2018,9,14,10,30,144.0,361.0,2.9,18.0,470.0,472.57,369.02
2018,9,14,10,45,161.0,372.0,2.9,18.2,497.5,485.49,378.04
2018,9,14,11,0,178.0,383.0,2.9,18.4,525.0,496.34,385.4
2018,9,14,11,15,185.5,385.5,2.95,18.6,535.5,490.13,380.03
2018,9,14,11,30,193.0,388.0,3.0,18.8,546.0,482.71,373.8
2018,9,14,11,45,280.5,364.5,3.0,18.95,595.5,511.51,395.74
2018,9,14,12,0,368.0,341.0,3.0,19.1,645.0,525.42,405.71
2018,9,14,12,15,359.0,340.5,3.15,19.2,636.5,494.13,381.07
2018,9,14,12,30,350.0,340.0,3.3,19.3,628.0,462.89,356.32
2018,9,14,12,45,378.5,330.5,3.4,19.35,638.5,443.17,339.72
2018,9,14,13,0,407.0,321.0,3.5,19.4,649.0,417.85,318.08
2018,9,14,13,15,369.0,329.0,3.6,19.4,621.0,381.54,288.39
2018,9,14,13,30,331.0,337.0,3.7,19.4,593.0,345.96,259.49
2018,9,14,13,45,493.0,264.5,3.85,19.35,631.5,307.55,222.21
2018,9,14,14,0,655.0,192.0,4.0,19.3,670.0,255.0,171.89
2018,9,14,14,15,777.5,136.5,4.1,19.25,679.0,198.34,121.28
2018,9,14,14,30,900.0,81.0,4.2,19.2,688.0,130.67,70.52
2018,9,14,14,45,873.5,83.0,4.25,19.1,644.0,75.39,59.21
2018,9,14,15,0,847.0,85.0,4.3,19.0,600.0,74.8,58.93
2018,9,14,15,15,810.0,87.0,4.3,19.0,550.0,66.82,52.23
2018,9,14,15,30,773.0,89.0,4.3,19.0,500.0,68.76,54.08
2018,9,14,15,45,708.5,94.5,4.45,18.7,443.5,66.88,52.7
2018,9,14,16,0,644.0,100.0,4.6,18.4,387.0,71.42,56.89
2018,9,14,16,15,533.5,104.0,4.65,18.2,322.5,75.07,60.29
2018,9,14,16,30,423.0,108.0,4.7,18.0,258.0,77.07,62.22
2018,9,14,16,45,414.5,92.0,4.75,17.75,219.0,67.08,53.58
2018,9,14,17,0,406.0,76.0,4.8,17.5,180.0,56.6,44.33
2018,9,14,17,15,340.5,63.5,4.85,17.2,137.0,47.82,36.38
2018,9,14,17,30,275.0,51.0,4.9,16.9,94.0,38.82,28.01
2018,9,14,17,45,183.0,36.0,4.95,16.6,60.0,27.65,17.17
2018,9,14,18,0,91.0,21.0,5.0,16.3,26.0,16.56,0.0
2018,9,14,18,15,45.5,10.5,5.0,16.1,13.0,8.96,0.0
2018,9,14,18,30,0.0,0.0,5.0,15.9,0.0,0.0,0.0
2018,9,14,18,45,0.0,0.0,4.95,15.75,0.0,0.0,0.0
2018,9,14,19,0,0.0,0.0,4.9,15.6,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,4.85,15.55,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,4.75,15.4,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,4.7,15.3,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,4.65,15.3,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,4.6,15.3,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,4.6,15.25,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,4.55,15.15,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,4.3,14.9,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,4.15,14.85,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,4.0,14.8,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,4.0,14.75,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,4.0,14.7,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,4.0,14.65,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,4.05,14.4,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,4.1,14.4,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,4.3,14.6,0.0,0.0,0.0
2018,9,15,5,45,72.0,7.5,4.35,14.7,9.0,0.0,0.0
2018,9,15,6,0,144.0,15.0,4.4,14.8,18.0,116.42,0.0
2018,9,15,6,15,281.5,25.0,4.55,15.0,51.5,282.47,136.66
2018,9,15,6,30,419.0,35.0,4.7,15.2,85.0,423.89,339.71
2018,9,15,6,45,462.0,44.5,4.85,15.4,125.0,482.25,397.71
2018,9,15,7,0,505.0,54.0,5.0,15.6,165.0,541.78,450.35
2018,9,15,7,15,393.5,81.5,5.0,15.75,182.0,483.35,405.22
2018,9,15,7,30,282.0,109.0,5.0,15.9,199.0,403.78,339.26
2018,9,15,7,45,228.5,138.5,5.05,16.1,219.5,394.27,329.21
2018,9,15,8,0,175.0,168.0,5.1,16.3,240.0,360.88,299.49
2018,9,15,8,15,160.0,189.0,5.1,16.5,261.0,368.23,303.66
2018,9,15,8,30,145.0,210.0,5.1,16.7,282.0,374.23,306.53
2018,9,15,8,45,217.5,223.0,5.1,16.85,343.0,451.4,368.73
2018,9,15,9,0,290.0,236.0,5.1,17.0,404.0,547.87,443.86
2018,9,15,9,15,229.5,255.0,5.05,17.15,394.0,505.03,406.86
2018,9,15,9,30,169.0,274.0,5.0,17.3,384.0,442.31,355.23
2018,9,15,9,45,163.0,300.5,5.0,17.45,411.0,457.05,365.24
2018,9,15,10,0,157.0,327.0,5.0,17.6,438.0,470.21,373.8
2018,9,15,10,15,155.5,340.5,5.05,17.75,454.5,472.36,374.31
2018,9,15,10,30,154.0,354.0,5.1,17.9,471.0,473.51,374.15
2018,9,15,10,45,171.5,362.5,5.1,18.05,496.0,484.25,381.83
2018,9,15,11,0,189.0,371.0,5.1,18.2,521.0,493.01,387.89
2018,9,15,11,15,237.0,370.0,5.15,18.25,561.0,523.5,411.19
2018,9,15,11,30,285.0,369.0,5.2,18.3,601.0,538.17,422.2
2018,9,15,11,45,359.5,348.5,5.25,18.4,643.0,549.31,430.72
2018,9,15,12,0,434.0,328.0,5.3,18.5,685.0,558.4,436.97
2018,9,15,12,15,297.0,347.5,5.35,18.5,591.5,462.4,361.53
2018,9,15,12,30,160.0,367.0,5.4,18.5,498.0,381.93,298.15
2018,9,15,12,45,118.5,364.5,5.5,18.5,461.0,344.77,268.86
2018,9,15,13,0,77.0,362.0,5.6,18.5,424.0,314.87,245.41
2018,9,15,13,15,87.0,358.5,5.65,18.5,427.0,306.15,238.05
2018,9,15,13,30,97.0,355.0,5.7,18.5,430.0,296.08,229.41
2018,9,15,13,45,224.5,293.5,5.75,18.45,458.5,262.34,197.95
2018,9,15,14,0,352.0,232.0,5.8,18.4,487.0,220.75,158.55
2018,9,15,14,15,635.0,154.0,5.85,18.35,589.0,179.8,113.53
2018,9,15,14,30,918.0,76.0,5.9,18.3,691.0,124.74,66.74
2018,9,15,14,45,907.0,74.5,5.95,18.2,652.0,69.04,54.03
2018,9,15,15,0,896.0,73.0,6.0,18.1,613.0,67.98,53.31
2018,9,15,15,15,880.0,70.5,6.0,18.1,568.0,66.1,51.83
2018,9,15,15,30,864.0,68.0,6.0,18.1,523.0,64.1,50.27
2018,9,15,15,45,843.0,65.5,6.1,17.8,474.5,61.93,48.6
2018,9,15,16,0,822.0,63.0,6.2,17.5,426.0,59.65,46.83
2018,9,15,16,15,792.0,60.0,6.25,17.3,374.5,50.69,39.13
2018,9,15,16,30,762.0,57.0,6.3,17.1,323.0,48.63,37.45
2018,9,15,16,45,718.0,52.5,6.3,16.85,270.5,45.24,34.51
2018,9,15,17,0,674.0,48.0,6.3,16.6,218.0,41.83,31.44
2018,9,15,17,15,600.0,43.0,6.2,16.3,168.0,37.81,27.68
2018,9,15,17,30,526.0,38.0,6.1,16.0,118.0,31.13,21.37
2018,9,15,17,45,380.0,30.0,6.0,15.7,76.0,24.8,14.58
2018,9,15,18,0,234.0,22.0,5.9,15.4,34.0,18.68,0.0
2018,9,15,18,15,117.0,11.0,5.7,15.3,17.0,9.39,0.0
2018,9,15,18,30,0.0,0.0,5.5,15.2,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,5.35,15.05,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,5.0,14.9,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,4.6,14.85,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,4.25,14.75,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,3.9,14.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,3.65,14.6,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,3.5,14.55,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,3.25,14.4,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,3.15,14.25,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,3.05,14.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,16,5,45,53.0,6.0,3.15,14.7,7.0,0.0,0.0
2018,9,16,6,0,106.0,12.0,3.2,14.9,14.0,86.36,0.0
2018,9,16,6,15,272.0,22.5,3.35,15.2,49.0,271.29,111.86
2018,9,16,6,30,438.0,33.0,3.5,15.5,84.0,435.79,345.59
2018,9,16,6,45,456.5,43.5,3.65,15.85,120.5,475.59,389.06
2018,9,16,7,0,475.0,54.0,3.8,16.2,157.0,515.43,425.46
2018,9,16,7,15,394.5,81.5,3.8,16.4,182.5,483.6,402.01
2018,9,16,7,30,314.0,109.0,3.8,16.6,208.0,452.67,375.95
2018,9,16,7,45,407.0,113.5,3.75,16.8,265.5,543.52,448.93
2018,9,16,8,0,500.0,118.0,3.7,17.0,323.0,635.7,518.78
2018,9,16,8,15,596.0,110.5,3.65,17.25,385.0,726.79,585.01
2018,9,16,8,30,692.0,103.0,3.6,17.5,447.0,806.94,641.02
2018,9,16,8,45,712.0,108.5,3.6,17.7,491.5,829.75,654.63
2018,9,16,9,0,732.0,114.0,3.6,17.9,536.0,849.42,666.29
2018,9,16,9,15,695.0,137.0,3.55,18.15,560.5,833.53,652.16
2018,9,16,9,30,658.0,160.0,3.5,18.4,585.0,813.49,635.52
2018,9,16,9,45,644.0,177.0,3.5,18.6,611.5,804.51,627.41
2018,9,16,10,0,630.0,194.0,3.5,18.8,638.0,792.33,616.51
2018,9,16,10,15,663.0,190.0,3.45,18.95,674.0,797.18,618.61
2018,9,16,10,30,696.0,186.0,3.4,19.1,710.0,797.78,617.52
2018,9,16,10,45,787.5,150.0,3.4,19.25,758.5,805.38,622.31
2018,9,16,11,0,879.0,114.0,3.4,19.4,807.0,804.17,620.45
2018,9,16,11,15,919.5,96.0,3.4,19.5,831.5,782.76,604.55
2018,9,16,11,30,960.0,78.0,3.4,19.6,856.0,755.99,585.04
2018,9,16,11,45,961.5,78.0,3.4,19.7,861.5,714.91,552.98
2018,9,16,12,0,963.0,78.0,3.4,19.8,867.0,671.13,518.3
2018,9,16,12,15,962.0,78.5,3.5,19.8,864.5,623.82,480.67
2018,9,16,12,30,961.0,79.0,3.6,19.8,862.0,574.38,440.32
2018,9,16,12,45,958.5,79.0,3.7,19.85,851.5,521.9,396.34
2018,9,16,13,0,956.0,79.0,3.8,19.9,841.0,467.9,349.84
2018,9,16,13,15,952.0,79.0,3.85,19.85,822.5,412.05,300.69
2018,9,16,13,30,948.0,79.0,3.9,19.8,804.0,355.29,249.84
2018,9,16,13,45,929.0,83.0,4.0,19.75,773.5,297.01,198.12
2018,9,16,14,0,910.0,87.0,4.1,19.7,743.0,239.81,148.87
2018,9,16,14,15,915.0,80.0,4.2,19.55,714.0,179.71,100.97
2018,9,16,14,30,920.0,73.0,4.3,19.4,685.0,118.79,62.86
2018,9,16,14,45,908.0,71.5,4.4,19.3,645.5,67.15,52.17
2018,9,16,15,0,896.0,70.0,4.5,19.2,606.0,66.02,51.4
2018,9,16,15,15,880.0,67.5,4.5,19.2,561.0,64.08,49.88
2018,9,16,15,30,864.0,65.0,4.5,19.2,516.0,62.03,48.27
2018,9,16,15,45,842.0,63.0,4.7,18.85,467.5,60.15,46.87
2018,9,16,16,0,820.0,61.0,4.9,18.5,419.0,58.17,45.36
2018,9,16,16,15,789.0,58.0,4.95,18.25,367.5,49.2,37.69
2018,9,16,16,30,758.0,55.0,5.0,18.0,316.0,47.09,35.96
2018,9,16,16,45,712.0,51.5,5.0,17.75,264.0,44.44,33.68
2018,9,16,17,0,666.0,48.0,5.0,17.5,212.0,41.85,31.33
2018,9,16,17,15,590.5,42.5,4.95,17.2,162.0,37.41,27.18
2018,9,16,17,30,515.0,37.0,4.9,16.9,112.0,30.34,20.54
2018,9,16,17,45,371.5,29.0,4.85,16.6,71.5,24.02,13.5
2018,9,16,18,0,228.0,21.0,4.8,16.3,31.0,17.9,0.0
2018,9,16,18,15,114.0,10.5,4.7,16.15,15.5,8.96,0.0
2018,9,16,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,4.5,15.85,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,4.4,15.7,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,4.25,15.65,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,4.0,15.6,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,3.75,15.55,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,3.45,15.45,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,3.25,15.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,3.1,15.2,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,3.05,15.15,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,2.95,15.05,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,2.85,14.95,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,2.85,14.7,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.9,14.65,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.95,14.6,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,3.0,14.55,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,3.1,14.45,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,3.15,14.35,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,3.25,14.45,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,9,17,5,45,52.5,5.5,3.35,14.75,6.5,0.0,0.0
2018,9,17,6,0,105.0,11.0,3.4,14.9,13.0,84.62,0.0
2018,9,17,6,15,270.0,22.0,3.6,15.15,47.5,267.05,87.19
2018,9,17,6,30,435.0,33.0,3.8,15.4,82.0,432.65,342.15
2018,9,17,6,45,410.5,35.0,3.95,15.6,101.0,424.48,348.95
2018,9,17,7,0,386.0,37.0,4.1,15.8,120.0,412.76,344.33
2018,9,17,7,15,193.0,56.0,4.1,15.95,97.5,269.08,226.35
2018,9,17,7,30,0.0,75.0,4.1,16.1,75.0,64.61,49.26
2018,9,17,7,45,12.0,108.5,4.1,16.25,113.5,109.32,87.47
2018,9,17,8,0,24.0,142.0,4.1,16.4,152.0,169.04,137.3
2018,9,17,8,15,24.5,162.0,4.1,16.55,173.0,172.91,139.91
2018,9,17,8,30,25.0,182.0,4.1,16.7,194.0,191.22,154.35
2018,9,17,8,45,34.5,205.5,4.1,16.8,224.0,239.35,193.1
2018,9,17,9,0,44.0,229.0,4.1,16.9,254.0,269.9,217.14
2018,9,17,9,15,45.5,247.0,4.1,17.0,274.5,285.94,229.13
2018,9,17,9,30,47.0,265.0,4.1,17.1,295.0,301.43,240.64
2018,9,17,9,45,54.0,282.0,4.15,17.25,318.5,320.19,254.87
2018,9,17,10,0,61.0,299.0,4.2,17.4,342.0,338.1,268.35
2018,9,17,10,15,56.0,308.5,4.3,17.45,349.0,337.1,266.82
2018,9,17,10,30,51.0,318.0,4.4,17.5,356.0,336.02,265.35
2018,9,17,10,45,56.0,332.0,4.5,17.55,375.0,347.21,273.77
2018,9,17,11,0,61.0,346.0,4.6,17.6,394.0,357.42,281.38
2018,9,17,11,15,58.0,350.5,4.7,17.6,396.5,352.0,276.79
2018,9,17,11,30,55.0,355.0,4.8,17.6,399.0,346.52,272.23
2018,9,17,11,45,55.0,356.0,4.95,17.6,400.5,339.96,266.98
2018,9,17,12,0,55.0,357.0,5.1,17.6,402.0,333.22,261.6
2018,9,17,12,15,93.0,369.5,5.2,17.6,445.0,357.03,280.24
2018,9,17,12,30,131.0,382.0,5.3,17.6,488.0,376.41,294.88
2018,9,17,12,45,218.5,365.5,5.4,17.55,540.0,390.71,305.03
2018,9,17,13,0,306.0,349.0,5.5,17.5,592.0,392.62,304.22
2018,9,17,13,15,517.0,261.0,5.6,17.45,659.5,378.48,287.22
2018,9,17,13,30,728.0,173.0,5.7,17.4,727.0,342.99,249.61
2018,9,17,13,45,824.0,129.0,5.8,17.35,735.5,293.51,201.54
2018,9,17,14,0,920.0,85.0,5.9,17.3,744.0,236.28,147.41
2018,9,17,14,15,911.0,83.0,5.9,17.25,710.5,177.17,100.62
2018,9,17,14,30,902.0,81.0,5.9,17.2,677.0,118.73,65.5
2018,9,17,14,45,889.5,80.0,5.95,17.1,638.0,72.27,57.1
2018,9,17,15,0,877.0,79.0,6.0,17.0,599.0,71.58,56.7
2018,9,17,15,15,859.5,76.5,6.0,17.0,554.0,69.74,55.27
2018,9,17,15,30,842.0,74.0,6.0,17.0,509.0,67.81,53.76
2018,9,17,15,45,820.0,71.0,6.0,16.8,460.5,57.98,45.38
2018,9,17,16,0,798.0,68.0,6.0,16.6,412.0,56.24,44.04
2018,9,17,16,15,765.0,65.0,6.0,16.45,361.0,54.34,42.52
2018,9,17,16,30,732.0,62.0,6.0,16.3,310.0,52.46,40.97
2018,9,17,16,45,682.0,57.0,5.95,16.15,257.5,48.8,37.76
2018,9,17,17,0,632.0,52.0,5.9,16.0,205.0,45.14,34.41
2018,9,17,17,15,550.0,46.0,5.8,15.8,155.5,37.1,27.03
2018,9,17,17,30,468.0,40.0,5.7,15.6,106.0,32.83,22.72
2018,9,17,17,45,326.5,30.5,5.65,15.4,67.0,25.4,14.12
2018,9,17,18,0,185.0,21.0,5.6,15.2,28.0,17.92,0.0
2018,9,17,18,15,92.5,10.5,5.5,15.1,14.0,0.0,0.0
2018,9,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2018,9,17,18,45,0.0,0.0,5.3,14.95,0.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,5.2,14.9,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,5.15,14.9,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,5.1,14.9,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,5.0,14.85,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,4.9,14.8,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,4.75,14.8,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,4.6,14.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,4.5,14.75,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,4.4,14.7,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,4.35,14.7,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,3.95,14.6,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,3.9,14.6,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,3.8,14.6,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,3.7,14.55,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,3.45,14.45,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,3.4,14.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,3.35,14.4,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,3.3,14.4,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,3.3,14.35,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,3.3,14.3,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,3.3,14.25,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,3.35,14.2,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,3.4,14.2,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,3.4,14.15,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,3.4,14.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,3.5,14.2,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,9,18,5,45,0.0,0.5,3.65,14.4,0.5,0.0,0.0
2018,9,18,6,0,0.0,1.0,3.7,14.5,1.0,0.85,0.0
2018,9,18,6,15,0.0,4.5,3.85,14.65,4.5,3.69,0.0
2018,9,18,6,30,0.0,8.0,4.0,14.8,8.0,6.56,0.0
2018,9,18,6,45,0.0,12.5,4.15,15.0,12.5,10.27,2.97
2018,9,18,7,0,0.0,17.0,4.3,15.2,17.0,13.98,6.26
2018,9,18,7,15,0.0,25.0,4.25,15.35,25.0,20.6,11.99
2018,9,18,7,30,0.0,33.0,4.2,15.5,33.0,27.23,17.68
2018,9,18,7,45,0.0,59.0,4.2,15.65,59.0,48.85,36.07
2018,9,18,8,0,0.0,85.0,4.2,15.8,85.0,71.78,55.33
2018,9,18,8,15,0.0,92.5,4.15,16.0,92.5,78.12,60.43
2018,9,18,8,30,0.0,100.0,4.1,16.2,100.0,84.53,65.53
2018,9,18,8,45,0.0,107.5,4.1,16.35,107.5,90.96,70.62
2018,9,18,9,0,0.0,115.0,4.1,16.5,115.0,97.39,75.69
2018,9,18,9,15,0.0,118.5,4.05,16.65,118.5,100.18,77.73
2018,9,18,9,30,0.0,122.0,4.0,16.8,122.0,103.03,79.82
2018,9,18,9,45,0.0,133.5,4.0,16.9,133.5,113.02,87.77
2018,9,18,10,0,0.0,145.0,4.0,17.0,145.0,122.92,95.61
2018,9,18,10,15,2.5,169.5,4.0,17.1,171.5,146.4,114.51
2018,9,18,10,30,5.0,194.0,4.0,17.2,198.0,169.54,132.96
2018,9,18,10,45,6.5,202.5,3.95,17.3,207.5,177.33,138.97
2018,9,18,11,0,8.0,211.0,3.9,17.4,217.0,184.89,144.82
2018,9,18,11,15,7.0,202.0,3.85,17.5,207.5,175.35,136.97
2018,9,18,11,30,6.0,193.0,3.8,17.6,198.0,166.07,129.4
2018,9,18,11,45,6.0,193.5,3.8,17.65,198.5,165.64,128.98
2018,9,18,12,0,6.0,194.0,3.8,17.7,199.0,165.19,128.54
2018,9,18,12,15,5.5,189.5,3.9,17.7,194.0,160.32,124.63
2018,9,18,12,30,5.0,185.0,4.0,17.7,189.0,155.55,120.83
2018,9,18,12,45,8.0,209.0,4.1,17.75,215.5,175.29,136.6
2018,9,18,13,0,11.0,233.0,4.2,17.8,242.0,194.0,151.44
2018,9,18,13,15,14.5,247.0,4.35,17.75,258.5,204.07,159.43
2018,9,18,13,30,18.0,261.0,4.5,17.7,275.0,213.07,166.58
2018,9,18,13,45,18.0,255.0,4.7,17.65,268.5,205.69,160.85
2018,9,18,14,0,18.0,249.0,4.9,17.6,262.0,198.24,155.14
2018,9,18,14,15,15.5,234.0,5.05,17.5,245.0,184.21,144.39
2018,9,18,14,30,13.0,219.0,5.2,17.4,228.0,170.63,134.12
2018,9,18,14,45,8.5,197.5,5.35,17.3,203.0,153.65,126.64
2018,9,18,15,0,4.0,176.0,5.5,17.2,178.0,138.18,113.86
2018,9,18,15,15,2.5,162.0,5.5,17.2,163.5,127.72,105.23
2018,9,18,15,30,1.0,148.0,5.5,17.2,149.0,117.15,96.45
2018,9,18,15,45,7.0,142.5,5.7,16.85,146.0,112.49,92.87
2018,9,18,16,0,13.0,137.0,5.9,16.5,143.0,107.67,89.09
2018,9,18,16,15,145.0,120.0,5.9,16.25,169.5,89.95,73.9
2018,9,18,16,30,277.0,103.0,5.9,16.0,196.0,76.12,61.93
2018,9,18,16,45,406.0,83.5,5.95,15.75,193.5,61.46,49.02
2018,9,18,17,0,535.0,64.0,6.0,15.5,191.0,50.59,39.28
2018,9,18,17,15,443.5,55.5,5.9,15.25,143.0,44.64,33.68
2018,9,18,17,30,352.0,47.0,5.8,15.0,95.0,38.75,27.78
2018,9,18,17,45,228.0,33.0,5.7,14.75,59.0,25.62,13.54
2018,9,18,18,0,104.0,19.0,5.6,14.5,23.0,16.22,0.0
2018,9,18,18,15,52.0,9.5,5.5,14.45,11.5,0.0,0.0
2018,9,18,18,30,0.0,0.0,5.4,14.4,0.0,0.0,0.0
2018,9,18,18,45,0.0,0.0,5.25,14.4,0.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,5.1,14.4,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,5.0,14.35,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,4.9,14.3,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,4.75,14.3,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,4.45,14.25,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,4.4,14.2,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,4.35,14.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,4.3,14.1,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,4.25,14.05,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,4.2,13.95,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,4.2,13.9,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,4.15,13.85,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,4.1,13.8,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,4.1,13.7,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,4.1,13.6,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,4.15,13.55,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,4.2,13.45,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,4.25,13.35,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,4.3,13.3,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,4.25,13.3,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,4.2,13.3,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,4.1,13.35,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,4.0,13.4,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,3.9,13.4,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,3.8,13.4,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,9,19,5,45,23.0,5.0,3.75,13.75,5.0,0.0,0.0
2018,9,19,6,0,46.0,10.0,3.8,13.9,10.0,41.35,0.0
2018,9,19,6,15,155.0,26.0,3.75,14.1,40.0,184.56,14.75
2018,9,19,6,30,264.0,42.0,3.7,14.3,70.0,310.81,245.21
2018,9,19,6,45,284.0,53.5,3.7,14.55,99.0,343.37,283.78
2018,9,19,7,0,304.0,65.0,3.7,14.8,128.0,378.11,316.44
2018,9,19,7,15,184.0,91.0,3.4,15.0,132.5,293.81,246.17
2018,9,19,7,30,64.0,117.0,3.1,15.2,137.0,186.6,154.16
2018,9,19,7,45,98.0,140.5,2.8,15.35,177.0,259.93,215.5
2018,9,19,8,0,132.0,164.0,2.5,15.5,217.0,316.01,260.83
2018,9,19,8,15,140.5,185.5,2.3,15.75,248.5,345.37,282.88
2018,9,19,8,30,149.0,207.0,2.1,16.0,280.0,373.75,303.69
2018,9,19,8,45,225.0,219.5,1.85,16.25,341.5,452.59,364.94
2018,9,19,9,0,301.0,232.0,1.6,16.5,403.0,550.38,437.13
2018,9,19,9,15,346.0,240.5,1.6,16.8,450.5,592.93,466.85
2018,9,19,9,30,391.0,249.0,1.6,17.1,498.0,633.23,494.79
2018,9,19,9,45,535.0,213.5,1.55,17.4,574.0,731.04,565.0
2018,9,19,10,0,679.0,178.0,1.5,17.7,650.0,812.34,620.47
2018,9,19,10,15,781.5,144.5,1.55,18.05,709.0,839.08,636.58
2018,9,19,10,30,884.0,111.0,1.6,18.4,768.0,856.76,647.12
2018,9,19,10,45,890.5,111.5,1.65,18.75,789.0,833.34,629.98
2018,9,19,11,0,897.0,112.0,1.7,19.1,810.0,806.53,611.0
2018,9,19,11,15,900.5,113.0,1.8,19.45,823.5,774.66,589.0
2018,9,19,11,30,904.0,114.0,1.9,19.8,837.0,739.77,563.08
2018,9,19,11,45,905.0,114.5,2.0,20.1,842.0,699.9,533.0
2018,9,19,12,0,906.0,115.0,2.1,20.4,847.0,657.53,500.34
2018,9,19,12,15,905.5,114.0,2.3,20.55,843.5,610.75,464.31
2018,9,19,12,30,905.0,113.0,2.5,20.7,840.0,562.03,425.51
2018,9,19,12,45,902.5,112.0,2.65,20.9,828.5,510.65,383.11
2018,9,19,13,0,900.0,111.0,2.8,21.1,817.0,457.93,338.33
2018,9,19,13,15,895.0,110.5,3.0,21.1,798.0,403.56,291.35
2018,9,19,13,30,890.0,110.0,3.2,21.1,779.0,348.52,242.88
2018,9,19,13,45,882.5,108.5,3.4,21.1,752.5,291.74,193.08
2018,9,19,14,0,875.0,107.0,3.6,21.1,726.0,235.03,145.13
2018,9,19,14,15,864.0,105.0,3.8,21.0,692.0,177.88,102.21
2018,9,19,14,30,853.0,103.0,4.0,20.9,658.0,112.52,63.94
2018,9,19,14,45,837.5,100.5,4.2,20.8,618.0,74.74,58.37
2018,9,19,15,0,822.0,98.0,4.4,20.7,578.0,74.07,58.01
2018,9,19,15,15,801.5,95.0,4.4,20.7,533.0,72.95,57.23
2018,9,19,15,30,781.0,92.0,4.4,20.7,488.0,71.82,56.44
2018,9,19,15,45,750.5,89.5,4.65,20.3,439.0,70.92,55.94
2018,9,19,16,0,720.0,87.0,4.9,19.9,390.0,64.12,50.31
