Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,19,16,15,678.5,82.5,4.95,19.55,338.5,61.81,48.51
2018,9,19,16,30,637.0,78.0,5.0,19.2,287.0,59.5,46.65
2018,9,19,16,45,577.0,71.0,5.05,18.85,235.5,55.09,42.83
2018,9,19,17,0,517.0,64.0,5.1,18.5,184.0,50.65,38.82
2018,9,19,17,15,425.0,55.0,5.05,18.05,136.5,44.31,32.94
2018,9,19,17,30,333.0,46.0,5.0,17.6,89.0,35.53,24.61
2018,9,19,17,45,214.0,32.0,4.9,17.1,55.0,24.84,11.73
2018,9,19,18,0,95.0,18.0,4.8,16.6,21.0,15.36,0.0
2018,9,19,18,15,47.5,9.0,4.7,16.45,10.5,0.0,0.0
2018,9,19,18,30,0.0,0.0,4.6,16.3,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,4.5,16.15,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,4.0,15.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,3.85,15.9,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,3.7,15.9,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,3.55,15.85,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,3.4,15.8,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,3.25,15.75,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,3.1,15.7,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,3.05,15.6,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,3.0,15.4,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,3.0,15.35,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,3.0,15.2,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,2.95,15.1,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,2.85,15.1,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,2.65,15.15,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,9,20,0,45,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,1.85,15.75,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,1.8,16.2,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,2.0,16.35,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,2.25,16.3,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,2.4,16.35,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,2.4,16.4,0.0,0.0,0.0
2018,9,20,5,45,33.0,5.0,2.4,16.5,5.0,0.0,0.0
2018,9,20,6,0,66.0,10.0,2.4,16.6,10.0,55.51,0.0
2018,9,20,6,15,198.0,23.0,2.4,17.0,40.5,205.84,0.0
2018,9,20,6,30,330.0,36.0,2.4,17.4,71.0,350.28,270.27
2018,9,20,6,45,430.5,45.5,2.4,17.85,117.5,453.09,364.9
2018,9,20,7,0,531.0,55.0,2.4,18.3,164.0,559.52,451.77
2018,9,20,7,15,593.5,60.5,2.3,18.65,215.0,630.92,507.29
2018,9,20,7,30,656.0,66.0,2.2,19.0,266.0,702.42,559.67
2018,9,20,7,45,698.0,71.0,2.15,19.3,318.0,754.45,595.62
2018,9,20,8,0,740.0,76.0,2.1,19.6,370.0,799.5,625.11
2018,9,20,8,15,769.0,79.5,2.0,20.0,420.0,834.56,645.86
2018,9,20,8,30,798.0,83.0,1.9,20.4,470.0,866.71,663.94
2018,9,20,8,45,819.5,85.5,1.8,20.75,516.0,887.46,673.89
2018,9,20,9,0,841.0,88.0,1.7,21.1,562.0,904.75,681.39
2018,9,20,9,15,857.5,89.5,1.65,21.5,603.5,902.77,676.47
2018,9,20,9,30,874.0,91.0,1.6,21.9,645.0,907.17,676.18
2018,9,20,9,45,888.0,92.0,1.5,22.25,681.0,904.99,671.07
2018,9,20,10,0,902.0,93.0,1.4,22.6,717.0,898.99,663.67
2018,9,20,10,15,910.0,94.0,1.45,22.9,745.5,883.97,652.69
2018,9,20,10,30,918.0,95.0,1.5,23.2,774.0,865.28,639.5
2018,9,20,10,45,924.0,95.5,1.5,23.45,795.0,840.82,622.14
2018,9,20,11,0,930.0,96.0,1.5,23.7,816.0,812.89,602.61
2018,9,20,11,15,933.0,96.5,1.6,23.85,829.0,779.38,580.61
2018,9,20,11,30,936.0,97.0,1.7,24.0,842.0,742.81,555.02
2018,9,20,11,45,937.5,97.0,1.8,24.1,847.0,701.89,525.23
2018,9,20,12,0,939.0,97.0,1.9,24.2,852.0,658.35,492.72
2018,9,20,12,15,938.5,97.0,2.0,24.25,849.0,611.25,456.71
2018,9,20,12,30,938.0,97.0,2.1,24.3,846.0,562.08,417.98
2018,9,20,12,45,936.5,96.0,2.2,24.35,835.0,509.78,375.63
2018,9,20,13,0,935.0,95.0,2.3,24.4,824.0,455.97,330.71
2018,9,20,13,15,930.5,94.0,2.4,24.35,804.5,399.82,282.86
2018,9,20,13,30,926.0,93.0,2.5,24.3,785.0,342.91,233.47
2018,9,20,13,45,919.0,92.0,2.6,24.25,758.5,284.87,183.29
2018,9,20,14,0,912.0,91.0,2.7,24.2,732.0,226.81,135.05
2018,9,20,14,15,902.0,89.0,2.7,24.1,698.0,167.93,91.96
2018,9,20,14,30,892.0,87.0,2.7,24.0,664.0,109.85,61.77
2018,9,20,14,45,878.0,85.5,2.75,23.9,624.0,75.63,58.37
2018,9,20,15,0,864.0,84.0,2.8,23.8,584.0,74.63,57.74
2018,9,20,15,15,845.0,81.5,2.8,23.8,538.5,64.39,49.26
2018,9,20,15,30,826.0,79.0,2.8,23.8,493.0,63.25,48.46
2018,9,20,15,45,800.0,75.5,2.85,23.45,443.5,61.27,47.0
2018,9,20,16,0,774.0,72.0,2.9,23.1,394.0,59.24,45.48
2018,9,20,16,15,737.0,68.0,2.9,22.65,342.5,56.67,43.48
2018,9,20,16,30,700.0,64.0,2.9,22.2,291.0,54.09,41.4
2018,9,20,16,45,644.5,59.0,2.9,21.8,239.0,46.38,34.75
2018,9,20,17,0,589.0,54.0,2.9,21.4,187.0,43.09,31.8
2018,9,20,17,15,500.5,47.0,2.9,20.8,139.0,38.04,27.12
2018,9,20,17,30,412.0,40.0,2.9,20.2,91.0,33.08,22.14
2018,9,20,17,45,276.5,28.5,2.85,19.6,56.0,23.98,9.51
2018,9,20,18,0,141.0,17.0,2.8,19.0,21.0,14.51,0.0
2018,9,20,18,15,70.5,8.5,2.75,18.7,10.5,0.0,0.0
2018,9,20,18,30,0.0,0.0,2.7,18.4,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,2.6,18.1,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,2.35,17.65,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,2.05,17.35,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.9,17.2,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.8,17.15,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,1.5,16.9,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,1.35,16.95,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,0.8,17.25,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,0.4,17.35,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,0.2,17.4,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,0.3,17.4,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,0.5,17.4,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,0.95,17.1,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.3,16.65,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,16.4,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.45,15.9,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.3,15.4,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.3,15.35,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.25,15.35,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,9,21,5,45,34.5,5.0,1.15,15.45,5.0,0.0,0.0
2018,9,21,6,0,69.0,10.0,1.1,15.5,10.0,57.53,0.0
2018,9,21,6,15,203.0,22.5,1.25,15.8,39.5,206.84,0.0
2018,9,21,6,30,337.0,35.0,1.4,16.1,69.0,354.05,270.64
2018,9,21,6,45,434.5,43.5,1.5,16.4,114.5,453.08,363.8
2018,9,21,7,0,532.0,52.0,1.6,16.7,160.0,555.34,447.62
2018,9,21,7,15,594.5,58.5,1.65,17.0,211.5,627.67,504.31
2018,9,21,7,30,657.0,65.0,1.7,17.3,263.0,700.33,558.3
2018,9,21,7,45,668.5,74.0,1.8,17.6,307.0,730.51,579.46
2018,9,21,8,0,680.0,83.0,1.9,17.9,351.0,758.15,598.16
2018,9,21,8,15,550.5,116.0,1.95,18.35,351.5,683.28,541.43
2018,9,21,8,30,421.0,149.0,2.0,18.8,352.0,593.39,472.38
2018,9,21,8,45,255.5,195.0,2.05,19.25,321.5,469.83,374.28
2018,9,21,9,0,90.0,241.0,2.1,19.7,291.0,326.82,258.85
2018,9,21,9,15,75.0,252.0,2.1,20.05,296.0,318.85,251.64
2018,9,21,9,30,60.0,263.0,2.1,20.4,301.0,311.06,244.08
2018,9,21,9,45,64.5,280.5,2.15,20.75,323.5,327.76,256.11
2018,9,21,10,0,69.0,298.0,2.2,21.1,346.0,343.63,267.33
2018,9,21,10,15,112.0,321.5,2.2,21.35,402.5,412.91,319.65
2018,9,21,10,30,155.0,345.0,2.2,21.6,459.0,461.95,355.65
2018,9,21,10,45,135.0,349.0,2.2,21.85,450.5,438.25,336.37
2018,9,21,11,0,115.0,353.0,2.2,22.1,442.0,415.27,318.11
2018,9,21,11,15,81.5,343.5,2.25,22.2,407.0,361.56,277.11
2018,9,21,11,30,48.0,334.0,2.3,22.3,372.0,322.11,246.64
2018,9,21,11,45,45.5,334.0,2.35,22.35,370.0,313.82,240.24
2018,9,21,12,0,43.0,334.0,2.4,22.4,368.0,305.65,233.84
2018,9,21,12,15,47.0,338.5,2.45,22.35,376.0,304.76,233.09
2018,9,21,12,30,51.0,343.0,2.5,22.3,384.0,303.08,231.68
2018,9,21,12,45,51.0,337.5,2.55,22.2,378.0,291.3,222.64
2018,9,21,13,0,51.0,332.0,2.6,22.1,372.0,279.57,213.62
2018,9,21,13,15,48.0,322.0,2.65,21.95,358.5,263.7,201.5
2018,9,21,13,30,45.0,312.0,2.7,21.8,345.0,248.36,189.79
2018,9,21,13,45,188.0,269.0,2.8,21.6,401.0,238.92,177.22
2018,9,21,14,0,331.0,226.0,2.9,21.4,457.0,202.89,142.61
2018,9,21,14,15,602.0,157.5,2.9,21.2,553.0,161.04,100.16
2018,9,21,14,30,873.0,89.0,2.9,21.0,649.0,106.15,61.93
2018,9,21,14,45,859.5,86.5,2.9,20.8,609.5,75.96,59.43
2018,9,21,15,0,846.0,84.0,2.9,20.6,570.0,74.35,58.29
2018,9,21,15,15,826.5,81.5,2.9,20.6,525.0,64.21,49.79
2018,9,21,15,30,807.0,79.0,2.9,20.6,480.0,63.09,49.0
2018,9,21,15,45,780.5,76.0,2.85,20.1,431.5,61.49,47.88
2018,9,21,16,0,754.0,73.0,2.8,19.6,383.0,59.88,46.73
2018,9,21,16,15,716.5,69.0,2.75,19.2,332.0,57.36,44.73
2018,9,21,16,30,679.0,65.0,2.7,18.8,281.0,50.34,38.72
2018,9,21,16,45,623.0,59.0,2.65,18.45,229.5,46.32,35.2
2018,9,21,17,0,567.0,53.0,2.6,18.1,178.0,42.26,31.5
2018,9,21,17,15,476.5,45.5,2.55,17.7,131.0,36.79,26.36
2018,9,21,17,30,386.0,38.0,2.5,17.3,84.0,31.37,20.84
2018,9,21,17,45,254.5,26.5,2.5,16.85,51.0,22.25,6.58
2018,9,21,18,0,123.0,15.0,2.5,16.4,18.0,12.8,0.0
2018,9,21,18,15,61.5,7.5,2.5,16.2,9.0,0.0,0.0
2018,9,21,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,2.5,15.85,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,2.45,15.55,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,2.35,15.25,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,2.25,15.05,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,2.1,14.9,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.55,14.35,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.65,14.25,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.7,14.2,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.7,14.15,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.7,14.1,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.85,13.95,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.9,13.85,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.95,13.8,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,2.05,13.7,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,2.1,13.65,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,22,5,45,31.0,4.5,2.1,13.8,4.5,0.0,0.0
2018,9,22,6,0,62.0,9.0,2.1,13.9,9.0,51.61,0.0
2018,9,22,6,15,191.5,22.0,2.1,14.1,38.0,195.59,0.0
2018,9,22,6,30,321.0,35.0,2.1,14.3,67.0,340.47,260.91
2018,9,22,6,45,323.0,36.0,2.1,14.55,84.5,352.45,288.47
2018,9,22,7,0,325.0,37.0,2.1,14.8,102.0,358.94,298.52
2018,9,22,7,15,162.5,45.5,2.0,15.0,78.0,224.54,188.27
2018,9,22,7,30,0.0,54.0,1.9,15.2,54.0,44.69,32.51
2018,9,22,7,45,0.0,68.5,1.8,15.35,68.5,56.87,42.95
2018,9,22,8,0,0.0,83.0,1.7,15.5,83.0,70.08,53.98
2018,9,22,8,15,0.0,94.0,1.65,15.75,94.0,79.79,61.9
2018,9,22,8,30,0.0,105.0,1.6,16.0,105.0,89.46,69.69
2018,9,22,8,45,1.0,132.0,1.55,16.25,132.5,115.38,90.85
2018,9,22,9,0,2.0,159.0,1.5,16.5,160.0,141.2,111.57
2018,9,22,9,15,3.5,174.0,1.55,16.7,176.0,155.55,122.8
2018,9,22,9,30,5.0,189.0,1.6,16.9,192.0,169.71,133.82
2018,9,22,9,45,6.5,198.5,1.7,17.15,202.5,178.47,140.45
2018,9,22,10,0,8.0,208.0,1.8,17.4,213.0,187.13,147.0
2018,9,22,10,15,12.5,230.5,1.9,17.55,239.0,210.09,164.99
2018,9,22,10,30,17.0,253.0,2.0,17.7,265.0,232.42,182.3
2018,9,22,10,45,16.0,252.5,2.15,17.9,264.5,229.05,179.25
2018,9,22,11,0,15.0,252.0,2.3,18.1,264.0,225.85,176.46
2018,9,22,11,15,14.5,254.0,2.45,18.15,265.5,225.31,175.88
2018,9,22,11,30,14.0,256.0,2.6,18.2,267.0,224.77,175.33
2018,9,22,11,45,15.5,264.5,2.8,18.3,277.0,230.92,180.07
2018,9,22,12,0,17.0,273.0,3.0,18.4,287.0,236.67,184.49
2018,9,22,12,15,24.0,291.5,3.2,18.45,310.5,253.06,197.28
2018,9,22,12,30,31.0,310.0,3.4,18.5,334.0,267.23,208.21
2018,9,22,12,45,36.0,315.5,3.6,18.5,343.5,267.78,208.53
2018,9,22,13,0,41.0,321.0,3.8,18.5,353.0,267.28,208.0
2018,9,22,13,15,46.5,316.5,3.9,18.5,351.5,258.91,201.2
2018,9,22,13,30,52.0,312.0,4.0,18.5,350.0,249.82,193.77
2018,9,22,13,45,205.0,273.5,4.1,18.55,416.5,236.53,177.21
2018,9,22,14,0,358.0,235.0,4.2,18.6,483.0,211.35,150.06
2018,9,22,14,15,623.5,159.5,4.2,18.6,566.5,161.85,101.62
2018,9,22,14,30,889.0,84.0,4.2,18.6,650.0,99.73,59.1
2018,9,22,14,45,876.5,81.5,4.2,18.6,610.5,73.12,57.58
2018,9,22,15,0,864.0,79.0,4.2,18.6,571.0,71.43,56.3
2018,9,22,15,15,845.0,76.5,4.2,18.6,525.5,69.53,54.83
2018,9,22,15,30,826.0,74.0,4.2,18.6,480.0,59.91,46.66
2018,9,22,15,45,800.5,71.5,4.15,18.5,431.5,58.54,45.64
2018,9,22,16,0,775.0,69.0,4.1,18.4,383.0,57.17,44.61
2018,9,22,16,15,737.0,65.0,4.15,18.15,331.5,54.51,42.43
2018,9,22,16,30,699.0,61.0,4.2,17.9,280.0,51.83,40.17
2018,9,22,16,45,640.5,56.0,4.25,17.7,228.0,44.23,33.46
2018,9,22,17,0,582.0,51.0,4.3,17.5,176.0,40.86,30.31
2018,9,22,17,15,485.5,44.0,4.35,17.2,129.0,35.7,25.4
2018,9,22,17,30,389.0,37.0,4.4,16.9,82.0,30.66,20.08
2018,9,22,17,45,237.0,24.5,4.45,16.55,47.5,20.54,2.95
2018,9,22,18,0,85.0,12.0,4.5,16.2,13.0,10.24,0.0
2018,9,22,18,15,42.5,6.0,4.5,16.05,6.5,0.0,0.0
2018,9,22,18,30,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,4.45,15.75,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,4.35,15.55,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,4.25,15.45,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,4.2,15.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,4.1,15.35,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,3.9,15.25,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,3.8,15.2,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,3.65,15.15,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,3.5,15.1,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,3.35,15.05,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,3.15,14.9,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,2.9,14.6,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,2.9,14.55,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,2.95,14.35,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,3.0,14.3,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,3.05,14.35,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,3.1,14.4,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,3.15,14.4,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,3.2,14.45,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,3.2,14.15,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,3.2,14.1,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,3.25,14.15,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,9,23,5,45,24.5,4.5,3.3,14.25,4.5,0.0,0.0
2018,9,23,6,0,49.0,9.0,3.3,14.3,9.0,7.68,0.0
2018,9,23,6,15,164.5,23.0,3.45,14.6,36.5,180.79,0.0
2018,9,23,6,30,280.0,37.0,3.6,14.9,64.0,315.09,239.28
2018,9,23,6,45,355.5,47.0,3.8,15.2,103.0,390.83,320.18
2018,9,23,7,0,431.0,57.0,4.0,15.5,142.0,474.92,393.41
2018,9,23,7,15,437.5,72.5,4.0,15.65,180.5,502.25,417.91
2018,9,23,7,30,444.0,88.0,4.0,15.8,219.0,533.37,443.5
2018,9,23,7,45,477.5,99.5,3.95,16.0,264.5,581.15,480.49
2018,9,23,8,0,511.0,111.0,3.9,16.2,310.0,627.89,515.25
2018,9,23,8,15,470.5,135.5,3.85,16.4,337.0,622.13,508.54
2018,9,23,8,30,430.0,160.0,3.8,16.6,364.0,612.38,497.71
2018,9,23,8,45,426.0,179.0,3.7,16.8,398.0,626.42,505.73
2018,9,23,9,0,422.0,198.0,3.6,17.0,432.0,637.83,511.54
2018,9,23,9,15,564.0,170.0,3.55,17.15,507.0,726.61,578.93
2018,9,23,9,30,706.0,142.0,3.5,17.3,582.0,821.17,645.52
2018,9,23,9,45,766.0,129.0,3.5,17.5,630.5,838.87,655.65
2018,9,23,10,0,826.0,116.0,3.5,17.7,679.0,858.23,667.58
2018,9,23,10,15,861.0,108.0,3.5,17.8,716.0,848.0,658.83
2018,9,23,10,30,896.0,100.0,3.5,17.9,753.0,842.62,653.91
2018,9,23,10,45,904.0,100.0,3.5,18.05,774.5,819.44,636.33
2018,9,23,11,0,912.0,100.0,3.5,18.2,796.0,792.76,616.48
2018,9,23,11,15,916.0,100.5,3.55,18.25,809.0,760.26,592.86
2018,9,23,11,30,920.0,101.0,3.6,18.3,822.0,724.68,565.05
2018,9,23,11,45,922.5,100.0,3.7,18.35,826.5,683.85,533.04
2018,9,23,12,0,925.0,99.0,3.8,18.4,831.0,640.41,498.29
2018,9,23,12,15,927.0,97.0,4.0,18.4,828.0,593.42,460.24
2018,9,23,12,30,929.0,95.0,4.2,18.4,825.0,544.25,419.28
2018,9,23,12,45,933.0,91.5,4.45,18.35,815.5,492.76,375.51
2018,9,23,13,0,937.0,88.0,4.7,18.3,806.0,439.29,328.63
2018,9,23,13,15,932.5,87.5,4.9,18.2,787.0,383.49,278.67
2018,9,23,13,30,928.0,87.0,5.1,18.1,768.0,326.91,227.34
2018,9,23,13,45,920.0,86.5,5.3,18.0,741.0,269.02,175.54
2018,9,23,14,0,912.0,86.0,5.5,17.9,714.0,211.19,126.63
2018,9,23,14,15,901.5,84.5,5.45,17.8,680.0,152.75,84.44
2018,9,23,14,30,891.0,83.0,5.4,17.7,646.0,95.15,57.81
2018,9,23,14,45,875.5,82.0,5.4,17.6,606.0,73.45,58.14
2018,9,23,15,0,860.0,81.0,5.4,17.5,566.0,72.68,57.66
2018,9,23,15,15,840.5,78.5,5.4,17.5,520.5,62.58,49.06
2018,9,23,15,30,821.0,76.0,5.4,17.5,475.0,61.36,48.16
2018,9,23,15,45,793.0,73.0,5.15,17.3,426.0,59.65,46.86
2018,9,23,16,0,765.0,70.0,4.9,17.1,377.0,57.92,45.52
2018,9,23,16,15,725.0,66.5,4.8,16.95,325.5,55.68,43.68
2018,9,23,16,30,685.0,63.0,4.7,16.8,274.0,53.48,41.8
2018,9,23,16,45,623.5,58.0,4.55,16.6,222.5,45.77,34.95
2018,9,23,17,0,562.0,53.0,4.4,16.4,171.0,42.49,31.85
2018,9,23,17,15,460.0,45.5,4.35,16.2,124.0,37.0,26.57
2018,9,23,17,30,358.0,38.0,4.3,16.0,77.0,31.65,20.75
2018,9,23,17,45,214.5,24.5,4.2,15.75,44.5,20.68,0.0
2018,9,23,18,0,71.0,11.0,4.1,15.5,12.0,9.39,0.0
2018,9,23,18,15,35.5,5.5,4.0,15.4,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,3.75,15.2,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,3.6,15.1,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,3.1,14.85,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.8,14.75,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.7,14.7,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,14.55,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,14.45,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.3,14.3,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.3,14.25,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.35,14.15,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.4,14.05,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.25,13.85,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,1.7,13.7,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.55,13.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.25,13.8,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.1,13.8,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,0.95,13.8,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,0.6,13.8,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,0.5,13.85,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,9,24,5,45,0.0,1.0,0.35,13.9,1.0,0.0,0.0
2018,9,24,6,0,0.0,2.0,0.3,13.9,2.0,1.71,0.0
2018,9,24,6,15,0.0,10.5,0.35,14.1,10.5,8.96,0.0
2018,9,24,6,30,0.0,19.0,0.4,14.3,19.0,15.67,6.36
2018,9,24,6,45,0.0,33.5,0.5,14.45,33.5,27.7,17.54
2018,9,24,7,0,0.0,48.0,0.6,14.6,48.0,41.39,29.56
2018,9,24,7,15,0.0,67.0,0.7,14.85,67.0,60.14,45.72
2018,9,24,7,30,0.0,86.0,0.8,15.1,86.0,78.34,61.17
2018,9,24,7,45,1.5,103.5,0.85,15.35,104.0,95.71,75.72
2018,9,24,8,0,3.0,121.0,0.9,15.6,122.0,112.89,89.84
2018,9,24,8,15,5.0,139.5,0.9,16.0,141.5,131.45,104.79
2018,9,24,8,30,7.0,158.0,0.9,16.4,161.0,149.8,119.32
2018,9,24,8,45,27.5,189.0,0.85,16.75,203.5,214.5,171.52
2018,9,24,9,0,48.0,220.0,0.8,17.1,246.0,263.84,209.92
2018,9,24,9,15,82.5,249.0,0.85,17.55,298.5,322.18,254.97
2018,9,24,9,30,117.0,278.0,0.9,18.0,351.0,396.64,310.74
2018,9,24,9,45,128.0,296.0,0.95,18.4,379.5,417.4,324.77
2018,9,24,10,0,139.0,314.0,1.0,18.8,408.0,436.67,337.99
2018,9,24,10,15,135.0,327.5,1.05,19.25,422.0,437.1,336.86
2018,9,24,10,30,131.0,341.0,1.1,19.7,436.0,436.74,335.35
2018,9,24,10,45,127.5,350.5,1.15,20.1,445.0,432.11,330.89
2018,9,24,11,0,124.0,360.0,1.2,20.5,454.0,426.89,326.07
2018,9,24,11,15,123.5,366.0,1.35,20.65,461.0,420.04,320.86
2018,9,24,11,30,123.0,372.0,1.5,20.8,468.0,412.57,315.13
2018,9,24,11,45,125.5,375.0,1.65,21.0,473.5,403.84,308.4
2018,9,24,12,0,128.0,378.0,1.8,21.2,479.0,394.37,301.01
2018,9,24,12,15,124.5,375.0,1.95,21.15,473.0,376.24,287.34
2018,9,24,12,30,121.0,372.0,2.1,21.1,467.0,358.28,273.67
2018,9,24,12,45,96.0,356.5,2.25,21.1,431.0,323.65,247.39
2018,9,24,13,0,71.0,341.0,2.4,21.1,395.0,292.21,223.6
2018,9,24,13,15,87.0,337.5,2.55,20.95,402.0,285.6,218.13
2018,9,24,13,30,103.0,334.0,2.7,20.8,409.0,276.94,210.71
2018,9,24,13,45,243.5,285.5,2.8,20.65,454.5,250.03,184.12
2018,9,24,14,0,384.0,237.0,2.9,20.5,500.0,213.06,148.87
2018,9,24,14,15,641.5,161.0,2.95,20.25,574.5,158.86,98.84
2018,9,24,14,30,899.0,85.0,3.0,20.0,649.0,92.69,57.45
2018,9,24,14,45,884.0,83.0,3.1,19.8,608.0,74.26,58.31
2018,9,24,15,0,869.0,81.0,3.2,19.6,567.0,72.84,57.32
2018,9,24,15,15,849.0,78.5,3.2,19.6,521.0,62.82,48.86
2018,9,24,15,30,829.0,76.0,3.2,19.6,475.0,61.58,47.96
2018,9,24,15,45,800.5,73.5,3.2,19.1,425.5,60.22,47.03
2018,9,24,16,0,772.0,71.0,3.2,18.6,376.0,58.89,46.1
2018,9,24,16,15,730.0,67.0,3.25,18.25,323.5,56.25,43.96
2018,9,24,16,30,688.0,63.0,3.3,17.9,271.0,53.63,41.75
2018,9,24,16,45,625.5,57.5,3.3,17.6,219.0,45.5,34.57
2018,9,24,17,0,563.0,52.0,3.3,17.3,167.0,41.8,31.1
2018,9,24,17,15,462.5,43.5,3.2,16.95,120.0,35.44,25.08
2018,9,24,17,30,362.0,35.0,3.1,16.6,73.0,29.12,18.31
2018,9,24,17,45,219.0,22.5,3.0,16.25,42.0,18.99,0.0
2018,9,24,18,0,76.0,10.0,2.9,15.9,11.0,8.54,0.0
2018,9,24,18,15,38.0,5.0,2.7,15.8,5.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,2.5,15.7,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,2.35,15.55,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.95,15.35,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.5,15.25,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.15,15.2,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.2,15.2,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.25,15.2,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,15.2,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.35,15.15,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.4,15.1,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.45,15.1,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.55,15.05,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,2.3,13.85,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,2.3,13.8,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,2.2,13.75,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,2.1,13.7,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.8,13.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,1.4,13.9,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,9,25,5,45,0.0,1.0,1.2,14.1,1.0,0.0,0.0
2018,9,25,6,0,0.0,2.0,1.1,14.2,2.0,0.0,0.0
2018,9,25,6,15,14.0,8.0,1.05,14.45,9.5,17.11,0.0
2018,9,25,6,30,28.0,14.0,1.0,14.7,17.0,39.56,24.94
2018,9,25,6,45,14.0,24.0,0.9,15.0,25.5,31.47,21.1
2018,9,25,7,0,0.0,34.0,0.8,15.3,34.0,28.07,18.18
2018,9,25,7,15,0.0,44.5,0.8,15.55,44.5,36.79,25.8
2018,9,25,7,30,0.0,55.0,0.8,15.8,55.0,45.53,33.3
2018,9,25,7,45,0.0,69.0,0.8,16.05,69.0,57.57,43.45
2018,9,25,8,0,0.0,83.0,0.8,16.3,83.0,70.29,54.01
2018,9,25,8,15,0.0,91.0,0.9,16.55,91.0,77.07,59.45
2018,9,25,8,30,0.0,99.0,1.0,16.8,99.0,83.89,64.87
2018,9,25,8,45,0.0,119.5,1.15,17.1,119.5,102.59,80.01
2018,9,25,9,0,0.0,140.0,1.3,17.4,140.0,121.17,94.86
2018,9,25,9,15,1.5,159.5,1.45,17.65,160.5,139.98,109.81
2018,9,25,9,30,3.0,179.0,1.6,17.9,181.0,158.55,124.42
2018,9,25,9,45,5.0,190.0,1.75,18.2,193.5,169.28,132.65
2018,9,25,10,0,7.0,201.0,1.9,18.5,206.0,179.84,140.73
2018,9,25,10,15,10.5,221.0,2.0,18.7,228.5,199.68,156.18
2018,9,25,10,30,14.0,241.0,2.1,18.9,251.0,218.99,171.08
2018,9,25,10,45,14.5,247.0,2.2,19.15,257.5,222.83,173.68
2018,9,25,11,0,15.0,253.0,2.3,19.4,264.0,226.55,176.26
2018,9,25,11,15,17.0,263.0,2.4,19.55,276.0,234.64,182.35
2018,9,25,11,30,19.0,273.0,2.5,19.7,288.0,242.31,188.1
2018,9,25,11,45,25.5,293.0,2.55,19.85,313.0,265.34,205.76
2018,9,25,12,0,32.0,313.0,2.6,20.0,338.0,280.75,217.36
2018,9,25,12,15,32.5,311.5,2.65,20.0,337.0,274.09,212.06
2018,9,25,12,30,33.0,310.0,2.7,20.0,336.0,267.32,206.74
2018,9,25,12,45,32.5,305.0,2.75,20.0,330.0,257.37,198.97
2018,9,25,13,0,32.0,300.0,2.8,20.0,324.0,247.52,191.27
2018,9,25,13,15,43.0,303.5,2.85,19.95,335.0,247.38,190.87
2018,9,25,13,30,54.0,307.0,2.9,19.9,346.0,245.42,188.88
2018,9,25,13,45,201.5,268.0,2.9,19.8,406.0,236.65,176.08
2018,9,25,14,0,349.0,229.0,2.9,19.7,466.0,200.83,141.28
2018,9,25,14,15,613.5,157.5,2.85,19.6,549.0,151.05,94.53
2018,9,25,14,30,878.0,86.0,2.8,19.5,632.0,88.6,57.27
2018,9,25,14,45,863.0,83.5,2.8,19.35,591.5,74.24,58.42
2018,9,25,15,0,848.0,81.0,2.8,19.2,551.0,72.51,57.14
2018,9,25,15,15,827.5,79.0,2.8,19.2,506.0,62.95,49.08
2018,9,25,15,30,807.0,77.0,2.8,19.2,461.0,62.11,48.51
2018,9,25,15,45,780.0,73.5,2.7,18.85,412.5,60.07,46.96
2018,9,25,16,0,753.0,70.0,2.6,18.5,364.0,58.0,45.36
2018,9,25,16,15,713.0,66.0,2.55,18.2,313.0,55.38,43.22
2018,9,25,16,30,673.0,62.0,2.5,17.9,262.0,48.46,37.21
2018,9,25,16,45,611.5,56.0,2.45,17.55,211.0,44.33,33.53
2018,9,25,17,0,550.0,50.0,2.4,17.2,160.0,40.21,29.68
2018,9,25,17,15,449.5,41.5,2.4,16.85,114.0,33.81,23.61
2018,9,25,17,30,349.0,33.0,2.4,16.5,68.0,27.44,16.59
2018,9,25,17,45,210.5,21.5,2.45,16.2,39.0,18.21,0.0
2018,9,25,18,0,72.0,10.0,2.5,15.9,10.0,8.54,0.0
2018,9,25,18,15,36.0,5.0,2.45,15.75,5.0,0.0,0.0
2018,9,25,18,30,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,2.25,15.35,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,2.1,15.25,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,1.75,14.95,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,2.2,14.65,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,2.2,14.55,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,2.2,14.25,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,1.95,13.9,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,1.85,13.85,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,9,26,5,45,0.0,1.5,1.55,13.95,1.5,0.0,0.0
2018,9,26,6,0,0.0,3.0,1.5,14.0,3.0,0.0,0.0
2018,9,26,6,15,0.0,12.0,1.5,14.3,12.0,10.24,0.0
2018,9,26,6,30,0.0,21.0,1.5,14.6,21.0,17.34,7.1
2018,9,26,6,45,0.0,36.5,1.5,14.85,36.5,32.24,21.13
2018,9,26,7,0,0.0,52.0,1.5,15.1,52.0,47.06,34.17
2018,9,26,7,15,0.0,70.0,1.4,15.3,70.0,64.46,49.23
2018,9,26,7,30,0.0,88.0,1.3,15.5,88.0,81.32,63.58
2018,9,26,7,45,1.5,104.0,1.25,15.75,104.5,96.8,76.56
2018,9,26,8,0,3.0,120.0,1.2,16.0,121.0,112.22,89.22
2018,9,26,8,15,2.5,119.0,1.1,16.25,120.0,107.6,85.0
2018,9,26,8,30,2.0,118.0,1.0,16.5,119.0,104.23,81.85
2018,9,26,8,45,4.0,141.5,0.95,16.8,143.5,127.8,100.9
2018,9,26,9,0,6.0,165.0,0.9,17.1,168.0,151.12,119.37
2018,9,26,9,15,11.0,190.5,0.85,17.45,197.0,178.79,141.11
2018,9,26,9,30,16.0,216.0,0.8,17.8,226.0,205.97,162.06
2018,9,26,9,45,27.0,241.5,0.75,18.1,259.5,253.2,198.44
2018,9,26,10,0,38.0,267.0,0.7,18.4,293.0,284.31,221.57
2018,9,26,10,15,53.0,290.5,0.7,18.85,328.0,315.26,244.39
2018,9,26,10,30,68.0,314.0,0.7,19.3,363.0,344.44,265.49
2018,9,26,10,45,83.5,332.5,0.7,19.7,394.0,367.19,281.58
2018,9,26,11,0,99.0,351.0,0.7,20.1,425.0,387.95,296.01
2018,9,26,11,15,112.0,359.5,0.7,20.55,444.5,395.65,300.68
2018,9,26,11,30,125.0,368.0,0.7,21.0,464.0,409.11,309.48
2018,9,26,11,45,181.0,366.5,0.7,21.5,507.0,429.87,323.92
2018,9,26,12,0,237.0,365.0,0.7,22.0,550.0,445.36,333.85
2018,9,26,12,15,239.5,362.0,0.75,22.45,548.0,425.62,318.17
2018,9,26,12,30,242.0,359.0,0.8,22.9,546.0,405.23,302.07
2018,9,26,12,45,246.0,355.0,0.85,23.35,542.5,382.32,283.84
2018,9,26,13,0,250.0,351.0,0.9,23.8,539.0,358.74,264.79
2018,9,26,13,15,259.0,339.0,1.1,23.8,529.5,330.77,242.96
2018,9,26,13,30,268.0,327.0,1.3,23.8,520.0,302.01,220.02
2018,9,26,13,45,246.5,317.0,1.55,23.8,489.5,267.42,193.82
2018,9,26,14,0,225.0,307.0,1.8,23.8,459.0,243.89,176.92
2018,9,26,14,15,177.0,290.0,2.1,23.45,406.0,209.43,154.54
2018,9,26,14,30,129.0,273.0,2.4,23.1,353.0,181.09,138.38
2018,9,26,14,45,138.5,246.5,2.7,22.7,327.0,165.06,133.38
2018,9,26,15,0,148.0,220.0,3.0,22.3,301.0,150.76,122.15
2018,9,26,15,15,214.0,203.0,3.0,22.3,309.5,141.93,115.13
2018,9,26,15,30,280.0,186.0,3.0,22.3,318.0,126.5,102.52
2018,9,26,15,45,313.0,158.5,3.35,21.3,291.0,111.04,90.14
2018,9,26,16,0,346.0,131.0,3.7,20.3,264.0,90.74,73.32
2018,9,26,16,15,341.5,110.0,3.8,19.7,225.5,77.97,62.59
2018,9,26,16,30,337.0,89.0,3.9,19.1,187.0,64.59,51.09
2018,9,26,16,45,209.0,70.0,4.0,18.55,127.0,53.3,41.2
2018,9,26,17,0,81.0,51.0,4.1,18.0,67.0,40.68,29.93
2018,9,26,17,15,73.0,37.5,4.05,17.6,48.5,30.3,20.42
2018,9,26,17,30,65.0,24.0,4.0,17.2,30.0,19.06,9.41
2018,9,26,17,45,40.5,14.5,3.9,16.85,17.5,11.59,0.0
2018,9,26,18,0,16.0,5.0,3.8,16.5,5.0,4.27,0.0
2018,9,26,18,15,8.0,2.5,3.6,16.4,2.5,0.0,0.0
2018,9,26,18,30,0.0,0.0,3.4,16.3,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,3.15,16.15,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,2.7,15.95,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,2.25,15.85,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,2.1,15.45,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,2.25,15.4,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,2.35,15.35,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,2.4,15.25,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,2.4,15.2,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,2.35,14.95,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,2.25,14.85,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,2.15,14.7,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,2.05,14.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,1.9,14.2,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.75,14.05,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.5,1.55,14.1,0.5,0.0,0.0
2018,9,27,6,0,0.0,1.0,1.5,14.1,1.0,0.0,0.0
2018,9,27,6,15,0.0,5.5,1.5,14.3,5.5,4.69,0.0
2018,9,27,6,30,0.0,10.0,1.5,14.5,10.0,8.22,0.24
2018,9,27,6,45,0.0,17.5,1.5,14.7,17.5,14.4,6.32
2018,9,27,7,0,0.0,25.0,1.5,14.9,25.0,20.6,11.84
2018,9,27,7,15,0.0,31.0,1.45,15.05,31.0,25.57,16.24
2018,9,27,7,30,0.0,37.0,1.4,15.2,37.0,30.54,20.57
2018,9,27,7,45,0.0,56.0,1.3,15.35,56.0,46.35,34.05
2018,9,27,8,0,0.0,75.0,1.2,15.5,75.0,62.59,47.72
2018,9,27,8,15,0.0,99.5,1.2,15.75,99.5,85.56,66.8
2018,9,27,8,30,0.0,124.0,1.2,16.0,124.0,108.53,85.57
2018,9,27,8,45,1.0,140.5,1.25,16.2,141.0,124.19,98.13
2018,9,27,9,0,2.0,157.0,1.3,16.4,158.0,139.68,110.43
2018,9,27,9,15,4.5,172.5,1.3,16.65,175.0,155.36,122.78
2018,9,27,9,30,7.0,188.0,1.3,16.9,192.0,170.81,134.82
2018,9,27,9,45,10.0,204.0,1.35,17.1,210.5,186.92,147.35
2018,9,27,10,0,13.0,220.0,1.4,17.3,229.0,202.68,159.5
2018,9,27,10,15,20.0,246.0,1.45,17.45,260.0,230.63,181.3
2018,9,27,10,30,27.0,272.0,1.5,17.6,291.0,270.28,211.87
2018,9,27,10,45,33.0,289.0,1.55,17.8,313.0,286.44,223.89
2018,9,27,11,0,39.0,306.0,1.6,18.0,335.0,301.48,235.06
2018,9,27,11,15,45.0,317.5,1.65,18.05,351.5,310.32,241.59
2018,9,27,11,30,51.0,329.0,1.7,18.1,368.0,318.09,247.31
2018,9,27,11,45,65.0,338.5,1.75,18.2,388.5,327.94,254.65
2018,9,27,12,0,79.0,348.0,1.8,18.3,409.0,335.91,260.41
2018,9,27,12,15,115.5,357.5,1.95,18.25,446.5,355.63,275.34
2018,9,27,12,30,152.0,367.0,2.1,18.2,484.0,366.95,283.36
2018,9,27,12,45,171.0,361.5,2.2,18.2,491.0,355.42,273.6
2018,9,27,13,0,190.0,356.0,2.3,18.2,498.0,341.74,261.86
2018,9,27,13,15,182.0,345.5,2.5,18.1,478.5,314.01,239.8
2018,9,27,13,30,174.0,335.0,2.7,18.0,459.0,287.27,218.49
2018,9,27,13,45,198.0,318.0,2.9,17.9,454.5,264.13,198.88
2018,9,27,14,0,222.0,301.0,3.1,17.8,450.0,238.61,177.95
2018,9,27,14,15,180.5,287.0,3.3,17.65,404.0,206.82,156.62
2018,9,27,14,30,139.0,273.0,3.5,17.5,358.0,180.19,148.66
2018,9,27,14,45,164.5,253.0,3.75,17.3,347.0,168.78,139.6
2018,9,27,15,0,190.0,233.0,4.0,17.1,336.0,158.26,131.21
2018,9,27,15,15,176.0,211.0,4.0,17.1,300.5,145.61,120.8
2018,9,27,15,30,162.0,189.0,4.0,17.1,265.0,132.52,109.93
2018,9,27,15,45,167.5,169.5,4.15,16.65,240.5,120.65,100.2
2018,9,27,16,0,173.0,150.0,4.3,16.2,216.0,108.36,89.96
2018,9,27,16,15,94.5,104.0,4.3,16.0,139.5,78.52,64.01
2018,9,27,16,30,16.0,58.0,4.3,15.8,63.0,47.66,36.8
2018,9,27,16,45,8.0,37.5,4.25,15.6,40.0,31.02,21.96
2018,9,27,17,0,0.0,17.0,4.2,15.4,17.0,13.98,6.7
2018,9,27,17,15,0.0,12.5,4.15,15.25,12.5,10.27,3.24
2018,9,27,17,30,0.0,8.0,4.1,15.1,8.0,6.57,0.0
2018,9,27,17,45,0.0,4.5,4.05,14.95,4.5,3.84,0.0
2018,9,27,18,0,0.0,1.0,4.0,14.8,1.0,0.0,0.0
2018,9,27,18,15,0.0,0.5,3.9,14.8,0.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,3.6,14.8,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,3.4,14.8,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,3.35,14.85,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,14.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,14.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,14.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,14.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.55,14.55,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,2.65,14.55,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,2.55,14.6,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,2.45,14.6,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,2.4,14.65,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,2.4,14.7,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.5,2.4,14.75,0.5,0.0,0.0
2018,9,28,6,0,0.0,1.0,2.4,14.8,1.0,0.0,0.0
2018,9,28,6,15,0.0,3.0,2.5,14.95,3.0,2.56,0.0
2018,9,28,6,30,0.0,5.0,2.6,15.1,5.0,4.1,0.0
2018,9,28,6,45,0.0,6.5,2.7,15.2,6.5,5.33,0.0
2018,9,28,7,0,0.0,8.0,2.8,15.3,8.0,6.57,0.0
2018,9,28,7,15,0.0,15.0,2.75,15.45,15.0,12.33,4.89
2018,9,28,7,30,0.0,22.0,2.7,15.6,22.0,18.12,9.88
2018,9,28,7,45,0.0,49.5,2.7,15.7,49.5,40.94,29.37
2018,9,28,8,0,0.0,77.0,2.7,15.8,77.0,64.6,49.36
2018,9,28,8,15,0.0,95.5,2.75,15.95,95.5,81.68,63.55
2018,9,28,8,30,0.0,114.0,2.8,16.1,114.0,98.64,77.47
2018,9,28,8,45,0.0,125.0,2.8,16.25,125.0,108.11,85.02
2018,9,28,9,0,0.0,136.0,2.8,16.4,136.0,117.54,92.49
2018,9,28,9,15,1.0,151.5,2.9,16.55,152.0,132.09,104.15
2018,9,28,9,30,2.0,167.0,3.0,16.7,168.0,146.46,115.57
2018,9,28,9,45,6.5,192.5,3.1,16.85,196.5,173.05,136.92
2018,9,28,10,0,11.0,218.0,3.2,17.0,225.0,199.14,157.63
2018,9,28,10,15,17.0,241.0,3.25,17.1,252.5,223.5,176.85
2018,9,28,10,30,23.0,264.0,3.3,17.2,280.0,247.1,195.3
2018,9,28,10,45,26.0,276.5,3.4,17.3,295.5,258.01,203.58
2018,9,28,11,0,29.0,289.0,3.5,17.4,311.0,278.27,219.2
2018,9,28,11,15,30.5,297.0,3.55,17.4,320.0,281.58,221.51
2018,9,28,11,30,32.0,305.0,3.6,17.4,329.0,284.38,223.5
2018,9,28,11,45,41.0,317.0,3.65,17.4,348.5,294.62,231.41
2018,9,28,12,0,50.0,329.0,3.7,17.4,368.0,303.37,238.05
2018,9,28,12,15,70.0,342.0,3.7,17.4,396.0,317.0,248.42
2018,9,28,12,30,90.0,355.0,3.7,17.4,424.0,327.67,256.18
2018,9,28,12,45,87.0,348.5,3.7,17.45,414.0,311.32,242.91
2018,9,28,13,0,84.0,342.0,3.7,17.5,404.0,295.28,229.93
2018,9,28,13,15,82.0,331.0,3.7,17.45,390.5,276.82,215.11
2018,9,28,13,30,80.0,320.0,3.7,17.4,377.0,258.75,200.63
2018,9,28,13,45,122.0,299.0,3.7,17.4,382.0,236.51,181.1
2018,9,28,14,0,164.0,278.0,3.7,17.4,387.0,216.0,163.17
2018,9,28,14,15,247.5,253.0,3.65,17.35,408.0,182.43,135.41
2018,9,28,14,30,331.0,228.0,3.6,17.3,429.0,148.49,122.15
2018,9,28,14,45,492.5,174.0,3.6,17.25,450.5,111.94,91.36
2018,9,28,15,0,654.0,120.0,3.6,17.2,472.0,80.9,64.92
2018,9,28,15,15,714.5,99.0,3.6,17.2,453.5,69.57,55.3
2018,9,28,15,30,775.0,78.0,3.6,17.2,435.0,62.76,49.53
2018,9,28,15,45,747.5,73.5,3.55,16.95,387.0,60.01,47.33
2018,9,28,16,0,720.0,69.0,3.5,16.7,339.0,57.19,45.02
2018,9,28,16,15,680.0,64.5,3.55,16.55,289.5,54.19,42.48
2018,9,28,16,30,640.0,60.0,3.6,16.4,240.0,46.98,36.11
2018,9,28,16,45,577.0,54.0,3.6,16.25,191.0,42.85,32.33
2018,9,28,17,0,514.0,48.0,3.6,16.1,142.0,38.74,28.38
2018,9,28,17,15,407.0,39.5,3.55,15.95,99.0,32.34,22.15
2018,9,28,17,30,300.0,31.0,3.5,15.8,56.0,26.03,13.51
2018,9,28,17,45,176.5,19.5,3.45,15.6,31.5,16.64,0.0
2018,9,28,18,0,53.0,8.0,3.4,15.4,7.0,0.0,0.0
2018,9,28,18,15,26.5,4.0,3.35,15.35,3.5,0.0,0.0
2018,9,28,18,30,0.0,0.0,3.3,15.3,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,3.25,15.3,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,3.2,15.35,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,3.2,15.4,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,3.15,15.4,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,3.0,15.45,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,2.2,15.55,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,2.05,15.6,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,1.85,15.55,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,1.95,15.45,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,2.05,15.4,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,2.1,15.4,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,2.2,15.4,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,2.3,15.4,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,2.35,15.4,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,2.65,15.4,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,2.8,15.45,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,9,29,5,45,25.5,3.5,3.05,15.7,3.0,0.0,0.0
2018,9,29,6,0,51.0,7.0,3.1,15.8,6.0,0.0,0.0
2018,9,29,6,15,51.0,12.5,3.3,16.1,14.0,47.68,0.0
2018,9,29,6,30,51.0,18.0,3.5,16.4,22.0,77.3,46.69
2018,9,29,6,45,26.0,33.0,3.7,16.75,35.0,54.14,39.54
2018,9,29,7,0,1.0,48.0,3.9,17.1,48.0,43.64,30.93
2018,9,29,7,15,4.5,66.5,3.85,17.3,67.5,64.81,49.24
2018,9,29,7,30,8.0,85.0,3.8,17.5,87.0,85.46,66.93
2018,9,29,7,45,20.0,108.5,3.75,17.7,115.5,119.18,95.57
2018,9,29,8,0,32.0,132.0,3.7,17.9,144.0,166.67,135.08
2018,9,29,8,15,68.5,151.5,3.65,18.1,181.5,217.95,177.9
2018,9,29,8,30,105.0,171.0,3.6,18.3,219.0,287.02,233.97
2018,9,29,8,45,83.5,190.0,3.5,18.5,230.5,266.83,215.91
2018,9,29,9,0,62.0,209.0,3.4,18.7,242.0,264.03,211.95
2018,9,29,9,15,83.5,232.5,3.4,18.85,280.5,304.02,243.49
2018,9,29,9,30,105.0,256.0,3.4,19.0,319.0,342.6,273.32
2018,9,29,9,45,177.0,273.0,3.4,19.15,386.5,432.62,343.67
2018,9,29,10,0,249.0,290.0,3.4,19.3,454.0,517.69,408.09
2018,9,29,10,15,291.0,292.0,3.5,19.45,491.5,540.92,425.02
2018,9,29,10,30,333.0,294.0,3.6,19.6,529.0,561.07,439.72
2018,9,29,10,45,281.5,316.5,3.65,19.7,519.0,526.25,411.29
2018,9,29,11,0,230.0,339.0,3.7,19.8,509.0,481.62,375.95
2018,9,29,11,15,200.5,351.0,3.75,19.85,501.0,456.71,355.93
2018,9,29,11,30,171.0,363.0,3.8,19.9,493.0,432.77,336.61
2018,9,29,11,45,208.0,360.0,3.85,19.95,519.0,438.1,340.41
2018,9,29,12,0,245.0,357.0,3.9,20.0,545.0,443.47,343.7
2018,9,29,12,15,248.0,355.0,3.95,20.05,544.5,422.66,326.72
2018,9,29,12,30,251.0,353.0,4.0,20.1,544.0,401.09,308.99
2018,9,29,12,45,245.0,342.0,4.0,20.1,526.0,368.55,282.74
2018,9,29,13,0,239.0,331.0,4.0,20.1,508.0,336.78,256.85
2018,9,29,13,15,197.5,323.0,4.05,20.05,466.5,301.72,229.28
2018,9,29,13,30,156.0,315.0,4.1,20.0,425.0,267.96,203.27
2018,9,29,13,45,103.5,292.5,4.1,20.0,364.5,235.01,179.05
2018,9,29,14,0,51.0,270.0,4.1,20.0,304.0,202.95,156.27
2018,9,29,14,15,74.5,264.0,4.1,19.9,310.5,192.84,148.45
2018,9,29,14,30,98.0,258.0,4.1,19.8,317.0,180.15,147.57
2018,9,29,14,45,169.0,238.0,4.1,19.7,331.5,160.95,131.91
2018,9,29,15,0,240.0,218.0,4.1,19.6,346.0,143.07,117.24
2018,9,29,15,15,278.0,196.0,4.1,19.6,332.0,131.9,108.12
2018,9,29,15,30,316.0,174.0,4.1,19.6,318.0,120.12,98.38
2018,9,29,15,45,318.5,152.5,4.0,19.3,284.0,107.57,88.0
2018,9,29,16,0,321.0,131.0,3.9,19.0,250.0,94.46,76.99
2018,9,29,16,15,419.5,100.0,3.85,18.8,231.0,72.28,57.87
2018,9,29,16,30,518.0,69.0,3.8,18.6,212.0,53.15,41.17
2018,9,29,16,45,511.5,57.5,3.7,18.4,174.0,45.36,34.2
2018,9,29,17,0,505.0,46.0,3.6,18.2,136.0,37.15,26.69
2018,9,29,17,15,396.0,37.5,3.5,18.0,93.5,30.7,20.44
2018,9,29,17,30,287.0,29.0,3.4,17.8,51.0,24.33,10.98
2018,9,29,17,45,167.5,18.0,3.3,17.55,28.5,15.36,0.0
