Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,29,18,0,48.0,7.0,3.2,17.3,6.0,0.0,0.0
2018,9,29,18,15,24.0,3.5,3.1,17.2,3.0,0.0,0.0
2018,9,29,18,30,0.0,0.0,3.0,17.1,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,2.9,16.95,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,2.75,16.75,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,2.7,16.7,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,2.65,16.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,2.55,16.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,2.5,16.6,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,2.45,16.6,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,2.35,16.6,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,2.2,16.6,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,2.05,16.6,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,2.0,16.6,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,2.0,16.55,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,9,30,1,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.85,16.35,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.8,16.3,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.75,16.3,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.65,16.25,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,1.55,16.15,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,1.45,16.1,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,9,30,5,45,15.5,3.0,1.25,16.25,2.5,0.0,0.0
2018,9,30,6,0,31.0,6.0,1.2,16.3,5.0,0.0,0.0
2018,9,30,6,15,77.0,17.0,1.25,16.5,21.0,70.22,0.0
2018,9,30,6,30,123.0,28.0,1.3,16.7,37.0,172.27,103.66
2018,9,30,6,45,204.0,44.0,1.35,16.95,73.5,262.9,209.3
2018,9,30,7,0,285.0,60.0,1.4,17.2,110.0,350.48,285.51
2018,9,30,7,15,438.5,62.0,1.4,17.45,168.0,487.98,396.66
2018,9,30,7,30,592.0,64.0,1.4,17.7,226.0,627.87,502.8
2018,9,30,7,45,639.0,68.5,1.35,17.95,275.5,680.78,539.81
2018,9,30,8,0,686.0,73.0,1.3,18.2,325.0,732.32,574.75
2018,9,30,8,15,718.5,76.5,1.3,18.5,372.5,762.89,593.92
2018,9,30,8,30,751.0,80.0,1.3,18.8,420.0,796.4,614.76
2018,9,30,8,45,774.5,82.5,1.3,19.1,464.0,817.56,626.58
2018,9,30,9,0,798.0,85.0,1.3,19.4,508.0,835.37,636.11
2018,9,30,9,15,803.5,91.0,1.35,19.6,544.5,837.97,636.2
2018,9,30,9,30,809.0,97.0,1.4,19.8,581.0,836.98,634.14
2018,9,30,9,45,823.0,98.5,1.45,20.0,615.0,834.51,631.24
2018,9,30,10,0,837.0,100.0,1.5,20.2,649.0,828.31,625.98
2018,9,30,10,15,845.5,101.5,1.6,20.3,676.0,806.29,610.85
2018,9,30,10,30,854.0,103.0,1.7,20.4,703.0,788.95,599.08
2018,9,30,10,45,861.0,104.0,1.8,20.5,723.0,766.5,583.72
2018,9,30,11,0,868.0,105.0,1.9,20.6,743.0,740.74,566.02
2018,9,30,11,15,841.5,119.0,1.95,20.65,746.0,705.6,539.13
2018,9,30,11,30,815.0,133.0,2.0,20.7,749.0,663.71,507.23
2018,9,30,11,45,687.0,191.5,2.1,20.7,712.5,598.99,457.62
2018,9,30,12,0,559.0,250.0,2.2,20.7,676.0,535.46,408.73
2018,9,30,12,15,516.0,265.0,2.25,20.65,656.5,490.79,373.85
2018,9,30,12,30,473.0,280.0,2.3,20.6,637.0,448.29,340.08
2018,9,30,12,45,324.5,308.0,2.4,20.55,551.0,375.23,284.44
2018,9,30,13,0,176.0,336.0,2.5,20.5,465.0,319.6,243.11
2018,9,30,13,15,119.0,300.5,2.55,20.35,386.5,261.85,199.46
2018,9,30,13,30,62.0,265.0,2.6,20.2,308.0,216.82,166.04
2018,9,30,13,45,105.5,279.0,2.65,20.0,349.5,219.42,166.34
2018,9,30,14,0,149.0,293.0,2.7,19.8,391.0,220.33,165.6
2018,9,30,14,15,191.0,278.0,2.75,19.65,396.5,198.84,149.55
2018,9,30,14,30,233.0,263.0,2.8,19.5,402.0,175.3,143.46
2018,9,30,14,45,181.0,243.5,2.8,19.3,347.0,163.93,134.46
2018,9,30,15,0,129.0,224.0,2.8,19.1,292.0,152.28,125.13
2018,9,30,15,15,95.0,199.0,2.8,19.1,246.5,143.7,118.24
2018,9,30,15,30,61.0,174.0,2.8,19.1,201.0,127.46,104.77
2018,9,30,15,45,37.0,143.0,2.75,18.9,159.0,107.29,87.85
2018,9,30,16,0,13.0,112.0,2.7,18.7,117.0,88.84,72.19
2018,9,30,16,15,8.5,93.5,2.55,18.6,96.5,74.75,60.06
2018,9,30,16,30,4.0,75.0,2.4,18.5,76.0,60.51,47.61
2018,9,30,16,45,2.0,59.0,2.2,18.35,59.5,47.96,36.45
2018,9,30,17,0,0.0,43.0,2.0,18.2,43.0,35.3,25.05
2018,9,30,17,15,22.5,29.5,1.85,18.05,31.0,24.5,15.09
2018,9,30,17,30,45.0,16.0,1.7,17.9,19.0,12.9,2.31
2018,9,30,17,45,45.0,11.0,1.55,17.75,11.5,9.39,0.0
2018,9,30,18,0,45.0,6.0,1.4,17.6,4.0,0.0,0.0
2018,9,30,18,15,22.5,3.0,1.25,17.55,2.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.0,17.45,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,0.85,17.35,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,0.75,17.25,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,0.65,17.15,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,0.6,17.1,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,0.55,17.05,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.25,16.9,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.4,16.8,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.6,16.75,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,1.1,16.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,1.2,16.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,1.25,16.25,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,1.3,16.2,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,1.35,16.15,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,1.5,16.05,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,1.75,15.85,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,1.7,15.9,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,1.65,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,1.6,16.05,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,1,5,45,17.0,3.0,1.55,16.1,2.5,0.0,0.0
2018,10,1,6,0,34.0,6.0,1.5,16.1,5.0,0.0,0.0
2018,10,1,6,15,34.0,10.0,1.6,16.25,10.5,33.06,0.0
2018,10,1,6,30,34.0,14.0,1.7,16.4,16.0,54.86,27.3
2018,10,1,6,45,17.0,26.0,1.75,16.55,27.0,36.8,24.95
2018,10,1,7,0,0.0,38.0,1.8,16.7,38.0,31.42,20.69
2018,10,1,7,15,0.0,54.5,1.8,16.95,54.5,46.96,34.1
2018,10,1,7,30,0.0,71.0,1.8,17.2,71.0,62.57,47.4
2018,10,1,7,45,1.0,90.0,1.8,17.45,90.5,81.53,63.35
2018,10,1,8,0,2.0,109.0,1.8,17.7,110.0,100.16,78.75
2018,10,1,8,15,5.0,128.5,1.8,18.0,131.0,120.83,95.64
2018,10,1,8,30,8.0,148.0,1.8,18.3,152.0,141.24,112.05
2018,10,1,8,45,13.0,168.0,1.8,18.65,174.5,163.68,129.91
2018,10,1,9,0,18.0,188.0,1.8,19.0,197.0,185.78,147.23
2018,10,1,9,15,34.5,216.0,1.8,19.25,235.5,242.16,191.9
2018,10,1,9,30,51.0,244.0,1.8,19.5,274.0,282.13,222.72
2018,10,1,9,45,46.0,246.0,1.8,19.75,274.5,274.3,215.56
2018,10,1,10,0,41.0,248.0,1.8,20.0,275.0,267.04,209.11
2018,10,1,10,15,77.0,271.5,1.8,20.25,324.5,314.91,246.36
2018,10,1,10,30,113.0,295.0,1.8,20.5,374.0,373.41,290.53
2018,10,1,10,45,97.5,305.0,1.8,20.7,374.5,349.82,271.28
2018,10,1,11,0,82.0,315.0,1.8,20.9,375.0,340.11,262.94
2018,10,1,11,15,90.0,332.5,1.9,21.0,399.5,353.7,272.91
2018,10,1,11,30,98.0,350.0,2.0,21.1,424.0,365.57,281.41
2018,10,1,11,45,80.0,340.5,2.15,21.15,401.0,337.14,259.48
2018,10,1,12,0,62.0,331.0,2.3,21.2,378.0,310.65,239.13
2018,10,1,12,15,119.5,336.0,2.4,21.15,426.0,338.1,260.02
2018,10,1,12,30,177.0,341.0,2.5,21.1,474.0,355.43,272.21
2018,10,1,12,45,282.5,317.0,2.65,21.05,525.0,363.08,275.85
2018,10,1,13,0,388.0,293.0,2.8,21.0,576.0,360.25,269.77
2018,10,1,13,15,459.0,261.0,2.75,20.9,587.0,327.08,239.62
2018,10,1,13,30,530.0,229.0,2.7,20.8,598.0,288.86,204.49
2018,10,1,13,45,474.5,232.0,2.65,20.65,552.5,242.9,168.62
2018,10,1,14,0,419.0,235.0,2.6,20.5,507.0,202.92,140.19
2018,10,1,14,15,248.0,240.0,2.45,20.35,399.0,170.8,125.58
2018,10,1,14,30,77.0,245.0,2.3,20.2,291.0,172.52,140.73
2018,10,1,14,45,70.0,226.5,2.15,20.05,266.0,161.17,131.66
2018,10,1,15,0,63.0,208.0,2.0,19.9,241.0,149.53,122.31
2018,10,1,15,15,149.0,188.0,2.0,19.9,257.0,132.17,108.04
2018,10,1,15,30,235.0,168.0,2.0,19.9,273.0,115.59,94.3
2018,10,1,15,45,277.0,148.0,1.75,19.65,258.0,104.38,85.05
2018,10,1,16,0,319.0,128.0,1.5,19.4,243.0,92.56,75.14
2018,10,1,16,15,299.5,110.5,1.4,19.25,205.0,81.15,65.42
2018,10,1,16,30,280.0,93.0,1.3,19.1,167.0,69.36,55.16
2018,10,1,16,45,238.0,76.0,1.2,18.95,129.5,57.38,44.5
2018,10,1,17,0,196.0,59.0,1.1,18.8,92.0,45.08,33.36
2018,10,1,17,15,156.0,42.0,1.05,18.65,62.5,32.51,21.63
2018,10,1,17,30,116.0,25.0,1.0,18.5,33.0,19.33,4.4
2018,10,1,17,45,79.5,15.5,0.95,18.35,18.5,13.23,0.0
2018,10,1,18,0,43.0,6.0,0.9,18.2,4.0,0.0,0.0
2018,10,1,18,15,21.5,3.0,0.85,18.15,2.0,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.75,18.05,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,0.25,17.95,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,0.1,17.9,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,0.35,17.9,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.25,17.75,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.75,17.7,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,2.15,17.7,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,2.3,17.7,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,2.5,17.7,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,3.0,17.75,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,3.1,17.8,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,3.05,17.75,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,3.0,17.7,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,2.95,17.7,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,2.8,17.7,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,2.65,17.65,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,2.5,17.6,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,2.4,17.6,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,2.35,17.6,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,2.3,17.6,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,2.1,17.6,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,1.95,17.6,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,1.8,17.6,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,10,2,5,45,22.0,3.0,1.45,17.5,2.0,0.0,0.0
2018,10,2,6,0,44.0,6.0,1.4,17.5,4.0,0.0,0.0
2018,10,2,6,15,44.0,9.0,1.45,17.65,9.5,39.32,0.0
2018,10,2,6,30,44.0,12.0,1.5,17.8,15.0,57.74,25.96
2018,10,2,6,45,22.0,21.0,1.6,17.95,22.5,43.83,30.53
2018,10,2,7,0,0.0,30.0,1.7,18.1,30.0,24.76,14.99
2018,10,2,7,15,0.0,33.5,1.75,18.4,33.5,27.65,17.66
2018,10,2,7,30,0.0,37.0,1.8,18.7,37.0,30.55,20.2
2018,10,2,7,45,4.0,58.5,1.85,18.95,60.0,51.9,38.36
2018,10,2,8,0,8.0,80.0,1.9,19.2,83.0,74.89,57.64
2018,10,2,8,15,8.0,106.0,2.0,19.45,109.5,99.76,77.99
2018,10,2,8,30,8.0,132.0,2.1,19.7,136.0,124.48,97.91
2018,10,2,8,45,6.0,144.0,2.2,19.95,147.0,132.73,104.11
2018,10,2,9,0,4.0,156.0,2.3,20.2,158.0,140.97,110.27
2018,10,2,9,15,19.0,192.0,2.4,20.45,203.0,187.85,148.0
2018,10,2,9,30,34.0,228.0,2.5,20.7,248.0,249.89,196.83
2018,10,2,9,45,31.0,230.5,2.6,20.95,249.5,245.17,192.24
2018,10,2,10,0,28.0,233.0,2.7,21.2,251.0,240.88,188.25
2018,10,2,10,15,48.5,267.0,2.75,21.4,300.0,287.21,224.27
2018,10,2,10,30,69.0,301.0,2.8,21.6,349.0,331.16,257.7
2018,10,2,10,45,108.5,313.5,2.85,21.8,391.5,377.93,293.31
2018,10,2,11,0,148.0,326.0,2.9,22.0,434.0,407.82,315.66
2018,10,2,11,15,136.0,323.0,2.95,22.1,423.5,384.98,297.49
2018,10,2,11,30,124.0,320.0,3.0,22.2,413.0,362.89,280.1
2018,10,2,11,45,73.0,294.5,3.05,22.3,349.5,293.66,226.45
2018,10,2,12,0,22.0,269.0,3.1,22.4,286.0,234.84,180.59
2018,10,2,12,15,15.0,229.5,3.15,22.4,241.0,196.77,151.1
2018,10,2,12,30,8.0,190.0,3.2,22.4,196.0,160.13,122.47
2018,10,2,12,45,94.0,241.5,3.25,22.35,310.0,231.75,177.54
2018,10,2,13,0,180.0,293.0,3.3,22.3,424.0,289.13,219.23
2018,10,2,13,15,173.5,296.5,3.35,22.2,419.5,273.58,206.05
2018,10,2,13,30,167.0,300.0,3.4,22.1,415.0,258.0,193.24
2018,10,2,13,45,181.0,296.0,3.45,21.95,416.5,241.55,179.41
2018,10,2,14,0,195.0,292.0,3.5,21.8,418.0,223.07,165.04
2018,10,2,14,15,148.0,271.5,3.55,21.6,364.0,190.08,143.62
2018,10,2,14,30,101.0,251.0,3.6,21.4,310.0,175.93,143.23
2018,10,2,14,45,124.5,233.5,3.65,21.2,301.5,157.64,128.47
2018,10,2,15,0,148.0,216.0,3.7,21.0,293.0,148.12,120.95
2018,10,2,15,15,227.0,191.5,3.7,21.0,297.5,128.82,105.0
2018,10,2,15,30,306.0,167.0,3.7,21.0,302.0,115.97,94.39
2018,10,2,15,45,229.0,146.0,3.65,20.55,240.5,102.62,83.39
2018,10,2,16,0,152.0,125.0,3.6,20.1,179.0,92.62,75.11
2018,10,2,16,15,76.0,94.5,3.45,19.85,121.5,71.79,57.2
2018,10,2,16,30,0.0,64.0,3.3,19.6,64.0,52.29,40.2
2018,10,2,16,45,77.0,50.0,3.2,19.4,62.5,40.18,29.45
2018,10,2,17,0,154.0,36.0,3.1,19.2,61.0,27.16,17.8
2018,10,2,17,15,86.5,23.5,2.85,19.0,36.5,18.84,10.02
2018,10,2,17,30,19.0,11.0,2.6,18.8,12.0,9.36,0.0
2018,10,2,17,45,9.5,5.5,2.4,18.6,6.0,4.69,0.0
2018,10,2,18,0,0.0,0.0,2.2,18.4,0.0,0.0,0.0
2018,10,2,18,15,0.0,0.0,2.0,18.35,0.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.55,18.25,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.3,18.2,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.25,18.2,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,18.2,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.0,18.05,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.05,17.95,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.4,17.85,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.6,17.9,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.7,17.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.85,17.95,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,2.15,18.05,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,2.3,18.1,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,2.25,18.1,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,2.15,18.1,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,2.1,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,1.95,18.1,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,1.8,18.1,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,1.65,18.05,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.85,18.05,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,5,45,20.5,3.0,0.8,18.15,2.0,0.0,0.0
2018,10,3,6,0,41.0,6.0,0.8,18.2,4.0,0.0,0.0
2018,10,3,6,15,41.0,5.0,0.9,18.25,5.5,33.65,0.0
2018,10,3,6,30,41.0,4.0,1.0,18.3,7.0,49.56,18.26
2018,10,3,6,45,20.5,5.5,1.1,18.4,7.0,25.72,15.8
2018,10,3,7,0,0.0,7.0,1.2,18.5,7.0,5.74,0.0
2018,10,3,7,15,0.0,12.0,1.25,18.6,12.0,9.86,2.67
2018,10,3,7,30,0.0,17.0,1.3,18.7,17.0,13.99,6.21
2018,10,3,7,45,0.0,26.5,1.4,18.8,26.5,21.84,12.88
2018,10,3,8,0,0.0,36.0,1.5,18.9,36.0,29.72,19.51
2018,10,3,8,15,0.0,38.0,1.6,19.0,38.0,31.39,20.85
2018,10,3,8,30,0.0,40.0,1.7,19.1,40.0,33.07,22.18
2018,10,3,8,45,0.0,50.0,1.8,19.2,50.0,41.4,29.04
2018,10,3,9,0,0.0,60.0,1.9,19.3,60.0,49.74,35.85
2018,10,3,9,15,3.5,103.5,1.9,19.4,105.5,89.95,68.95
2018,10,3,9,30,7.0,147.0,1.9,19.5,151.0,132.26,103.15
2018,10,3,9,45,4.5,153.5,1.9,19.6,156.0,135.23,105.07
2018,10,3,10,0,2.0,160.0,1.9,19.7,161.0,138.27,107.14
2018,10,3,10,15,67.5,210.5,1.9,19.8,257.0,246.41,194.52
2018,10,3,10,30,133.0,261.0,1.9,19.9,353.0,354.48,278.3
2018,10,3,10,45,153.5,299.0,1.85,20.0,408.0,397.09,309.26
2018,10,3,11,0,174.0,337.0,1.8,20.1,463.0,435.85,337.07
2018,10,3,11,15,147.5,320.0,1.8,20.1,428.0,389.39,301.2
2018,10,3,11,30,121.0,303.0,1.8,20.1,393.0,345.58,267.56
2018,10,3,11,45,65.5,261.0,1.85,20.1,309.5,260.51,201.89
2018,10,3,12,0,10.0,219.0,1.9,20.1,226.0,187.12,144.43
2018,10,3,12,15,56.0,266.0,2.0,20.1,307.5,247.43,191.7
2018,10,3,12,30,102.0,313.0,2.1,20.1,389.0,298.67,230.36
2018,10,3,12,45,139.0,321.5,2.2,20.05,423.0,307.92,236.24
2018,10,3,13,0,176.0,330.0,2.3,20.0,457.0,312.27,237.89
2018,10,3,13,15,157.5,313.5,2.3,19.95,424.5,279.12,211.74
2018,10,3,13,30,139.0,297.0,2.3,19.9,392.0,248.51,187.89
2018,10,3,13,45,268.5,250.0,2.35,19.85,425.0,220.05,159.87
2018,10,3,14,0,398.0,203.0,2.4,19.8,458.0,176.39,120.87
2018,10,3,14,15,378.5,179.5,2.35,19.8,411.5,131.03,91.65
2018,10,3,14,30,359.0,156.0,2.3,19.8,365.0,98.56,78.98
2018,10,3,14,45,480.5,127.5,2.3,19.75,386.5,82.53,65.58
2018,10,3,15,0,602.0,99.0,2.3,19.7,408.0,67.42,52.82
2018,10,3,15,15,541.0,102.5,2.3,19.7,361.5,70.51,55.66
2018,10,3,15,30,480.0,106.0,2.3,19.7,315.0,74.14,58.96
2018,10,3,15,45,459.0,101.0,2.25,19.65,282.0,71.93,57.21
2018,10,3,16,0,438.0,96.0,2.2,19.6,249.0,69.24,55.01
2018,10,3,16,15,238.0,95.5,2.2,19.5,177.0,70.82,56.44
2018,10,3,16,30,38.0,95.0,2.2,19.4,105.0,72.28,57.6
2018,10,3,16,45,107.0,69.5,2.2,19.3,88.5,53.62,41.08
2018,10,3,17,0,176.0,44.0,2.2,19.2,72.0,33.19,22.94
2018,10,3,17,15,193.5,33.0,2.1,18.95,53.0,25.41,15.28
2018,10,3,17,30,211.0,22.0,2.0,18.7,34.0,18.37,0.0
2018,10,3,17,45,105.5,11.0,1.9,18.5,17.0,9.39,0.0
2018,10,3,18,0,0.0,0.0,1.8,18.3,0.0,0.0,0.0
2018,10,3,18,15,0.0,0.0,1.75,18.2,0.0,0.0,0.0
2018,10,3,18,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,1.65,17.95,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,1.6,17.8,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,1.3,17.4,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,1.25,17.3,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,1.2,17.15,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,1.2,17.1,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,1.15,17.05,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,1.05,16.95,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,1.05,16.9,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,1.2,16.9,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,1.25,16.9,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,1.3,16.9,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,1.35,16.9,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,1.4,16.9,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,1.4,16.85,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,1.4,16.8,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,1.45,16.8,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,1.5,16.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,1.5,16.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,1.5,16.7,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,1.55,16.7,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,1.6,16.7,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,1.6,16.75,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,1.6,16.8,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,1.65,16.8,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,4,6,15,0.0,1.5,1.8,16.95,1.5,1.28,0.0
2018,10,4,6,30,0.0,3.0,1.9,17.1,3.0,2.46,0.0
2018,10,4,6,45,0.0,6.5,2.0,17.2,6.5,5.33,0.0
2018,10,4,7,0,0.0,10.0,2.1,17.3,10.0,8.21,1.2
2018,10,4,7,15,0.0,17.5,2.15,17.4,17.5,14.4,6.53
2018,10,4,7,30,0.0,25.0,2.2,17.5,25.0,20.6,11.87
2018,10,4,7,45,0.5,47.5,2.25,17.6,47.5,39.7,28.12
2018,10,4,8,0,1.0,70.0,2.3,17.7,70.0,59.04,44.39
2018,10,4,8,15,1.0,81.5,2.4,17.8,81.5,69.32,52.88
2018,10,4,8,30,1.0,93.0,2.5,17.9,93.0,79.55,61.22
2018,10,4,8,45,2.0,106.5,2.55,18.0,107.5,92.48,71.77
2018,10,4,9,0,3.0,120.0,2.6,18.1,122.0,105.31,82.12
2018,10,4,9,15,13.5,167.5,2.75,18.15,175.5,158.87,125.96
2018,10,4,9,30,24.0,215.0,2.9,18.2,229.0,212.44,168.95
2018,10,4,9,45,18.5,200.5,3.0,18.25,211.5,191.04,151.14
2018,10,4,10,0,13.0,186.0,3.1,18.3,194.0,171.1,134.69
2018,10,4,10,15,13.5,201.5,3.25,18.35,210.5,184.23,144.99
2018,10,4,10,30,14.0,217.0,3.4,18.4,227.0,197.05,154.95
2018,10,4,10,45,45.0,263.5,3.55,18.4,296.0,270.38,213.49
2018,10,4,11,0,76.0,310.0,3.7,18.4,365.0,330.22,260.28
2018,10,4,11,15,77.5,320.0,3.8,18.4,376.5,332.83,261.74
2018,10,4,11,30,79.0,330.0,3.9,18.4,388.0,334.67,262.78
2018,10,4,11,45,85.5,335.0,4.05,18.4,398.0,334.42,262.31
2018,10,4,12,0,92.0,340.0,4.2,18.4,408.0,333.11,260.96
2018,10,4,12,15,120.5,342.0,4.35,18.35,431.0,341.06,266.83
2018,10,4,12,30,149.0,344.0,4.5,18.3,454.0,342.11,266.9
2018,10,4,12,45,132.5,334.0,4.6,18.25,430.5,313.42,243.96
2018,10,4,13,0,116.0,324.0,4.7,18.2,407.0,286.66,222.63
2018,10,4,13,15,122.0,320.5,4.7,18.15,405.5,272.53,210.63
2018,10,4,13,30,128.0,317.0,4.7,18.1,404.0,257.46,197.85
2018,10,4,13,45,239.0,269.0,4.75,18.0,423.5,225.48,167.45
2018,10,4,14,0,350.0,221.0,4.8,17.9,443.0,187.85,133.74
2018,10,4,14,15,584.0,152.5,4.7,17.85,499.5,121.5,80.68
2018,10,4,14,30,818.0,84.0,4.6,17.8,556.0,64.77,50.67
2018,10,4,14,45,805.5,80.5,4.55,17.7,518.0,63.02,49.34
2018,10,4,15,0,793.0,77.0,4.5,17.6,480.0,61.2,47.92
2018,10,4,15,15,769.5,74.5,4.5,17.6,436.5,59.9,46.93
2018,10,4,15,30,746.0,72.0,4.5,17.6,393.0,58.6,45.94
2018,10,4,15,45,719.5,68.0,4.4,17.45,347.5,56.12,43.91
2018,10,4,16,0,693.0,64.0,4.3,17.3,302.0,53.59,41.8
2018,10,4,16,15,651.5,58.5,4.3,17.15,254.0,49.66,38.37
2018,10,4,16,30,610.0,53.0,4.3,17.0,206.0,41.94,31.49
2018,10,4,16,45,538.5,47.5,4.3,16.8,159.5,38.04,27.83
2018,10,4,17,0,467.0,42.0,4.3,16.6,113.0,34.23,24.03
2018,10,4,17,15,332.0,32.5,4.3,16.45,73.0,26.82,16.34
2018,10,4,17,30,197.0,23.0,4.3,16.3,33.0,19.46,0.0
2018,10,4,17,45,98.5,11.5,4.3,16.1,16.5,9.82,0.0
2018,10,4,18,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,10,4,18,15,0.0,0.0,4.25,15.8,0.0,0.0,0.0
2018,10,4,18,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,4.15,15.6,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,3.95,15.45,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,3.8,15.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,3.7,15.3,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,3.5,14.95,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,3.5,14.9,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,3.5,14.85,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,3.5,14.8,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,3.55,14.75,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,3.6,14.7,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,3.55,14.7,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,3.55,14.65,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,3.45,14.6,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,3.4,14.6,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,3.35,14.55,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,3.1,14.6,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,3.05,14.6,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,5,6,15,121.0,12.0,3.0,14.9,19.5,96.41,0.0
2018,10,5,6,30,242.0,24.0,3.0,15.2,39.0,243.22,66.17
2018,10,5,6,45,383.0,32.0,3.0,15.5,81.5,384.41,302.91
2018,10,5,7,0,524.0,40.0,3.0,15.8,124.0,514.01,417.12
2018,10,5,7,15,594.0,45.0,2.8,15.95,172.5,579.63,472.58
2018,10,5,7,30,664.0,50.0,2.6,16.1,221.0,654.17,531.14
2018,10,5,7,45,707.5,53.5,2.45,16.25,270.5,703.57,567.63
2018,10,5,8,0,751.0,57.0,2.3,16.4,320.0,751.16,600.83
2018,10,5,8,15,780.0,60.0,2.3,16.6,367.5,783.21,622.18
2018,10,5,8,30,809.0,63.0,2.3,16.8,415.0,803.39,634.45
2018,10,5,8,45,829.0,65.0,2.3,17.0,458.5,820.39,644.26
2018,10,5,9,0,849.0,67.0,2.3,17.2,502.0,834.14,651.66
2018,10,5,9,15,769.5,98.0,2.3,17.4,515.5,802.14,626.71
2018,10,5,9,30,690.0,129.0,2.3,17.6,529.0,761.49,596.05
2018,10,5,9,45,736.0,122.5,2.3,17.75,571.5,776.93,605.85
2018,10,5,10,0,782.0,116.0,2.3,17.9,614.0,784.67,609.72
2018,10,5,10,15,844.5,97.0,2.2,18.1,655.5,784.41,607.26
2018,10,5,10,30,907.0,78.0,2.1,18.3,697.0,786.61,606.73
2018,10,5,10,45,911.0,79.0,2.05,18.5,715.5,760.72,586.93
2018,10,5,11,0,915.0,80.0,2.0,18.7,734.0,731.54,565.17
2018,10,5,11,15,915.5,81.5,1.95,18.9,744.5,697.33,538.02
2018,10,5,11,30,916.0,83.0,1.9,19.1,755.0,660.28,508.35
2018,10,5,11,45,884.0,98.5,1.85,19.3,749.5,614.28,471.37
2018,10,5,12,0,852.0,114.0,1.8,19.5,744.0,567.5,433.35
2018,10,5,12,15,700.0,177.5,2.0,19.55,693.0,500.96,381.41
2018,10,5,12,30,548.0,241.0,2.2,19.6,642.0,440.62,334.21
2018,10,5,12,45,490.5,249.5,2.4,19.65,604.0,388.4,292.64
2018,10,5,13,0,433.0,258.0,2.6,19.7,566.0,340.96,254.51
2018,10,5,13,15,629.5,182.5,2.85,19.7,616.0,311.21,222.73
2018,10,5,13,30,826.0,107.0,3.1,19.7,666.0,263.97,174.26
2018,10,5,13,45,850.5,92.5,3.35,19.7,647.5,213.23,130.0
2018,10,5,14,0,875.0,78.0,3.6,19.7,629.0,153.52,84.29
2018,10,5,14,15,863.0,76.0,3.75,19.6,595.0,97.46,55.76
2018,10,5,14,30,851.0,74.0,3.9,19.5,561.0,67.93,53.06
2018,10,5,14,45,834.5,71.5,4.1,19.4,521.0,66.03,51.6
2018,10,5,15,0,818.0,69.0,4.3,19.3,481.0,64.04,50.06
2018,10,5,15,15,795.0,67.0,4.3,19.3,437.0,54.93,42.3
2018,10,5,15,30,772.0,65.0,4.3,19.3,393.0,53.79,41.44
2018,10,5,15,45,728.5,64.0,4.6,19.0,344.0,53.22,41.11
2018,10,5,16,0,685.0,63.0,4.9,18.7,295.0,52.81,40.88
2018,10,5,16,15,591.5,63.5,5.05,18.4,240.5,49.01,37.6
2018,10,5,16,30,498.0,64.0,5.2,18.1,186.0,50.03,38.41
2018,10,5,16,45,422.0,53.0,5.35,17.8,139.5,42.03,31.15
2018,10,5,17,0,346.0,42.0,5.5,17.5,93.0,33.85,23.51
2018,10,5,17,15,267.0,31.5,5.55,17.2,61.5,25.89,15.16
2018,10,5,17,30,188.0,21.0,5.6,16.9,30.0,17.73,0.0
2018,10,5,17,45,94.0,10.5,5.6,16.6,15.0,8.96,0.0
2018,10,5,18,0,0.0,0.0,5.6,16.3,0.0,0.0,0.0
2018,10,5,18,15,0.0,0.0,5.55,16.25,0.0,0.0,0.0
2018,10,5,18,30,0.0,0.0,5.5,16.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,5.4,16.1,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,4.75,16.05,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,4.85,16.15,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,4.9,16.2,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,4.95,16.2,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,5.0,16.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,5.0,16.15,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,5.0,16.1,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,5.05,16.1,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,5.1,16.1,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,5.15,16.05,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,5.3,15.95,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,5.3,15.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,5.2,15.85,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,5.1,15.8,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,5.05,15.8,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,5.0,15.8,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,4.85,15.75,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,4.55,15.65,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,4.4,15.6,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,4.25,15.6,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,4.1,15.6,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,4.0,15.55,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,3.9,15.55,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,3.9,15.6,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,3.85,15.65,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,3.8,15.7,0.0,0.0,0.0
2018,10,6,6,15,116.5,11.0,4.0,15.95,18.0,92.07,0.0
2018,10,6,6,30,233.0,22.0,4.2,16.2,36.0,232.86,32.44
2018,10,6,6,45,375.0,30.5,4.35,16.45,78.0,375.42,294.4
2018,10,6,7,0,517.0,39.0,4.5,16.7,120.0,505.6,411.65
2018,10,6,7,15,359.0,41.5,4.55,16.9,107.5,387.21,322.11
2018,10,6,7,30,201.0,44.0,4.6,17.1,95.0,248.93,209.26
2018,10,6,7,45,100.5,63.5,4.6,17.3,89.0,172.15,142.99
2018,10,6,8,0,0.0,83.0,4.6,17.5,83.0,71.39,54.71
2018,10,6,8,15,0.5,100.0,4.65,17.7,100.0,87.49,68.12
2018,10,6,8,30,1.0,117.0,4.7,17.9,117.0,103.41,81.14
2018,10,6,8,45,20.5,156.0,4.75,18.1,166.0,158.35,126.93
2018,10,6,9,0,40.0,195.0,4.8,18.3,215.0,228.98,184.48
2018,10,6,9,15,142.5,220.0,4.8,18.5,300.5,357.38,289.51
2018,10,6,9,30,245.0,245.0,4.8,18.7,386.0,482.14,387.88
2018,10,6,9,45,369.0,230.0,4.85,18.95,456.5,558.36,447.72
2018,10,6,10,0,493.0,215.0,4.9,19.2,527.0,646.97,515.1
2018,10,6,10,15,664.0,164.0,4.9,19.35,603.0,719.81,570.69
2018,10,6,10,30,835.0,113.0,4.9,19.5,679.0,771.33,608.42
2018,10,6,10,45,889.0,95.5,4.95,19.65,713.5,757.89,597.44
2018,10,6,11,0,943.0,78.0,5.0,19.8,748.0,745.37,587.61
2018,10,6,11,15,945.5,78.5,5.05,19.9,759.5,710.49,559.41
2018,10,6,11,30,948.0,79.0,5.1,20.0,771.0,672.6,528.48
2018,10,6,11,45,949.0,79.5,5.1,20.1,774.5,630.97,493.91
2018,10,6,12,0,950.0,80.0,5.1,20.2,778.0,586.76,456.6
2018,10,6,12,15,947.5,80.0,5.15,20.25,772.5,537.99,415.1
2018,10,6,12,30,945.0,80.0,5.2,20.3,767.0,487.38,371.06
2018,10,6,12,45,941.0,79.5,5.25,20.35,754.0,434.14,323.86
2018,10,6,13,0,937.0,79.0,5.3,20.4,741.0,379.67,274.68
2018,10,6,13,15,930.5,78.5,5.35,20.45,720.0,323.49,223.68
2018,10,6,13,30,924.0,78.0,5.4,20.5,699.0,266.81,172.84
2018,10,6,13,45,914.0,77.5,5.45,20.55,670.5,209.28,124.18
2018,10,6,14,0,904.0,77.0,5.5,20.6,642.0,152.1,82.53
2018,10,6,14,15,892.0,75.0,5.65,20.6,607.0,94.4,54.44
2018,10,6,14,30,880.0,73.0,5.8,20.6,572.0,67.76,52.71
2018,10,6,14,45,863.0,71.5,5.9,20.55,531.5,66.47,51.77
2018,10,6,15,0,846.0,70.0,6.0,20.5,491.0,65.12,50.77
2018,10,6,15,15,823.0,67.5,6.0,20.5,446.0,55.74,42.81
2018,10,6,15,30,800.0,65.0,6.0,20.5,401.0,54.21,41.61
2018,10,6,15,45,766.5,62.5,6.15,20.25,352.5,52.57,40.33
2018,10,6,16,0,733.0,60.0,6.3,20.0,304.0,50.97,39.04
2018,10,6,16,15,683.0,55.5,6.3,19.7,253.5,47.63,36.17
2018,10,6,16,30,633.0,51.0,6.3,19.4,203.0,44.31,33.19
2018,10,6,16,45,553.0,45.5,6.3,19.05,155.0,36.7,26.3
2018,10,6,17,0,473.0,40.0,6.3,18.7,107.0,32.8,22.41
2018,10,6,17,15,332.5,30.5,6.3,18.4,68.0,25.33,14.16
2018,10,6,17,30,192.0,21.0,6.3,18.1,29.0,17.92,0.0
2018,10,6,17,45,96.0,10.5,6.35,17.75,14.5,8.96,0.0
2018,10,6,18,0,0.0,0.0,6.4,17.4,0.0,0.0,0.0
2018,10,6,18,15,0.0,0.0,6.3,17.3,0.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,6.2,17.2,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,6.1,17.15,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,6.0,17.1,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,5.95,17.05,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,5.7,17.1,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,5.7,17.2,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,5.7,17.25,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,5.7,17.3,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,5.6,17.45,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,5.5,17.6,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,5.4,17.7,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,5.3,17.8,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,5.2,17.95,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,5.1,18.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,5.0,18.25,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,4.9,18.4,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,4.8,18.4,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,4.7,18.4,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,4.65,18.35,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,4.6,18.3,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,4.6,18.2,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,4.6,18.1,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,4.65,17.8,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,4.7,17.6,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,4.7,17.5,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,4.65,17.4,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,4.6,17.3,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,4.6,17.25,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,4.6,17.2,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,4.6,17.15,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,4.6,17.1,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,4.6,17.05,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,4.7,16.95,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,4.7,16.9,0.0,0.0,0.0
2018,10,7,6,15,131.0,11.5,4.85,17.2,18.5,102.48,0.0
2018,10,7,6,30,262.0,23.0,5.0,17.5,37.0,251.5,0.0
2018,10,7,6,45,409.0,30.0,5.2,17.8,80.0,399.86,310.09
2018,10,7,7,0,556.0,37.0,5.4,18.1,123.0,523.68,424.72
2018,10,7,7,15,627.0,42.0,5.55,18.3,172.5,599.07,490.41
2018,10,7,7,30,698.0,47.0,5.7,18.5,222.0,674.31,552.44
2018,10,7,7,45,742.0,50.0,5.85,18.7,272.5,723.41,591.48
2018,10,7,8,0,786.0,53.0,6.0,18.9,323.0,770.67,627.42
2018,10,7,8,15,815.0,55.5,5.95,19.15,371.5,792.99,642.3
2018,10,7,8,30,844.0,58.0,5.9,19.4,420.0,821.49,661.3
2018,10,7,8,45,863.0,61.0,5.85,19.65,465.0,838.85,671.52
2018,10,7,9,0,882.0,64.0,5.8,19.9,510.0,852.74,679.07
2018,10,7,9,15,896.5,66.0,5.75,20.15,550.0,857.8,680.11
2018,10,7,9,30,911.0,68.0,5.7,20.4,590.0,859.11,678.54
2018,10,7,9,45,920.5,70.0,5.65,20.65,623.5,852.37,671.27
2018,10,7,10,0,930.0,72.0,5.6,20.9,657.0,841.82,661.44
2018,10,7,10,15,937.5,73.0,5.5,21.1,684.0,824.72,646.94
2018,10,7,10,30,945.0,74.0,5.4,21.3,711.0,803.91,629.96
2018,10,7,10,45,949.0,74.5,5.35,21.55,729.5,776.34,608.36
2018,10,7,11,0,953.0,75.0,5.3,21.8,748.0,745.41,584.41
2018,10,7,11,15,954.0,76.0,5.2,21.95,758.5,709.72,554.98
2018,10,7,11,30,955.0,77.0,5.1,22.1,769.0,671.08,522.97
2018,10,7,11,45,954.5,77.5,5.05,22.25,772.0,628.32,487.52
2018,10,7,12,0,954.0,78.0,5.0,22.4,775.0,583.09,449.47
2018,10,7,12,15,949.5,79.0,4.95,22.5,769.0,534.09,407.8
2018,10,7,12,30,945.0,80.0,4.9,22.6,763.0,483.39,363.82
2018,10,7,12,45,937.5,81.5,4.85,22.75,749.0,430.46,317.1
2018,10,7,13,0,930.0,83.0,4.8,22.9,735.0,376.57,268.81
2018,10,7,13,15,924.0,82.5,4.8,22.9,714.5,320.84,218.87
2018,10,7,13,30,918.0,82.0,4.8,22.9,694.0,264.56,169.11
2018,10,7,13,45,908.0,81.0,4.85,22.95,665.5,206.96,121.31
2018,10,7,14,0,898.0,80.0,4.9,23.0,637.0,149.74,80.74
2018,10,7,14,15,886.5,77.5,4.95,23.0,602.0,92.07,54.15
2018,10,7,14,30,875.0,75.0,5.0,23.0,567.0,69.0,53.26
2018,10,7,14,45,860.5,72.5,5.05,23.0,527.0,67.1,51.8
2018,10,7,15,0,846.0,70.0,5.1,23.0,487.0,65.1,50.24
2018,10,7,15,15,822.5,67.5,5.1,23.0,441.5,55.81,42.44
2018,10,7,15,30,799.0,65.0,5.1,23.0,396.0,54.28,41.25
2018,10,7,15,45,768.5,61.5,4.95,22.8,348.0,51.89,39.33
2018,10,7,16,0,738.0,58.0,4.8,22.6,300.0,49.49,37.35
2018,10,7,16,15,691.5,53.0,4.55,22.25,250.0,45.7,34.11
2018,10,7,16,30,645.0,48.0,4.3,21.9,200.0,41.89,30.72
2018,10,7,16,45,568.5,42.0,4.1,21.55,152.0,37.03,26.26
2018,10,7,17,0,492.0,36.0,3.9,21.2,104.0,29.57,19.35
2018,10,7,17,15,348.5,28.0,3.8,20.75,66.0,23.26,11.83
2018,10,7,17,30,205.0,20.0,3.7,20.3,28.0,17.07,0.0
2018,10,7,17,45,102.5,10.0,3.6,19.9,14.0,0.0,0.0
2018,10,7,18,0,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2018,10,7,18,15,0.0,0.0,3.5,19.3,0.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,3.5,19.1,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,3.5,18.95,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,3.5,18.8,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,3.5,18.65,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,3.5,18.4,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,3.5,18.3,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,3.45,18.2,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,3.4,18.1,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,3.35,18.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,3.25,17.95,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,3.15,17.9,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,3.1,17.9,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,3.05,17.9,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,3.0,17.9,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,2.95,17.95,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,3.15,17.95,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,3.2,17.9,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,3.25,17.85,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,3.3,17.8,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,3.3,17.75,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,3.3,17.7,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,3.3,17.65,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,3.3,17.6,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,3.3,17.55,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,3.3,17.45,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,3.3,17.4,0.0,0.0,0.0
2018,10,8,6,15,125.0,11.0,3.4,17.75,17.5,97.51,0.0
2018,10,8,6,30,250.0,22.0,3.5,18.1,35.0,239.38,0.0
2018,10,8,6,45,396.0,29.0,3.6,18.4,76.5,387.63,295.76
2018,10,8,7,0,542.0,36.0,3.7,18.7,118.0,509.79,408.95
2018,10,8,7,15,613.0,40.5,3.85,18.95,166.5,583.83,472.44
2018,10,8,7,30,684.0,45.0,4.0,19.2,215.0,657.74,532.19
2018,10,8,7,45,728.0,48.5,4.15,19.45,264.5,707.06,570.46
2018,10,8,8,0,772.0,52.0,4.3,19.7,314.0,754.66,605.7
2018,10,8,8,15,800.5,54.5,4.35,20.0,361.5,776.34,620.02
2018,10,8,8,30,829.0,57.0,4.4,20.3,409.0,804.22,638.52
2018,10,8,8,45,849.0,58.5,4.5,20.55,452.5,820.33,648.47
2018,10,8,9,0,869.0,60.0,4.6,20.8,496.0,833.15,655.98
2018,10,8,9,15,883.5,61.5,4.55,21.1,535.0,837.72,656.46
2018,10,8,9,30,898.0,63.0,4.5,21.4,574.0,838.61,654.45
2018,10,8,9,45,907.5,64.5,4.45,21.65,606.5,831.57,647.04
2018,10,8,10,0,917.0,66.0,4.4,21.9,639.0,820.79,637.2
2018,10,8,10,15,924.5,67.0,4.35,22.1,665.5,804.1,623.62
2018,10,8,10,30,932.0,68.0,4.3,22.3,692.0,783.76,607.59
2018,10,8,10,45,937.0,68.5,4.2,22.5,711.0,757.44,587.26
2018,10,8,11,0,942.0,69.0,4.1,22.7,730.0,727.73,564.56
2018,10,8,11,15,945.0,69.5,4.0,22.85,741.5,693.4,536.69
2018,10,8,11,30,948.0,70.0,3.9,23.0,753.0,656.03,506.16
2018,10,8,11,45,948.5,70.5,3.8,23.15,756.5,614.32,471.87
2018,10,8,12,0,949.0,71.0,3.7,23.3,760.0,570.08,434.98
2018,10,8,12,15,947.5,71.0,3.65,23.35,755.0,522.07,394.67
2018,10,8,12,30,946.0,71.0,3.6,23.4,750.0,472.13,351.83
2018,10,8,12,45,941.0,71.5,3.55,23.45,737.0,419.55,305.94
2018,10,8,13,0,936.0,72.0,3.5,23.5,724.0,365.8,258.21
2018,10,8,13,15,929.0,71.0,3.55,23.45,702.5,309.38,208.21
2018,10,8,13,30,922.0,70.0,3.6,23.4,681.0,252.55,158.52
2018,10,8,13,45,913.0,70.0,3.6,23.35,653.5,195.96,112.02
2018,10,8,14,0,904.0,70.0,3.6,23.3,626.0,139.59,72.97
2018,10,8,14,15,891.5,69.0,3.65,23.2,591.5,82.84,48.7
2018,10,8,14,30,879.0,68.0,3.7,23.1,557.0,64.4,49.35
2018,10,8,14,45,860.5,66.5,3.75,22.95,516.5,63.02,48.35
2018,10,8,15,0,842.0,65.0,3.8,22.8,476.0,61.58,47.29
2018,10,8,15,15,818.5,62.5,3.8,22.8,431.0,59.3,45.48
2018,10,8,15,30,795.0,60.0,3.8,22.8,386.0,50.56,38.1
2018,10,8,15,45,760.5,58.0,3.9,22.35,338.0,49.17,37.07
2018,10,8,16,0,726.0,56.0,4.0,21.9,290.0,47.85,36.04
2018,10,8,16,15,674.0,52.0,4.0,21.4,240.5,44.81,33.45
2018,10,8,16,30,622.0,48.0,4.0,20.9,191.0,41.83,30.78
2018,10,8,16,45,539.5,42.0,4.0,20.4,144.0,33.96,23.7
2018,10,8,17,0,457.0,36.0,4.0,19.9,97.0,29.54,19.35
2018,10,8,17,15,317.5,27.5,4.0,19.35,61.0,22.87,10.87
2018,10,8,17,30,178.0,19.0,4.0,18.8,25.0,16.22,0.0
2018,10,8,17,45,89.0,9.5,4.0,18.3,12.5,0.0,0.0
2018,10,8,18,0,0.0,0.0,4.0,17.8,0.0,0.0,0.0
2018,10,8,18,15,0.0,0.0,3.85,17.55,0.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,3.35,16.7,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,3.2,16.6,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,3.0,16.55,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,2.55,16.45,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,2.1,16.35,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.75,16.25,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.6,16.2,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.45,16.15,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.3,16.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.05,16.05,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.0,15.95,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.0,15.8,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,0.9,15.55,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,0.9,15.45,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,0.9,15.35,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,0.85,15.3,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,0.8,15.25,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,0.8,15.2,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,0.45,15.3,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,0.4,15.3,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,0.35,15.3,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,0.3,15.3,0.0,0.0,0.0
2018,10,9,6,15,102.5,11.0,0.35,15.45,16.0,81.4,0.0
2018,10,9,6,30,205.0,22.0,0.4,15.6,32.0,203.26,0.0
2018,10,9,6,45,345.5,30.5,0.5,15.8,71.5,349.82,262.1
2018,10,9,7,0,486.0,39.0,0.6,16.0,111.0,476.85,376.84
2018,10,9,7,15,339.5,34.5,0.7,16.2,94.0,356.74,290.1
2018,10,9,7,30,193.0,30.0,0.8,16.4,77.0,227.78,189.14
2018,10,9,7,45,96.5,43.5,0.95,16.65,67.0,140.31,115.88
2018,10,9,8,0,0.0,57.0,1.1,16.9,57.0,47.19,34.42
2018,10,9,8,15,0.0,79.0,1.1,17.15,79.0,66.37,50.55
2018,10,9,8,30,0.0,101.0,1.1,17.4,101.0,86.82,67.4
2018,10,9,8,45,19.5,143.0,1.1,17.7,152.5,144.28,115.07
2018,10,9,9,0,39.0,185.0,1.1,18.0,204.0,216.88,173.44
2018,10,9,9,15,137.5,208.0,1.05,18.35,284.0,338.25,270.23
2018,10,9,9,30,236.0,231.0,1.0,18.7,364.0,456.29,359.42
2018,10,9,9,45,355.0,220.5,0.9,19.05,434.0,532.29,414.88
2018,10,9,10,0,474.0,210.0,0.8,19.4,504.0,620.39,476.42
2018,10,9,10,15,377.0,246.0,0.8,19.7,486.0,548.83,420.97
2018,10,9,10,30,280.0,282.0,0.8,20.0,468.0,495.38,379.53
2018,10,9,10,45,214.5,302.5,0.75,20.3,447.5,440.47,337.31
2018,10,9,11,0,149.0,323.0,0.7,20.6,427.0,401.01,306.17
2018,10,9,11,15,141.0,329.0,0.95,20.6,428.5,388.98,297.95
2018,10,9,11,30,133.0,335.0,1.2,20.6,430.0,376.86,289.15
2018,10,9,11,45,127.0,336.5,1.45,20.6,427.5,362.09,278.19
2018,10,9,12,0,121.0,338.0,1.7,20.6,425.0,347.41,267.09
2018,10,9,12,15,137.0,338.0,2.0,20.45,436.0,342.16,263.14
2018,10,9,12,30,153.0,338.0,2.3,20.3,447.0,334.93,257.25
2018,10,9,12,45,116.5,314.5,2.55,20.15,396.5,289.41,222.44
2018,10,9,13,0,80.0,291.0,2.8,20.0,346.0,251.3,193.47
2018,10,9,13,15,77.5,288.0,3.05,19.8,340.0,239.44,184.18
2018,10,9,13,30,75.0,285.0,3.3,19.6,334.0,227.55,174.89
2018,10,9,13,45,93.0,274.5,3.5,19.4,333.0,214.08,163.74
2018,10,9,14,0,111.0,264.0,3.7,19.2,332.0,190.83,145.64
2018,10,9,14,15,99.5,247.0,3.8,19.0,305.5,176.31,137.42
2018,10,9,14,30,88.0,230.0,3.9,18.8,279.0,163.1,134.33
2018,10,9,14,45,146.0,204.0,4.0,18.6,277.5,141.58,116.55
2018,10,9,15,0,204.0,178.0,4.1,18.4,276.0,120.58,99.03
2018,10,9,15,15,243.0,149.0,4.1,18.4,255.0,104.22,85.25
2018,10,9,15,30,282.0,120.0,4.1,18.4,234.0,86.92,70.5
2018,10,9,15,45,463.5,93.0,3.9,18.0,252.5,67.24,53.59
2018,10,9,16,0,645.0,66.0,3.7,17.6,271.0,50.79,39.3
2018,10,9,16,15,620.0,58.5,3.65,17.3,228.0,45.86,34.97
2018,10,9,16,30,595.0,51.0,3.6,17.0,185.0,40.75,30.34
2018,10,9,16,45,412.0,46.0,3.6,16.75,127.5,36.71,26.46
2018,10,9,17,0,229.0,41.0,3.6,16.5,70.0,31.42,21.17
2018,10,9,17,15,163.5,28.0,3.65,16.2,44.0,21.68,9.19
2018,10,9,17,30,98.0,15.0,3.7,15.9,18.0,12.8,0.0
2018,10,9,17,45,49.0,7.5,3.8,15.65,9.0,0.0,0.0
2018,10,9,18,0,0.0,0.0,3.9,15.4,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,3.95,15.35,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,4.0,15.3,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,4.1,15.25,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,4.4,15.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,4.45,15.15,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,4.5,15.1,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
