Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,9,20,30,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,4.4,14.85,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,4.3,14.75,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,4.1,14.65,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,3.85,14.55,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,3.6,14.45,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,2.65,14.35,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,2.25,14.3,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,10,10,1,45,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.15,14.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,0.9,14.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,0.85,14.45,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,0.65,14.6,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,0.6,14.65,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,10,6,15,60.5,10.5,0.7,14.8,13.5,51.32,0.0
2018,10,10,6,30,121.0,21.0,0.8,14.9,27.0,143.26,0.0
2018,10,10,6,45,193.5,35.5,0.95,15.0,57.5,241.29,180.17
2018,10,10,7,0,266.0,50.0,1.1,15.1,88.0,315.69,255.67
2018,10,10,7,15,332.5,62.0,1.1,15.2,129.0,385.45,316.18
2018,10,10,7,30,399.0,74.0,1.1,15.3,170.0,457.39,375.18
2018,10,10,7,45,534.5,72.5,1.1,15.4,232.0,578.14,468.17
2018,10,10,8,0,670.0,71.0,1.1,15.5,294.0,693.81,552.35
2018,10,10,8,15,706.0,74.5,1.05,15.65,341.0,730.39,575.67
2018,10,10,8,30,742.0,78.0,1.0,15.8,388.0,759.99,594.0
2018,10,10,8,45,769.0,80.5,0.95,16.0,432.0,782.8,606.98
2018,10,10,9,0,796.0,83.0,0.9,16.2,476.0,802.24,617.39
2018,10,10,9,15,817.5,83.5,0.8,16.4,515.5,810.97,619.55
2018,10,10,9,30,839.0,84.0,0.7,16.6,555.0,816.01,619.29
2018,10,10,9,45,859.0,83.0,0.6,16.85,589.5,806.68,609.31
2018,10,10,10,0,879.0,82.0,0.5,17.1,624.0,801.64,602.59
2018,10,10,10,15,886.5,83.0,0.5,17.35,649.5,785.19,590.06
2018,10,10,10,30,894.0,84.0,0.5,17.6,675.0,765.22,575.48
2018,10,10,10,45,898.0,85.5,0.5,17.8,693.5,739.77,557.44
2018,10,10,11,0,902.0,87.0,0.5,18.0,712.0,711.07,536.17
2018,10,10,11,15,904.0,87.5,0.8,18.15,722.5,676.96,514.32
2018,10,10,11,30,906.0,88.0,1.1,18.3,733.0,640.01,488.77
2018,10,10,11,45,905.5,88.5,1.35,18.4,735.5,598.97,458.26
2018,10,10,12,0,905.0,89.0,1.6,18.5,738.0,555.6,424.49
2018,10,10,12,15,902.5,89.0,1.85,18.55,732.5,508.73,386.61
2018,10,10,12,30,900.0,89.0,2.1,18.6,727.0,460.12,345.81
2018,10,10,12,45,895.5,89.0,2.3,18.6,714.0,409.26,301.75
2018,10,10,13,0,891.0,89.0,2.5,18.6,701.0,357.28,255.61
2018,10,10,13,15,823.0,109.5,2.7,18.55,662.0,298.26,205.55
2018,10,10,13,30,755.0,130.0,2.9,18.5,623.0,243.71,160.46
2018,10,10,13,45,729.5,131.5,3.1,18.4,591.0,192.44,119.41
2018,10,10,14,0,704.0,133.0,3.3,18.3,559.0,143.54,86.64
2018,10,10,14,15,763.0,108.5,3.5,18.15,546.0,89.88,61.76
2018,10,10,14,30,822.0,84.0,3.7,18.0,533.0,65.61,51.49
2018,10,10,14,45,801.0,82.0,3.85,17.8,493.0,64.73,50.92
2018,10,10,15,0,780.0,80.0,4.0,17.6,453.0,63.88,50.37
2018,10,10,15,15,753.5,77.0,4.0,17.6,408.5,62.24,49.09
2018,10,10,15,30,727.0,74.0,4.0,17.6,364.0,60.61,47.79
2018,10,10,15,45,684.0,71.0,4.2,17.05,316.5,53.97,42.16
2018,10,10,16,0,641.0,68.0,4.4,16.5,269.0,52.38,40.89
2018,10,10,16,15,581.0,63.0,4.25,16.25,221.0,49.19,38.06
2018,10,10,16,30,521.0,58.0,4.1,16.0,173.0,46.08,35.13
2018,10,10,16,45,430.5,50.0,4.0,15.7,128.5,40.36,29.71
2018,10,10,17,0,340.0,42.0,3.9,15.4,84.0,34.71,23.94
2018,10,10,17,15,220.0,29.5,3.75,15.25,51.5,22.97,8.65
2018,10,10,17,30,100.0,17.0,3.6,15.1,19.0,14.51,0.0
2018,10,10,17,45,50.0,8.5,3.4,15.0,9.5,0.0,0.0
2018,10,10,18,0,0.0,0.0,3.2,14.9,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.85,14.9,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,2.7,14.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,2.5,14.85,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,2.4,14.8,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,2.25,14.75,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,2.15,14.65,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.7,14.6,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.4,14.55,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.3,14.6,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,1.15,14.6,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,1.0,14.6,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,0.95,14.6,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,11,6,15,0.0,5.5,0.85,14.7,5.5,4.69,0.0
2018,10,11,6,30,0.0,11.0,0.9,14.8,11.0,9.39,0.0
2018,10,11,6,45,0.0,26.0,0.95,14.85,26.0,23.46,12.14
2018,10,11,7,0,0.0,41.0,1.0,14.9,41.0,38.21,26.15
2018,10,11,7,15,4.5,61.5,1.0,15.0,62.5,63.26,48.01
2018,10,11,7,30,9.0,82.0,1.0,15.1,84.0,87.21,68.76
2018,10,11,7,45,21.5,103.5,1.0,15.15,110.0,118.47,95.63
2018,10,11,8,0,34.0,125.0,1.0,15.2,136.0,163.43,133.27
2018,10,11,8,15,46.0,145.5,0.95,15.4,163.0,193.46,157.75
2018,10,11,8,30,58.0,166.0,0.9,15.6,190.0,222.96,181.29
2018,10,11,8,45,290.0,150.5,0.85,15.8,290.5,430.23,349.81
2018,10,11,9,0,522.0,135.0,0.8,16.0,391.0,622.82,493.78
2018,10,11,9,15,650.5,117.5,0.75,16.3,462.5,711.74,552.8
2018,10,11,9,30,779.0,100.0,0.7,16.6,534.0,781.63,597.46
2018,10,11,9,45,797.0,100.0,0.65,16.85,567.0,780.03,592.76
2018,10,11,10,0,815.0,100.0,0.6,17.1,600.0,774.69,586.66
2018,10,11,10,15,825.5,102.5,0.55,17.45,627.0,762.48,575.9
2018,10,11,10,30,836.0,105.0,0.5,17.8,654.0,746.63,562.96
2018,10,11,10,45,842.5,105.5,0.4,18.15,672.5,722.25,543.03
2018,10,11,11,0,849.0,106.0,0.3,18.5,691.0,694.62,520.35
2018,10,11,11,15,853.0,106.5,0.35,18.8,702.0,658.59,494.02
2018,10,11,11,30,857.0,107.0,0.4,19.1,713.0,624.32,468.25
2018,10,11,11,45,858.5,107.0,0.4,19.4,716.5,585.49,437.95
2018,10,11,12,0,860.0,107.0,0.4,19.7,720.0,544.34,405.25
2018,10,11,12,15,862.0,105.5,0.6,19.85,716.0,499.99,371.26
2018,10,11,12,30,864.0,104.0,0.8,20.0,712.0,453.65,334.01
2018,10,11,12,45,865.5,101.0,1.05,20.1,700.5,404.12,292.89
2018,10,11,13,0,867.0,98.0,1.3,20.2,689.0,353.05,248.89
2018,10,11,13,15,860.5,97.0,1.45,20.2,669.0,300.04,202.63
2018,10,11,13,30,854.0,96.0,1.6,20.2,649.0,246.64,156.7
2018,10,11,13,45,844.5,94.5,1.8,20.2,621.5,185.22,107.66
2018,10,11,14,0,835.0,93.0,2.0,20.2,594.0,130.47,71.5
2018,10,11,14,15,821.5,90.5,2.15,20.05,560.0,75.67,59.49
2018,10,11,14,30,808.0,88.0,2.3,19.9,526.0,68.29,53.41
2018,10,11,14,45,789.0,85.5,2.5,19.8,486.5,67.18,52.63
2018,10,11,15,0,770.0,83.0,2.7,19.7,447.0,66.08,51.85
2018,10,11,15,15,743.5,79.0,2.7,19.7,402.5,63.76,49.99
2018,10,11,15,30,717.0,75.0,2.7,19.7,358.0,61.41,48.08
2018,10,11,15,45,679.0,71.0,3.0,19.3,311.0,54.04,41.83
2018,10,11,16,0,641.0,67.0,3.3,18.9,264.0,51.75,39.93
2018,10,11,16,15,584.0,61.0,3.5,18.5,216.0,47.77,36.44
2018,10,11,16,30,527.0,55.0,3.7,18.1,168.0,43.79,32.79
2018,10,11,16,45,437.0,47.0,3.9,17.75,124.0,37.98,27.33
2018,10,11,17,0,347.0,39.0,4.1,17.4,80.0,32.21,21.45
2018,10,11,17,15,225.5,27.0,4.25,16.95,48.5,22.7,6.34
2018,10,11,17,30,104.0,15.0,4.4,16.5,17.0,12.8,0.0
2018,10,11,17,45,52.0,7.5,4.55,16.05,8.5,0.0,0.0
2018,10,11,18,0,0.0,0.0,4.7,15.6,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,4.6,15.45,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,4.45,15.1,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,4.4,14.9,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,4.3,14.95,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,3.7,15.1,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,3.55,15.1,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,3.25,15.05,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,2.65,14.95,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,2.6,14.9,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,2.55,14.9,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,2.4,14.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,2.25,14.9,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.1,14.85,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,1.95,14.9,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.75,15.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.65,15.1,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,12,6,15,80.0,10.0,1.55,15.3,13.0,0.0,0.0
2018,10,12,6,30,160.0,20.0,1.6,15.5,26.0,132.56,0.0
2018,10,12,6,45,289.0,30.0,1.65,15.7,62.0,303.32,219.29
2018,10,12,7,0,418.0,40.0,1.7,15.9,98.0,420.72,337.65
2018,10,12,7,15,498.5,47.0,1.7,16.15,144.0,500.65,405.8
2018,10,12,7,30,579.0,54.0,1.7,16.4,190.0,581.7,470.68
2018,10,12,7,45,630.0,59.0,1.7,16.7,238.0,635.81,511.93
2018,10,12,8,0,681.0,64.0,1.7,17.0,286.0,683.54,546.51
2018,10,12,8,15,715.5,68.0,1.75,17.45,333.0,720.11,571.57
2018,10,12,8,30,750.0,72.0,1.8,17.9,380.0,753.95,593.89
2018,10,12,8,45,774.0,75.0,1.8,18.3,423.0,774.52,605.89
2018,10,12,9,0,798.0,78.0,1.8,18.7,466.0,791.77,615.42
2018,10,12,9,15,820.5,79.0,1.75,19.2,506.0,801.72,619.07
2018,10,12,9,30,843.0,80.0,1.7,19.7,546.0,800.12,614.77
2018,10,12,9,45,864.0,78.0,1.7,20.2,580.5,798.3,611.06
2018,10,12,10,0,885.0,76.0,1.7,20.7,615.0,792.69,604.89
2018,10,12,10,15,893.5,77.0,1.65,21.15,641.0,776.9,591.54
2018,10,12,10,30,902.0,78.0,1.6,21.6,667.0,757.54,576.0
2018,10,12,10,45,907.0,79.0,1.55,22.0,685.5,732.13,556.59
2018,10,12,11,0,912.0,80.0,1.5,22.4,704.0,703.42,533.77
2018,10,12,11,15,915.5,80.5,1.5,22.7,715.5,670.04,507.59
2018,10,12,11,30,919.0,81.0,1.5,23.0,727.0,633.69,478.82
2018,10,12,11,45,920.5,81.5,1.5,23.25,730.5,593.39,446.68
2018,10,12,12,0,922.0,82.0,1.5,23.5,734.0,550.55,411.9
2018,10,12,12,15,920.5,81.5,1.65,23.6,729.0,503.1,373.69
2018,10,12,12,30,919.0,81.0,1.8,23.7,724.0,453.81,332.72
2018,10,12,12,45,915.5,80.5,1.95,23.75,711.0,402.16,288.68
2018,10,12,13,0,912.0,80.0,2.1,23.8,698.0,349.3,242.58
2018,10,12,13,15,906.0,79.5,2.35,23.65,677.5,294.8,195.08
2018,10,12,13,30,900.0,79.0,2.6,23.5,657.0,239.78,147.96
2018,10,12,13,45,891.0,78.0,2.8,23.4,629.5,183.69,103.63
2018,10,12,14,0,882.0,77.0,3.0,23.3,602.0,127.89,68.05
2018,10,12,14,15,869.5,75.0,3.15,23.1,567.5,71.86,55.58
2018,10,12,14,30,857.0,73.0,3.3,22.9,533.0,67.39,52.02
2018,10,12,14,45,840.0,71.0,3.45,22.65,493.5,65.73,50.8
2018,10,12,15,0,823.0,69.0,3.6,22.4,454.0,56.7,43.27
2018,10,12,15,15,797.5,66.5,3.6,22.4,409.0,55.15,42.06
2018,10,12,15,30,772.0,64.0,3.6,22.4,364.0,53.6,40.83
2018,10,12,15,45,737.0,60.5,3.85,21.75,316.5,51.18,38.93
2018,10,12,16,0,702.0,57.0,4.1,21.1,269.0,48.76,36.96
2018,10,12,16,15,648.5,52.0,4.1,20.6,220.5,44.96,33.65
2018,10,12,16,30,595.0,47.0,4.1,20.1,172.0,41.17,30.2
2018,10,12,16,45,507.5,40.5,4.15,19.55,126.5,32.94,22.72
2018,10,12,17,0,420.0,34.0,4.2,19.0,81.0,28.15,17.72
2018,10,12,17,15,260.0,22.5,4.15,18.6,47.0,18.75,1.82
2018,10,12,17,30,100.0,11.0,4.1,18.2,13.0,9.39,0.0
2018,10,12,17,45,50.0,5.5,4.1,17.8,6.5,0.0,0.0
2018,10,12,18,0,0.0,0.0,4.1,17.4,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,4.0,17.25,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,3.7,16.9,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,3.5,16.85,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,3.3,16.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,3.05,16.8,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,2.8,16.8,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,2.7,16.75,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,2.45,16.65,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,1.9,16.45,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,1.8,16.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,1.7,16.4,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,1.65,16.35,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,1.55,16.3,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.5,16.25,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.5,16.2,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,1.5,16.15,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.5,15.9,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.5,15.85,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.5,15.8,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.5,15.7,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.6,15.4,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.6,15.35,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.6,15.3,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,15.3,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.45,15.3,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.4,15.3,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.35,15.3,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.3,15.3,0.0,0.0,0.0
2018,10,13,6,15,101.0,9.5,1.25,15.5,13.5,0.0,0.0
2018,10,13,6,30,202.0,19.0,1.2,15.7,27.0,161.45,0.0
2018,10,13,6,45,345.5,27.5,1.2,15.9,64.5,341.44,239.14
2018,10,13,7,0,489.0,36.0,1.2,16.1,102.0,469.37,371.54
2018,10,13,7,15,456.0,44.5,1.2,16.4,126.5,461.9,372.73
2018,10,13,7,30,423.0,53.0,1.2,16.7,151.0,451.69,368.18
2018,10,13,7,45,232.0,86.5,1.25,16.95,142.0,313.42,258.34
2018,10,13,8,0,41.0,120.0,1.3,17.2,133.0,163.18,131.87
2018,10,13,8,15,97.5,142.5,1.4,17.45,180.5,250.16,204.5
2018,10,13,8,30,154.0,165.0,1.5,17.7,228.0,320.39,261.01
2018,10,13,8,45,223.0,179.0,1.55,18.0,281.0,406.96,328.7
2018,10,13,9,0,292.0,193.0,1.6,18.3,334.0,474.34,379.84
2018,10,13,9,15,305.0,208.0,1.7,18.5,366.0,493.79,393.05
2018,10,13,9,30,318.0,223.0,1.8,18.7,398.0,511.27,404.99
2018,10,13,9,45,328.0,236.5,1.85,18.85,426.0,522.54,412.07
2018,10,13,10,0,338.0,250.0,1.9,19.0,454.0,531.67,417.56
2018,10,13,10,15,437.5,230.0,2.0,19.15,506.0,586.93,458.99
2018,10,13,10,30,537.0,210.0,2.1,19.3,558.0,621.94,484.71
2018,10,13,10,45,568.5,205.0,2.2,19.4,583.0,616.42,479.67
2018,10,13,11,0,600.0,200.0,2.3,19.5,608.0,612.08,475.42
2018,10,13,11,15,535.0,227.0,2.35,19.6,595.0,561.9,436.04
2018,10,13,11,30,470.0,254.0,2.4,19.7,582.0,518.16,401.42
2018,10,13,11,45,362.5,288.5,2.45,19.75,542.0,454.22,351.49
2018,10,13,12,0,255.0,323.0,2.5,19.8,502.0,404.0,312.0
2018,10,13,12,15,232.0,324.0,2.6,19.8,486.0,371.85,286.67
2018,10,13,12,30,209.0,325.0,2.7,19.8,470.0,344.73,264.97
2018,10,13,12,45,198.5,319.5,2.75,19.8,455.0,319.19,244.25
2018,10,13,13,0,188.0,314.0,2.8,19.8,440.0,294.53,224.17
2018,10,13,13,15,234.0,295.0,2.85,19.7,447.5,276.12,207.19
2018,10,13,13,30,280.0,276.0,2.9,19.6,455.0,247.44,181.86
2018,10,13,13,45,417.5,227.0,2.9,19.5,480.5,206.14,143.55
2018,10,13,14,0,555.0,178.0,2.9,19.4,506.0,154.34,102.27
2018,10,13,14,15,723.0,123.0,2.9,19.3,524.0,82.72,65.75
2018,10,13,14,30,891.0,68.0,2.9,19.2,542.0,64.54,50.37
2018,10,13,14,45,873.5,66.0,2.9,19.05,501.0,62.78,49.03
2018,10,13,15,0,856.0,64.0,2.9,18.9,460.0,60.94,47.61
2018,10,13,15,15,831.0,62.0,2.9,18.9,415.0,58.92,45.99
2018,10,13,15,30,806.0,60.0,2.9,18.9,370.0,50.99,39.18
2018,10,13,15,45,770.5,56.5,2.85,18.5,321.0,48.42,37.07
2018,10,13,16,0,735.0,53.0,2.8,18.1,272.0,45.85,34.88
2018,10,13,16,15,680.0,49.0,2.8,17.8,222.5,42.72,32.09
2018,10,13,16,30,625.0,45.0,2.8,17.5,173.0,39.68,29.22
2018,10,13,16,45,532.5,38.5,2.75,17.15,126.5,34.28,24.08
2018,10,13,17,0,440.0,32.0,2.7,16.8,80.0,26.57,16.4
2018,10,13,17,15,272.5,22.0,2.7,16.5,46.5,18.45,0.0
2018,10,13,17,30,105.0,12.0,2.7,16.2,13.0,10.24,0.0
2018,10,13,17,45,52.5,6.0,2.65,15.9,6.5,0.0,0.0
2018,10,13,18,0,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,2.25,15.3,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,2.1,15.2,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,2.05,15.15,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.8,14.95,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.8,14.9,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.85,14.85,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.95,14.75,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,2.05,14.7,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,2.1,14.7,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,2.1,14.65,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,2.15,14.45,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,2.2,14.35,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,2.15,14.3,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,2.05,14.3,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.95,14.35,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.85,14.4,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.6,14.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.55,14.4,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,14,6,15,0.0,4.0,1.45,14.6,4.0,0.0,0.0
2018,10,14,6,30,0.0,8.0,1.4,14.8,8.0,6.83,0.0
2018,10,14,6,45,0.0,20.5,1.35,15.0,20.5,16.93,6.2
2018,10,14,7,0,0.0,33.0,1.3,15.2,33.0,28.1,17.57
2018,10,14,7,15,0.0,51.5,1.15,15.4,51.5,47.24,34.2
2018,10,14,7,30,0.0,70.0,1.0,15.6,70.0,65.37,49.86
2018,10,14,7,45,0.0,80.0,0.9,15.8,80.0,72.55,56.08
2018,10,14,8,0,0.0,90.0,0.8,16.0,90.0,80.28,62.57
2018,10,14,8,15,28.5,116.5,0.85,16.25,128.0,141.83,114.73
2018,10,14,8,30,57.0,143.0,0.9,16.5,166.0,193.55,157.38
2018,10,14,8,45,154.0,169.5,0.95,16.75,241.0,318.68,259.14
2018,10,14,9,0,251.0,196.0,1.0,17.0,316.0,442.62,354.79
2018,10,14,9,15,426.5,173.0,1.0,17.2,397.0,571.74,452.27
2018,10,14,9,30,602.0,150.0,1.0,17.4,478.0,687.29,535.41
2018,10,14,9,45,757.5,113.0,1.05,17.65,551.0,756.89,582.54
2018,10,14,10,0,913.0,76.0,1.1,17.9,624.0,807.6,615.64
2018,10,14,10,15,923.0,77.0,1.1,18.2,651.5,792.16,602.73
2018,10,14,10,30,933.0,78.0,1.1,18.5,679.0,772.97,588.24
2018,10,14,10,45,940.5,78.5,1.15,18.8,699.0,747.75,570.35
2018,10,14,11,0,948.0,79.0,1.2,19.1,719.0,719.01,548.41
2018,10,14,11,15,953.0,79.5,1.2,19.45,731.5,685.22,521.7
2018,10,14,11,30,958.0,80.0,1.2,19.8,744.0,648.24,492.22
2018,10,14,11,45,961.0,79.5,1.2,20.1,748.0,606.17,458.52
2018,10,14,12,0,964.0,79.0,1.2,20.4,752.0,561.39,421.99
2018,10,14,12,15,965.0,78.5,1.2,20.7,748.0,513.17,381.9
2018,10,14,12,30,966.0,78.0,1.2,21.0,744.0,462.78,339.02
2018,10,14,12,45,963.5,77.0,1.25,21.25,731.0,408.76,292.57
2018,10,14,13,0,961.0,76.0,1.3,21.5,718.0,353.36,244.02
2018,10,14,13,15,957.0,75.5,1.35,21.65,698.0,296.82,194.38
2018,10,14,13,30,953.0,75.0,1.4,21.8,678.0,239.49,145.35
2018,10,14,13,45,946.5,73.0,1.45,22.0,650.0,180.17,99.16
2018,10,14,14,0,940.0,71.0,1.5,22.2,622.0,120.85,62.94
2018,10,14,14,15,927.5,70.0,1.55,22.2,586.5,66.53,51.28
2018,10,14,14,30,915.0,69.0,1.6,22.2,551.0,65.57,50.65
2018,10,14,14,45,898.5,66.5,1.65,22.2,509.5,63.46,48.99
2018,10,14,15,0,882.0,64.0,1.7,22.2,468.0,61.26,47.24
2018,10,14,15,15,857.0,61.5,1.7,22.2,421.5,58.85,45.3
2018,10,14,15,30,832.0,59.0,1.7,22.2,375.0,50.58,38.29
2018,10,14,15,45,798.0,56.0,1.8,21.9,326.0,48.36,36.49
2018,10,14,16,0,764.0,53.0,1.9,21.6,277.0,46.16,34.63
2018,10,14,16,15,709.5,49.0,1.95,21.0,226.5,43.01,31.89
2018,10,14,16,30,655.0,45.0,2.0,20.4,176.0,39.95,29.05
2018,10,14,16,45,559.5,38.5,2.1,19.8,128.0,34.51,23.93
2018,10,14,17,0,464.0,32.0,2.2,19.2,80.0,26.76,16.12
2018,10,14,17,15,287.5,21.5,2.25,18.7,46.0,18.15,0.0
2018,10,14,17,30,111.0,11.0,2.3,18.2,12.0,9.39,0.0
2018,10,14,17,45,55.5,5.5,2.4,17.7,6.0,0.0,0.0
2018,10,14,18,0,0.0,0.0,2.5,17.2,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,2.65,16.95,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,2.8,16.7,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,3.15,16.2,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,3.2,16.1,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,3.3,15.8,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,3.2,15.7,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,1.65,15.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,1.5,15.6,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,1.35,15.6,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,1.2,15.6,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,1.05,15.65,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.95,15.7,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,1.0,15.65,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,1.15,15.6,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,1.3,15.6,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,1.4,15.55,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,1.6,15.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,1.7,15.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,2.0,15.35,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,2.2,15.25,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,2.3,15.2,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,2.4,15.15,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,2.6,15.05,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,2.95,14.9,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,3.0,14.9,0.0,0.0,0.0
2018,10,15,6,15,104.5,9.0,3.15,15.15,12.5,0.0,0.0
2018,10,15,6,30,209.0,18.0,3.3,15.4,25.0,164.43,0.0
2018,10,15,6,45,357.0,26.5,3.45,15.7,62.5,342.28,224.66
2018,10,15,7,0,505.0,35.0,3.6,16.0,100.0,477.3,381.96
2018,10,15,7,15,586.5,40.5,3.65,16.3,148.0,548.57,446.62
2018,10,15,7,30,668.0,46.0,3.7,16.6,196.0,630.26,514.11
2018,10,15,7,45,717.5,50.0,3.75,16.9,246.0,683.41,556.31
2018,10,15,8,0,767.0,54.0,3.8,17.2,296.0,734.76,594.99
2018,10,15,8,15,799.5,57.0,3.55,17.65,344.0,768.27,617.08
2018,10,15,8,30,832.0,60.0,3.3,18.1,392.0,790.42,629.73
2018,10,15,8,45,854.5,62.0,3.05,18.55,436.0,808.18,638.55
2018,10,15,9,0,877.0,64.0,2.8,19.0,480.0,822.6,644.55
2018,10,15,9,15,893.5,65.5,2.55,19.5,519.5,827.8,643.61
2018,10,15,9,30,910.0,67.0,2.3,20.0,559.0,829.28,640.0
2018,10,15,9,45,921.5,68.5,2.1,20.45,592.5,822.89,631.45
2018,10,15,10,0,933.0,70.0,1.9,20.9,626.0,812.67,620.4
2018,10,15,10,15,940.5,71.0,1.75,21.25,652.5,794.99,605.07
2018,10,15,10,30,948.0,72.0,1.6,21.6,679.0,773.63,587.45
2018,10,15,10,45,953.0,72.5,1.4,21.95,697.5,746.35,565.45
2018,10,15,11,0,958.0,73.0,1.2,22.3,716.0,715.66,539.63
2018,10,15,11,15,961.0,73.5,1.2,22.45,727.0,680.4,512.53
2018,10,15,11,30,964.0,74.0,1.2,22.6,738.0,642.08,482.72
2018,10,15,11,45,964.5,74.5,1.2,22.8,741.0,599.49,449.05
2018,10,15,12,0,965.0,75.0,1.2,23.0,744.0,554.35,412.66
2018,10,15,12,15,964.0,74.0,1.4,22.95,738.5,504.85,373.44
2018,10,15,12,30,963.0,73.0,1.6,22.9,733.0,453.4,331.03
2018,10,15,12,45,960.0,73.0,1.75,22.9,720.0,400.35,285.61
2018,10,15,13,0,957.0,73.0,1.9,22.9,707.0,345.93,237.98
2018,10,15,13,15,950.5,72.0,2.05,22.8,685.5,288.74,188.07
2018,10,15,13,30,944.0,71.0,2.2,22.7,664.0,231.07,139.08
2018,10,15,13,45,934.5,70.5,2.3,22.55,635.5,173.13,94.49
2018,10,15,14,0,925.0,70.0,2.4,22.4,607.0,115.49,60.42
2018,10,15,14,15,912.0,68.5,2.5,22.25,571.5,65.26,50.24
2018,10,15,14,30,899.0,67.0,2.6,22.1,536.0,63.94,49.32
2018,10,15,14,45,881.0,65.0,2.65,21.95,495.0,62.14,47.94
2018,10,15,15,0,863.0,63.0,2.7,21.8,454.0,60.26,46.49
2018,10,15,15,15,837.5,61.0,2.7,21.8,408.5,58.21,44.85
2018,10,15,15,30,812.0,59.0,2.7,21.8,363.0,50.41,38.21
2018,10,15,15,45,775.0,55.5,2.8,21.3,314.0,47.8,36.09
2018,10,15,16,0,738.0,52.0,2.9,20.8,265.0,45.18,33.89
2018,10,15,16,15,681.0,47.5,2.95,20.3,215.0,41.6,30.73
2018,10,15,16,30,624.0,43.0,3.0,19.8,165.0,38.07,27.45
2018,10,15,16,45,526.5,37.0,3.0,19.35,119.0,33.08,22.68
2018,10,15,17,0,429.0,31.0,3.0,18.9,73.0,25.88,15.11
2018,10,15,17,15,264.0,21.0,2.95,18.55,42.0,17.78,0.0
2018,10,15,17,30,99.0,11.0,2.9,18.2,11.0,9.39,0.0
2018,10,15,17,45,49.5,5.5,2.8,17.9,5.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,2.7,17.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,2.6,17.45,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,2.45,17.15,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,2.35,16.9,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,2.3,16.8,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,2.3,16.7,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,2.25,16.55,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,2.2,16.3,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,2.1,16.3,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.95,16.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.85,16.15,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.8,16.1,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.7,16.1,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.65,16.1,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.55,16.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.5,16.1,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.45,16.05,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,1.25,15.95,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,1.2,15.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,1.15,15.85,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,1.1,15.8,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,15.75,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,0.95,15.65,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,0.7,15.05,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,10,16,6,15,100.5,9.0,0.7,15.1,12.0,0.0,0.0
2018,10,16,6,30,201.0,18.0,0.7,15.2,24.0,158.15,0.0
2018,10,16,6,45,347.5,26.5,0.65,15.3,60.5,331.73,203.03
2018,10,16,7,0,494.0,35.0,0.6,15.4,97.0,467.3,364.5
2018,10,16,7,15,578.0,41.0,0.6,15.6,145.0,540.28,427.49
2018,10,16,7,30,662.0,47.0,0.6,15.8,193.0,624.31,493.01
2018,10,16,7,45,713.0,51.0,0.55,16.05,243.0,678.53,532.36
2018,10,16,8,0,764.0,55.0,0.5,16.3,293.0,730.9,568.11
2018,10,16,8,15,798.0,57.5,0.55,16.8,341.0,764.81,590.27
2018,10,16,8,30,832.0,60.0,0.6,17.3,389.0,787.43,604.01
2018,10,16,8,45,855.0,61.5,0.65,17.8,433.0,804.79,613.87
2018,10,16,9,0,878.0,63.0,0.7,18.3,477.0,818.85,621.35
2018,10,16,9,15,894.0,64.0,0.85,18.85,515.5,822.92,623.6
2018,10,16,9,30,910.0,65.0,1.0,19.4,554.0,823.32,623.41
2018,10,16,9,45,922.0,66.5,1.15,19.95,587.5,817.31,618.85
2018,10,16,10,0,934.0,68.0,1.3,20.5,621.0,807.46,611.69
2018,10,16,10,15,942.0,69.0,1.4,20.75,647.5,790.14,599.54
2018,10,16,10,30,950.0,70.0,1.5,21.0,674.0,769.11,584.91
2018,10,16,10,45,928.5,79.5,1.55,21.2,684.0,732.94,559.14
2018,10,16,11,0,907.0,89.0,1.6,21.4,694.0,694.43,529.82
2018,10,16,11,15,745.0,149.0,1.65,21.6,651.0,618.92,472.14
2018,10,16,11,30,583.0,209.0,1.7,21.8,608.0,538.52,410.97
2018,10,16,11,45,431.5,259.0,1.75,21.95,555.0,467.32,356.37
2018,10,16,12,0,280.0,309.0,1.8,22.1,502.0,401.49,305.84
2018,10,16,12,15,224.0,314.5,1.85,22.15,468.0,357.59,272.14
2018,10,16,12,30,168.0,320.0,1.9,22.2,434.0,321.57,244.45
2018,10,16,12,45,141.5,311.0,1.95,22.25,406.0,290.38,220.32
2018,10,16,13,0,115.0,302.0,2.0,22.3,378.0,262.08,198.56
2018,10,16,13,15,88.0,285.0,2.1,22.25,342.0,235.6,178.67
2018,10,16,13,30,61.0,268.0,2.2,22.2,306.0,209.75,159.65
2018,10,16,13,45,200.5,223.5,2.25,22.15,340.5,184.86,134.75
2018,10,16,14,0,340.0,179.0,2.3,22.1,375.0,134.45,93.7
2018,10,16,14,15,618.0,122.5,2.4,22.0,452.0,81.49,64.07
2018,10,16,14,30,896.0,66.0,2.5,21.9,529.0,63.19,48.72
2018,10,16,14,45,878.0,64.0,2.6,21.75,488.0,61.37,47.34
2018,10,16,15,0,860.0,62.0,2.7,21.6,447.0,59.48,45.87
2018,10,16,15,15,834.5,59.5,2.7,21.6,401.5,57.05,43.9
2018,10,16,15,30,809.0,57.0,2.7,21.6,356.0,48.9,36.95
2018,10,16,15,45,771.0,54.0,2.95,21.1,307.5,46.62,35.1
2018,10,16,16,0,733.0,51.0,3.2,20.6,259.0,44.38,33.21
2018,10,16,16,15,674.5,47.0,3.3,20.05,209.5,41.2,30.39
2018,10,16,16,30,616.0,43.0,3.4,19.5,160.0,38.11,27.48
2018,10,16,16,45,516.0,36.5,3.5,19.0,114.5,32.67,22.29
2018,10,16,17,0,416.0,30.0,3.6,18.5,69.0,25.07,14.09
2018,10,16,17,15,254.5,20.0,3.65,18.05,39.5,16.97,0.0
2018,10,16,17,30,93.0,10.0,3.7,17.6,10.0,8.54,0.0
2018,10,16,17,45,46.5,5.0,3.8,17.15,5.0,0.0,0.0
2018,10,16,18,0,0.0,0.0,3.9,16.7,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,3.6,16.1,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,3.5,15.9,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,3.25,15.8,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,3.0,15.7,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,2.05,15.25,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,1.7,15.2,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,1.6,15.15,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,1.5,15.1,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,1.55,15.1,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,1.6,15.1,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,1.6,15.05,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,1.85,14.95,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,1.9,14.85,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,1.9,14.8,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,1.9,14.75,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,1.9,14.7,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,1.85,14.65,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,1.8,14.6,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,1.75,14.55,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,1.6,14.45,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,1.5,14.4,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,1.45,14.35,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.3,14.25,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.0,14.15,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.0,14.1,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,0.95,14.05,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2018,10,17,6,15,21.0,2.5,0.95,14.1,3.0,0.0,0.0
2018,10,17,6,30,42.0,5.0,1.0,14.2,6.0,33.98,0.0
2018,10,17,6,45,43.5,17.5,1.05,14.3,20.5,68.68,35.85
2018,10,17,7,0,45.0,30.0,1.1,14.4,35.0,75.65,57.64
2018,10,17,7,15,70.5,43.5,1.1,14.55,56.5,111.22,89.93
2018,10,17,7,30,96.0,57.0,1.1,14.7,78.0,146.85,121.46
2018,10,17,7,45,49.5,76.0,1.15,14.85,87.0,117.57,95.89
2018,10,17,8,0,3.0,95.0,1.2,15.0,96.0,89.24,70.43
2018,10,17,8,15,65.0,121.5,1.2,15.25,147.0,179.34,147.65
2018,10,17,8,30,127.0,148.0,1.2,15.5,198.0,275.01,226.29
2018,10,17,8,45,310.5,146.5,1.2,15.7,287.0,436.79,356.82
2018,10,17,9,0,494.0,145.0,1.2,15.9,376.0,599.51,479.87
2018,10,17,9,15,666.0,114.0,1.2,16.2,453.0,704.88,554.57
2018,10,17,9,30,838.0,83.0,1.2,16.5,530.0,791.06,612.34
2018,10,17,9,45,871.5,79.0,1.25,16.75,568.5,788.57,608.32
2018,10,17,10,0,905.0,75.0,1.3,17.0,607.0,789.54,607.92
2018,10,17,10,15,913.5,75.5,1.2,17.3,632.5,772.44,593.16
2018,10,17,10,30,922.0,76.0,1.1,17.6,658.0,751.74,576.3
2018,10,17,10,45,928.0,77.0,1.05,17.85,677.0,726.27,556.64
2018,10,17,11,0,934.0,78.0,1.0,18.1,696.0,697.39,533.23
2018,10,17,11,15,937.0,78.0,1.05,18.3,706.5,662.33,506.3
2018,10,17,11,30,940.0,78.0,1.1,18.5,717.0,624.33,476.61
2018,10,17,11,45,940.5,78.5,1.15,18.7,720.0,582.64,443.39
2018,10,17,12,0,941.0,79.0,1.2,18.9,723.0,538.48,407.35
2018,10,17,12,15,939.5,78.5,1.3,19.0,717.5,490.27,367.56
2018,10,17,12,30,938.0,78.0,1.4,19.1,712.0,440.2,324.97
2018,10,17,12,45,933.5,78.0,1.5,19.15,698.5,387.86,279.43
2018,10,17,13,0,929.0,78.0,1.6,19.2,685.0,334.36,232.0
2018,10,17,13,15,922.0,77.5,1.75,19.15,664.0,278.96,183.19
2018,10,17,13,30,915.0,77.0,1.9,19.1,643.0,223.14,135.6
2018,10,17,13,45,905.0,76.0,2.1,19.05,614.5,166.42,92.37
2018,10,17,14,0,895.0,75.0,2.3,19.0,586.0,110.09,60.44
2018,10,17,14,15,881.5,73.0,2.45,18.8,551.0,67.78,53.18
2018,10,17,14,30,868.0,71.0,2.6,18.6,516.0,66.17,52.0
2018,10,17,14,45,848.0,69.5,2.75,18.45,475.5,64.73,50.93
2018,10,17,15,0,828.0,68.0,2.9,18.3,435.0,56.43,43.87
2018,10,17,15,15,801.0,65.0,2.9,18.3,389.5,54.45,42.26
2018,10,17,15,30,774.0,62.0,2.9,18.3,344.0,52.46,40.61
2018,10,17,15,45,733.5,58.5,3.15,17.75,296.0,49.94,38.54
2018,10,17,16,0,693.0,55.0,3.4,17.2,248.0,47.46,36.41
2018,10,17,16,15,630.0,50.5,3.4,16.8,199.5,44.01,33.28
2018,10,17,16,30,567.0,46.0,3.4,16.4,151.0,37.31,27.12
2018,10,17,16,45,461.5,38.5,3.4,16.05,107.0,31.58,21.57
2018,10,17,17,0,356.0,31.0,3.4,15.7,63.0,25.96,14.45
2018,10,17,17,15,214.0,20.0,3.35,15.4,35.5,17.07,0.0
2018,10,17,17,30,72.0,9.0,3.3,15.1,8.0,7.68,0.0
2018,10,17,17,45,36.0,4.5,3.25,14.85,4.0,0.0,0.0
2018,10,17,18,0,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,3.05,14.55,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,2.75,14.45,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,2.3,14.4,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,2.0,14.3,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.95,14.3,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.9,14.3,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.65,14.3,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.6,14.25,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.6,14.15,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.6,14.1,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.65,14.05,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.7,13.95,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.65,13.9,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.6,13.9,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.55,13.95,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,10,18,6,15,27.0,5.0,1.25,14.1,5.5,0.0,0.0
2018,10,18,6,30,54.0,10.0,1.2,14.2,11.0,46.58,0.0
2018,10,18,6,45,28.5,24.0,1.2,14.3,24.5,60.75,27.29
2018,10,18,7,0,3.0,38.0,1.2,14.4,38.0,40.37,27.39
2018,10,18,7,15,41.5,56.5,1.2,14.6,65.0,97.87,77.78
2018,10,18,7,30,80.0,75.0,1.2,14.8,92.0,162.55,133.64
2018,10,18,7,45,193.0,90.0,1.2,14.95,145.0,285.08,237.48
2018,10,18,8,0,306.0,105.0,1.2,15.1,198.0,393.69,326.14
2018,10,18,8,15,356.0,115.0,1.15,15.3,240.0,463.54,379.53
2018,10,18,8,30,406.0,125.0,1.1,15.5,282.0,513.5,416.57
2018,10,18,8,45,409.0,143.0,1.1,15.7,317.0,532.25,428.52
2018,10,18,9,0,412.0,161.0,1.1,15.9,352.0,548.45,438.58
2018,10,18,9,15,397.5,180.0,1.05,16.2,377.0,548.89,435.98
2018,10,18,9,30,383.0,199.0,1.0,16.5,402.0,530.57,420.05
2018,10,18,9,45,377.0,214.5,1.0,16.8,424.5,530.81,418.31
2018,10,18,10,0,371.0,230.0,1.0,17.1,447.0,529.16,415.04
2018,10,18,10,15,521.0,194.0,0.9,17.5,513.0,603.58,468.94
2018,10,18,10,30,671.0,158.0,0.8,17.9,579.0,661.57,508.18
2018,10,18,10,45,800.5,117.5,0.75,18.25,634.0,681.55,520.28
2018,10,18,11,0,930.0,77.0,0.7,18.6,689.0,690.05,523.98
2018,10,18,11,15,934.5,77.5,0.7,18.95,700.5,656.57,497.15
2018,10,18,11,30,939.0,78.0,0.7,19.3,712.0,620.01,468.1
2018,10,18,11,45,940.0,78.0,0.7,19.65,715.0,578.17,434.61
2018,10,18,12,0,941.0,78.0,0.7,20.0,718.0,533.85,398.47
2018,10,18,12,15,939.0,78.0,0.8,20.25,712.5,485.91,359.51
2018,10,18,12,30,937.0,78.0,0.9,20.5,707.0,436.13,317.75
2018,10,18,12,45,932.5,78.0,1.05,20.75,693.5,383.88,273.01
2018,10,18,13,0,928.0,78.0,1.2,21.0,680.0,330.48,226.29
2018,10,18,13,15,921.0,77.5,1.35,21.05,659.0,275.19,178.18
2018,10,18,13,30,914.0,77.0,1.5,21.1,638.0,219.48,131.39
2018,10,18,13,45,904.0,75.5,1.65,21.15,609.0,162.53,88.85
2018,10,18,14,0,894.0,74.0,1.8,21.2,580.0,106.0,57.99
2018,10,18,14,15,880.0,72.5,1.95,21.1,545.0,67.41,52.38
2018,10,18,14,30,866.0,71.0,2.1,21.0,510.0,66.12,51.46
2018,10,18,14,45,846.0,69.0,2.2,20.85,469.5,64.34,50.1
2018,10,18,15,0,826.0,67.0,2.3,20.7,429.0,55.75,42.85
2018,10,18,15,15,798.5,64.5,2.3,20.7,384.0,54.12,41.56
2018,10,18,15,30,771.0,62.0,2.3,20.7,339.0,52.5,40.25
2018,10,18,15,45,728.5,58.0,2.5,20.25,290.5,49.57,37.81
2018,10,18,16,0,686.0,54.0,2.7,19.8,242.0,46.64,35.29
2018,10,18,16,15,622.0,49.5,2.85,19.35,194.0,43.17,32.17
2018,10,18,16,30,558.0,45.0,3.0,18.9,146.0,36.53,26.11
2018,10,18,16,45,452.0,37.5,3.1,18.45,102.5,30.79,20.58
2018,10,18,17,0,346.0,30.0,3.2,18.0,59.0,25.16,12.99
2018,10,18,17,15,207.0,19.0,3.3,17.65,33.0,16.22,0.0
2018,10,18,17,30,68.0,8.0,3.4,17.3,7.0,0.0,0.0
2018,10,18,17,45,34.0,4.0,3.5,16.9,3.5,0.0,0.0
2018,10,18,18,0,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,3.45,16.3,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,3.3,16.1,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,3.15,15.95,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,3.0,15.8,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,2.6,15.6,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,2.4,15.55,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,2.0,15.45,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.65,15.35,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.5,15.3,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.35,15.35,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,0.6,15.35,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.55,15.3,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.6,15.25,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.65,15.15,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.75,15.05,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.8,14.95,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.8,14.85,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.75,14.8,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.5,14.7,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.55,14.7,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.65,14.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.75,14.7,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.8,14.7,0.0,0.0,0.0
2018,10,19,6,15,70.0,7.5,0.9,14.85,9.0,0.0,0.0
2018,10,19,6,30,140.0,15.0,1.0,15.0,18.0,111.04,0.0
2018,10,19,6,45,275.0,25.0,1.1,15.15,50.0,267.27,118.03
2018,10,19,7,0,410.0,35.0,1.2,15.3,82.0,398.97,312.8
2018,10,19,7,15,390.0,34.5,1.3,15.55,97.0,387.33,314.56
2018,10,19,7,30,370.0,34.0,1.4,15.8,112.0,371.51,306.37
2018,10,19,7,45,185.0,43.0,1.5,16.0,82.0,226.43,188.93
2018,10,19,8,0,0.0,52.0,1.6,16.2,52.0,43.02,30.95
2018,10,19,8,15,0.0,75.5,1.55,16.6,75.5,63.78,48.57
2018,10,19,8,30,0.0,99.0,1.5,17.0,99.0,85.98,66.98
2018,10,19,8,45,3.5,125.5,1.5,17.35,127.0,114.03,90.09
2018,10,19,9,0,7.0,152.0,1.5,17.7,155.0,141.79,112.54
2018,10,19,9,15,10.5,168.5,1.5,18.15,173.5,158.84,125.93
2018,10,19,9,30,14.0,185.0,1.5,18.6,192.0,175.58,138.93
2018,10,19,9,45,26.5,207.5,1.55,19.1,222.5,204.89,162.04
2018,10,19,10,0,39.0,230.0,1.6,19.6,253.0,246.49,194.35
2018,10,19,10,15,47.0,247.5,1.6,20.05,276.0,265.11,208.1
2018,10,19,10,30,55.0,265.0,1.6,20.5,299.0,282.58,220.87
2018,10,19,10,45,47.0,265.5,1.6,20.95,295.0,271.59,211.37
2018,10,19,11,0,39.0,266.0,1.6,21.4,291.0,261.26,202.59
2018,10,19,11,15,35.0,265.5,1.6,21.9,288.5,253.1,195.61
2018,10,19,11,30,31.0,265.0,1.6,22.4,286.0,245.32,188.99
2018,10,19,11,45,29.0,263.5,1.6,22.85,283.0,238.1,182.92
2018,10,19,12,0,27.0,262.0,1.6,23.3,280.0,228.95,175.41
2018,10,19,12,15,29.5,263.0,1.65,23.55,282.5,228.13,174.51
2018,10,19,12,30,32.0,264.0,1.7,23.8,285.0,224.73,171.58
2018,10,19,12,45,75.0,270.5,1.7,24.0,319.0,238.28,180.74
2018,10,19,13,0,118.0,277.0,1.7,24.2,353.0,243.91,183.08
2018,10,19,13,15,291.5,244.0,1.85,24.2,423.5,244.06,176.12
2018,10,19,13,30,465.0,211.0,2.0,24.2,494.0,224.1,152.48
2018,10,19,13,45,646.0,151.5,2.1,24.15,525.0,171.32,105.56
2018,10,19,14,0,827.0,92.0,2.2,24.1,556.0,103.58,58.42
2018,10,19,14,15,832.0,84.5,2.35,23.95,527.0,66.46,50.98
2018,10,19,14,30,837.0,77.0,2.5,23.8,498.0,61.98,47.37
2018,10,19,14,45,816.0,74.5,2.6,23.65,457.5,60.56,46.32
2018,10,19,15,0,795.0,72.0,2.7,23.5,417.0,59.15,45.27
2018,10,19,15,15,765.5,69.5,2.7,23.5,372.5,57.65,44.1
2018,10,19,15,30,736.0,67.0,2.7,23.5,328.0,56.2,42.94
2018,10,19,15,45,693.0,62.5,2.95,22.8,280.5,53.03,40.37
2018,10,19,16,0,650.0,58.0,3.2,22.1,233.0,45.78,34.18
2018,10,19,16,15,584.0,52.5,3.3,21.45,185.5,41.91,30.75
2018,10,19,16,30,518.0,47.0,3.4,20.8,138.0,38.11,27.18
2018,10,19,16,45,411.0,38.5,3.55,20.15,96.0,31.63,21.02
2018,10,19,17,0,304.0,30.0,3.7,19.5,54.0,25.22,12.01
2018,10,19,17,15,179.0,18.5,3.75,19.05,30.0,15.79,0.0
2018,10,19,17,30,54.0,7.0,3.8,18.6,6.0,0.0,0.0
2018,10,19,17,45,27.0,3.5,3.9,18.15,3.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
