Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,19,18,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,3.6,17.05,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,3.5,16.8,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,3.25,16.7,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,3.0,16.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,2.6,16.4,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,2.4,16.3,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,2.05,16.1,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.15,15.95,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,0.85,15.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,0.7,15.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,0.65,15.9,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,0.55,15.85,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,0.5,15.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,0.5,15.7,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,0.5,15.6,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,0.5,15.4,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,0.5,15.35,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,0.5,15.3,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,0.55,15.2,0.0,0.0,0.0
2018,10,20,2,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,0.6,15.05,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,0.6,14.95,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,0.65,14.85,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,0.7,14.75,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,1.0,14.4,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,1.05,14.35,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,1.2,14.25,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,10,20,6,15,0.0,1.0,1.4,14.3,1.0,0.0,0.0
2018,10,20,6,30,0.0,2.0,1.5,14.4,2.0,1.71,0.0
2018,10,20,6,45,0.0,7.5,1.55,14.55,7.5,6.16,0.0
2018,10,20,7,0,0.0,13.0,1.6,14.7,13.0,10.69,2.99
2018,10,20,7,15,0.0,20.0,1.6,14.9,20.0,16.46,8.2
2018,10,20,7,30,0.0,27.0,1.6,15.1,27.0,22.25,13.32
2018,10,20,7,45,0.0,36.0,1.6,15.3,36.0,29.72,19.8
2018,10,20,8,0,0.0,45.0,1.6,15.5,45.0,37.19,26.22
2018,10,20,8,15,0.0,67.0,1.45,15.8,67.0,55.54,41.77
2018,10,20,8,30,0.0,89.0,1.3,16.1,89.0,76.06,58.92
2018,10,20,8,45,0.5,115.0,1.15,16.4,115.0,100.99,79.48
2018,10,20,9,0,1.0,141.0,1.0,16.7,141.0,125.76,99.53
2018,10,20,9,15,7.5,162.0,0.9,17.15,165.5,149.98,118.95
2018,10,20,9,30,14.0,183.0,0.8,17.6,190.0,173.7,137.6
2018,10,20,9,45,28.5,207.0,0.65,18.0,223.0,219.11,173.2
2018,10,20,10,0,43.0,231.0,0.5,18.4,256.0,250.59,196.85
2018,10,20,10,15,82.0,255.0,0.5,18.8,305.0,298.4,233.49
2018,10,20,10,30,121.0,279.0,0.5,19.2,354.0,354.99,275.5
2018,10,20,10,45,188.5,283.5,0.55,19.6,404.0,395.15,305.19
2018,10,20,11,0,256.0,288.0,0.6,20.0,454.0,439.91,337.4
2018,10,20,11,15,323.5,278.0,0.85,20.0,491.5,454.88,349.09
2018,10,20,11,30,391.0,268.0,1.1,20.0,529.0,464.32,356.24
2018,10,20,11,45,378.5,273.5,1.35,20.05,526.5,438.95,336.61
2018,10,20,12,0,366.0,279.0,1.6,20.1,524.0,413.36,316.48
2018,10,20,12,15,476.5,238.5,1.75,20.05,555.0,407.02,309.31
2018,10,20,12,30,587.0,198.0,1.9,20.0,586.0,388.8,291.16
2018,10,20,12,45,648.0,174.0,2.05,19.95,594.5,353.05,258.66
2018,10,20,13,0,709.0,150.0,2.2,19.9,603.0,310.65,219.62
2018,10,20,13,15,546.5,195.0,2.25,19.8,537.5,262.08,183.47
2018,10,20,13,30,384.0,240.0,2.3,19.7,472.0,232.41,165.34
2018,10,20,13,45,447.5,208.0,2.4,19.6,466.0,184.99,126.82
2018,10,20,14,0,511.0,176.0,2.5,19.5,460.0,135.39,93.92
2018,10,20,14,15,684.5,123.5,2.5,19.35,479.0,84.29,67.27
2018,10,20,14,30,858.0,71.0,2.5,19.2,498.0,65.97,51.75
2018,10,20,14,45,838.5,68.5,2.55,19.05,457.5,63.84,50.09
2018,10,20,15,0,819.0,66.0,2.6,18.9,417.0,55.06,42.61
2018,10,20,15,15,790.5,63.5,2.6,18.9,372.5,53.41,41.28
2018,10,20,15,30,762.0,61.0,2.6,18.9,328.0,51.77,39.93
2018,10,20,15,45,721.0,57.0,2.6,18.45,280.5,48.84,37.46
2018,10,20,16,0,680.0,53.0,2.6,18.0,233.0,45.92,34.91
2018,10,20,16,15,615.5,48.0,2.65,17.7,185.5,42.0,31.32
2018,10,20,16,30,551.0,43.0,2.7,17.4,138.0,35.03,24.88
2018,10,20,16,45,441.5,35.5,2.75,17.05,95.5,29.24,19.19
2018,10,20,17,0,332.0,28.0,2.8,16.7,53.0,23.58,9.91
2018,10,20,17,15,196.5,18.0,2.8,16.45,29.5,15.36,0.0
2018,10,20,17,30,61.0,8.0,2.8,16.2,6.0,0.0,0.0
2018,10,20,17,45,30.5,4.0,2.8,15.95,3.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.8,15.7,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.75,15.55,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.5,15.2,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.2,14.9,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,2.1,14.8,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.05,14.75,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,1.95,14.65,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,1.9,14.6,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,1.85,14.55,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,1.8,14.45,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,1.8,14.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,1.75,14.4,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,1.7,14.4,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,1.75,14.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,1.8,14.25,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,1.85,14.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,1.9,14.1,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,1.9,14.05,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,1.9,13.9,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,2.0,13.8,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,2.0,13.75,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,2.0,13.65,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,2.05,13.55,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.1,13.35,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,21,6,15,0.0,1.0,2.15,13.5,1.0,0.0,0.0
2018,10,21,6,30,0.0,2.0,2.2,13.7,2.0,1.71,0.0
2018,10,21,6,45,0.0,7.5,2.25,13.85,7.5,6.16,0.0
2018,10,21,7,0,0.0,13.0,2.3,14.0,13.0,10.69,2.95
2018,10,21,7,15,0.0,21.0,2.35,14.2,21.0,17.29,8.9
2018,10,21,7,30,0.0,29.0,2.4,14.4,29.0,23.91,14.75
2018,10,21,7,45,0.0,41.5,2.45,14.6,41.5,34.29,23.75
2018,10,21,8,0,0.0,54.0,2.5,14.8,54.0,44.69,32.69
2018,10,21,8,15,0.5,84.0,2.45,15.0,84.0,73.08,56.81
2018,10,21,8,30,1.0,114.0,2.4,15.2,114.0,102.84,81.72
2018,10,21,8,45,9.5,139.5,2.4,15.35,143.5,134.08,107.82
2018,10,21,9,0,18.0,165.0,2.4,15.5,173.0,164.8,133.08
2018,10,21,9,15,29.5,186.0,2.35,15.7,200.5,206.69,167.12
2018,10,21,9,30,41.0,207.0,2.3,15.9,228.0,234.11,188.88
2018,10,21,9,45,48.0,223.5,2.25,16.05,249.5,252.03,202.7
2018,10,21,10,0,55.0,240.0,2.2,16.2,271.0,269.1,215.73
2018,10,21,10,15,63.5,254.5,2.2,16.35,292.0,284.24,227.2
2018,10,21,10,30,72.0,269.0,2.2,16.5,313.0,298.31,237.73
2018,10,21,10,45,90.0,281.0,2.15,16.7,338.0,315.15,250.43
2018,10,21,11,0,108.0,293.0,2.1,16.9,363.0,330.13,261.46
2018,10,21,11,15,136.5,301.0,2.1,17.0,390.5,353.6,279.13
2018,10,21,11,30,165.0,309.0,2.1,17.1,418.0,364.77,286.96
2018,10,21,11,45,209.5,304.5,2.15,17.25,443.5,370.63,290.6
2018,10,21,12,0,254.0,300.0,2.2,17.4,469.0,375.71,293.04
2018,10,21,12,15,310.5,286.0,2.3,17.5,491.0,369.04,285.88
2018,10,21,12,30,367.0,272.0,2.4,17.6,513.0,356.93,273.57
2018,10,21,12,45,437.5,243.5,2.55,17.65,525.0,332.58,250.54
2018,10,21,13,0,508.0,215.0,2.7,17.7,537.0,300.37,220.05
2018,10,21,13,15,523.0,203.5,2.9,17.7,525.5,260.8,185.15
2018,10,21,13,30,538.0,192.0,3.1,17.7,514.0,219.45,150.01
2018,10,21,13,45,606.0,162.0,3.3,17.65,509.0,170.08,109.97
2018,10,21,14,0,674.0,132.0,3.5,17.6,504.0,111.71,72.88
2018,10,21,14,15,754.0,104.5,3.7,17.5,496.0,72.92,58.02
2018,10,21,14,30,834.0,77.0,3.9,17.4,488.0,62.13,48.82
2018,10,21,14,45,813.5,75.0,4.05,17.25,448.5,61.09,48.08
2018,10,21,15,0,793.0,73.0,4.2,17.1,409.0,60.08,47.34
2018,10,21,15,15,763.0,70.0,4.2,17.1,364.5,58.21,45.82
2018,10,21,15,30,733.0,67.0,4.2,17.1,320.0,56.37,44.28
2018,10,21,15,45,688.0,62.5,4.3,16.75,272.5,53.19,41.56
2018,10,21,16,0,643.0,58.0,4.4,16.4,225.0,45.92,35.11
2018,10,21,16,15,573.5,52.5,4.35,16.2,178.0,42.05,31.52
2018,10,21,16,30,504.0,47.0,4.3,16.0,131.0,38.28,27.81
2018,10,21,16,45,389.0,37.5,4.2,15.8,89.5,30.94,20.6
2018,10,21,17,0,274.0,28.0,4.1,15.6,48.0,23.61,8.45
2018,10,21,17,15,157.0,17.0,4.0,15.5,26.5,14.51,0.0
2018,10,21,17,30,40.0,6.0,3.9,15.4,5.0,0.0,0.0
2018,10,21,17,45,20.0,3.0,3.75,15.3,2.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,3.6,15.2,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,3.5,15.15,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,3.1,14.9,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,3.05,14.85,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,3.0,14.8,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,2.85,14.65,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,2.8,14.55,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,2.8,14.45,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,2.8,14.35,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,2.8,14.15,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,2.85,13.95,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,2.9,13.85,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,2.95,13.7,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,3.0,13.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,3.0,13.45,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,2.75,13.4,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,10,22,6,15,0.0,1.0,2.75,13.5,1.0,0.0,0.0
2018,10,22,6,30,0.0,2.0,2.8,13.7,2.0,1.71,0.0
2018,10,22,6,45,0.0,7.0,2.9,13.9,7.0,5.75,0.0
2018,10,22,7,0,0.0,12.0,3.0,14.1,12.0,9.86,2.21
2018,10,22,7,15,0.0,19.0,2.95,14.25,19.0,15.64,7.48
2018,10,22,7,30,0.0,26.0,2.9,14.4,26.0,21.43,12.61
2018,10,22,7,45,0.0,34.5,2.9,14.55,34.5,28.47,18.77
2018,10,22,8,0,0.0,43.0,2.9,14.7,43.0,35.53,24.86
2018,10,22,8,15,0.0,61.0,2.8,14.85,61.0,50.53,37.65
2018,10,22,8,30,0.0,79.0,2.7,15.0,79.0,66.45,51.08
2018,10,22,8,45,0.0,101.5,2.6,15.1,101.5,87.35,68.56
2018,10,22,9,0,0.0,124.0,2.5,15.2,124.0,108.16,85.74
2018,10,22,9,15,25.0,160.5,2.5,15.35,173.5,174.58,141.23
2018,10,22,9,30,50.0,197.0,2.5,15.5,223.0,230.18,186.58
2018,10,22,9,45,80.5,224.0,2.5,15.65,268.5,277.65,224.73
2018,10,22,10,0,111.0,251.0,2.5,15.8,314.0,322.75,260.27
2018,10,22,10,15,137.5,265.0,2.55,15.9,346.5,361.59,290.3
2018,10,22,10,30,164.0,279.0,2.6,16.0,379.0,384.22,307.42
2018,10,22,10,45,155.5,287.5,2.65,16.1,384.5,375.51,299.52
2018,10,22,11,0,147.0,296.0,2.7,16.2,390.0,366.54,291.61
2018,10,22,11,15,149.0,301.0,2.8,16.3,397.5,360.5,286.23
2018,10,22,11,30,151.0,306.0,2.9,16.4,405.0,353.67,280.15
2018,10,22,11,45,182.5,305.5,3.05,16.45,425.5,356.64,281.85
2018,10,22,12,0,214.0,305.0,3.2,16.5,446.0,356.4,280.59
2018,10,22,12,15,336.0,270.5,3.3,16.5,490.5,366.41,286.05
2018,10,22,12,30,458.0,236.0,3.4,16.5,535.0,363.09,279.16
2018,10,22,12,45,559.5,199.5,3.55,16.55,557.0,337.46,253.25
2018,10,22,13,0,661.0,163.0,3.7,16.6,579.0,302.45,218.15
2018,10,22,13,15,745.0,131.0,3.8,16.55,585.5,254.39,172.32
2018,10,22,13,30,829.0,99.0,3.9,16.5,592.0,202.62,124.69
2018,10,22,13,45,857.5,86.0,4.0,16.45,575.0,144.92,80.47
2018,10,22,14,0,886.0,73.0,4.1,16.4,558.0,92.14,54.31
2018,10,22,14,15,871.5,71.5,4.15,16.3,523.0,66.58,52.81
2018,10,22,14,30,857.0,70.0,4.2,16.2,488.0,65.24,51.81
2018,10,22,14,45,836.5,68.0,4.25,16.1,448.0,56.36,44.16
2018,10,22,15,0,816.0,66.0,4.3,16.0,408.0,55.17,43.25
2018,10,22,15,15,786.5,63.0,4.3,16.0,363.0,53.12,41.54
2018,10,22,15,30,757.0,60.0,4.3,16.0,318.0,51.07,39.8
2018,10,22,15,45,713.5,56.5,4.25,15.75,271.0,48.52,37.59
2018,10,22,16,0,670.0,53.0,4.2,15.5,224.0,46.01,35.32
2018,10,22,16,15,602.0,47.5,4.05,15.35,176.5,41.67,31.27
2018,10,22,16,30,534.0,42.0,3.9,15.2,129.0,34.29,24.38
2018,10,22,16,45,418.0,34.5,3.8,15.05,88.0,28.51,18.47
2018,10,22,17,0,302.0,27.0,3.7,14.9,47.0,22.89,6.06
2018,10,22,17,15,175.0,17.0,3.6,14.8,26.0,14.51,0.0
2018,10,22,17,30,48.0,7.0,3.5,14.7,5.0,0.0,0.0
2018,10,22,17,45,24.0,3.5,3.4,14.65,2.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,3.3,14.6,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,3.2,14.55,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,2.95,14.45,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,2.9,14.4,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,2.55,14.35,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,2.25,14.25,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,2.1,14.15,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,3.0,13.9,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,2.9,13.9,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,2.8,13.9,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,2.65,13.8,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,2.7,13.8,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,2.7,13.75,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,2.7,13.7,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,2.65,13.7,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,2.55,13.7,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,10,23,6,15,0.0,2.5,2.45,13.85,2.5,0.0,0.0
2018,10,23,6,30,0.0,5.0,2.4,14.0,5.0,4.27,0.0
2018,10,23,6,45,12.0,19.0,2.35,14.15,20.0,30.62,0.0
2018,10,23,7,0,24.0,33.0,2.3,14.3,35.0,57.92,40.7
2018,10,23,7,15,45.5,52.0,2.3,14.45,59.5,96.87,76.48
2018,10,23,7,30,67.0,71.0,2.3,14.6,84.0,148.24,121.21
2018,10,23,7,45,87.5,89.0,2.3,14.75,111.0,183.33,151.8
2018,10,23,8,0,108.0,107.0,2.3,14.9,138.0,218.09,181.41
2018,10,23,8,15,147.0,126.5,2.35,15.0,176.5,269.36,224.4
2018,10,23,8,30,186.0,146.0,2.4,15.1,215.0,319.79,265.65
2018,10,23,8,45,177.5,163.0,2.5,15.2,235.0,327.35,270.52
2018,10,23,9,0,169.0,180.0,2.6,15.3,255.0,333.91,274.63
2018,10,23,9,15,108.0,190.5,2.7,15.4,240.0,290.16,237.01
2018,10,23,9,30,47.0,201.0,2.8,15.5,225.0,232.35,188.09
2018,10,23,9,45,32.5,195.5,2.85,15.6,212.5,210.21,169.39
2018,10,23,10,0,18.0,190.0,2.9,15.7,200.0,179.06,143.31
2018,10,23,10,15,26.0,212.5,3.0,15.75,228.0,214.54,172.0
2018,10,23,10,30,34.0,235.0,3.1,15.8,256.0,238.1,190.68
2018,10,23,10,45,112.5,258.5,3.2,15.85,329.5,318.59,255.82
2018,10,23,11,0,191.0,282.0,3.3,15.9,403.0,380.76,304.79
2018,10,23,11,15,308.5,265.0,3.4,15.9,464.5,430.29,343.48
2018,10,23,11,30,426.0,248.0,3.5,15.9,526.0,468.38,371.97
2018,10,23,11,45,338.0,271.0,3.6,15.95,492.0,411.49,325.67
2018,10,23,12,0,250.0,294.0,3.7,16.0,458.0,366.85,289.46
2018,10,23,12,15,351.0,262.0,3.65,16.05,490.5,364.66,285.28
2018,10,23,12,30,452.0,230.0,3.6,16.1,523.0,354.5,273.03
2018,10,23,12,45,639.5,165.5,3.6,16.2,570.5,336.41,250.66
2018,10,23,13,0,827.0,101.0,3.6,16.3,618.0,300.15,210.84
2018,10,23,13,15,860.5,89.0,3.45,16.4,611.0,254.23,167.35
2018,10,23,13,30,894.0,77.0,3.3,16.5,604.0,199.77,119.46
2018,10,23,13,45,786.5,102.5,3.15,16.6,550.0,147.22,85.6
2018,10,23,14,0,679.0,128.0,3.0,16.7,496.0,104.53,69.71
2018,10,23,14,15,670.0,118.0,3.0,16.75,462.0,81.1,65.33
2018,10,23,14,30,661.0,108.0,3.0,16.8,428.0,75.61,60.73
2018,10,23,14,45,740.5,84.5,2.95,16.85,414.5,67.46,53.75
2018,10,23,15,0,820.0,61.0,2.9,16.9,401.0,57.99,45.58
2018,10,23,15,15,791.0,58.5,2.9,16.9,356.5,49.77,38.45
2018,10,23,15,30,762.0,56.0,2.9,16.9,312.0,48.01,36.96
2018,10,23,15,45,720.5,52.5,3.0,16.75,265.5,45.36,34.65
2018,10,23,16,0,679.0,49.0,3.1,16.6,219.0,42.74,32.26
2018,10,23,16,15,612.0,44.0,3.1,16.35,172.0,38.71,28.51
2018,10,23,16,30,545.0,39.0,3.1,16.1,125.0,34.76,24.64
2018,10,23,16,45,402.5,31.5,3.1,15.85,82.5,25.93,16.09
2018,10,23,17,0,260.0,24.0,3.1,15.6,40.0,20.14,2.27
2018,10,23,17,15,130.0,12.0,3.15,15.45,20.0,10.24,0.0
2018,10,23,17,30,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,10,23,17,45,0.0,0.0,3.25,15.1,0.0,0.0,0.0
2018,10,23,18,0,0.0,0.0,3.3,14.9,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,3.3,14.85,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,3.3,14.8,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,3.3,14.75,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,3.15,14.65,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,3.0,14.6,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,2.4,14.4,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,2.45,14.4,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,2.5,14.4,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,2.55,14.4,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,2.6,14.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,2.65,14.45,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,2.75,14.55,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,2.8,14.6,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,2.75,14.6,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,2.6,14.6,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,2.5,14.6,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,2.2,14.6,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,2.15,14.6,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,2.1,14.55,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.6,14.55,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.45,14.6,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.4,14.6,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.35,14.55,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2018,10,24,6,15,4.5,3.5,1.35,14.6,3.5,0.0,0.0
2018,10,24,6,30,9.0,7.0,1.4,14.7,7.0,12.16,0.0
2018,10,24,6,45,117.0,22.0,1.4,14.85,33.0,140.5,0.0
2018,10,24,7,0,225.0,37.0,1.4,15.0,59.0,260.22,197.3
2018,10,24,7,15,402.0,40.0,1.55,15.25,106.5,398.41,322.57
2018,10,24,7,30,579.0,43.0,1.7,15.5,154.0,536.0,434.72
2018,10,24,7,45,635.5,47.0,1.8,15.75,200.0,591.77,479.91
2018,10,24,8,0,692.0,51.0,1.9,16.0,246.0,645.97,522.08
2018,10,24,8,15,728.0,54.0,1.95,16.25,291.0,680.41,547.39
2018,10,24,8,30,764.0,57.0,2.0,16.5,336.0,712.24,569.85
2018,10,24,8,45,788.5,59.5,2.1,16.75,377.5,731.16,582.54
2018,10,24,9,0,813.0,62.0,2.2,17.0,419.0,739.22,587.12
2018,10,24,9,15,831.0,63.5,2.25,17.2,456.0,745.31,590.04
2018,10,24,9,30,849.0,65.0,2.3,17.4,493.0,747.94,590.49
2018,10,24,9,45,861.5,66.0,2.35,17.65,524.0,742.12,584.82
2018,10,24,10,0,874.0,67.0,2.4,17.9,555.0,732.75,576.77
2018,10,24,10,15,882.5,68.0,2.55,18.05,579.5,716.86,564.92
2018,10,24,10,30,891.0,69.0,2.7,18.2,604.0,697.49,550.59
2018,10,24,10,45,896.0,70.0,2.8,18.35,621.5,672.35,530.15
2018,10,24,11,0,901.0,71.0,2.9,18.5,639.0,643.99,506.91
2018,10,24,11,15,903.5,71.0,3.05,18.65,648.5,610.03,479.18
2018,10,24,11,30,906.0,71.0,3.2,18.8,658.0,573.28,448.65
2018,10,24,11,45,906.5,71.0,3.4,18.9,660.0,532.88,414.7
2018,10,24,12,0,907.0,71.0,3.6,19.0,662.0,490.15,377.91
2018,10,24,12,15,905.5,70.5,3.7,19.1,656.5,443.98,337.25
2018,10,24,12,30,904.0,70.0,3.8,19.2,651.0,396.04,294.16
2018,10,24,12,45,900.0,69.0,3.9,19.3,637.5,345.34,248.08
2018,10,24,13,0,896.0,68.0,4.0,19.4,624.0,293.55,200.78
2018,10,24,13,15,835.0,86.5,4.05,19.45,591.0,244.09,158.39
2018,10,24,13,30,774.0,105.0,4.1,19.5,558.0,193.16,118.19
2018,10,24,13,45,765.5,101.0,4.1,19.55,531.0,141.5,81.44
2018,10,24,14,0,757.0,97.0,4.1,19.6,504.0,90.43,57.58
2018,10,24,14,15,743.0,94.5,4.05,19.55,472.5,72.98,57.67
2018,10,24,14,30,729.0,92.0,4.0,19.5,441.0,65.86,51.68
2018,10,24,14,45,603.5,109.0,4.0,19.4,381.5,77.36,61.79
2018,10,24,15,0,478.0,126.0,4.0,19.3,322.0,88.19,71.34
2018,10,24,15,15,480.5,109.0,4.0,19.3,287.0,77.94,62.59
2018,10,24,15,30,483.0,92.0,4.0,19.3,252.0,67.27,53.4
2018,10,24,15,45,564.5,70.0,4.0,19.0,229.5,53.89,41.77
2018,10,24,16,0,646.0,48.0,4.0,18.7,207.0,41.72,31.05
2018,10,24,16,15,578.0,43.0,4.1,18.45,162.0,37.7,27.33
2018,10,24,16,30,510.0,38.0,4.2,18.2,117.0,31.0,21.1
2018,10,24,16,45,372.5,30.5,4.25,17.9,77.0,25.06,15.01
2018,10,24,17,0,235.0,23.0,4.3,17.6,37.0,19.3,0.0
2018,10,24,17,15,117.5,11.5,4.3,17.35,18.5,9.82,0.0
2018,10,24,17,30,0.0,0.0,4.3,17.1,0.0,0.0,0.0
2018,10,24,17,45,0.0,0.0,4.25,16.9,0.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,4.2,16.7,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,4.15,16.55,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,3.85,15.95,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,3.8,15.8,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,3.75,15.7,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,3.7,15.6,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,3.6,15.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,3.55,15.3,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,3.5,15.2,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,3.4,15.1,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,3.2,14.8,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,3.2,14.75,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,3.2,14.7,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,3.15,14.6,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,3.15,14.45,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,3.2,14.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,3.2,14.35,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,3.2,14.25,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,3.2,14.2,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,3.15,14.2,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,3.1,14.2,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,3.05,14.15,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,3.0,14.1,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,3.0,14.05,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,2.8,14.05,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,2.6,14.15,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,2.45,14.25,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,2.4,14.3,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,2.3,14.35,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,2.1,14.45,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,10,25,6,15,36.0,4.5,1.9,14.65,4.5,0.0,0.0
2018,10,25,6,30,72.0,9.0,1.8,14.8,9.0,56.95,0.0
2018,10,25,6,45,72.5,17.5,1.75,14.95,21.0,87.56,0.0
2018,10,25,7,0,73.0,26.0,1.7,15.1,33.0,107.3,78.03
2018,10,25,7,15,247.0,40.0,1.7,15.3,83.0,274.51,223.88
2018,10,25,7,30,421.0,54.0,1.7,15.5,133.0,433.3,355.63
2018,10,25,7,45,450.5,59.0,1.7,15.75,165.5,466.35,383.4
2018,10,25,8,0,480.0,64.0,1.7,16.0,198.0,497.68,408.7
2018,10,25,8,15,282.0,105.0,1.7,16.2,187.0,364.09,300.77
2018,10,25,8,30,84.0,146.0,1.7,16.4,176.0,221.93,181.38
2018,10,25,8,45,114.0,165.0,1.65,16.65,211.5,278.49,227.56
2018,10,25,9,0,144.0,184.0,1.6,16.9,247.0,318.33,258.76
2018,10,25,9,15,170.5,200.0,1.55,17.15,280.5,350.29,283.12
2018,10,25,9,30,197.0,216.0,1.5,17.4,314.0,380.66,305.76
2018,10,25,9,45,202.5,230.5,1.4,17.65,337.0,391.49,312.42
2018,10,25,10,0,208.0,245.0,1.3,17.9,360.0,400.97,318.03
2018,10,25,10,15,214.5,256.0,1.25,18.2,379.5,406.08,320.42
2018,10,25,10,30,221.0,267.0,1.2,18.5,399.0,409.79,321.73
2018,10,25,10,45,231.0,274.5,1.15,18.85,416.0,410.93,321.09
2018,10,25,11,0,241.0,282.0,1.1,19.2,433.0,410.45,319.16
2018,10,25,11,15,232.0,288.0,1.05,19.45,435.5,395.75,306.5
2018,10,25,11,30,223.0,294.0,1.0,19.7,438.0,380.78,293.74
2018,10,25,11,45,360.0,254.0,0.95,20.0,487.0,405.55,310.84
2018,10,25,12,0,497.0,214.0,0.9,20.3,536.0,417.16,316.08
2018,10,25,12,15,705.0,144.0,1.0,20.45,596.5,417.8,311.55
2018,10,25,12,30,913.0,74.0,1.1,20.6,657.0,399.51,289.7
2018,10,25,12,45,907.0,74.0,1.2,20.75,643.0,348.5,244.94
2018,10,25,13,0,901.0,74.0,1.3,20.9,629.0,296.55,199.08
2018,10,25,13,15,894.0,73.5,1.45,21.0,608.5,243.28,152.91
2018,10,25,13,30,887.0,73.0,1.6,21.1,588.0,189.65,109.23
2018,10,25,13,45,876.5,71.5,1.8,21.2,560.0,134.83,71.77
2018,10,25,14,0,866.0,70.0,2.0,21.3,532.0,80.51,49.21
2018,10,25,14,15,851.0,68.0,2.15,21.25,497.5,63.85,49.46
2018,10,25,14,30,836.0,66.0,2.3,21.2,463.0,62.13,48.13
2018,10,25,14,45,815.5,64.0,2.45,21.15,423.5,60.26,46.66
2018,10,25,15,0,795.0,62.0,2.6,21.1,384.0,52.11,39.73
2018,10,25,15,15,764.5,59.5,2.6,21.1,340.5,50.37,38.31
2018,10,25,15,30,734.0,57.0,2.6,21.1,297.0,48.66,36.88
2018,10,25,15,45,689.0,53.0,2.85,20.55,251.0,45.63,34.31
2018,10,25,16,0,644.0,49.0,3.1,20.0,205.0,42.63,31.66
2018,10,25,16,15,573.0,44.0,3.25,19.5,159.5,38.65,27.99
2018,10,25,16,30,502.0,39.0,3.4,19.0,114.0,31.89,21.74
2018,10,25,16,45,365.0,30.5,3.5,18.5,74.5,25.14,14.82
2018,10,25,17,0,228.0,22.0,3.6,18.0,35.0,18.49,0.0
2018,10,25,17,15,114.0,11.0,3.7,17.65,17.5,9.39,0.0
2018,10,25,17,30,0.0,0.0,3.8,17.3,0.0,0.0,0.0
2018,10,25,17,45,0.0,0.0,3.9,16.9,0.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,3.85,16.4,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,3.7,16.3,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,3.55,16.2,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,3.4,16.1,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,3.2,16.05,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,2.75,15.95,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,2.5,15.9,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,2.4,15.85,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,2.15,15.75,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,2.1,15.7,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,2.05,15.7,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,1.95,15.7,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,1.85,15.7,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,1.7,15.65,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,1.7,15.6,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,1.7,15.55,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,1.75,15.4,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,1.8,15.3,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,1.8,15.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,1.8,15.2,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,1.8,15.15,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.8,15.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.75,15.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.65,15.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,15.2,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,15.2,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,15.2,0.0,0.0,0.0
2018,10,26,6,15,44.5,4.5,1.45,15.35,4.5,0.0,0.0
2018,10,26,6,30,89.0,9.0,1.4,15.5,9.0,7.68,0.0
2018,10,26,6,45,89.0,12.0,1.4,15.6,16.0,97.43,0.0
2018,10,26,7,0,89.0,15.0,1.4,15.7,23.0,111.48,79.8
2018,10,26,7,15,44.5,27.0,1.35,15.95,31.0,67.06,51.11
2018,10,26,7,30,0.0,39.0,1.3,16.2,39.0,32.24,21.53
2018,10,26,7,45,0.0,52.5,1.25,16.4,52.5,44.12,31.83
2018,10,26,8,0,0.0,66.0,1.2,16.6,66.0,56.54,42.44
2018,10,26,8,15,12.5,88.5,1.2,16.85,93.0,88.36,69.66
2018,10,26,8,30,25.0,111.0,1.2,17.1,120.0,130.21,104.67
2018,10,26,8,45,68.5,133.5,1.2,17.4,162.0,187.47,152.51
2018,10,26,9,0,112.0,156.0,1.2,17.7,204.0,258.66,210.02
2018,10,26,9,15,152.0,178.0,1.25,17.95,249.5,309.54,250.0
2018,10,26,9,30,192.0,200.0,1.3,18.2,295.0,358.08,287.32
2018,10,26,9,45,229.0,217.0,1.3,18.45,337.5,410.83,326.68
2018,10,26,10,0,266.0,234.0,1.3,18.7,380.0,445.15,351.45
2018,10,26,10,15,335.5,231.0,1.4,18.9,424.0,478.62,376.55
2018,10,26,10,30,405.0,228.0,1.5,19.1,468.0,519.79,406.57
2018,10,26,10,45,456.5,219.0,1.55,19.35,497.0,525.83,409.86
2018,10,26,11,0,508.0,210.0,1.6,19.6,526.0,527.27,409.63
2018,10,26,11,15,543.5,201.5,1.7,19.75,544.5,514.91,399.12
2018,10,26,11,30,579.0,193.0,1.8,19.9,563.0,498.57,385.17
2018,10,26,11,45,458.0,230.0,1.9,20.05,523.5,438.49,337.79
2018,10,26,12,0,337.0,267.0,2.0,20.2,484.0,381.59,293.29
2018,10,26,12,15,323.5,264.5,2.1,20.35,471.0,351.27,268.55
2018,10,26,12,30,310.0,262.0,2.2,20.5,458.0,321.65,243.97
2018,10,26,12,45,459.0,216.5,2.25,20.6,500.0,310.92,229.62
2018,10,26,13,0,608.0,171.0,2.3,20.7,542.0,285.8,201.77
2018,10,26,13,15,562.0,178.5,2.4,20.75,512.5,241.52,165.56
2018,10,26,13,30,516.0,186.0,2.5,20.8,483.0,202.52,135.91
2018,10,26,13,45,452.0,193.0,2.55,20.8,444.0,165.87,112.96
2018,10,26,14,0,388.0,200.0,2.6,20.8,405.0,142.08,106.35
2018,10,26,14,15,384.0,186.0,2.6,20.8,378.0,127.59,103.78
2018,10,26,14,30,380.0,172.0,2.6,20.8,351.0,114.28,92.76
2018,10,26,14,45,400.5,152.5,2.6,20.75,326.5,103.56,83.87
2018,10,26,15,0,421.0,133.0,2.6,20.7,302.0,92.4,74.52
2018,10,26,15,15,433.5,114.5,2.6,20.7,271.0,81.34,65.16
2018,10,26,15,30,446.0,96.0,2.6,20.7,240.0,69.81,55.28
2018,10,26,15,45,435.0,82.0,2.55,20.45,204.5,60.72,47.43
2018,10,26,16,0,424.0,68.0,2.5,20.2,169.0,53.1,40.71
2018,10,26,16,15,373.5,57.0,2.5,19.85,131.0,43.44,32.06
2018,10,26,16,30,323.0,46.0,2.5,19.5,93.0,35.41,24.63
2018,10,26,16,45,226.0,33.5,2.5,19.15,60.5,25.93,15.14
2018,10,26,17,0,129.0,21.0,2.5,18.8,28.0,16.35,0.0
2018,10,26,17,15,64.5,10.5,2.5,18.55,14.0,8.96,0.0
2018,10,26,17,30,0.0,0.0,2.5,18.3,0.0,0.0,0.0
2018,10,26,17,45,0.0,0.0,2.5,18.05,0.0,0.0,0.0
2018,10,26,18,0,0.0,0.0,2.5,17.8,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,2.45,17.65,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,2.4,17.35,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,2.4,17.2,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,2.35,17.05,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,2.3,16.9,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,2.3,16.75,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,2.3,16.6,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,2.3,16.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.3,16.1,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.25,16.05,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.25,15.95,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.3,15.85,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.5,15.8,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.45,15.8,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.4,15.8,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.35,15.8,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.3,15.8,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,2.2,15.8,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,2.15,15.8,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,2.1,15.8,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.95,15.75,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.9,15.65,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.9,15.55,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,10,27,6,15,32.0,4.0,2.0,15.65,4.0,0.0,0.0
2018,10,27,6,30,64.0,8.0,2.1,15.8,8.0,6.83,0.0
2018,10,27,6,45,198.0,19.5,2.15,15.95,34.0,155.41,0.0
2018,10,27,7,0,332.0,31.0,2.2,16.1,60.0,325.6,233.42
2018,10,27,7,15,330.5,42.0,2.25,16.3,86.5,342.54,276.14
2018,10,27,7,30,329.0,53.0,2.3,16.5,113.0,353.72,290.95
2018,10,27,7,45,289.0,72.0,2.4,16.7,135.5,348.82,288.76
2018,10,27,8,0,249.0,91.0,2.5,16.9,158.0,322.21,267.74
2018,10,27,8,15,205.5,117.0,2.5,17.15,179.0,318.56,263.45
2018,10,27,8,30,162.0,143.0,2.5,17.4,200.0,295.82,243.41
2018,10,27,8,45,180.5,160.5,2.55,17.65,231.5,325.48,266.88
2018,10,27,9,0,199.0,178.0,2.6,17.9,263.0,353.94,288.74
2018,10,27,9,15,220.5,192.5,2.6,18.1,294.5,379.69,308.19
2018,10,27,9,30,242.0,207.0,2.6,18.3,326.0,419.21,337.79
2018,10,27,9,45,285.5,214.0,2.65,18.5,363.0,449.16,360.34
2018,10,27,10,0,329.0,221.0,2.7,18.7,400.0,476.42,380.48
2018,10,27,10,15,352.5,226.5,2.7,18.85,426.5,484.77,385.6
2018,10,27,10,30,376.0,232.0,2.7,19.0,453.0,490.58,388.74
2018,10,27,10,45,387.5,236.5,2.75,19.2,470.0,484.85,382.93
2018,10,27,11,0,399.0,241.0,2.8,19.4,487.0,476.98,375.42
2018,10,27,11,15,535.5,199.0,2.8,19.5,535.0,505.93,396.64
2018,10,27,11,30,672.0,157.0,2.8,19.6,583.0,518.86,404.3
2018,10,27,11,45,762.5,126.0,2.85,19.75,611.5,502.48,388.66
2018,10,27,12,0,853.0,95.0,2.9,19.9,640.0,477.42,365.13
2018,10,27,12,15,862.0,91.0,2.95,19.95,637.5,434.56,327.32
2018,10,27,12,30,871.0,87.0,3.0,20.0,635.0,389.2,286.56
2018,10,27,12,45,882.0,81.5,3.1,20.05,626.5,340.82,242.54
2018,10,27,13,0,893.0,76.0,3.2,20.1,618.0,290.03,196.14
2018,10,27,13,15,824.5,94.0,3.3,20.05,581.0,233.88,149.55
2018,10,27,13,30,756.0,112.0,3.4,20.0,544.0,188.36,115.07
2018,10,27,13,45,679.0,126.5,3.5,19.9,500.0,138.76,83.97
2018,10,27,14,0,602.0,141.0,3.6,19.8,456.0,102.95,74.08
2018,10,27,14,15,617.0,126.0,3.65,19.7,430.5,86.89,69.65
2018,10,27,14,30,632.0,111.0,3.7,19.6,405.0,78.18,62.35
2018,10,27,14,45,650.0,98.0,3.75,19.5,377.5,70.67,56.03
2018,10,27,15,0,668.0,85.0,3.8,19.4,350.0,62.85,49.39
2018,10,27,15,15,599.5,84.5,3.8,19.4,301.5,63.02,49.64
2018,10,27,15,30,531.0,84.0,3.8,19.4,253.0,63.53,50.13
2018,10,27,15,45,459.5,77.5,3.8,19.0,207.5,59.51,46.66
2018,10,27,16,0,388.0,71.0,3.8,18.6,162.0,53.22,41.06
2018,10,27,16,15,332.5,59.0,3.7,18.35,124.0,44.7,33.31
2018,10,27,16,30,277.0,47.0,3.6,18.1,86.0,35.98,25.2
2018,10,27,16,45,195.5,34.0,3.5,17.8,56.0,26.24,15.14
2018,10,27,17,0,114.0,21.0,3.4,17.5,26.0,16.34,0.0
2018,10,27,17,15,57.0,10.5,3.35,17.35,13.0,8.96,0.0
2018,10,27,17,30,0.0,0.0,3.3,17.2,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,3.25,17.05,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,3.2,16.9,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,3.15,16.85,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,3.1,16.8,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,3.1,16.75,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,3.1,16.7,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,3.1,16.65,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,3.1,16.6,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,3.1,16.55,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,3.1,16.45,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,3.1,16.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,3.1,16.35,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,3.1,16.25,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,3.1,16.2,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,3.05,16.15,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,3.0,16.1,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,2.95,16.1,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,2.8,16.05,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,2.3,15.95,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,2.05,15.9,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.9,15.9,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.85,15.85,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.75,15.75,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.7,15.7,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.75,15.7,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.8,15.65,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.8,15.6,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.9,15.6,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.95,15.55,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,10,28,6,15,0.0,1.5,2.3,15.75,1.5,0.0,0.0
2018,10,28,6,30,0.0,3.0,2.3,16.0,3.0,0.0,0.0
2018,10,28,6,45,4.5,15.5,2.3,16.2,16.0,16.37,0.0
2018,10,28,7,0,9.0,28.0,2.3,16.4,29.0,41.32,23.91
2018,10,28,7,15,33.0,47.0,2.3,16.7,52.5,82.79,63.07
2018,10,28,7,30,57.0,66.0,2.3,17.0,76.0,121.77,97.46
2018,10,28,7,45,77.5,85.0,2.35,17.25,103.0,171.41,139.89
2018,10,28,8,0,98.0,104.0,2.4,17.5,130.0,207.02,170.09
2018,10,28,8,15,108.5,122.5,2.5,17.7,156.5,233.39,191.84
2018,10,28,8,30,119.0,141.0,2.6,17.9,183.0,258.99,212.45
2018,10,28,8,45,119.5,159.0,2.65,18.1,205.5,275.12,224.71
2018,10,28,9,0,120.0,177.0,2.7,18.3,228.0,290.33,236.02
2018,10,28,9,15,88.5,188.0,2.8,18.5,227.5,256.41,207.28
2018,10,28,9,30,57.0,199.0,2.9,18.7,227.0,238.35,191.3
2018,10,28,9,45,53.5,211.0,3.0,18.85,238.5,243.07,194.42
2018,10,28,10,0,50.0,223.0,3.1,19.0,250.0,247.61,197.35
2018,10,28,10,15,86.5,241.5,3.2,19.1,291.0,286.71,228.61
2018,10,28,10,30,123.0,260.0,3.3,19.2,332.0,334.39,265.88
2018,10,28,10,45,150.5,270.0,3.4,19.3,360.5,352.24,279.33
2018,10,28,11,0,178.0,280.0,3.5,19.4,389.0,367.43,290.56
2018,10,28,11,15,178.5,285.0,3.65,19.45,396.0,359.7,283.7
2018,10,28,11,30,179.0,290.0,3.8,19.5,403.0,351.2,276.25
2018,10,28,11,45,151.0,291.0,3.9,19.55,386.5,324.54,254.56
2018,10,28,12,0,123.0,292.0,4.0,19.6,370.0,299.87,234.61
2018,10,28,12,15,79.5,258.0,4.15,19.55,308.0,242.41,189.39
2018,10,28,12,30,36.0,224.0,4.3,19.5,246.0,193.67,151.2
2018,10,28,12,45,22.0,206.5,4.4,19.5,220.0,173.41,135.28
2018,10,28,13,0,8.0,189.0,4.5,19.5,194.0,154.21,120.33
2018,10,28,13,15,8.5,190.0,4.6,19.45,195.0,153.28,119.71
2018,10,28,13,30,9.0,191.0,4.7,19.4,196.0,152.01,118.85
2018,10,28,13,45,70.5,186.0,4.75,19.35,223.0,145.33,111.57
2018,10,28,14,0,132.0,181.0,4.8,19.3,250.0,129.93,106.45
2018,10,28,14,15,340.5,152.5,4.8,19.2,313.5,100.38,81.42
2018,10,28,14,30,549.0,124.0,4.8,19.1,377.0,86.67,69.84
2018,10,28,14,45,552.0,114.0,4.85,19.0,349.5,81.33,65.41
2018,10,28,15,0,555.0,104.0,4.9,18.9,322.0,75.79,60.77
2018,10,28,15,15,355.5,113.0,4.9,18.9,246.5,79.74,64.33
2018,10,28,15,30,156.0,122.0,4.9,18.9,171.0,89.79,73.13
2018,10,28,15,45,198.0,96.5,4.85,18.5,148.5,71.05,56.82
2018,10,28,16,0,240.0,71.0,4.8,18.1,126.0,52.27,40.29
2018,10,28,16,15,337.0,56.0,4.75,17.9,113.5,42.57,31.48
2018,10,28,16,30,434.0,41.0,4.7,17.7,101.0,33.64,23.15
2018,10,28,16,45,295.5,30.5,4.65,17.45,64.0,25.29,13.99
2018,10,28,17,0,157.0,20.0,4.6,17.2,27.0,15.64,0.0
2018,10,28,17,15,78.5,10.0,4.55,17.05,13.5,8.54,0.0
2018,10,28,17,30,0.0,0.0,4.5,16.9,0.0,0.0,0.0
2018,10,28,17,45,0.0,0.0,4.5,16.7,0.0,0.0,0.0
2018,10,28,18,0,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,4.4,16.4,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,4.3,16.3,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,4.25,16.2,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.3,16.05,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.45,15.95,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.5,15.9,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.55,15.85,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.6,15.8,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.65,15.75,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,4.65,15.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,4.6,15.55,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,4.55,15.45,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,4.5,15.35,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,4.5,15.3,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,4.55,15.25,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,4.6,15.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,4.65,15.2,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,4.75,15.15,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,4.8,15.1,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,4.85,15.1,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,4.9,15.1,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,4.85,15.05,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,4.8,14.95,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,4.8,14.9,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,4.8,14.85,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,4.8,14.75,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,4.8,14.7,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,4.75,14.7,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,4.7,14.65,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,4.7,14.6,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,4.65,14.55,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,29,6,15,1.5,1.5,4.45,14.65,1.5,0.0,0.0
2018,10,29,6,30,3.0,3.0,4.4,14.8,3.0,0.0,0.0
2018,10,29,6,45,24.0,15.0,4.4,15.0,17.0,29.47,0.0
2018,10,29,7,0,45.0,27.0,4.4,15.2,31.0,77.25,48.31
2018,10,29,7,15,39.5,45.0,4.4,15.4,50.0,84.63,64.88
2018,10,29,7,30,34.0,63.0,4.4,15.6,69.0,99.83,79.06
2018,10,29,7,45,57.0,82.5,4.4,15.85,96.0,138.11,112.64
2018,10,29,8,0,80.0,102.0,4.4,16.1,123.0,190.29,157.19
2018,10,29,8,15,116.5,119.5,4.45,16.25,156.5,235.59,195.8
2018,10,29,8,30,153.0,137.0,4.5,16.4,190.0,280.43,233.26
2018,10,29,8,45,154.0,156.5,4.55,16.55,215.5,299.01,247.63
2018,10,29,9,0,155.0,176.0,4.6,16.7,241.0,316.36,260.78
2018,10,29,9,15,197.5,190.0,4.6,16.85,280.5,357.94,294.29
2018,10,29,9,30,240.0,204.0,4.6,17.0,320.0,412.77,337.43
2018,10,29,9,45,279.5,212.0,4.65,17.1,355.5,440.59,358.89
2018,10,29,10,0,319.0,220.0,4.7,17.2,391.0,465.82,378.07
2018,10,29,10,15,307.0,232.5,4.65,17.3,403.5,456.61,369.02
2018,10,29,10,30,295.0,245.0,4.6,17.4,416.0,446.38,359.34
2018,10,29,10,45,299.5,250.0,4.6,17.5,428.0,438.59,352.01
2018,10,29,11,0,304.0,255.0,4.6,17.6,440.0,429.37,343.47
2018,10,29,11,15,347.5,251.5,4.55,17.65,466.5,433.29,345.37
2018,10,29,11,30,391.0,248.0,4.5,17.7,493.0,433.14,343.55
2018,10,29,11,45,481.5,218.0,4.5,17.8,520.5,434.77,342.61
2018,10,29,12,0,572.0,188.0,4.5,17.9,548.0,421.67,329.0
2018,10,29,12,15,646.0,162.0,4.55,18.05,565.0,399.42,306.93
2018,10,29,12,30,720.0,136.0,4.6,18.2,582.0,366.11,274.7
2018,10,29,12,45,720.5,133.0,4.6,18.35,571.5,321.55,234.01
2018,10,29,13,0,721.0,130.0,4.6,18.5,561.0,275.91,192.45
2018,10,29,13,15,772.5,111.0,4.6,18.65,558.0,232.06,151.24
2018,10,29,13,30,824.0,92.0,4.6,18.8,555.0,177.54,104.43
2018,10,29,13,45,846.5,80.5,4.55,18.95,536.0,120.6,65.03
2018,10,29,14,0,869.0,69.0,4.5,19.1,517.0,69.15,54.43
2018,10,29,14,15,852.0,68.0,4.55,19.1,482.5,63.79,49.95
2018,10,29,14,30,835.0,67.0,4.6,19.1,448.0,62.71,49.13
2018,10,29,14,45,812.5,64.5,4.6,19.05,408.0,53.94,41.62
2018,10,29,15,0,790.0,62.0,4.6,19.0,368.0,52.29,40.28
2018,10,29,15,15,758.0,59.0,4.6,19.0,324.5,50.15,38.49
2018,10,29,15,30,726.0,56.0,4.6,19.0,281.0,48.03,36.66
2018,10,29,15,45,677.0,52.5,4.9,18.75,235.5,45.4,34.33
2018,10,29,16,0,628.0,49.0,5.2,18.5,190.0,42.84,31.95
2018,10,29,16,15,548.0,43.0,5.25,18.1,145.0,34.85,24.71
2018,10,29,16,30,468.0,37.0,5.3,17.7,100.0,30.41,20.31
