Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,29,16,45,328.0,28.5,5.35,17.3,64.0,23.68,12.26
2018,10,29,17,0,188.0,20.0,5.4,16.9,28.0,17.07,0.0
2018,10,29,17,15,94.0,10.0,5.55,16.65,14.0,8.54,0.0
2018,10,29,17,30,0.0,0.0,5.7,16.4,0.0,0.0,0.0
2018,10,29,17,45,0.0,0.0,5.85,16.15,0.0,0.0,0.0
2018,10,29,18,0,0.0,0.0,6.0,15.9,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,5.9,15.75,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,5.8,15.6,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,5.5,15.4,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,5.35,15.3,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,5.2,15.2,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,5.0,15.1,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,4.65,14.95,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,4.5,14.9,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,4.3,14.8,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,4.1,14.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,4.05,14.65,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,4.0,14.6,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,4.0,14.55,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,4.0,14.45,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,4.0,14.4,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,4.1,14.35,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,4.2,14.3,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,4.45,14.3,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,4.55,14.3,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,4.6,14.3,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,4.6,14.35,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,4.5,14.6,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,4.5,14.55,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,4.5,14.45,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,4,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,4.55,14.25,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,4.6,14.2,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,4.6,14.15,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,4.6,14.1,0.0,0.0,0.0
2018,10,30,6,15,38.5,4.5,4.7,14.25,3.5,0.0,0.0
2018,10,30,6,30,77.0,9.0,4.8,14.4,7.0,0.0,0.0
2018,10,30,6,45,230.0,18.5,4.9,14.55,32.5,174.77,0.0
2018,10,30,7,0,383.0,28.0,5.0,14.7,58.0,349.2,224.73
2018,10,30,7,15,492.0,34.0,5.2,15.0,100.5,448.71,362.38
2018,10,30,7,30,601.0,40.0,5.4,15.3,143.0,535.93,441.73
2018,10,30,7,45,662.5,44.0,5.6,15.6,189.5,594.65,493.3
2018,10,30,8,0,724.0,48.0,5.8,15.9,236.0,651.65,540.83
2018,10,30,8,15,762.0,51.0,5.85,16.25,281.5,686.93,568.71
2018,10,30,8,30,800.0,54.0,5.9,16.6,327.0,719.51,593.2
2018,10,30,8,45,826.5,56.0,5.95,16.9,369.5,731.13,600.74
2018,10,30,9,0,853.0,58.0,6.0,17.2,412.0,747.15,611.39
2018,10,30,9,15,871.0,60.0,5.85,17.5,450.0,753.14,613.36
2018,10,30,9,30,889.0,62.0,5.7,17.8,488.0,755.51,612.56
2018,10,30,9,45,901.5,63.5,5.55,18.1,520.0,749.42,605.4
2018,10,30,10,0,914.0,65.0,5.4,18.4,552.0,739.62,595.61
2018,10,30,10,15,922.0,65.5,5.35,18.65,576.5,721.78,580.44
2018,10,30,10,30,930.0,66.0,5.3,18.9,601.0,700.42,561.92
2018,10,30,10,45,935.0,67.0,5.25,19.15,618.5,674.18,538.84
2018,10,30,11,0,940.0,68.0,5.2,19.4,636.0,644.63,512.96
2018,10,30,11,15,943.5,68.5,5.1,19.6,646.5,610.5,483.15
2018,10,30,11,30,947.0,69.0,5.0,19.8,657.0,573.41,450.54
2018,10,30,11,45,948.0,69.0,4.95,19.95,659.5,531.77,414.01
2018,10,30,12,0,949.0,69.0,4.9,20.1,662.0,487.68,374.75
2018,10,30,12,15,946.5,69.0,4.9,20.2,656.0,439.93,331.92
2018,10,30,12,30,944.0,69.0,4.9,20.3,650.0,390.41,286.8
2018,10,30,12,45,938.0,69.0,4.85,20.4,636.0,338.29,239.05
2018,10,30,13,0,932.0,69.0,4.8,20.5,622.0,285.19,190.6
2018,10,30,13,15,925.0,68.5,4.8,20.5,601.0,230.75,142.7
2018,10,30,13,30,918.0,68.0,4.8,20.5,580.0,175.9,98.62
2018,10,30,13,45,907.0,66.5,4.8,20.5,551.5,119.85,62.81
2018,10,30,14,0,896.0,65.0,4.8,20.5,523.0,64.33,50.0
2018,10,30,14,15,880.0,64.0,4.8,20.45,488.5,61.4,47.62
2018,10,30,14,30,864.0,63.0,4.8,20.4,454.0,60.27,46.77
2018,10,30,14,45,841.0,61.5,4.8,20.35,414.0,58.65,45.49
2018,10,30,15,0,818.0,60.0,4.8,20.3,374.0,51.13,39.06
2018,10,30,15,15,786.0,57.0,4.8,20.3,329.5,48.92,37.2
2018,10,30,15,30,754.0,54.0,4.8,20.3,285.0,46.72,35.3
2018,10,30,15,45,699.0,50.0,4.9,19.75,236.5,43.53,32.54
2018,10,30,16,0,644.0,46.0,5.0,19.2,188.0,40.39,29.7
2018,10,30,16,15,553.0,41.0,4.9,18.65,142.0,36.26,25.83
2018,10,30,16,30,462.0,36.0,4.8,18.1,96.0,29.61,19.52
2018,10,30,16,45,332.0,28.0,4.7,17.6,61.5,23.35,11.39
2018,10,30,17,0,202.0,20.0,4.6,17.1,27.0,17.07,0.0
2018,10,30,17,15,101.0,10.0,4.65,16.75,13.5,0.0,0.0
2018,10,30,17,30,0.0,0.0,4.7,16.4,0.0,0.0,0.0
2018,10,30,17,45,0.0,0.0,4.75,16.1,0.0,0.0,0.0
2018,10,30,18,0,0.0,0.0,4.8,15.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,4.7,15.7,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,4.5,15.45,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,4.4,15.3,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,4.3,15.25,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,4.2,15.2,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,4.1,15.15,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,4.0,15.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,3.95,15.05,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,3.85,14.95,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,3.8,14.9,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,3.8,14.85,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,3.8,14.75,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,3.7,14.65,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,3.6,14.6,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,3.55,14.6,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,3.5,14.6,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,3.35,14.6,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,3.05,14.65,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,2.85,14.75,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,2.6,14.95,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,2.45,15.05,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,2.4,15.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,2.45,15.1,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,2.55,15.1,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,2.65,15.1,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,2.75,15.05,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,2.8,14.95,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,2.75,14.85,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,2.7,14.8,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,2.65,14.8,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,2.6,14.8,0.0,0.0,0.0
2018,10,31,6,15,34.5,4.0,2.5,14.95,3.0,0.0,0.0
2018,10,31,6,30,69.0,8.0,2.4,15.1,6.0,0.0,0.0
2018,10,31,6,45,147.0,17.0,2.35,15.25,24.5,115.65,0.0
2018,10,31,7,0,225.0,26.0,2.3,15.4,43.0,231.78,137.06
2018,10,31,7,15,265.0,39.5,2.4,15.8,73.5,285.4,228.01
2018,10,31,7,30,305.0,53.0,2.5,16.2,104.0,332.71,273.02
2018,10,31,7,45,441.5,57.0,2.6,16.65,156.5,446.88,368.55
2018,10,31,8,0,578.0,61.0,2.7,17.1,209.0,558.89,457.56
2018,10,31,8,15,623.5,64.0,2.8,17.35,251.0,598.26,488.0
2018,10,31,8,30,669.0,67.0,2.9,17.6,293.0,635.42,515.95
2018,10,31,8,45,612.0,89.5,3.05,17.9,316.5,614.86,499.35
2018,10,31,9,0,555.0,112.0,3.2,18.2,340.0,589.55,478.48
2018,10,31,9,15,647.0,102.5,3.3,18.4,392.0,640.59,517.11
2018,10,31,9,30,739.0,93.0,3.4,18.6,444.0,686.15,549.91
2018,10,31,9,45,802.0,83.0,3.5,18.85,487.0,702.21,560.33
2018,10,31,10,0,865.0,73.0,3.6,19.1,530.0,710.54,565.23
2018,10,31,10,15,874.5,74.0,3.65,19.4,554.5,695.19,552.41
2018,10,31,10,30,884.0,75.0,3.7,19.7,579.0,676.39,535.87
2018,10,31,10,45,890.5,76.0,3.75,20.0,597.0,652.21,515.09
2018,10,31,11,0,897.0,77.0,3.8,20.3,615.0,624.79,491.56
2018,10,31,11,15,847.0,94.0,3.8,20.6,609.0,580.17,454.23
2018,10,31,11,30,797.0,111.0,3.8,20.9,603.0,532.83,414.71
2018,10,31,11,45,801.5,110.5,3.85,21.2,606.5,496.71,383.39
2018,10,31,12,0,806.0,110.0,3.9,21.5,610.0,458.2,349.43
2018,10,31,12,15,755.0,125.0,3.8,21.7,590.0,406.67,305.4
2018,10,31,12,30,704.0,140.0,3.7,21.9,570.0,359.23,264.46
2018,10,31,12,45,707.0,134.0,3.65,22.1,558.0,313.84,223.9
2018,10,31,13,0,710.0,128.0,3.6,22.3,546.0,267.27,182.39
2018,10,31,13,15,706.5,123.5,3.6,22.35,527.0,219.6,141.48
2018,10,31,13,30,703.0,119.0,3.6,22.4,508.0,171.7,103.62
2018,10,31,13,45,642.0,128.5,3.6,22.5,470.0,129.5,79.3
2018,10,31,14,0,581.0,138.0,3.6,22.6,432.0,94.21,74.95
2018,10,31,14,15,483.0,150.0,3.7,22.5,383.0,101.37,81.26
2018,10,31,14,30,385.0,162.0,3.8,22.4,334.0,108.99,87.94
2018,10,31,14,45,424.0,138.5,3.9,22.35,312.5,95.57,76.71
2018,10,31,15,0,463.0,115.0,4.0,22.3,291.0,81.57,64.92
2018,10,31,15,15,474.0,99.5,4.0,22.3,260.5,72.11,56.89
2018,10,31,15,30,485.0,84.0,4.0,22.3,230.0,63.85,49.8
2018,10,31,15,45,433.5,75.0,3.9,21.75,189.5,56.06,43.1
2018,10,31,16,0,382.0,66.0,3.8,21.2,149.0,49.77,37.53
2018,10,31,16,15,324.0,54.0,3.6,20.6,112.5,41.14,29.75
2018,10,31,16,30,266.0,42.0,3.4,20.0,76.0,32.32,21.54
2018,10,31,16,45,189.5,28.5,3.2,19.45,47.5,22.12,9.68
2018,10,31,17,0,113.0,15.0,3.0,18.9,19.0,12.8,0.0
2018,10,31,17,15,56.5,7.5,2.9,18.6,9.5,0.0,0.0
2018,10,31,17,30,0.0,0.0,2.8,18.3,0.0,0.0,0.0
2018,10,31,17,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.7,17.7,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.5,17.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,17.15,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.15,16.9,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.0,16.7,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,1.85,16.55,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,1.75,16.4,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,1.65,16.3,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,1.6,16.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,1.5,16.3,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,1.35,16.3,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.25,16.35,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.2,16.4,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.15,16.45,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.1,16.55,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.1,16.65,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.1,16.7,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.1,16.75,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.15,16.9,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.25,17.05,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.3,17.1,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.35,17.1,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.4,17.1,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,17.15,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.5,17.2,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.55,17.2,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.65,17.2,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.7,17.2,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.7,17.15,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.7,17.1,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.75,17.05,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.85,16.95,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.9,16.9,0.0,0.0,0.0
2018,11,1,6,15,32.0,3.5,1.95,16.95,2.5,0.0,0.0
2018,11,1,6,30,64.0,7.0,2.0,17.0,5.0,0.0,0.0
2018,11,1,6,45,132.5,14.5,2.05,17.1,20.5,103.11,0.0
2018,11,1,7,0,201.0,22.0,2.1,17.2,36.0,208.28,110.34
2018,11,1,7,15,163.5,34.5,2.3,17.45,52.0,202.04,158.9
2018,11,1,7,30,126.0,47.0,2.5,17.7,68.0,170.33,137.94
2018,11,1,7,45,98.5,70.5,2.7,17.95,90.0,165.7,135.14
2018,11,1,8,0,71.0,94.0,2.9,18.2,112.0,158.24,128.84
2018,11,1,8,15,221.5,103.0,2.85,18.45,174.0,309.66,256.35
2018,11,1,8,30,372.0,112.0,2.8,18.7,236.0,450.66,369.96
2018,11,1,8,45,547.0,94.5,2.75,18.9,303.5,567.98,461.86
2018,11,1,9,0,722.0,77.0,2.7,19.1,371.0,671.07,537.64
2018,11,1,9,15,697.0,90.5,2.7,19.45,396.0,662.04,528.36
2018,11,1,9,30,672.0,104.0,2.7,19.8,421.0,646.21,514.75
2018,11,1,9,45,631.5,124.0,2.7,20.15,437.5,623.26,494.62
2018,11,1,10,0,591.0,144.0,2.7,20.5,454.0,597.76,472.72
2018,11,1,10,15,595.0,150.5,2.7,20.9,475.0,588.05,463.24
2018,11,1,10,30,599.0,157.0,2.7,21.3,496.0,575.64,451.57
2018,11,1,10,45,654.0,145.0,2.75,21.65,525.5,575.12,449.53
2018,11,1,11,0,709.0,133.0,2.8,22.0,555.0,568.95,442.77
2018,11,1,11,15,780.5,111.0,2.85,22.35,583.0,556.51,431.0
2018,11,1,11,30,852.0,89.0,2.9,22.7,611.0,536.65,412.87
2018,11,1,11,45,795.5,109.5,2.9,23.0,598.0,490.26,373.94
2018,11,1,12,0,739.0,130.0,2.9,23.3,585.0,442.35,333.83
2018,11,1,12,15,742.0,127.0,2.9,23.5,580.5,400.91,297.8
2018,11,1,12,30,745.0,124.0,2.9,23.7,576.0,357.78,259.69
2018,11,1,12,45,765.0,114.5,2.95,23.95,570.0,316.54,221.98
2018,11,1,13,0,785.0,105.0,3.0,24.2,564.0,269.15,179.31
2018,11,1,13,15,803.5,96.0,2.95,24.35,551.0,219.02,135.63
2018,11,1,13,30,822.0,87.0,2.9,24.5,538.0,166.29,93.58
2018,11,1,13,45,841.5,77.0,2.85,24.6,518.5,117.65,63.59
2018,11,1,14,0,861.0,67.0,2.8,24.7,499.0,63.3,48.27
2018,11,1,14,15,745.0,88.0,2.75,24.75,443.5,69.41,53.59
2018,11,1,14,30,629.0,109.0,2.7,24.8,388.0,77.79,60.79
2018,11,1,14,45,663.5,91.5,2.7,24.8,362.0,67.0,51.75
2018,11,1,15,0,698.0,74.0,2.7,24.8,336.0,55.86,42.37
2018,11,1,15,15,615.5,76.5,2.7,24.8,287.0,57.87,44.15
2018,11,1,15,30,533.0,79.0,2.7,24.8,238.0,60.44,46.36
2018,11,1,15,45,523.0,66.0,2.75,24.05,200.0,51.46,38.72
2018,11,1,16,0,513.0,53.0,2.8,23.3,162.0,42.11,30.6
2018,11,1,16,15,456.0,45.0,2.8,22.55,124.0,36.32,25.36
2018,11,1,16,30,399.0,37.0,2.8,21.8,86.0,30.45,19.71
2018,11,1,16,45,271.5,26.0,2.8,21.05,52.5,21.61,8.37
2018,11,1,17,0,144.0,15.0,2.8,20.3,19.0,12.8,0.0
2018,11,1,17,15,72.0,7.5,2.9,19.9,9.5,0.0,0.0
2018,11,1,17,30,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2018,11,1,17,45,0.0,0.0,3.1,19.05,0.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.6,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.15,18.4,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.1,18.2,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.0,17.95,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,2.9,17.7,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,2.6,17.6,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,2.0,17.4,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,1.7,17.3,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,1.55,17.25,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,1.4,17.2,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,1.0,17.2,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,0.85,17.25,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,0.55,17.35,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,0.4,17.4,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,0.35,17.45,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,0.25,17.55,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,0.2,17.6,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,0.25,17.6,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,0.3,17.6,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,0.35,17.65,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,0.45,17.7,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,0.55,17.65,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,0.7,17.45,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,1.1,16.9,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,1.2,16.7,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,1.4,16.2,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,1.4,16.1,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,1.4,15.95,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,1.4,15.8,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,1.4,15.7,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,1.4,15.6,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,1.35,15.55,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,1.25,15.45,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,1.2,15.4,0.0,0.0,0.0
2018,11,2,6,15,23.5,3.5,1.2,15.45,2.5,0.0,0.0
2018,11,2,6,30,47.0,7.0,1.2,15.5,5.0,0.0,0.0
2018,11,2,6,45,171.5,17.0,1.2,15.55,26.0,131.42,0.0
2018,11,2,7,0,296.0,27.0,1.2,15.6,47.0,275.14,127.61
2018,11,2,7,15,411.5,34.5,1.25,15.75,86.5,385.68,301.9
2018,11,2,7,30,527.0,42.0,1.3,15.9,126.0,485.02,389.08
2018,11,2,7,45,578.5,48.0,1.35,16.05,168.0,535.58,432.26
2018,11,2,8,0,630.0,54.0,1.4,16.2,210.0,585.12,472.23
2018,11,2,8,15,673.0,58.5,1.5,16.4,254.5,619.56,499.12
2018,11,2,8,30,716.0,63.0,1.6,16.6,299.0,657.41,527.39
2018,11,2,8,45,761.5,63.5,1.7,16.85,344.0,689.28,550.19
2018,11,2,9,0,807.0,64.0,1.8,17.1,389.0,717.7,569.94
2018,11,2,9,15,828.0,66.0,1.9,17.4,426.5,725.69,574.46
2018,11,2,9,30,849.0,68.0,2.0,17.7,464.0,723.54,571.75
2018,11,2,9,45,863.5,68.5,2.05,18.05,495.0,718.05,566.27
2018,11,2,10,0,878.0,69.0,2.1,18.4,526.0,709.01,558.33
2018,11,2,10,15,887.0,71.0,2.2,18.7,551.0,694.24,546.57
2018,11,2,10,30,896.0,73.0,2.3,19.0,576.0,675.94,531.02
2018,11,2,10,45,901.5,74.0,2.4,19.35,593.5,650.85,510.11
2018,11,2,11,0,907.0,75.0,2.5,19.7,611.0,622.56,486.45
2018,11,2,11,15,849.5,94.0,2.7,19.8,603.0,575.82,449.01
2018,11,2,11,30,792.0,113.0,2.9,19.9,595.0,526.77,409.38
2018,11,2,11,45,697.5,143.0,3.05,20.05,568.5,470.17,363.38
2018,11,2,12,0,603.0,173.0,3.2,20.2,542.0,418.16,320.78
2018,11,2,12,15,733.0,130.5,3.4,20.2,575.0,398.1,300.1
2018,11,2,12,30,863.0,88.0,3.6,20.2,608.0,370.48,270.95
2018,11,2,12,45,857.0,87.0,3.75,20.25,593.5,321.38,226.55
2018,11,2,13,0,851.0,86.0,3.9,20.3,579.0,271.48,181.66
2018,11,2,13,15,854.0,82.5,3.95,20.25,562.5,220.72,137.26
2018,11,2,13,30,857.0,79.0,4.0,20.2,546.0,168.68,96.05
2018,11,2,13,45,847.5,78.5,4.05,20.1,520.5,109.69,58.94
2018,11,2,14,0,838.0,78.0,4.1,20.0,495.0,62.8,48.84
2018,11,2,14,15,779.5,84.5,4.05,19.95,451.5,67.4,52.96
2018,11,2,14,30,721.0,91.0,4.0,19.9,408.0,66.35,52.18
2018,11,2,14,45,712.5,83.0,3.95,19.8,372.0,61.63,48.22
2018,11,2,15,0,704.0,75.0,3.9,19.7,336.0,56.74,44.08
2018,11,2,15,15,705.0,66.0,3.9,19.7,300.5,55.55,43.1
2018,11,2,15,30,706.0,57.0,3.9,19.7,265.0,48.95,37.34
2018,11,2,15,45,656.0,52.5,3.75,19.45,220.0,45.53,34.3
2018,11,2,16,0,606.0,48.0,3.6,19.2,175.0,38.71,28.17
2018,11,2,16,15,479.5,44.0,3.55,18.8,128.5,35.68,25.2
2018,11,2,16,30,353.0,40.0,3.5,18.4,82.0,33.09,22.13
2018,11,2,16,45,237.0,28.0,3.45,18.0,50.5,23.5,8.59
2018,11,2,17,0,121.0,16.0,3.4,17.6,19.0,13.66,0.0
2018,11,2,17,15,60.5,8.0,3.65,17.35,9.5,0.0,0.0
2018,11,2,17,30,0.0,0.0,3.9,17.1,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,4.1,16.85,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,4.3,16.6,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,4.0,16.25,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,3.9,16.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,3.55,16.05,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.8,15.95,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.4,15.9,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,15.95,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,1.8,16.05,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,1.6,16.1,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,1.8,15.95,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.15,15.65,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.55,15.4,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,3.0,15.25,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,3.15,15.25,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,3.1,15.3,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,3.1,15.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,3.1,15.4,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,3.0,15.55,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,3.0,15.6,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.95,15.6,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.9,15.6,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.85,15.6,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.8,15.6,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.75,15.6,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.7,15.6,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.65,15.55,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.5,15.45,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,2.5,15.4,0.0,0.0,0.0
2018,11,3,6,15,34.0,4.0,2.45,15.5,2.5,0.0,0.0
2018,11,3,6,30,68.0,8.0,2.4,15.6,5.0,0.0,0.0
2018,11,3,6,45,72.0,14.0,2.35,15.75,15.0,60.8,0.0
2018,11,3,7,0,76.0,20.0,2.3,15.9,25.0,94.65,32.1
2018,11,3,7,15,64.5,38.5,2.45,16.3,45.0,107.24,81.47
2018,11,3,7,30,53.0,57.0,2.6,16.7,65.0,120.66,95.61
2018,11,3,7,45,98.0,75.5,2.8,17.1,97.0,174.46,142.53
2018,11,3,8,0,143.0,94.0,3.0,17.5,129.0,228.09,188.45
2018,11,3,8,15,246.0,103.0,3.1,17.7,177.5,327.66,271.95
2018,11,3,8,30,349.0,112.0,3.2,17.9,226.0,430.41,355.2
2018,11,3,8,45,508.0,101.0,3.3,18.15,291.0,540.99,443.29
2018,11,3,9,0,667.0,90.0,3.4,18.4,356.0,643.7,521.54
2018,11,3,9,15,777.5,74.5,3.4,18.75,413.0,695.08,557.85
2018,11,3,9,30,888.0,59.0,3.4,19.1,470.0,738.33,587.7
2018,11,3,9,45,900.5,60.5,3.45,19.45,501.5,732.22,581.19
2018,11,3,10,0,913.0,62.0,3.5,19.8,533.0,722.43,572.42
2018,11,3,10,15,922.0,63.5,3.5,20.25,558.5,706.51,558.87
2018,11,3,10,30,931.0,65.0,3.5,20.7,584.0,686.97,541.24
2018,11,3,10,45,936.5,65.5,3.55,21.1,601.5,660.57,518.62
2018,11,3,11,0,942.0,66.0,3.6,21.5,619.0,630.88,493.23
2018,11,3,11,15,931.5,69.5,3.6,21.8,624.0,592.15,460.65
2018,11,3,11,30,921.0,73.0,3.6,22.1,629.0,551.36,426.01
2018,11,3,11,45,816.0,105.5,3.55,22.35,599.5,491.17,376.36
2018,11,3,12,0,711.0,138.0,3.5,22.6,570.0,432.66,328.19
2018,11,3,12,15,669.5,148.5,3.5,22.8,552.5,386.79,289.25
2018,11,3,12,30,628.0,159.0,3.5,23.0,535.0,342.96,251.71
2018,11,3,12,45,645.0,150.5,3.5,23.15,529.0,303.15,215.82
2018,11,3,13,0,662.0,142.0,3.5,23.3,523.0,260.9,177.91
2018,11,3,13,15,570.0,163.5,3.5,23.3,483.0,218.28,145.44
2018,11,3,13,30,478.0,185.0,3.5,23.3,443.0,184.51,123.32
2018,11,3,13,45,428.0,184.5,3.5,23.35,407.0,147.77,101.74
2018,11,3,14,0,378.0,184.0,3.5,23.4,371.0,126.42,101.87
2018,11,3,14,15,504.5,144.0,3.5,23.2,375.0,98.34,78.49
2018,11,3,14,30,631.0,104.0,3.5,23.0,379.0,74.59,58.54
2018,11,3,14,45,527.5,110.5,3.55,22.8,326.0,79.83,63.22
2018,11,3,15,0,424.0,117.0,3.6,22.6,273.0,82.8,65.93
2018,11,3,15,15,391.0,106.0,3.6,22.6,236.0,75.97,60.15
2018,11,3,15,30,358.0,95.0,3.6,22.6,199.0,68.98,54.13
2018,11,3,15,45,343.5,80.5,3.6,21.55,166.5,59.44,46.01
2018,11,3,16,0,329.0,66.0,3.6,20.5,134.0,49.57,37.37
2018,11,3,16,15,266.0,53.5,3.45,19.85,99.0,40.58,29.23
2018,11,3,16,30,203.0,41.0,3.3,19.2,64.0,31.41,20.53
2018,11,3,16,45,148.5,27.5,3.15,18.5,40.0,21.31,5.9
2018,11,3,17,0,94.0,14.0,3.0,17.8,16.0,11.95,0.0
2018,11,3,17,15,47.0,7.0,2.95,17.5,8.0,0.0,0.0
2018,11,3,17,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,2.85,16.85,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,2.75,16.3,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,2.7,16.1,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,2.65,15.9,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,2.6,15.7,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,2.6,15.55,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,2.6,15.4,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,2.6,15.25,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,2.6,15.1,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,2.7,14.9,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,2.7,14.75,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,2.7,14.6,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,2.7,14.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,2.7,14.45,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,2.7,14.4,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,2.75,14.35,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,2.8,14.3,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,2.8,14.25,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,2.8,14.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,2.85,14.15,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,2.9,14.1,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,2.95,14.05,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,3.05,13.95,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,3.15,13.8,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,3.2,13.65,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,3.0,13.6,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,2.95,13.55,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,2.75,13.35,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,2.7,13.25,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,2.7,13.2,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,2.65,13.2,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,2.65,13.15,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,2.7,13.1,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,2.7,13.05,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,2.75,13.1,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.8,13.2,0.0,0.0,0.0
2018,11,4,6,45,47.0,11.0,2.8,13.25,14.0,41.14,0.0
2018,11,4,7,0,94.0,22.0,2.8,13.3,28.0,111.55,25.86
2018,11,4,7,15,143.0,36.0,2.9,13.65,53.5,173.35,135.63
2018,11,4,7,30,192.0,50.0,3.0,14.0,79.0,242.46,199.4
2018,11,4,7,45,142.0,71.5,3.1,14.3,97.0,215.85,179.04
2018,11,4,8,0,92.0,93.0,3.2,14.6,115.0,188.15,155.86
2018,11,4,8,15,133.5,110.5,3.15,14.85,149.5,236.74,197.59
2018,11,4,8,30,175.0,128.0,3.1,15.1,184.0,284.8,237.73
2018,11,4,8,45,267.0,134.5,3.05,15.3,233.5,371.74,309.43
2018,11,4,9,0,359.0,141.0,3.0,15.5,283.0,458.87,378.8
2018,11,4,9,15,469.5,132.0,3.05,15.75,336.0,523.36,429.58
2018,11,4,9,30,580.0,123.0,3.1,16.0,389.0,591.77,481.86
2018,11,4,9,45,633.5,117.0,3.2,16.2,426.0,610.23,494.69
2018,11,4,10,0,687.0,111.0,3.3,16.4,463.0,624.05,503.98
2018,11,4,10,15,780.0,97.0,3.35,16.55,514.5,649.18,521.96
2018,11,4,10,30,873.0,83.0,3.4,16.7,566.0,665.65,532.77
2018,11,4,10,45,905.5,79.0,3.5,16.85,594.0,652.56,520.49
2018,11,4,11,0,938.0,75.0,3.6,17.0,622.0,634.78,504.37
2018,11,4,11,15,941.5,75.5,3.7,17.05,632.5,600.69,475.43
2018,11,4,11,30,945.0,76.0,3.8,17.1,643.0,563.64,443.58
2018,11,4,11,45,901.5,85.0,3.9,17.2,627.5,509.59,397.97
2018,11,4,12,0,858.0,94.0,4.0,17.3,612.0,455.79,351.94
2018,11,4,12,15,837.5,96.0,4.15,17.3,597.5,405.91,308.17
2018,11,4,12,30,817.0,98.0,4.3,17.3,583.0,356.13,263.8
2018,11,4,12,45,825.0,93.0,4.4,17.35,573.5,308.9,220.1
2018,11,4,13,0,833.0,88.0,4.5,17.4,564.0,259.71,174.85
2018,11,4,13,15,838.0,85.0,4.65,17.4,549.0,209.76,130.7
2018,11,4,13,30,843.0,82.0,4.8,17.4,534.0,158.39,89.9
2018,11,4,13,45,863.5,77.0,4.95,17.4,519.5,112.34,63.08
2018,11,4,14,0,884.0,72.0,5.1,17.4,505.0,67.0,53.06
2018,11,4,14,15,865.5,70.0,5.1,17.3,469.5,65.23,51.67
2018,11,4,14,30,847.0,68.0,5.1,17.2,434.0,56.85,44.47
2018,11,4,14,45,774.5,72.5,5.15,17.15,383.0,60.01,47.35
2018,11,4,15,0,702.0,77.0,5.2,17.1,332.0,58.38,46.01
2018,11,4,15,15,713.0,67.5,5.2,17.1,298.5,57.05,44.89
2018,11,4,15,30,724.0,58.0,5.2,17.1,265.0,50.08,38.74
2018,11,4,15,45,663.5,53.5,5.2,16.75,218.0,46.6,35.61
2018,11,4,16,0,603.0,49.0,5.2,16.4,171.0,39.64,29.28
2018,11,4,16,15,453.5,44.0,5.05,16.15,122.0,35.75,25.46
2018,11,4,16,30,304.0,39.0,4.9,15.9,73.0,32.28,21.41
2018,11,4,16,45,201.0,27.0,4.8,15.65,45.0,21.04,4.21
2018,11,4,17,0,98.0,15.0,4.7,15.4,17.0,12.8,0.0
2018,11,4,17,15,49.0,7.5,4.7,15.3,8.5,0.0,0.0
2018,11,4,17,30,0.0,0.0,4.7,15.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,4.7,15.1,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,4.9,14.95,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,4.9,14.9,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,4.85,14.85,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,4.8,14.8,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,4.75,14.75,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,4.7,14.7,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,4.65,14.6,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,4.55,14.45,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,4.45,14.35,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,4.4,14.3,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,4.35,14.3,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,4.3,14.3,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,4.25,14.25,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,4.2,14.2,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,4.15,14.15,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,4.1,14.1,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,4.05,14.05,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,3.95,13.95,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,3.9,13.9,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,3.9,13.85,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,3.85,13.75,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,3.75,13.65,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,3.65,13.6,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,3.6,13.6,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,3.5,13.55,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,3.25,13.45,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,3.2,13.4,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,3.25,13.55,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,11,5,6,45,125.5,11.5,3.3,13.85,18.5,94.2,0.0
2018,11,5,7,0,251.0,23.0,3.3,14.0,37.0,231.9,23.13
2018,11,5,7,15,392.5,29.5,3.4,14.25,76.5,362.18,282.6
2018,11,5,7,30,534.0,36.0,3.5,14.5,116.0,468.91,382.82
2018,11,5,7,45,603.0,40.5,3.55,14.75,160.0,531.57,437.89
2018,11,5,8,0,672.0,45.0,3.6,15.0,204.0,592.9,488.89
2018,11,5,8,15,715.0,48.0,3.6,15.2,248.0,630.82,519.3
2018,11,5,8,30,758.0,51.0,3.6,15.4,292.0,666.26,546.37
2018,11,5,8,45,787.5,53.0,3.6,15.65,333.0,679.96,555.69
2018,11,5,9,0,817.0,55.0,3.6,15.9,374.0,697.92,567.89
2018,11,5,9,15,834.0,57.0,3.5,16.25,410.0,703.19,569.56
2018,11,5,9,30,851.0,59.0,3.4,16.6,446.0,705.05,568.65
2018,11,5,9,45,861.5,62.0,3.35,17.0,477.0,699.88,562.62
2018,11,5,10,0,872.0,65.0,3.3,17.4,508.0,691.14,554.08
2018,11,5,10,15,882.0,66.5,3.25,17.75,533.0,676.75,541.01
2018,11,5,10,30,892.0,68.0,3.2,18.1,558.0,658.85,524.49
2018,11,5,10,45,897.5,69.0,3.15,18.45,575.5,634.11,502.67
2018,11,5,11,0,903.0,70.0,3.1,18.8,593.0,606.18,478.18
2018,11,5,11,15,906.5,70.5,3.05,19.05,603.0,573.55,449.93
2018,11,5,11,30,910.0,71.0,3.0,19.3,613.0,538.07,418.97
2018,11,5,11,45,911.0,71.5,2.95,19.55,615.5,498.7,384.37
2018,11,5,12,0,912.0,72.0,2.9,19.8,618.0,456.97,347.17
2018,11,5,12,15,911.0,72.0,3.0,19.9,613.0,411.82,306.93
2018,11,5,12,30,910.0,72.0,3.1,20.0,608.0,364.85,264.35
2018,11,5,12,45,906.5,71.0,3.15,20.05,595.0,314.72,218.79
2018,11,5,13,0,903.0,70.0,3.2,20.1,582.0,263.45,172.57
2018,11,5,13,15,895.5,69.0,3.3,20.1,561.5,210.57,127.14
2018,11,5,13,30,888.0,68.0,3.4,20.1,541.0,157.4,86.39
2018,11,5,13,45,876.0,67.0,3.45,20.05,513.5,103.88,55.92
2018,11,5,14,0,864.0,66.0,3.5,20.0,486.0,62.58,48.69
2018,11,5,14,15,847.5,64.5,3.6,19.9,452.5,61.14,47.61
2018,11,5,14,30,831.0,63.0,3.7,19.8,419.0,59.66,46.44
2018,11,5,14,45,807.0,61.0,3.75,19.7,380.0,51.63,39.57
2018,11,5,15,0,783.0,59.0,3.8,19.6,341.0,50.28,38.49
2018,11,5,15,15,748.0,56.5,3.8,19.6,298.5,48.46,36.94
2018,11,5,15,30,713.0,54.0,3.8,19.6,256.0,46.7,35.38
2018,11,5,15,45,658.5,50.0,3.95,19.05,211.0,43.6,32.63
2018,11,5,16,0,604.0,46.0,4.1,18.5,166.0,40.57,29.81
2018,11,5,16,15,512.0,40.0,4.1,17.95,123.0,32.7,22.58
2018,11,5,16,30,420.0,34.0,4.1,17.4,80.0,28.26,17.77
2018,11,5,16,45,278.0,25.0,4.1,16.9,49.0,21.13,2.14
2018,11,5,17,0,136.0,16.0,4.1,16.4,18.0,13.66,0.0
2018,11,5,17,15,68.0,8.0,4.15,16.05,9.0,0.0,0.0
2018,11,5,17,30,0.0,0.0,4.2,15.7,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,4.25,15.4,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,4.3,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,4.1,14.95,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,3.9,14.8,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,3.7,14.6,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,3.5,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,3.35,14.35,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,3.2,14.3,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,3.0,14.2,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,2.8,14.1,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,2.75,14.1,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,2.6,14.05,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,2.4,13.95,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,2.15,14.05,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,2.05,14.15,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.2,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.2,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.3,14.05,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.35,13.95,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.4,13.9,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.35,13.9,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,6,6,45,131.5,11.5,2.15,14.1,18.5,97.83,0.0
2018,11,6,7,0,263.0,23.0,2.1,14.2,37.0,236.69,0.0
2018,11,6,7,15,411.0,30.5,2.2,14.55,78.0,375.11,287.45
2018,11,6,7,30,559.0,38.0,2.3,14.9,119.0,486.62,392.65
2018,11,6,7,45,629.5,42.5,2.4,15.3,164.5,551.31,448.64
2018,11,6,8,0,700.0,47.0,2.5,15.7,210.0,614.06,499.88
2018,11,6,8,15,743.5,50.5,2.6,16.0,255.5,653.18,530.88
2018,11,6,8,30,787.0,54.0,2.7,16.3,301.0,689.63,558.43
2018,11,6,8,45,816.0,56.0,2.75,16.6,343.0,710.05,572.69
2018,11,6,9,0,845.0,58.0,2.8,16.9,385.0,720.18,578.84
2018,11,6,9,15,864.5,60.5,2.8,17.2,423.0,727.51,582.48
2018,11,6,9,30,884.0,63.0,2.8,17.5,461.0,731.25,583.39
2018,11,6,9,45,896.0,64.5,2.8,17.8,492.0,724.63,576.72
2018,11,6,10,0,908.0,66.0,2.8,18.1,523.0,714.4,567.58
2018,11,6,10,15,916.5,67.0,2.7,18.4,547.5,697.56,552.55
2018,11,6,10,30,925.0,68.0,2.6,18.7,572.0,677.2,534.19
2018,11,6,10,45,931.0,69.0,2.55,18.95,590.0,651.8,512.24
2018,11,6,11,0,937.0,70.0,2.5,19.2,608.0,623.09,487.52
2018,11,6,11,15,940.5,70.0,2.45,19.5,618.0,588.76,458.12
2018,11,6,11,30,944.0,70.0,2.4,19.8,628.0,551.53,425.98
2018,11,6,11,45,945.0,69.5,2.4,20.1,630.0,509.88,389.98
2018,11,6,12,0,946.0,69.0,2.4,20.4,632.0,465.83,351.28
2018,11,6,12,15,943.5,69.5,2.45,20.55,626.5,419.15,309.94
2018,11,6,12,30,941.0,70.0,2.5,20.7,621.0,370.68,266.31
2018,11,6,12,45,935.0,70.0,2.55,20.9,607.0,319.26,219.9
2018,11,6,13,0,929.0,70.0,2.6,21.1,593.0,266.86,173.04
2018,11,6,13,15,921.0,69.5,2.6,21.2,572.0,212.97,127.16
2018,11,6,13,30,913.0,69.0,2.6,21.3,551.0,158.78,86.24
2018,11,6,13,45,901.0,68.0,2.65,21.35,523.0,103.92,55.82
2018,11,6,14,0,889.0,67.0,2.7,21.4,495.0,63.6,49.3
2018,11,6,14,15,872.5,65.0,2.7,21.4,460.5,61.8,47.89
2018,11,6,14,30,856.0,63.0,2.7,21.4,426.0,59.94,46.38
2018,11,6,14,45,832.0,60.5,2.7,21.4,386.0,51.58,39.26
2018,11,6,15,0,808.0,58.0,2.7,21.4,346.0,49.81,37.79
2018,11,6,15,15,773.0,55.5,2.7,21.4,302.5,47.94,36.21
2018,11,6,15,30,738.0,53.0,2.7,21.4,259.0,46.13,34.61
2018,11,6,15,45,684.0,48.5,2.7,20.65,213.0,42.54,31.49
2018,11,6,16,0,630.0,44.0,2.7,19.9,167.0,39.0,28.25
2018,11,6,16,15,539.0,38.5,2.75,19.2,123.5,34.45,23.92
2018,11,6,16,30,448.0,33.0,2.8,18.5,80.0,27.54,16.94
2018,11,6,16,45,278.0,22.0,2.8,17.75,46.5,18.44,0.0
2018,11,6,17,0,108.0,11.0,2.8,17.0,13.0,9.39,0.0
2018,11,6,17,15,54.0,5.5,2.95,16.65,6.5,0.0,0.0
2018,11,6,17,30,0.0,0.0,3.1,16.3,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,3.25,15.95,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,3.4,15.6,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,3.3,15.4,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,3.2,15.2,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,3.1,14.8,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.7,14.55,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.6,14.6,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.45,14.7,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,14.8,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.0,14.9,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,0.7,15.1,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,0.6,15.2,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,0.6,15.15,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,0.55,15.1,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,0.5,15.1,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,0.55,15.05,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,0.75,14.95,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,0.85,14.85,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,0.75,14.9,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,0.7,14.9,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,0.65,14.9,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,0.6,14.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,0.55,14.95,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2018,11,7,6,45,121.5,11.0,0.65,15.0,17.0,90.34,0.0
2018,11,7,7,0,243.0,22.0,0.7,15.0,34.0,219.31,0.0
2018,11,7,7,15,386.0,29.5,0.85,15.25,73.0,354.95,265.19
2018,11,7,7,30,529.0,37.0,1.0,15.5,112.0,461.8,367.37
2018,11,7,7,45,601.0,42.0,1.1,15.7,156.5,527.42,423.41
2018,11,7,8,0,673.0,47.0,1.2,15.9,201.0,591.4,475.1
2018,11,7,8,15,717.5,50.5,1.4,16.2,245.5,631.01,506.86
2018,11,7,8,30,762.0,54.0,1.6,16.5,290.0,668.02,535.4
2018,11,7,8,45,791.5,56.0,1.75,16.8,331.5,688.78,550.58
2018,11,7,9,0,821.0,58.0,1.9,17.1,373.0,699.38,557.87
2018,11,7,9,15,842.0,60.5,2.05,17.45,410.5,707.98,563.39
2018,11,7,9,30,863.0,63.0,2.2,17.8,448.0,713.04,566.18
2018,11,7,9,45,878.0,64.0,2.35,18.15,479.5,708.28,561.76
2018,11,7,10,0,893.0,65.0,2.5,18.5,511.0,699.89,554.78
2018,11,7,10,15,903.0,65.5,2.5,18.8,535.5,683.88,540.77
2018,11,7,10,30,913.0,66.0,2.5,19.1,560.0,664.36,523.58
2018,11,7,10,45,919.5,67.0,2.55,19.4,578.0,639.72,502.57
2018,11,7,11,0,926.0,68.0,2.6,19.7,596.0,611.78,478.72
2018,11,7,11,15,929.5,68.0,2.55,19.9,606.0,577.95,449.83
2018,11,7,11,30,933.0,68.0,2.5,20.1,616.0,541.26,418.2
2018,11,7,11,45,933.5,68.5,2.45,20.35,618.5,500.91,383.03
2018,11,7,12,0,934.0,69.0,2.4,20.6,621.0,458.18,345.22
2018,11,7,12,15,932.5,68.5,2.4,20.7,615.0,411.6,303.93
2018,11,7,12,30,931.0,68.0,2.4,20.8,609.0,363.24,260.37
2018,11,7,12,45,927.5,67.0,2.4,20.9,596.0,312.31,214.37
2018,11,7,13,0,924.0,66.0,2.4,21.0,583.0,260.21,167.79
2018,11,7,13,15,915.0,65.5,2.5,21.0,561.5,206.63,122.43
2018,11,7,13,30,906.0,65.0,2.6,21.0,540.0,152.87,82.18
2018,11,7,13,45,893.5,63.5,2.7,20.95,511.5,98.23,52.35
2018,11,7,14,0,881.0,62.0,2.8,20.9,483.0,59.98,46.3
2018,11,7,14,15,864.5,61.0,2.85,20.8,449.5,58.85,45.48
2018,11,7,14,30,848.0,60.0,2.9,20.7,416.0,57.67,44.57
2018,11,7,14,45,824.0,57.5,3.0,20.6,376.5,55.27,42.6
2018,11,7,15,0,800.0,55.0,3.1,20.5,337.0,47.43,35.87
2018,11,7,15,15,765.0,53.0,3.1,20.5,294.5,45.9,34.57
2018,11,7,15,30,730.0,51.0,3.1,20.5,252.0,44.45,33.28
2018,11,7,15,45,676.5,46.5,3.15,19.95,207.0,40.82,30.07
2018,11,7,16,0,623.0,42.0,3.2,19.4,162.0,37.23,26.75
2018,11,7,16,15,533.5,36.5,3.15,18.8,119.0,32.63,22.36
2018,11,7,16,30,444.0,31.0,3.1,18.2,76.0,25.83,15.38
2018,11,7,16,45,276.0,21.0,3.05,17.65,44.0,17.6,0.0
2018,11,7,17,0,108.0,11.0,3.0,17.1,12.0,9.39,0.0
2018,11,7,17,15,54.0,5.5,3.05,16.8,6.0,0.0,0.0
2018,11,7,17,30,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,3.2,16.25,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,3.2,15.8,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,3.1,15.6,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,3.05,15.45,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,3.0,15.3,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,2.7,15.05,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,2.5,14.9,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,2.55,14.95,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,2.65,15.05,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,2.7,15.1,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,2.9,15.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,3.0,15.1,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,3.1,15.1,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,3.2,15.1,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,3.4,15.05,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,3.55,14.95,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,3.6,14.9,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,3.65,14.85,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,3.75,14.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,3.8,14.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,3.85,14.6,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,3.95,14.4,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,4.0,14.3,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,4.0,14.25,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,4.05,14.1,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,4.0,13.9,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,3.9,13.8,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,3.7,13.6,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,3.7,13.55,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.7,13.4,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,11,8,6,45,96.5,11.0,3.75,13.55,15.5,73.4,0.0
2018,11,8,7,0,193.0,22.0,3.8,13.6,31.0,181.61,0.0
2018,11,8,7,15,326.5,33.0,4.0,13.95,69.5,314.08,235.64
2018,11,8,7,30,460.0,44.0,4.2,14.3,108.0,426.93,348.79
2018,11,8,7,45,536.0,52.0,4.4,14.65,153.0,496.97,411.37
2018,11,8,8,0,612.0,60.0,4.6,15.0,198.0,566.13,470.04
2018,11,8,8,15,662.0,65.5,4.7,15.25,243.5,611.31,507.32
2018,11,8,8,30,712.0,71.0,4.8,15.5,289.0,654.04,541.14
2018,11,8,8,45,746.0,74.5,4.9,15.7,331.5,679.36,560.39
2018,11,8,9,0,780.0,78.0,5.0,15.9,374.0,697.13,573.26
2018,11,8,9,15,810.0,79.5,4.9,16.2,413.5,711.17,581.9
2018,11,8,9,30,840.0,81.0,4.8,16.5,453.0,721.29,587.35
2018,11,8,9,45,870.5,79.5,4.7,16.8,488.5,724.23,587.29
2018,11,8,10,0,901.0,78.0,4.6,17.1,524.0,717.46,579.8
2018,11,8,10,15,913.5,80.0,4.5,17.35,551.5,704.19,566.51
2018,11,8,10,30,926.0,82.0,4.4,17.6,579.0,687.16,550.24
2018,11,8,10,45,930.0,84.0,4.3,17.9,597.0,661.18,526.89
2018,11,8,11,0,934.0,86.0,4.2,18.2,615.0,631.96,500.93
2018,11,8,11,15,936.5,87.0,4.15,18.4,625.0,597.82,471.2
2018,11,8,11,30,939.0,88.0,4.1,18.6,635.0,560.81,438.7
2018,11,8,11,45,936.5,89.0,4.05,18.8,636.5,518.76,401.66
2018,11,8,12,0,934.0,90.0,4.0,19.0,638.0,474.56,362.17
2018,11,8,12,15,941.0,87.5,3.95,19.15,635.0,428.9,320.6
2018,11,8,12,30,948.0,85.0,3.9,19.3,632.0,380.72,276.19
2018,11,8,12,45,961.0,80.0,3.9,19.45,624.0,329.74,228.92
2018,11,8,13,0,974.0,75.0,3.9,19.6,616.0,276.02,179.75
2018,11,8,13,15,883.0,93.0,3.85,19.7,569.5,215.19,131.59
2018,11,8,13,30,792.0,111.0,3.8,19.8,523.0,161.27,94.43
2018,11,8,13,45,671.5,126.5,3.75,19.9,463.0,117.22,74.52
2018,11,8,14,0,551.0,142.0,3.7,20.0,403.0,97.42,78.7
2018,11,8,14,15,719.0,106.5,3.65,20.05,421.5,77.03,61.31
2018,11,8,14,30,887.0,71.0,3.6,20.1,440.0,59.85,46.58
2018,11,8,14,45,855.5,69.5,3.5,20.15,397.5,58.9,45.85
2018,11,8,15,0,824.0,68.0,3.4,20.2,355.0,58.04,45.16
2018,11,8,15,15,786.5,64.0,3.4,20.2,309.5,55.15,42.68
2018,11,8,15,30,749.0,60.0,3.4,20.2,264.0,52.28,40.13
2018,11,8,15,45,679.0,56.0,2.85,19.75,215.5,45.19,33.88
2018,11,8,16,0,609.0,52.0,2.3,19.3,167.0,42.49,31.29
2018,11,8,16,15,495.5,45.0,2.25,18.85,121.5,37.21,26.22
2018,11,8,16,30,382.0,38.0,2.2,18.4,76.0,32.14,20.23
2018,11,8,16,45,227.0,24.0,2.15,18.0,43.5,20.44,0.0
2018,11,8,17,0,72.0,10.0,2.1,17.6,11.0,8.54,0.0
2018,11,8,17,15,36.0,5.0,2.1,17.4,5.5,0.0,0.0
2018,11,8,17,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,2.15,17.05,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,2.25,16.7,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,2.3,16.35,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,2.3,16.2,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,2.3,16.05,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,2.3,15.9,0.0,0.0,0.0
