Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,8,19,45,0.0,0.0,2.3,15.75,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,2.3,15.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,2.3,15.45,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.3,15.1,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,14.9,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,14.75,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.45,14.45,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.5,14.3,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.7,14.1,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.8,13.95,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.9,13.8,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,3.0,13.7,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,3.1,13.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,3.8,12.9,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,3.9,12.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,4.0,12.7,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,4.1,12.65,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,4.2,12.6,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,4.2,12.55,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,4.2,12.4,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,4.2,12.3,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,4.1,12.25,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,3.95,12.2,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,3.9,12.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,3.7,12.2,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,3.65,12.15,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,3.5,12.15,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,3.4,12.2,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,3.3,12.2,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,3.2,12.2,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,3.1,12.4,0.0,0.0,0.0
2018,11,9,6,45,93.5,11.0,3.05,12.5,15.0,71.13,0.0
2018,11,9,7,0,187.0,22.0,3.0,12.6,30.0,174.04,0.0
2018,11,9,7,15,325.0,33.0,3.0,13.0,68.0,311.21,228.74
2018,11,9,7,30,463.0,44.0,3.0,13.4,106.0,427.09,347.59
2018,11,9,7,45,545.0,50.5,3.05,13.85,151.0,499.89,411.77
2018,11,9,8,0,627.0,57.0,3.1,14.3,196.0,571.45,471.19
2018,11,9,8,15,677.5,62.0,3.05,14.65,241.5,616.17,506.92
2018,11,9,8,30,728.0,67.0,3.0,15.0,287.0,652.76,534.68
2018,11,9,8,45,763.0,70.0,2.95,15.3,330.0,679.21,553.61
2018,11,9,9,0,798.0,73.0,2.9,15.6,373.0,702.12,569.18
2018,11,9,9,15,806.0,79.5,2.8,16.0,408.0,705.49,569.23
2018,11,9,9,30,814.0,86.0,2.7,16.4,443.0,705.35,566.68
2018,11,9,9,45,802.0,97.5,2.6,16.75,470.0,692.84,554.48
2018,11,9,10,0,790.0,109.0,2.5,17.1,497.0,680.79,541.99
2018,11,9,10,15,805.5,111.5,2.4,17.6,524.0,670.84,531.18
2018,11,9,10,30,821.0,114.0,2.3,18.1,551.0,657.2,517.48
2018,11,9,10,45,827.5,116.0,2.15,18.6,569.0,632.26,495.07
2018,11,9,11,0,834.0,118.0,2.0,19.1,587.0,606.4,471.78
2018,11,9,11,15,837.0,119.5,1.85,19.35,597.0,575.11,444.6
2018,11,9,11,30,840.0,121.0,1.7,19.6,607.0,541.11,414.98
2018,11,9,11,45,838.0,122.0,1.6,19.85,608.5,501.82,381.15
2018,11,9,12,0,836.0,123.0,1.5,20.1,610.0,460.56,345.2
2018,11,9,12,15,835.0,122.0,1.45,20.25,604.5,416.19,306.49
2018,11,9,12,30,834.0,121.0,1.4,20.4,599.0,370.22,265.85
2018,11,9,12,45,829.5,119.5,1.3,20.55,586.0,321.52,222.72
2018,11,9,13,0,825.0,118.0,1.2,20.7,573.0,267.24,175.75
2018,11,9,13,15,812.5,117.0,1.2,20.75,551.0,215.43,133.14
2018,11,9,13,30,800.0,116.0,1.2,20.8,529.0,164.07,95.7
2018,11,9,13,45,780.0,114.5,1.2,20.85,499.5,112.66,68.35
2018,11,9,14,0,760.0,113.0,1.2,20.9,470.0,81.12,64.39
2018,11,9,14,15,735.0,110.0,1.25,20.8,435.0,79.93,63.58
2018,11,9,14,30,710.0,107.0,1.3,20.7,400.0,78.84,62.81
2018,11,9,14,45,672.0,103.0,1.35,20.55,359.0,76.95,61.34
2018,11,9,15,0,634.0,99.0,1.4,20.4,318.0,75.15,59.92
2018,11,9,15,15,590.5,92.0,1.4,20.4,275.0,70.97,56.34
2018,11,9,15,30,547.0,85.0,1.4,20.4,232.0,66.8,52.67
2018,11,9,15,45,476.5,76.0,1.4,19.5,187.0,57.45,44.55
2018,11,9,16,0,406.0,67.0,1.4,18.6,142.0,50.96,38.68
2018,11,9,16,15,312.0,52.5,1.55,18.1,100.5,40.22,28.83
2018,11,9,16,30,218.0,38.0,1.7,17.6,59.0,29.33,17.78
2018,11,9,16,45,126.5,23.0,1.8,17.05,33.5,17.89,0.0
2018,11,9,17,0,35.0,8.0,1.9,16.5,8.0,6.83,0.0
2018,11,9,17,15,17.5,4.0,2.05,16.25,4.0,0.0,0.0
2018,11,9,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,2.45,15.25,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,2.5,15.1,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,2.5,14.95,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,2.5,14.8,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,2.45,14.7,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,2.4,14.6,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.9,14.35,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.7,14.3,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.6,14.3,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.5,14.3,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.4,14.3,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,1.35,14.25,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,1.25,14.2,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,1.2,13.95,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,1.2,13.8,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,1.2,13.1,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,1.15,12.9,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,1.1,12.8,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.1,12.6,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.0,12.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,0.9,12.3,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,0.9,12.1,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,1.0,11.8,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,1.1,11.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,1.15,11.65,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,1.2,11.6,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,1.4,11.4,0.0,0.0,0.0
2018,11,10,6,45,35.0,8.0,1.5,11.3,9.5,6.83,0.0
2018,11,10,7,0,70.0,16.0,1.6,11.2,19.0,60.99,0.0
2018,11,10,7,15,148.5,33.0,1.7,11.35,49.5,190.84,135.57
2018,11,10,7,30,227.0,50.0,1.8,11.5,80.0,266.47,217.3
2018,11,10,7,45,294.5,65.0,1.9,11.65,119.5,332.52,276.67
2018,11,10,8,0,362.0,80.0,2.0,11.8,159.0,399.22,334.05
2018,11,10,8,15,412.5,92.0,2.1,12.0,200.5,449.03,375.75
2018,11,10,8,30,463.0,104.0,2.2,12.2,242.0,497.58,415.01
2018,11,10,8,45,501.0,113.5,2.25,12.45,282.5,531.87,441.51
2018,11,10,9,0,539.0,123.0,2.3,12.7,323.0,563.81,465.42
2018,11,10,9,15,568.0,129.0,2.25,13.05,359.0,582.34,477.78
2018,11,10,9,30,597.0,135.0,2.2,13.4,395.0,597.99,487.59
2018,11,10,9,45,616.0,140.5,2.15,13.8,425.5,608.6,492.96
2018,11,10,10,0,635.0,146.0,2.1,14.2,456.0,610.53,491.72
2018,11,10,10,15,649.5,150.0,1.95,14.6,480.5,604.56,483.94
2018,11,10,10,30,664.0,154.0,1.8,15.0,505.0,595.26,473.56
2018,11,10,10,45,671.0,156.5,1.65,15.4,521.0,576.7,456.12
2018,11,10,11,0,678.0,159.0,1.5,15.8,537.0,555.31,436.43
2018,11,10,11,15,681.0,160.5,1.4,16.1,546.0,528.14,412.62
2018,11,10,11,30,684.0,162.0,1.3,16.4,555.0,498.64,386.74
2018,11,10,11,45,683.0,162.5,1.25,16.7,556.5,464.27,357.04
2018,11,10,12,0,682.0,163.0,1.2,17.0,558.0,428.23,325.53
2018,11,10,12,15,666.0,167.5,1.3,17.1,550.0,388.55,291.64
2018,11,10,12,30,650.0,172.0,1.4,17.2,542.0,348.87,257.2
2018,11,10,12,45,617.5,178.0,1.55,17.35,523.0,303.39,218.6
2018,11,10,13,0,585.0,184.0,1.7,17.5,504.0,262.69,184.32
2018,11,10,13,15,569.5,181.0,1.75,17.55,483.0,220.62,149.89
2018,11,10,13,30,554.0,178.0,1.8,17.6,462.0,179.63,119.89
2018,11,10,13,45,529.0,174.0,1.8,17.65,433.5,138.78,97.22
2018,11,10,14,0,504.0,170.0,1.8,17.7,405.0,114.86,94.31
2018,11,10,14,15,479.0,162.0,1.8,17.7,372.5,110.6,90.87
2018,11,10,14,30,454.0,154.0,1.8,17.7,340.0,106.3,87.35
2018,11,10,14,45,420.0,143.5,1.75,17.65,302.5,100.19,82.24
2018,11,10,15,0,386.0,133.0,1.7,17.6,265.0,93.97,76.98
2018,11,10,15,15,348.5,118.5,1.7,17.6,226.0,84.83,69.07
2018,11,10,15,30,311.0,104.0,1.7,17.6,187.0,76.72,61.92
2018,11,10,15,45,261.5,86.5,1.55,17.05,147.5,64.55,51.18
2018,11,10,16,0,212.0,69.0,1.4,16.5,108.0,52.11,39.98
2018,11,10,16,15,155.5,49.5,1.5,16.2,73.5,37.99,27.09
2018,11,10,16,30,99.0,30.0,1.6,15.9,39.0,23.53,13.03
2018,11,10,16,45,56.5,17.0,1.7,15.6,21.5,13.51,0.0
2018,11,10,17,0,14.0,4.0,1.8,15.3,4.0,3.41,0.0
2018,11,10,17,15,7.0,2.0,1.85,15.15,2.0,0.0,0.0
2018,11,10,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,2.2,14.4,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,2.2,14.3,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,2.1,14.05,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,2.05,13.95,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,2.0,13.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.95,13.85,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.9,13.8,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.9,13.75,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.9,13.65,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.95,13.2,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,2.0,13.05,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,2.0,12.95,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.95,12.9,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,2.0,12.8,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,2.05,12.7,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,2.3,12.4,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,2.55,11.9,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,2.65,11.75,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,2.7,11.7,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,2.75,11.65,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,2.8,11.6,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,2.85,11.6,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,11,11,6,45,54.0,9.0,2.95,11.6,11.0,0.0,0.0
2018,11,11,7,0,108.0,18.0,3.0,11.6,22.0,88.05,0.0
2018,11,11,7,15,215.0,33.0,3.15,12.0,55.5,234.97,162.19
2018,11,11,7,30,322.0,48.0,3.3,12.4,89.0,330.58,269.48
2018,11,11,7,45,407.5,58.5,3.5,12.8,132.0,403.47,335.77
2018,11,11,8,0,493.0,69.0,3.7,13.2,175.0,481.27,402.48
2018,11,11,8,15,551.5,76.5,3.85,13.55,219.5,534.88,447.28
2018,11,11,8,30,610.0,84.0,4.0,13.9,264.0,586.01,488.33
2018,11,11,8,45,657.5,87.5,4.15,14.3,307.0,621.76,515.79
2018,11,11,9,0,705.0,91.0,4.3,14.7,350.0,654.12,540.11
2018,11,11,9,15,729.5,95.0,4.25,15.15,387.0,666.68,547.54
2018,11,11,9,30,754.0,99.0,4.2,15.6,424.0,675.72,551.75
2018,11,11,9,45,770.0,102.5,4.15,16.05,455.0,674.55,548.03
2018,11,11,10,0,786.0,106.0,4.1,16.5,486.0,669.83,541.48
2018,11,11,10,15,801.0,107.5,3.9,16.8,511.5,658.65,529.8
2018,11,11,10,30,816.0,109.0,3.7,17.1,537.0,641.88,513.8
2018,11,11,10,45,830.5,109.0,3.45,17.4,557.0,622.37,495.33
2018,11,11,11,0,845.0,109.0,3.2,17.7,577.0,599.24,473.83
2018,11,11,11,15,853.5,109.5,3.05,17.95,589.5,569.82,447.57
2018,11,11,11,30,862.0,110.0,2.9,18.2,602.0,537.28,418.47
2018,11,11,11,45,865.0,109.5,2.75,18.45,605.0,498.35,383.94
2018,11,11,12,0,868.0,109.0,2.6,18.7,608.0,457.02,346.88
2018,11,11,12,15,866.5,108.5,2.55,18.9,602.5,411.84,306.45
2018,11,11,12,30,865.0,108.0,2.5,19.1,597.0,365.03,264.08
2018,11,11,12,45,860.5,106.5,2.45,19.25,583.5,315.17,219.17
2018,11,11,13,0,856.0,105.0,2.4,19.4,570.0,264.42,174.14
2018,11,11,13,15,846.5,103.5,2.35,19.5,549.0,212.23,130.51
2018,11,11,13,30,837.0,102.0,2.3,19.6,528.0,160.14,92.44
2018,11,11,13,45,823.5,99.5,2.3,19.75,500.0,107.43,65.09
2018,11,11,14,0,810.0,97.0,2.3,19.9,472.0,77.54,61.68
2018,11,11,14,15,789.5,93.5,2.25,19.95,437.0,69.11,54.55
2018,11,11,14,30,769.0,90.0,2.2,20.0,402.0,67.34,53.12
2018,11,11,14,45,740.5,86.0,2.15,20.0,362.5,65.14,51.31
2018,11,11,15,0,712.0,82.0,2.1,20.0,323.0,62.97,49.49
2018,11,11,15,15,670.0,76.5,2.1,20.0,279.5,59.53,46.52
2018,11,11,15,30,628.0,71.0,2.1,20.0,236.0,56.1,43.46
2018,11,11,15,45,566.0,63.5,1.75,19.45,191.0,50.88,38.83
2018,11,11,16,0,504.0,56.0,1.4,18.9,146.0,45.66,34.0
2018,11,11,16,15,406.5,45.5,1.4,18.55,104.5,37.61,26.43
2018,11,11,16,30,309.0,35.0,1.4,18.2,63.0,29.49,17.19
2018,11,11,16,45,185.0,22.0,1.45,17.9,36.0,17.22,0.0
2018,11,11,17,0,61.0,9.0,1.5,17.6,9.0,7.68,0.0
2018,11,11,17,15,30.5,4.5,1.55,17.35,4.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,1.6,17.1,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,1.7,16.6,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,1.7,16.45,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,1.7,16.3,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,1.75,16.1,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.8,15.9,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.8,15.8,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.8,15.55,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.85,15.25,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.9,15.1,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,1.95,14.95,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,2.0,14.8,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,2.05,14.65,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,2.15,14.35,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,2.25,14.05,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,2.3,13.9,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,2.4,13.75,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,2.5,13.6,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,2.65,13.45,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,2.8,13.3,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,3.2,12.85,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,3.4,12.55,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,3.5,12.4,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,3.55,12.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,3.65,11.95,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,3.7,11.65,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,3.75,11.4,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,3.8,11.3,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,3.9,11.2,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,4.0,11.1,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,4.1,10.9,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,4.2,10.8,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,4.3,10.75,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,4.4,10.65,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,4.4,10.6,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,4.4,10.7,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,4.4,10.8,0.0,0.0,0.0
2018,11,12,6,45,65.5,8.5,4.35,10.85,11.0,0.0,0.0
2018,11,12,7,0,131.0,17.0,4.3,10.9,22.0,102.27,0.0
2018,11,12,7,15,246.5,30.0,4.35,11.35,55.0,245.47,162.95
2018,11,12,7,30,362.0,43.0,4.4,11.8,88.0,348.76,285.16
2018,11,12,7,45,440.0,53.0,4.5,12.25,130.0,420.59,351.57
2018,11,12,8,0,518.0,63.0,4.6,12.7,172.0,491.88,413.57
2018,11,12,8,15,569.5,70.5,4.55,13.05,215.5,539.81,453.75
2018,11,12,8,30,621.0,78.0,4.5,13.4,259.0,585.43,490.29
2018,11,12,8,45,654.0,84.0,4.4,13.7,299.5,612.99,511.07
2018,11,12,9,0,687.0,90.0,4.3,14.0,340.0,637.48,528.68
2018,11,12,9,15,708.5,95.0,4.2,14.5,376.0,649.14,535.04
2018,11,12,9,30,730.0,100.0,4.1,15.0,412.0,657.4,538.56
2018,11,12,9,45,739.5,106.5,3.95,15.45,442.0,655.41,533.83
2018,11,12,10,0,749.0,113.0,3.8,15.9,472.0,650.05,526.44
2018,11,12,10,15,763.0,115.0,3.6,16.35,497.0,639.5,514.98
2018,11,12,10,30,777.0,117.0,3.4,16.8,522.0,625.48,500.75
2018,11,12,10,45,786.5,118.5,3.15,17.3,540.0,604.78,481.04
2018,11,12,11,0,796.0,120.0,2.9,17.8,558.0,580.9,458.71
2018,11,12,11,15,802.0,120.5,2.75,18.2,568.5,551.05,432.07
2018,11,12,11,30,808.0,121.0,2.6,18.6,579.0,518.42,402.91
2018,11,12,11,45,810.5,121.0,2.4,19.05,582.0,481.1,369.48
2018,11,12,12,0,813.0,121.0,2.2,19.5,585.0,441.53,333.77
2018,11,12,12,15,806.5,122.0,2.0,19.8,578.5,397.52,294.42
2018,11,12,12,30,800.0,123.0,1.8,20.1,572.0,352.37,253.79
2018,11,12,12,45,788.0,124.0,1.6,20.4,558.0,304.9,211.49
2018,11,12,13,0,776.0,125.0,1.4,20.7,544.0,257.31,169.92
2018,11,12,13,15,768.0,123.0,1.25,20.85,524.5,208.2,129.43
2018,11,12,13,30,760.0,121.0,1.1,21.0,505.0,159.16,94.08
2018,11,12,13,45,746.5,117.0,0.9,21.15,477.5,108.7,67.91
2018,11,12,14,0,733.0,113.0,0.7,21.3,450.0,81.26,64.41
2018,11,12,14,15,711.5,109.0,0.6,21.25,416.5,79.4,63.01
2018,11,12,14,30,690.0,105.0,0.5,21.2,383.0,77.6,61.59
2018,11,12,14,45,661.0,99.5,0.45,21.2,344.5,74.62,59.15
2018,11,12,15,0,632.0,94.0,0.4,21.2,306.0,71.65,56.67
2018,11,12,15,15,588.0,87.0,0.4,21.2,263.5,67.34,52.99
2018,11,12,15,30,544.0,80.0,0.4,21.2,221.0,63.03,49.19
2018,11,12,15,45,482.0,70.0,0.5,20.55,177.5,56.0,43.04
2018,11,12,16,0,420.0,60.0,0.6,19.9,134.0,48.88,36.58
2018,11,12,16,15,329.0,47.5,0.7,19.5,95.0,36.62,25.43
2018,11,12,16,30,238.0,35.0,0.8,19.1,56.0,27.15,14.95
2018,11,12,16,45,140.0,21.0,0.85,18.75,31.5,17.92,0.0
2018,11,12,17,0,42.0,7.0,0.9,18.4,7.0,5.97,0.0
2018,11,12,17,15,21.0,3.5,0.95,18.15,3.5,0.0,0.0
2018,11,12,17,30,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.0,17.4,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.0,17.25,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.0,17.1,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,0.95,16.65,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,0.85,16.55,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,0.5,16.25,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,0.4,16.2,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,0.3,16.1,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,0.3,15.9,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,0.4,15.8,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,0.5,15.65,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,0.65,15.35,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,0.8,14.8,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,0.7,14.7,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,0.6,14.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,0.4,14.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,0.45,14.3,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,0.5,14.2,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,0.55,14.05,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,0.75,13.85,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.0,13.75,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,13.7,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,1.4,13.45,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,1.7,13.2,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,2.05,12.9,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,2.2,12.7,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,2.3,12.6,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,2.35,12.55,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2018,11,13,6,45,11.5,5.0,2.5,12.45,5.5,0.0,0.0
2018,11,13,7,0,23.0,10.0,2.6,12.4,11.0,23.87,0.0
2018,11,13,7,15,19.5,26.0,2.6,12.55,27.5,45.3,23.51
2018,11,13,7,30,16.0,42.0,2.6,12.7,44.0,62.45,46.13
2018,11,13,7,45,31.0,59.5,2.6,12.85,65.5,91.91,72.75
2018,11,13,8,0,46.0,77.0,2.6,13.0,87.0,120.44,98.11
2018,11,13,8,15,40.5,90.0,2.65,13.2,100.0,126.76,103.73
2018,11,13,8,30,35.0,103.0,2.7,13.4,113.0,133.32,109.23
2018,11,13,8,45,17.5,104.0,2.75,13.6,109.0,106.81,86.23
2018,11,13,9,0,0.0,105.0,2.8,13.8,105.0,92.43,73.36
2018,11,13,9,15,0.5,108.5,2.85,14.05,108.5,94.57,75.01
2018,11,13,9,30,1.0,112.0,2.9,14.3,112.0,97.05,76.89
2018,11,13,9,45,7.0,133.0,2.9,14.6,136.0,120.12,96.12
2018,11,13,10,0,13.0,154.0,2.9,14.9,160.0,142.67,114.65
2018,11,13,10,15,29.5,181.0,2.85,15.2,196.0,186.44,150.58
2018,11,13,10,30,46.0,208.0,2.8,15.5,232.0,219.63,177.23
2018,11,13,10,45,85.0,224.5,2.75,15.8,270.5,253.8,204.6
2018,11,13,11,0,124.0,241.0,2.7,16.1,309.0,292.93,235.2
2018,11,13,11,15,129.5,245.5,2.55,16.3,317.5,290.24,231.93
2018,11,13,11,30,135.0,250.0,2.4,16.5,326.0,286.62,227.97
2018,11,13,11,45,89.5,236.5,2.3,16.65,287.0,239.68,189.96
2018,11,13,12,0,44.0,223.0,2.2,16.8,248.0,203.09,160.6
2018,11,13,12,15,100.0,222.0,2.05,16.95,278.0,219.01,171.94
2018,11,13,12,30,156.0,221.0,1.9,17.1,308.0,226.1,175.15
2018,11,13,12,45,183.0,221.0,1.7,17.2,321.0,220.56,168.47
2018,11,13,13,0,210.0,221.0,1.5,17.3,334.0,211.71,159.09
2018,11,13,13,15,168.0,210.0,1.45,17.3,298.0,181.81,136.53
2018,11,13,13,30,126.0,199.0,1.4,17.3,262.0,156.57,118.8
2018,11,13,13,45,274.0,176.5,1.3,17.35,304.5,131.55,98.06
2018,11,13,14,0,422.0,154.0,1.2,17.4,347.0,103.99,85.06
2018,11,13,14,15,288.5,158.0,1.15,17.25,285.5,110.43,90.87
2018,11,13,14,30,155.0,162.0,1.1,17.1,224.0,115.58,95.5
2018,11,13,14,45,107.5,145.0,1.05,16.95,186.0,104.39,86.03
2018,11,13,15,0,60.0,128.0,1.0,16.8,148.0,95.69,78.65
2018,11,13,15,15,31.5,108.0,1.0,16.8,118.5,81.84,66.62
2018,11,13,15,30,3.0,88.0,1.0,16.8,89.0,69.16,55.45
2018,11,13,15,45,1.5,70.5,1.1,16.45,71.0,55.93,43.69
2018,11,13,16,0,0.0,53.0,1.2,16.1,53.0,42.54,31.62
2018,11,13,16,15,0.0,38.5,1.2,15.95,38.5,31.16,21.1
2018,11,13,16,30,0.0,24.0,1.2,15.8,24.0,19.69,9.17
2018,11,13,16,45,0.0,14.0,1.2,15.65,14.0,11.95,0.0
2018,11,13,17,0,0.0,4.0,1.2,15.5,4.0,3.41,0.0
2018,11,13,17,15,0.0,2.0,1.15,15.4,2.0,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.1,15.3,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.1,15.1,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.1,15.05,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,1.1,14.75,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,1.1,14.65,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,1.1,14.45,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,1.1,14.4,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,1.1,14.35,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.25,14.05,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.35,13.9,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.45,13.75,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.6,13.6,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.75,13.4,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,2.0,13.1,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,2.05,12.95,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,12.2,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.1,11.9,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.15,11.6,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.25,11.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,11.05,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,11,14,6,45,54.5,8.0,2.55,11.0,9.5,0.0,0.0
2018,11,14,7,0,109.0,16.0,2.6,11.0,19.0,86.01,0.0
2018,11,14,7,15,216.5,29.0,2.65,11.3,49.5,222.5,126.79
2018,11,14,7,30,324.0,42.0,2.7,11.6,80.0,317.87,256.58
2018,11,14,7,45,400.0,53.0,2.8,11.9,120.5,388.36,322.35
2018,11,14,8,0,476.0,64.0,2.9,12.2,161.0,458.51,383.21
2018,11,14,8,15,527.0,72.5,2.95,12.5,203.0,506.86,423.98
2018,11,14,8,30,578.0,81.0,3.0,12.8,245.0,552.97,461.25
2018,11,14,8,45,608.5,88.5,3.1,13.05,284.5,580.4,482.54
2018,11,14,9,0,639.0,96.0,3.2,13.3,324.0,604.87,500.77
2018,11,14,9,15,661.5,101.5,3.15,13.7,359.0,618.19,508.98
2018,11,14,9,30,684.0,107.0,3.1,14.1,394.0,628.19,514.3
2018,11,14,9,45,695.0,113.0,3.05,14.5,423.0,627.3,510.93
2018,11,14,10,0,706.0,119.0,3.0,14.9,452.0,623.17,504.99
2018,11,14,10,15,718.0,122.0,2.95,15.4,476.0,613.3,494.48
2018,11,14,10,30,730.0,125.0,2.9,15.9,500.0,600.17,481.35
2018,11,14,10,45,735.5,128.5,2.85,16.35,517.0,580.4,463.08
2018,11,14,11,0,741.0,132.0,2.8,16.8,534.0,557.74,442.39
2018,11,14,11,15,745.5,133.0,2.7,17.15,544.0,529.38,417.12
2018,11,14,11,30,750.0,134.0,2.6,17.5,554.0,498.48,389.5
2018,11,14,11,45,749.0,135.5,2.55,17.8,556.0,463.15,358.2
2018,11,14,12,0,748.0,137.0,2.5,18.1,558.0,425.95,324.87
2018,11,14,12,15,741.0,137.5,2.45,18.3,551.5,384.09,287.59
2018,11,14,12,30,734.0,138.0,2.4,18.5,545.0,341.33,249.14
2018,11,14,12,45,718.5,139.0,2.3,18.75,530.0,296.12,208.89
2018,11,14,13,0,703.0,140.0,2.2,19.0,515.0,251.3,169.77
2018,11,14,13,15,688.0,138.5,2.2,19.1,494.0,205.29,132.08
2018,11,14,13,30,673.0,137.0,2.2,19.2,473.0,160.23,99.88
2018,11,14,13,45,650.5,135.5,2.15,19.3,445.5,116.04,77.79
2018,11,14,14,0,628.0,134.0,2.1,19.4,418.0,95.7,77.44
2018,11,14,14,15,603.0,129.0,2.05,19.3,385.5,93.45,75.72
2018,11,14,14,30,578.0,124.0,2.0,19.2,353.0,88.43,71.56
2018,11,14,14,45,540.0,117.5,2.0,19.15,314.5,84.47,68.27
2018,11,14,15,0,502.0,111.0,2.0,19.1,276.0,80.47,64.89
2018,11,14,15,15,459.0,100.5,2.0,19.1,236.0,73.62,58.94
2018,11,14,15,30,416.0,90.0,2.0,19.1,196.0,66.62,52.75
2018,11,14,15,45,354.0,77.0,1.85,18.25,155.0,57.56,44.76
2018,11,14,16,0,292.0,64.0,1.7,17.4,114.0,48.32,36.4
2018,11,14,16,15,216.5,47.0,1.75,17.0,78.0,35.86,24.91
2018,11,14,16,30,141.0,30.0,1.8,16.6,42.0,23.13,11.27
2018,11,14,16,45,80.0,17.0,1.85,16.25,23.0,14.51,0.0
2018,11,14,17,0,19.0,4.0,1.9,15.9,4.0,3.41,0.0
2018,11,14,17,15,9.5,2.0,1.9,15.7,2.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,1.95,15.25,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.0,14.85,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,1.95,14.45,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,1.9,14.4,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,1.85,14.35,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,1.7,14.25,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,1.6,14.2,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,1.55,14.2,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,1.5,14.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,1.4,14.2,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,1.3,14.2,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,0.8,14.2,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,0.65,14.15,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,0.65,14.05,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,0.8,13.9,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,0.9,13.8,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,1.0,13.7,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,1.05,13.6,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,1.2,13.35,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,1.3,13.2,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,1.65,12.65,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,2.0,12.15,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,2.2,11.85,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,2.55,11.35,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,11,15,6,45,23.5,6.0,2.65,11.2,6.5,0.0,0.0
2018,11,15,7,0,47.0,12.0,2.7,11.1,13.0,41.3,0.0
2018,11,15,7,15,107.0,26.0,2.75,11.4,36.0,127.19,62.34
2018,11,15,7,30,167.0,40.0,2.8,11.7,59.0,207.82,165.96
2018,11,15,7,45,214.0,54.5,2.85,11.95,90.0,257.12,213.21
2018,11,15,8,0,261.0,69.0,2.9,12.2,121.0,306.94,257.61
2018,11,15,8,15,245.0,83.5,3.0,12.5,141.5,294.29,248.36
2018,11,15,8,30,229.0,98.0,3.1,12.8,162.0,296.59,250.26
2018,11,15,8,45,248.5,114.5,3.2,13.05,193.5,326.07,274.56
2018,11,15,9,0,268.0,131.0,3.3,13.3,225.0,353.84,296.76
2018,11,15,9,15,349.5,135.5,3.2,13.6,272.0,425.1,354.17
2018,11,15,9,30,431.0,140.0,3.1,13.9,319.0,478.1,395.53
2018,11,15,9,45,486.5,146.5,3.05,14.2,363.0,511.41,420.18
2018,11,15,10,0,542.0,153.0,3.0,14.5,407.0,540.75,441.18
2018,11,15,10,15,572.5,157.5,2.9,14.9,438.0,547.44,443.74
2018,11,15,10,30,603.0,162.0,2.8,15.3,469.0,550.47,443.32
2018,11,15,10,45,576.5,169.0,2.75,15.7,470.5,518.52,415.76
2018,11,15,11,0,550.0,176.0,2.7,16.1,472.0,486.0,387.89
2018,11,15,11,15,530.0,180.5,2.65,16.4,470.0,454.34,360.73
2018,11,15,11,30,510.0,185.0,2.6,16.7,468.0,422.38,333.16
2018,11,15,11,45,515.0,184.0,2.55,17.0,471.0,396.68,310.07
2018,11,15,12,0,520.0,183.0,2.5,17.3,474.0,369.29,285.2
2018,11,15,12,15,505.5,187.0,2.5,17.5,467.5,337.45,256.95
2018,11,15,12,30,491.0,191.0,2.5,17.7,461.0,305.66,228.63
2018,11,15,12,45,523.5,181.5,2.5,17.9,463.5,275.91,200.47
2018,11,15,13,0,556.0,172.0,2.5,18.1,466.0,242.42,169.44
2018,11,15,13,15,560.0,170.0,2.5,18.2,456.5,206.19,139.0
2018,11,15,13,30,564.0,168.0,2.5,18.3,447.0,168.88,111.77
2018,11,15,13,45,543.5,163.5,2.5,18.4,420.5,128.0,90.43
2018,11,15,14,0,523.0,159.0,2.5,18.5,394.0,108.81,89.03
2018,11,15,14,15,498.5,151.5,2.4,18.45,362.0,104.69,85.69
2018,11,15,14,30,474.0,144.0,2.3,18.4,330.0,100.55,82.28
2018,11,15,14,45,440.5,134.5,2.25,18.35,294.0,94.93,77.56
2018,11,15,15,0,407.0,125.0,2.2,18.3,258.0,89.21,72.7
2018,11,15,15,15,367.0,111.5,2.2,18.3,219.0,80.55,65.16
2018,11,15,15,30,327.0,98.0,2.2,18.3,180.0,71.69,57.31
2018,11,15,15,45,272.0,81.5,2.0,17.5,141.0,61.14,47.99
2018,11,15,16,0,217.0,65.0,1.8,16.7,102.0,49.24,37.26
2018,11,15,16,15,156.0,46.0,1.8,16.4,68.5,35.38,24.5
2018,11,15,16,30,95.0,27.0,1.8,16.1,35.0,21.21,9.47
2018,11,15,16,45,54.0,15.0,1.85,15.8,19.0,12.8,0.0
2018,11,15,17,0,13.0,3.0,1.9,15.5,3.0,0.0,0.0
2018,11,15,17,15,6.5,1.5,1.9,15.35,1.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.9,15.2,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.9,15.05,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.95,14.8,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,2.0,14.7,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,2.0,14.6,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,2.05,14.45,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,2.1,14.4,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,2.1,14.3,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,2.15,14.2,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,2.2,14.1,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.2,13.95,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.2,13.7,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.15,13.65,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,2.1,13.4,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,2.15,13.35,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,2.2,13.3,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,2.25,13.2,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,2.4,12.95,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.55,12.65,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.7,12.35,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,3.05,11.85,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,3.1,11.7,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,3.15,11.6,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,3.25,11.4,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,3.3,11.15,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,3.3,10.9,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,3.25,10.7,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,3.1,10.4,0.0,0.0,0.0
2018,11,16,6,45,28.0,6.0,3.05,10.4,6.5,0.0,0.0
2018,11,16,7,0,56.0,12.0,3.0,10.4,13.0,47.08,0.0
2018,11,16,7,15,134.0,27.0,3.05,10.7,39.0,159.17,66.37
2018,11,16,7,30,212.0,42.0,3.1,11.0,65.0,242.53,193.57
2018,11,16,7,45,285.0,56.0,3.1,11.35,102.5,309.24,256.98
2018,11,16,8,0,358.0,70.0,3.1,11.7,140.0,377.24,316.71
2018,11,16,8,15,412.0,81.0,3.1,12.0,180.5,427.43,359.73
2018,11,16,8,30,466.0,92.0,3.1,12.3,221.0,476.58,400.26
2018,11,16,8,45,506.5,100.0,3.1,12.6,260.0,510.44,427.09
2018,11,16,9,0,547.0,108.0,3.1,12.9,299.0,542.08,451.25
2018,11,16,9,15,570.5,115.5,3.05,13.3,333.5,563.79,466.26
2018,11,16,9,30,594.0,123.0,3.0,13.7,368.0,577.6,474.82
2018,11,16,9,45,603.5,131.0,2.95,14.1,396.0,578.99,473.38
2018,11,16,10,0,613.0,139.0,2.9,14.5,424.0,577.36,469.52
2018,11,16,10,15,629.0,142.5,2.75,14.95,448.0,572.59,462.86
2018,11,16,10,30,645.0,146.0,2.6,15.4,472.0,564.52,453.51
2018,11,16,10,45,656.0,148.0,2.45,15.85,489.5,548.8,438.17
2018,11,16,11,0,667.0,150.0,2.3,16.3,507.0,530.1,420.37
2018,11,16,11,15,673.0,151.0,2.15,16.6,517.0,504.95,397.64
2018,11,16,11,30,679.0,152.0,2.0,16.9,527.0,477.31,372.66
2018,11,16,11,45,681.0,152.0,1.85,17.2,529.5,444.67,343.46
2018,11,16,12,0,683.0,152.0,1.7,17.5,532.0,410.12,312.32
2018,11,16,12,15,687.5,149.0,1.65,17.75,528.5,372.2,278.34
2018,11,16,12,30,692.0,146.0,1.6,18.0,525.0,332.54,242.49
2018,11,16,12,45,699.0,140.5,1.5,18.25,515.5,289.92,203.99
2018,11,16,13,0,706.0,135.0,1.4,18.5,506.0,245.69,164.79
2018,11,16,13,15,695.0,132.0,1.3,18.65,486.0,199.25,126.8
2018,11,16,13,30,684.0,129.0,1.2,18.8,466.0,153.32,94.21
2018,11,16,13,45,668.5,125.5,1.05,19.0,440.0,107.59,71.57
2018,11,16,14,0,653.0,122.0,0.9,19.2,414.0,87.47,70.38
2018,11,16,14,15,630.0,117.0,0.8,19.2,381.5,85.02,68.44
2018,11,16,14,30,607.0,112.0,0.7,19.2,349.0,82.63,66.5
2018,11,16,14,45,576.0,106.0,0.55,19.25,312.5,79.42,63.81
2018,11,16,15,0,545.0,100.0,0.4,19.3,276.0,76.25,61.1
2018,11,16,15,15,500.5,91.5,0.4,19.3,236.0,67.8,53.79
2018,11,16,15,30,456.0,83.0,0.4,19.3,196.0,62.04,48.68
2018,11,16,15,45,395.0,71.5,0.35,18.85,155.5,53.92,41.46
2018,11,16,16,0,334.0,60.0,0.3,18.4,115.0,45.65,33.91
2018,11,16,16,15,251.5,45.5,0.4,18.1,79.5,34.91,23.88
2018,11,16,16,30,169.0,31.0,0.5,17.8,44.0,23.98,10.81
2018,11,16,16,45,97.0,18.0,0.6,17.45,24.5,15.36,0.0
2018,11,16,17,0,25.0,5.0,0.7,17.1,5.0,0.0,0.0
2018,11,16,17,15,12.5,2.5,0.75,16.9,2.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,0.8,16.7,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,0.9,16.3,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,0.9,16.1,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,0.9,15.9,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,0.9,15.6,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,0.9,15.3,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,0.9,15.2,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,0.85,14.95,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,0.8,14.9,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,0.75,14.85,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,0.7,14.8,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,0.6,14.7,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,0.3,14.45,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,0.2,14.4,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,0.2,14.3,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,0.2,14.2,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,0.25,14.1,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,0.3,13.9,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,0.3,13.8,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,0.35,13.7,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,0.4,13.6,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,0.4,13.4,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,0.4,13.3,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,0.4,13.2,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,0.4,13.1,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,0.45,12.9,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,0.5,12.8,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,0.55,12.7,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,0.7,12.45,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,0.8,12.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.0,12.1,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.2,11.9,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.4,11.7,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.45,11.55,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.5,11.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,11,17,6,45,31.5,6.5,1.55,11.25,7.0,0.0,0.0
2018,11,17,7,0,63.0,13.0,1.6,11.2,14.0,52.35,0.0
2018,11,17,7,15,148.5,27.0,1.55,11.4,40.0,167.26,52.31
2018,11,17,7,30,234.0,41.0,1.5,11.6,66.0,256.09,201.54
2018,11,17,7,45,309.5,54.0,1.5,11.8,103.5,323.04,265.6
2018,11,17,8,0,385.0,67.0,1.5,12.0,141.0,391.52,324.91
2018,11,17,8,15,290.0,79.0,1.4,12.25,142.5,335.96,280.25
2018,11,17,8,30,195.0,91.0,1.3,12.5,144.0,261.74,219.01
2018,11,17,8,45,113.0,109.5,1.2,12.75,141.5,206.54,171.8
2018,11,17,9,0,31.0,128.0,1.1,13.0,139.0,151.66,123.87
2018,11,17,9,15,30.5,142.0,1.0,13.35,153.5,162.75,132.78
2018,11,17,9,30,30.0,156.0,0.9,13.7,168.0,173.55,141.07
2018,11,17,9,45,38.0,170.0,0.85,14.1,186.5,189.79,153.89
2018,11,17,10,0,46.0,184.0,0.8,14.5,205.0,205.33,165.91
2018,11,17,10,15,92.5,199.0,0.75,14.7,244.5,245.63,198.38
2018,11,17,10,30,139.0,214.0,0.7,14.9,284.0,293.22,235.47
2018,11,17,10,45,317.0,195.0,0.7,15.05,361.5,379.03,302.61
2018,11,17,11,0,495.0,176.0,0.7,15.2,439.0,453.16,357.27
2018,11,17,11,15,665.5,136.0,0.75,15.35,496.5,485.81,379.16
2018,11,17,11,30,836.0,96.0,0.8,15.5,554.0,499.57,385.56
2018,11,17,11,45,837.0,96.0,0.85,15.6,556.5,462.03,353.2
2018,11,17,12,0,838.0,96.0,0.9,15.7,559.0,422.34,318.72
2018,11,17,12,15,819.5,101.0,1.0,15.75,550.5,378.28,280.54
2018,11,17,12,30,801.0,106.0,1.1,15.8,542.0,334.0,241.5
2018,11,17,12,45,762.5,116.0,1.2,15.8,523.0,284.97,199.24
2018,11,17,13,0,724.0,126.0,1.3,15.8,504.0,241.17,162.01
2018,11,17,13,15,714.5,123.5,1.4,15.75,485.0,194.63,123.77
2018,11,17,13,30,705.0,121.0,1.5,15.7,466.0,148.39,90.84
2018,11,17,13,45,692.5,116.5,1.55,15.65,440.0,101.09,67.32
2018,11,17,14,0,680.0,112.0,1.6,15.6,414.0,80.64,65.54
2018,11,17,14,15,659.0,107.5,1.7,15.5,382.0,78.41,63.76
2018,11,17,14,30,638.0,103.0,1.8,15.4,350.0,76.23,61.99
2018,11,17,14,45,610.0,97.0,1.9,15.25,314.0,72.85,59.15
2018,11,17,15,0,582.0,91.0,2.0,15.1,278.0,69.47,56.25
2018,11,17,15,15,537.0,84.0,2.0,15.1,238.0,65.12,52.39
2018,11,17,15,30,492.0,77.0,2.0,15.1,198.0,60.77,48.42
2018,11,17,15,45,431.5,67.0,2.1,14.55,158.0,50.91,39.52
2018,11,17,16,0,371.0,57.0,2.2,14.0,118.0,43.64,32.71
2018,11,17,16,15,281.0,44.0,2.1,13.65,82.0,33.9,23.38
2018,11,17,16,30,191.0,31.0,2.0,13.3,46.0,24.04,10.49
2018,11,17,16,45,109.5,18.5,1.9,12.95,25.5,15.79,0.0
2018,11,17,17,0,28.0,6.0,1.8,12.6,5.0,0.0,0.0
2018,11,17,17,15,14.0,3.0,1.7,12.5,2.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,1.55,12.25,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.3,12.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.25,12.1,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.1,12.15,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.0,12.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,0.9,12.2,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,0.8,12.2,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,0.75,12.25,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,0.7,12.3,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,0.2,12.3,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,0.25,12.3,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,0.3,12.3,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,0.35,12.3,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,0.4,12.3,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.45,12.3,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.55,12.3,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.6,12.3,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.6,12.25,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.6,12.2,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.55,12.2,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.5,12.2,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.45,12.15,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.4,12.1,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.35,12.05,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.25,11.95,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.2,11.9,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.2,11.85,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.2,11.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.2,11.75,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.2,11.7,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.15,11.7,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.1,11.7,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.15,11.65,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.2,11.6,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.2,11.55,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.25,11.5,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2018,11,18,6,45,4.0,4.0,0.35,11.45,4.0,0.0,0.0
2018,11,18,7,0,8.0,8.0,0.4,11.4,8.0,12.04,0.0
2018,11,18,7,15,123.5,23.5,0.6,11.5,36.0,142.72,24.94
2018,11,18,7,30,239.0,39.0,0.8,11.6,64.0,256.19,199.12
2018,11,18,7,45,367.0,47.0,0.95,11.75,106.5,353.66,288.89
2018,11,18,8,0,495.0,55.0,1.1,11.9,149.0,456.21,375.34
2018,11,18,8,15,551.5,61.5,1.25,12.05,190.5,505.39,416.82
2018,11,18,8,30,608.0,68.0,1.4,12.2,232.0,552.51,455.26
2018,11,18,8,45,634.0,74.5,1.6,12.35,269.0,575.22,473.73
2018,11,18,9,0,660.0,81.0,1.8,12.5,306.0,595.11,489.29
2018,11,18,9,15,684.0,85.5,1.9,12.75,341.0,608.16,498.31
2018,11,18,9,30,708.0,90.0,2.0,13.0,376.0,617.95,504.49
2018,11,18,9,45,634.5,111.0,2.1,13.3,382.0,576.32,469.96
2018,11,18,10,0,561.0,132.0,2.2,13.6,388.0,526.7,429.54
2018,11,18,10,15,525.5,148.0,2.1,13.85,398.0,503.45,408.94
2018,11,18,10,30,490.0,164.0,2.0,14.1,408.0,479.12,387.36
2018,11,18,10,45,474.0,175.0,1.9,14.4,418.0,460.67,370.51
2018,11,18,11,0,458.0,186.0,1.8,14.7,428.0,441.08,352.69
2018,11,18,11,15,415.0,200.5,1.7,14.95,423.0,409.8,325.84
2018,11,18,11,30,372.0,215.0,1.6,15.2,418.0,373.31,295.18
2018,11,18,11,45,387.5,213.0,1.45,15.45,425.0,357.54,280.23
2018,11,18,12,0,403.0,211.0,1.3,15.7,432.0,343.54,266.11
2018,11,18,12,15,393.5,210.5,1.25,15.9,425.0,312.06,238.81
2018,11,18,12,30,384.0,210.0,1.2,16.1,418.0,284.52,214.55
2018,11,18,12,45,389.0,203.5,1.2,16.3,410.0,256.3,189.44
2018,11,18,13,0,394.0,197.0,1.2,16.5,402.0,227.18,163.97
2018,11,18,13,15,442.0,178.0,1.2,16.6,399.5,192.36,133.38
2018,11,18,13,30,490.0,159.0,1.2,16.7,397.0,153.8,103.2
2018,11,18,13,45,485.0,150.0,1.25,16.8,374.5,115.05,82.41
2018,11,18,14,0,480.0,141.0,1.3,16.9,352.0,96.99,79.34
2018,11,18,14,15,481.5,129.0,1.4,16.8,327.5,90.08,73.56
2018,11,18,14,30,483.0,117.0,1.5,16.7,303.0,83.0,67.57
2018,11,18,14,45,472.5,105.5,1.6,16.6,272.0,75.94,61.53
2018,11,18,15,0,462.0,94.0,1.7,16.5,241.0,68.67,55.23
2018,11,18,15,15,445.5,84.0,1.7,16.5,210.0,62.19,49.51
2018,11,18,15,30,429.0,74.0,1.7,16.5,179.0,55.52,43.52
2018,11,18,15,45,379.0,64.5,2.0,15.9,143.5,48.81,37.44
2018,11,18,16,0,329.0,55.0,2.3,15.3,108.0,41.98,31.06
2018,11,18,16,15,249.0,42.5,2.3,14.95,75.5,32.68,22.12
2018,11,18,16,30,169.0,30.0,2.3,14.6,43.0,23.24,9.21
2018,11,18,16,45,96.5,18.0,2.25,14.25,24.0,15.36,0.0
2018,11,18,17,0,24.0,6.0,2.2,13.9,5.0,0.0,0.0
2018,11,18,17,15,12.0,3.0,2.1,13.7,2.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.9,13.35,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.65,13.2,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.2,13.2,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,13.25,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.0,13.3,0.0,0.0,0.0
