Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,28,22,15,0.0,0.0,7.2,16.6,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,7.5,16.6,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,7.85,16.65,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,8.2,16.7,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,8.5,16.7,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,8.8,16.7,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,9.1,16.65,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,9.4,16.6,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,9.35,16.55,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,9.3,16.5,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,9.3,16.4,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,9.3,16.3,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,9.15,16.25,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,9.0,16.2,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,8.85,16.1,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,8.7,16.0,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,8.8,15.95,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,8.9,15.9,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,9.0,15.85,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,9.1,15.8,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,9.3,15.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,9.5,15.7,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,9.7,15.65,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,9.9,15.6,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,9.95,15.6,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,10.0,15.6,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,10.05,15.65,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,10.1,15.7,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,10.15,15.75,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,10.2,15.8,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,10.35,15.75,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,10.5,15.7,0.0,0.0,0.0
2018,11,29,6,45,0.5,1.5,10.65,15.7,1.5,0.0,0.0
2018,11,29,7,0,1.0,3.0,10.8,15.7,3.0,0.0,0.0
2018,11,29,7,15,20.0,17.0,10.8,15.65,18.5,27.3,0.0
2018,11,29,7,30,39.0,31.0,10.8,15.6,34.0,80.93,35.8
2018,11,29,7,45,94.5,50.0,10.8,15.55,63.0,147.47,114.5
2018,11,29,8,0,150.0,69.0,10.8,15.5,92.0,216.28,177.01
2018,11,29,8,15,173.5,78.5,10.75,15.55,113.0,236.22,196.65
2018,11,29,8,30,197.0,88.0,10.7,15.6,134.0,257.92,216.69
2018,11,29,8,45,117.0,69.0,10.65,15.6,97.5,170.1,141.9
2018,11,29,9,0,37.0,50.0,10.6,15.6,61.0,77.49,61.53
2018,11,29,9,15,38.5,81.0,10.45,15.6,94.0,100.95,81.4
2018,11,29,9,30,40.0,112.0,10.3,15.6,127.0,132.97,108.29
2018,11,29,9,45,114.5,134.5,10.15,15.65,181.5,214.25,177.83
2018,11,29,10,0,189.0,157.0,10.0,15.7,236.0,280.14,233.29
2018,11,29,10,15,257.0,163.5,9.75,15.7,278.0,331.7,275.85
2018,11,29,10,30,325.0,170.0,9.5,15.7,320.0,367.13,304.42
2018,11,29,10,45,275.0,175.5,9.25,15.75,306.0,330.67,272.55
2018,11,29,11,0,225.0,181.0,9.0,15.8,292.0,296.14,242.55
2018,11,29,11,15,120.0,149.0,8.8,15.8,208.5,195.44,158.33
2018,11,29,11,30,15.0,117.0,8.6,15.8,125.0,104.38,82.13
2018,11,29,11,45,8.5,110.0,8.35,15.8,114.5,94.99,74.24
2018,11,29,12,0,2.0,103.0,8.1,15.8,104.0,86.25,66.96
2018,11,29,12,15,261.5,104.0,8.0,15.8,237.0,179.19,138.54
2018,11,29,12,30,521.0,105.0,7.9,15.8,370.0,240.0,178.72
2018,11,29,12,45,671.0,92.5,7.75,15.8,426.0,235.43,165.59
2018,11,29,13,0,821.0,80.0,7.6,15.8,482.0,219.19,142.22
2018,11,29,13,15,736.5,92.0,7.45,15.8,442.5,167.13,101.97
2018,11,29,13,30,652.0,104.0,7.3,15.8,403.0,125.88,76.41
2018,11,29,13,45,461.5,123.5,7.1,15.8,329.0,94.14,68.25
2018,11,29,14,0,271.0,143.0,6.9,15.8,255.0,101.16,83.74
2018,11,29,14,15,345.5,119.5,6.8,15.75,251.0,82.98,67.89
2018,11,29,14,30,420.0,96.0,6.7,15.7,247.0,68.82,55.51
2018,11,29,14,45,431.5,88.0,6.55,15.6,229.0,64.08,51.4
2018,11,29,15,0,443.0,80.0,6.4,15.5,211.0,59.18,47.08
2018,11,29,15,15,436.0,71.5,6.4,15.5,185.0,55.09,43.38
2018,11,29,15,30,429.0,63.0,6.4,15.5,159.0,49.5,38.24
2018,11,29,15,45,362.0,52.0,6.6,15.35,121.0,41.27,30.68
2018,11,29,16,0,295.0,41.0,6.8,15.2,83.0,31.59,21.74
2018,11,29,16,15,202.5,31.0,6.95,15.1,55.0,23.96,14.0
2018,11,29,16,30,110.0,21.0,7.1,15.0,27.0,16.29,0.0
2018,11,29,16,45,55.0,10.5,7.25,14.9,13.5,8.96,0.0
2018,11,29,17,0,0.0,0.0,7.4,14.8,0.0,0.0,0.0
2018,11,29,17,15,0.0,0.0,7.55,14.7,0.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,7.7,14.6,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,7.8,14.55,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,7.9,14.5,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,8.05,14.45,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,8.2,14.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,8.3,14.35,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,8.4,14.3,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,8.5,14.3,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,8.6,14.3,0.0,0.0,0.0
2018,11,29,19,45,0.0,0.0,8.65,14.3,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,8.7,14.3,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,8.75,14.3,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,8.8,14.3,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,8.85,14.3,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,8.9,14.3,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,8.95,14.3,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,9.0,14.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,9.05,14.3,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,9.1,14.3,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,9.05,14.3,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,9.0,14.3,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,8.95,14.25,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,8.9,14.2,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,8.8,14.15,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,8.7,14.1,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,8.6,14.05,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,8.5,14.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,8.35,13.95,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,8.2,13.9,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,8.05,13.8,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,7.9,13.7,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,7.85,13.7,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,7.8,13.7,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,7.75,13.65,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,7.7,13.6,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,7.7,13.6,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,7.7,13.6,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,7.65,13.6,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,7.6,13.6,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,7.55,13.55,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,7.4,13.5,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,7.3,13.5,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,7.2,13.5,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,7.15,13.5,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,7.05,13.5,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2018,11,30,6,45,27.0,3.5,6.9,13.5,2.5,0.0,0.0
2018,11,30,7,0,54.0,7.0,6.8,13.5,5.0,0.0,0.0
2018,11,30,7,15,73.5,15.5,6.9,13.65,17.5,60.07,0.0
2018,11,30,7,30,93.0,24.0,7.0,13.8,30.0,109.38,43.43
2018,11,30,7,45,109.5,39.5,7.1,14.0,52.0,147.53,114.72
2018,11,30,8,0,126.0,55.0,7.2,14.2,74.0,175.26,143.07
2018,11,30,8,15,178.5,68.5,7.25,14.35,104.5,223.91,186.86
2018,11,30,8,30,231.0,82.0,7.3,14.5,135.0,272.59,229.81
2018,11,30,8,45,291.5,92.5,7.35,14.65,172.0,337.21,285.07
2018,11,30,9,0,352.0,103.0,7.4,14.8,209.0,385.37,325.8
2018,11,30,9,15,458.0,101.0,7.35,14.95,257.0,447.41,377.79
2018,11,30,9,30,564.0,99.0,7.3,15.1,305.0,513.05,431.21
2018,11,30,9,45,694.0,83.5,7.2,15.25,358.5,568.56,475.72
2018,11,30,10,0,824.0,68.0,7.1,15.4,412.0,614.78,511.6
2018,11,30,10,15,825.0,71.5,7.0,15.45,433.5,598.54,495.96
2018,11,30,10,30,826.0,75.0,6.9,15.5,455.0,579.33,477.89
2018,11,30,10,45,845.5,74.0,6.8,15.6,476.0,562.73,461.63
2018,11,30,11,0,865.0,73.0,6.7,15.7,497.0,540.14,440.18
2018,11,30,11,15,868.5,74.0,6.7,15.7,507.5,510.96,413.24
2018,11,30,11,30,872.0,75.0,6.7,15.7,518.0,479.09,383.53
2018,11,30,11,45,873.0,75.0,6.65,15.7,521.0,442.61,349.44
2018,11,30,12,0,874.0,75.0,6.6,15.7,524.0,403.91,312.86
2018,11,30,12,15,874.0,73.5,6.6,15.7,519.5,361.46,272.64
2018,11,30,12,30,874.0,72.0,6.6,15.7,515.0,317.24,230.53
2018,11,30,12,45,871.5,70.0,6.6,15.7,503.5,270.4,186.46
2018,11,30,13,0,869.0,68.0,6.6,15.7,492.0,222.39,142.68
2018,11,30,13,15,861.0,67.0,6.55,15.65,473.5,173.43,101.74
2018,11,30,13,30,853.0,66.0,6.5,15.6,455.0,124.19,67.7
2018,11,30,13,45,842.0,64.0,6.5,15.6,430.0,74.04,46.75
2018,11,30,14,0,831.0,62.0,6.5,15.6,405.0,58.83,46.56
2018,11,30,14,15,812.0,60.0,6.45,15.5,374.0,51.02,39.74
2018,11,30,14,30,793.0,58.0,6.4,15.4,343.0,49.62,38.57
2018,11,30,14,45,765.5,55.5,6.35,15.35,307.0,47.75,36.96
2018,11,30,15,0,738.0,53.0,6.3,15.3,271.0,45.91,35.32
2018,11,30,15,15,695.5,50.0,6.3,15.3,231.5,43.57,33.18
2018,11,30,15,30,653.0,47.0,6.3,15.3,192.0,41.3,31.01
2018,11,30,15,45,585.0,42.5,6.0,15.0,152.0,37.63,27.52
2018,11,30,16,0,517.0,38.0,5.7,14.7,112.0,31.27,21.49
2018,11,30,16,15,379.5,30.5,5.5,14.5,74.5,25.24,15.04
2018,11,30,16,30,242.0,23.0,5.3,14.3,37.0,19.36,0.0
2018,11,30,16,45,121.0,11.5,5.15,14.05,18.5,9.82,0.0
2018,11,30,17,0,0.0,0.0,5.0,13.8,0.0,0.0,0.0
2018,11,30,17,15,0.0,0.0,4.9,13.8,0.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,4.8,13.8,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,4.7,13.8,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,4.5,13.7,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,4.4,13.6,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,4.3,13.55,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,4.15,13.4,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,4.1,13.3,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,4.0,13.25,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,3.9,13.2,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,3.8,13.15,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,3.6,13.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,3.3,13.05,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,3.85,13.15,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,4.1,13.2,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,4.2,13.2,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,4.35,13.25,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,4.5,13.3,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,4.7,13.35,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,4.9,13.4,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,5.2,13.6,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,5.4,13.7,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,5.6,13.8,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,5.75,13.85,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,5.9,13.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,6.05,13.95,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,6.6,14.1,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,6.6,14.2,0.0,0.0,0.0
2018,12,1,6,45,3.5,2.0,6.6,14.3,2.0,0.0,0.0
2018,12,1,7,0,7.0,4.0,6.6,14.4,4.0,0.0,0.0
2018,12,1,7,15,58.5,16.5,6.7,14.5,20.0,51.24,0.0
2018,12,1,7,30,110.0,29.0,6.8,14.6,36.0,131.92,41.67
2018,12,1,7,45,192.0,43.5,6.95,14.7,67.0,224.23,175.09
2018,12,1,8,0,274.0,58.0,7.1,14.8,98.0,294.09,242.17
2018,12,1,8,15,232.0,56.0,7.25,14.8,97.5,257.55,215.26
2018,12,1,8,30,190.0,54.0,7.4,14.8,97.0,220.75,185.6
2018,12,1,8,45,153.0,76.0,7.55,14.8,115.0,204.22,171.52
2018,12,1,9,0,116.0,98.0,7.7,14.8,133.0,188.8,157.75
2018,12,1,9,15,111.5,91.0,7.75,14.8,128.0,172.41,143.81
2018,12,1,9,30,107.0,84.0,7.8,14.8,123.0,157.68,131.09
2018,12,1,9,45,69.5,89.0,7.9,14.8,115.0,135.18,110.93
2018,12,1,10,0,32.0,94.0,8.0,14.8,107.0,104.63,84.03
2018,12,1,10,15,293.5,110.0,7.95,14.85,243.5,309.56,259.09
2018,12,1,10,30,555.0,126.0,7.9,14.9,380.0,474.15,394.1
2018,12,1,10,45,688.5,105.5,7.8,14.9,433.0,508.06,419.75
2018,12,1,11,0,822.0,85.0,7.7,14.9,486.0,531.41,435.82
2018,12,1,11,15,694.5,99.0,7.75,14.9,443.0,450.84,367.64
2018,12,1,11,30,567.0,113.0,7.8,14.9,400.0,376.17,304.43
2018,12,1,11,45,571.0,113.5,7.85,14.9,404.0,351.16,280.78
2018,12,1,12,0,575.0,114.0,7.9,14.9,408.0,324.37,255.12
2018,12,1,12,15,711.5,98.5,7.9,14.9,459.5,325.68,248.91
2018,12,1,12,30,848.0,83.0,7.9,14.9,511.0,316.56,232.0
2018,12,1,12,45,848.0,80.5,7.95,14.85,500.5,270.07,188.02
2018,12,1,13,0,848.0,78.0,8.0,14.8,490.0,222.26,144.19
2018,12,1,13,15,721.5,99.0,7.95,14.75,440.0,170.38,105.84
2018,12,1,13,30,595.0,120.0,7.9,14.7,390.0,133.4,85.22
2018,12,1,13,45,675.0,100.5,7.85,14.65,391.0,84.52,57.8
2018,12,1,14,0,755.0,81.0,7.8,14.6,392.0,66.1,53.19
2018,12,1,14,15,697.0,83.5,7.8,14.55,353.5,62.43,50.03
2018,12,1,14,30,639.0,86.0,7.8,14.5,315.0,64.61,52.05
2018,12,1,14,45,608.5,82.0,7.75,14.45,281.5,62.37,50.11
2018,12,1,15,0,578.0,78.0,7.7,14.4,248.0,60.2,48.18
2018,12,1,15,15,469.5,74.0,7.7,14.4,199.0,57.5,45.7
2018,12,1,15,30,361.0,70.0,7.7,14.4,150.0,52.46,41.02
2018,12,1,15,45,382.5,58.5,7.4,14.15,127.0,44.65,33.79
2018,12,1,16,0,404.0,47.0,7.1,13.9,104.0,38.7,28.0
2018,12,1,16,15,249.5,35.0,6.95,13.8,66.0,27.13,16.58
2018,12,1,16,30,95.0,23.0,6.8,13.7,28.0,18.03,0.0
2018,12,1,16,45,47.5,11.5,6.65,13.55,14.0,9.82,0.0
2018,12,1,17,0,0.0,0.0,6.5,13.4,0.0,0.0,0.0
2018,12,1,17,15,0.0,0.0,6.5,13.35,0.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,6.5,13.3,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,6.5,13.2,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,6.5,13.1,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,6.5,13.05,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,6.45,12.95,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,6.4,12.9,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,6.35,12.85,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,6.3,12.8,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,6.25,12.75,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,6.2,12.7,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,6.15,12.65,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,6.1,12.6,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,6.05,12.55,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,5.95,12.45,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,5.9,12.4,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,5.85,12.35,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,5.8,12.3,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,5.75,12.25,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,5.7,12.2,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,5.7,12.15,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,5.7,12.1,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,5.65,12.05,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,5.55,11.95,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,5.5,11.9,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,5.45,11.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,5.4,11.7,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,5.4,11.65,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,5.4,11.6,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,5.35,11.55,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,5.3,11.5,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,5.25,11.45,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,5.2,11.4,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,5.15,11.35,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,5.1,11.3,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,5.05,11.25,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,5.0,11.2,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,4.85,11.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,4.7,11.1,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,4.6,11.05,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,4.4,10.95,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,4.3,10.9,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,4.15,10.85,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,4.0,10.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,3.8,10.8,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,3.65,10.75,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,3.5,10.7,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,3.35,10.75,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,2,6,45,29.0,3.5,3.05,10.8,2.5,0.0,0.0
2018,12,2,7,0,58.0,7.0,2.9,10.8,5.0,0.0,0.0
2018,12,2,7,15,120.5,15.0,2.8,10.95,19.5,89.09,0.0
2018,12,2,7,30,183.0,23.0,2.7,11.1,34.0,176.67,39.74
2018,12,2,7,45,226.0,35.0,2.55,11.3,60.0,232.84,181.95
2018,12,2,8,0,269.0,47.0,2.4,11.5,86.0,274.26,226.14
2018,12,2,8,15,294.0,59.5,2.4,11.65,114.5,304.65,254.76
2018,12,2,8,30,319.0,72.0,2.4,11.8,143.0,334.18,281.0
2018,12,2,8,45,315.0,88.0,2.4,11.9,169.5,346.91,291.89
2018,12,2,9,0,311.0,104.0,2.4,12.0,196.0,357.65,300.43
2018,12,2,9,15,380.5,109.0,2.3,12.1,236.0,403.36,337.75
2018,12,2,9,30,450.0,114.0,2.2,12.2,276.0,446.39,371.64
2018,12,2,9,45,624.5,93.0,2.1,12.25,338.5,532.28,439.42
2018,12,2,10,0,799.0,72.0,2.0,12.3,401.0,601.37,491.52
2018,12,2,10,15,842.0,67.5,1.9,12.4,433.0,602.29,489.11
2018,12,2,10,30,885.0,63.0,1.8,12.5,465.0,594.97,480.63
2018,12,2,10,45,894.0,63.5,1.7,12.55,483.5,573.64,460.98
2018,12,2,11,0,903.0,64.0,1.6,12.6,502.0,549.06,438.55
2018,12,2,11,15,908.0,64.0,1.55,12.75,513.0,518.77,411.39
2018,12,2,11,30,913.0,64.0,1.5,12.9,524.0,485.62,381.42
2018,12,2,11,45,915.0,64.5,1.45,13.0,528.0,448.95,348.1
2018,12,2,12,0,917.0,65.0,1.4,13.1,532.0,409.83,312.08
2018,12,2,12,15,915.5,64.5,1.35,13.2,528.0,366.33,271.94
2018,12,2,12,30,914.0,64.0,1.3,13.3,524.0,321.06,229.84
2018,12,2,12,45,910.0,63.0,1.3,13.4,512.5,273.17,185.78
2018,12,2,13,0,906.0,62.0,1.3,13.5,501.0,224.14,141.86
2018,12,2,13,15,813.0,78.5,1.25,13.55,461.0,171.08,101.76
2018,12,2,13,30,720.0,95.0,1.2,13.6,421.0,124.98,73.35
2018,12,2,13,45,544.0,121.0,1.1,13.6,359.5,96.28,69.31
2018,12,2,14,0,368.0,147.0,1.0,13.6,298.0,100.65,83.74
2018,12,2,14,15,267.0,145.5,1.05,13.6,250.5,102.81,85.75
2018,12,2,14,30,166.0,144.0,1.1,13.6,203.0,104.11,87.0
2018,12,2,14,45,163.5,130.0,1.1,13.6,183.0,94.95,79.02
2018,12,2,15,0,161.0,116.0,1.1,13.6,163.0,85.55,70.75
2018,12,2,15,15,135.0,100.0,1.1,13.6,135.5,74.51,60.91
2018,12,2,15,30,109.0,84.0,1.1,13.6,108.0,63.24,50.71
2018,12,2,15,45,80.5,68.0,1.2,13.4,83.5,51.74,40.17
2018,12,2,16,0,52.0,52.0,1.3,13.2,59.0,40.02,29.28
2018,12,2,16,15,29.5,35.0,1.35,13.1,38.5,27.8,17.19
2018,12,2,16,30,7.0,18.0,1.4,13.0,18.0,14.8,0.0
2018,12,2,16,45,3.5,9.0,1.45,12.85,9.0,7.68,0.0
2018,12,2,17,0,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,12,2,17,15,0.0,0.0,1.6,12.65,0.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,1.7,12.6,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,1.75,12.55,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,2.05,12.45,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,2.1,12.4,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,2.15,12.4,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,2.3,12.35,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,2.4,12.25,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,2.35,12.15,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,2.3,12.1,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,2.3,12.05,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,2.35,11.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,2.4,11.9,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.45,11.9,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.5,11.9,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.55,11.85,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.6,11.75,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.6,11.7,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.65,11.65,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.7,11.6,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.6,11.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.6,11.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.6,11.25,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.6,11.2,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.85,10.9,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,3.2,10.4,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,3.3,10.35,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,3.5,10.2,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,3.6,10.1,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,3.65,10.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,3.75,9.9,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,3.8,9.8,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,3.8,9.75,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,3.8,9.7,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,3.85,9.7,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,3.9,9.7,0.0,0.0,0.0
2018,12,3,7,15,27.0,10.5,3.95,10.0,12.0,26.0,0.0
2018,12,3,7,30,54.0,21.0,4.0,10.3,24.0,76.67,4.12
2018,12,3,7,45,120.5,35.5,4.1,10.65,50.5,148.7,114.27
2018,12,3,8,0,187.0,50.0,4.2,11.0,77.0,208.65,172.37
2018,12,3,8,15,361.0,54.5,4.15,11.25,127.0,342.53,288.71
2018,12,3,8,30,535.0,59.0,4.1,11.5,177.0,469.75,396.29
2018,12,3,8,45,638.0,56.5,4.0,11.75,224.0,533.78,449.38
2018,12,3,9,0,741.0,54.0,3.9,12.0,271.0,591.26,495.65
2018,12,3,9,15,670.0,71.0,3.85,12.3,286.0,559.54,468.07
2018,12,3,9,30,599.0,88.0,3.8,12.6,301.0,521.67,435.64
2018,12,3,9,45,591.5,99.0,3.75,12.85,325.0,516.62,429.78
2018,12,3,10,0,584.0,110.0,3.7,13.1,349.0,509.05,421.56
2018,12,3,10,15,683.0,95.5,3.7,13.25,391.5,537.46,442.94
2018,12,3,10,30,782.0,81.0,3.7,13.4,434.0,557.46,456.74
2018,12,3,10,45,715.5,100.5,3.7,13.6,433.5,516.7,421.29
2018,12,3,11,0,649.0,120.0,3.7,13.8,433.0,474.75,385.19
2018,12,3,11,15,758.5,96.0,3.65,13.9,470.0,478.49,385.12
2018,12,3,11,30,868.0,72.0,3.6,14.0,507.0,472.61,375.92
2018,12,3,11,45,828.5,82.0,3.55,14.1,499.5,429.4,337.24
2018,12,3,12,0,789.0,92.0,3.5,14.2,492.0,385.9,298.19
2018,12,3,12,15,839.0,79.5,3.4,14.3,502.0,352.71,265.12
2018,12,3,12,30,889.0,67.0,3.3,14.4,512.0,316.46,228.48
2018,12,3,12,45,736.5,101.5,3.25,14.45,465.0,257.93,180.81
2018,12,3,13,0,584.0,136.0,3.2,14.5,418.0,215.93,149.36
2018,12,3,13,15,482.5,151.5,3.1,14.6,378.5,176.13,120.61
2018,12,3,13,30,381.0,167.0,3.0,14.7,339.0,147.51,104.43
2018,12,3,13,45,276.0,150.0,2.95,14.75,271.0,111.22,84.92
2018,12,3,14,0,171.0,133.0,2.9,14.8,203.0,98.78,81.86
2018,12,3,14,15,97.5,103.0,2.9,14.75,142.5,78.46,64.14
2018,12,3,14,30,24.0,73.0,2.9,14.7,82.0,59.38,47.36
2018,12,3,14,45,49.0,85.0,2.9,14.7,100.5,67.77,54.86
2018,12,3,15,0,74.0,97.0,2.9,14.7,119.0,73.09,59.55
2018,12,3,15,15,55.5,73.0,2.9,14.7,88.0,58.19,46.26
2018,12,3,15,30,37.0,49.0,2.9,14.7,57.0,40.4,30.31
2018,12,3,15,45,24.0,34.5,2.95,14.3,39.5,29.01,20.01
2018,12,3,16,0,11.0,20.0,3.0,13.9,22.0,16.94,9.11
2018,12,3,16,15,11.0,16.5,3.0,13.8,18.0,13.97,5.78
2018,12,3,16,30,11.0,13.0,3.0,13.7,14.0,11.0,0.0
2018,12,3,16,45,5.5,6.5,3.0,13.6,7.0,5.55,0.0
2018,12,3,17,0,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2018,12,3,17,15,0.0,0.0,2.95,13.4,0.0,0.0,0.0
2018,12,3,17,30,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,2.95,13.15,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,3.0,13.1,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,3.0,13.05,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,3.15,12.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,3.5,12.7,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,3.6,12.7,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,3.7,12.7,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,4.0,12.6,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,4.05,12.55,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,3.75,12.45,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,3.7,12.4,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,3.75,12.35,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,3.85,12.2,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,3.9,12.1,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,3.95,12.05,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,4.05,11.9,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,4.1,11.8,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,4.15,11.75,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,4.2,11.7,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,4.3,11.65,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,4.4,11.6,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,4.55,11.55,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,4.75,11.45,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,4.8,11.4,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,4.9,11.35,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,5.0,11.3,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,4.95,11.25,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,4.9,11.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,4.85,11.1,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2018,12,4,7,15,0.0,5.0,4.9,11.15,5.0,4.27,0.0
2018,12,4,7,30,0.0,10.0,5.0,11.3,10.0,8.23,0.0
2018,12,4,7,45,0.0,19.0,5.1,11.45,19.0,15.66,6.63
2018,12,4,8,0,0.0,28.0,5.2,11.6,28.0,23.12,13.76
2018,12,4,8,15,0.0,37.5,5.2,11.8,37.5,31.0,20.82
2018,12,4,8,30,0.0,47.0,5.2,12.0,47.0,38.89,27.82
2018,12,4,8,45,1.5,64.5,5.2,12.2,65.0,56.52,43.16
2018,12,4,9,0,3.0,82.0,5.2,12.4,83.0,74.07,58.31
2018,12,4,9,15,3.0,78.5,5.1,12.7,79.5,68.89,53.8
2018,12,4,9,30,3.0,75.0,5.0,13.0,76.0,64.73,50.14
2018,12,4,9,45,1.5,60.5,4.95,13.3,61.0,51.07,38.3
2018,12,4,10,0,0.0,46.0,4.9,13.6,46.0,38.04,27.01
2018,12,4,10,15,0.0,38.0,4.85,13.9,38.0,31.4,21.27
2018,12,4,10,30,0.0,30.0,4.8,14.2,30.0,24.78,15.55
2018,12,4,10,45,0.0,32.0,4.7,14.5,32.0,26.44,16.92
2018,12,4,11,0,0.0,34.0,4.6,14.8,34.0,28.11,18.29
2018,12,4,11,15,0.0,35.0,4.6,15.0,35.0,28.94,18.96
2018,12,4,11,30,0.0,36.0,4.6,15.2,36.0,29.77,19.64
2018,12,4,11,45,0.0,41.0,4.6,15.4,41.0,33.93,23.13
2018,12,4,12,0,0.0,46.0,4.6,15.6,46.0,38.08,26.61
2018,12,4,12,15,0.0,54.0,4.4,15.6,54.0,44.74,32.23
2018,12,4,12,30,0.0,62.0,4.2,15.6,62.0,51.4,37.86
2018,12,4,12,45,0.0,60.0,4.0,15.65,60.0,49.73,36.46
2018,12,4,13,0,0.0,58.0,3.8,15.7,58.0,48.05,35.08
2018,12,4,13,15,0.0,55.0,3.8,15.6,55.0,45.55,33.02
2018,12,4,13,30,0.0,52.0,3.8,15.5,52.0,43.05,30.96
2018,12,4,13,45,0.0,49.0,3.75,15.4,49.0,40.54,28.9
2018,12,4,14,0,0.0,46.0,3.7,15.3,46.0,38.04,28.24
2018,12,4,14,15,0.0,45.0,3.85,15.25,45.0,37.2,27.55
2018,12,4,14,30,0.0,44.0,4.0,15.2,44.0,36.36,26.85
2018,12,4,14,45,0.0,45.0,4.1,15.1,45.0,37.19,27.62
2018,12,4,15,0,0.0,46.0,4.2,15.0,46.0,38.03,28.37
2018,12,4,15,15,0.0,42.0,4.2,15.0,42.0,34.7,25.35
2018,12,4,15,30,0.0,38.0,4.2,15.0,38.0,31.39,22.27
2018,12,4,15,45,0.0,30.5,4.3,14.65,30.5,25.17,16.58
2018,12,4,16,0,0.0,23.0,4.4,14.3,23.0,18.96,10.83
2018,12,4,16,15,0.0,16.0,4.3,14.1,16.0,13.17,5.09
2018,12,4,16,30,0.0,9.0,4.2,13.9,9.0,7.4,0.0
2018,12,4,16,45,0.0,4.5,4.05,13.7,4.5,3.84,0.0
2018,12,4,17,0,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2018,12,4,17,15,0.0,0.0,4.05,13.45,0.0,0.0,0.0
2018,12,4,17,30,0.0,0.0,4.2,13.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,4.35,13.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,4.55,13.15,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,4.6,13.1,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,4.65,13.1,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,4.7,13.1,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,4.75,13.1,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,4.8,13.1,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,4.85,13.15,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,4.9,13.2,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,4.9,13.25,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,4.9,13.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,4.85,13.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,4.8,13.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,4.75,13.2,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,4.7,13.2,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,4.6,13.15,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,4.5,13.1,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,4.3,12.9,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,4.2,12.8,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,4.25,12.8,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,4.6,12.8,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,4.7,12.8,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,4.85,12.8,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,5.0,12.8,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,5.05,12.85,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,5.1,12.9,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,5.2,12.9,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,5.3,12.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,5.3,12.95,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,5.15,12.95,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,5.0,12.9,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,4.9,12.9,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,4.8,12.9,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,4.65,12.9,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,4.35,12.9,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,4.05,12.9,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,4.0,12.9,0.0,0.0,0.0
2018,12,5,7,15,0.0,2.0,4.05,13.0,2.0,1.71,0.0
2018,12,5,7,30,0.0,4.0,4.1,13.1,4.0,3.28,0.0
2018,12,5,7,45,0.0,8.0,4.1,13.2,8.0,6.56,0.0
2018,12,5,8,0,0.0,12.0,4.1,13.3,12.0,9.86,2.57
2018,12,5,8,15,0.0,16.5,4.15,13.45,16.5,13.57,5.88
2018,12,5,8,30,0.0,21.0,4.2,13.6,21.0,17.29,9.17
2018,12,5,8,45,8.0,39.5,4.2,13.75,42.0,38.05,27.29
2018,12,5,9,0,16.0,58.0,4.2,13.9,63.0,63.16,49.06
2018,12,5,9,15,20.5,76.5,4.1,14.05,83.5,84.38,67.2
2018,12,5,9,30,25.0,95.0,4.0,14.2,104.0,105.16,84.77
2018,12,5,9,45,13.5,86.5,3.9,14.4,91.5,81.67,64.4
2018,12,5,10,0,2.0,78.0,3.8,14.6,79.0,66.11,50.81
2018,12,5,10,15,23.5,119.0,3.65,14.7,129.5,122.27,98.41
2018,12,5,10,30,45.0,160.0,3.5,14.8,180.0,172.96,140.48
2018,12,5,10,45,61.5,165.5,3.35,14.95,194.0,183.61,148.91
2018,12,5,11,0,78.0,171.0,3.2,15.1,208.0,193.09,156.26
2018,12,5,11,15,48.0,159.5,3.0,15.15,182.5,162.99,130.9
2018,12,5,11,30,18.0,148.0,2.8,15.2,157.0,132.04,105.09
2018,12,5,11,45,18.0,154.0,2.65,15.25,163.0,135.67,107.94
2018,12,5,12,0,18.0,160.0,2.5,15.3,169.0,139.08,110.57
2018,12,5,12,15,16.0,155.5,2.3,15.25,163.5,133.15,105.58
2018,12,5,12,30,14.0,151.0,2.1,15.2,158.0,127.47,100.87
2018,12,5,12,45,11.5,130.0,1.95,15.2,135.5,109.07,85.67
2018,12,5,13,0,9.0,109.0,1.8,15.2,113.0,91.19,70.93
2018,12,5,13,15,24.0,121.0,1.75,15.15,131.5,100.02,77.72
2018,12,5,13,30,39.0,133.0,1.7,15.1,150.0,106.96,83.21
2018,12,5,13,45,46.5,132.5,1.65,15.1,152.0,102.71,80.58
2018,12,5,14,0,54.0,132.0,1.6,15.1,154.0,100.6,83.29
2018,12,5,14,15,88.0,125.0,1.75,15.05,157.5,92.44,76.3
2018,12,5,14,30,122.0,118.0,1.9,15.0,161.0,87.98,72.51
2018,12,5,14,45,103.0,106.0,2.05,14.9,139.5,79.68,65.3
2018,12,5,15,0,84.0,94.0,2.2,14.8,118.0,71.22,57.86
2018,12,5,15,15,67.0,78.0,2.2,14.8,95.5,60.0,47.83
2018,12,5,15,30,50.0,62.0,2.2,14.8,73.0,49.71,38.52
2018,12,5,15,45,46.0,52.0,2.45,14.6,60.5,40.95,30.48
2018,12,5,16,0,42.0,42.0,2.7,14.4,48.0,33.25,23.22
2018,12,5,16,15,29.0,30.0,2.8,14.3,33.5,24.35,14.16
2018,12,5,16,30,16.0,18.0,2.9,14.2,19.0,14.8,0.0
2018,12,5,16,45,8.0,9.0,3.0,14.05,9.5,7.68,0.0
2018,12,5,17,0,0.0,0.0,3.1,13.9,0.0,0.0,0.0
2018,12,5,17,15,0.0,0.0,3.2,13.8,0.0,0.0,0.0
2018,12,5,17,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,3.45,13.45,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,3.5,13.4,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,3.6,13.2,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,3.6,13.1,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,3.65,12.95,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,3.7,12.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,3.75,12.8,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,3.8,12.7,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,3.85,12.65,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,3.9,12.6,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,3.9,12.55,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,3.9,12.4,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,3.9,12.3,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,3.95,12.3,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,4.0,12.3,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,4.0,12.25,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,4.0,12.2,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,4.0,12.15,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,4.0,12.1,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,4.0,12.05,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,3.8,12.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,3.8,12.25,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,3.8,12.2,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,3.8,12.15,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,3.8,12.1,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,3.8,12.05,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,3.8,11.9,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,3.8,11.8,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,3.75,11.75,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,3.7,11.7,0.0,0.0,0.0
2018,12,6,7,15,101.0,10.5,3.8,11.95,15.5,72.14,0.0
2018,12,6,7,30,202.0,21.0,3.9,12.2,31.0,178.54,0.0
2018,12,6,7,45,333.0,29.0,4.0,12.4,65.0,295.49,221.03
2018,12,6,8,0,464.0,37.0,4.1,12.6,99.0,392.76,321.52
2018,12,6,8,15,499.5,44.5,4.05,12.8,132.5,426.41,354.86
2018,12,6,8,30,535.0,52.0,4.0,13.0,166.0,458.69,384.18
2018,12,6,8,45,483.0,69.0,4.0,13.2,187.5,440.87,370.28
2018,12,6,9,0,431.0,86.0,4.0,13.4,209.0,415.29,349.1
2018,12,6,9,15,552.0,80.5,3.9,13.7,259.0,489.32,409.46
2018,12,6,9,30,673.0,75.0,3.8,14.0,309.0,553.1,459.45
2018,12,6,9,45,744.0,67.5,3.75,14.25,348.5,574.45,474.81
2018,12,6,10,0,815.0,60.0,3.7,14.5,388.0,594.02,488.23
2018,12,6,10,15,828.5,61.5,3.55,14.7,413.0,579.87,474.4
2018,12,6,10,30,842.0,63.0,3.4,14.9,438.0,567.04,461.37
2018,12,6,10,45,850.0,65.0,3.25,15.1,456.5,548.33,443.41
2018,12,6,11,0,858.0,67.0,3.1,15.3,475.0,526.47,422.68
2018,12,6,11,15,863.0,67.0,2.95,15.45,486.0,497.97,396.49
2018,12,6,11,30,868.0,67.0,2.8,15.6,497.0,466.74,367.65
2018,12,6,11,45,869.5,67.5,2.65,15.75,501.0,431.89,335.39
2018,12,6,12,0,871.0,68.0,2.5,15.9,505.0,394.74,300.69
2018,12,6,12,15,870.5,68.5,2.4,16.0,502.5,354.77,263.31
2018,12,6,12,30,870.0,69.0,2.3,16.1,500.0,312.95,224.03
2018,12,6,12,45,865.5,68.0,2.2,16.2,489.0,267.24,181.85
2018,12,6,13,0,861.0,67.0,2.1,16.3,478.0,220.48,139.97
2018,12,6,13,15,852.0,66.0,2.0,16.35,460.0,172.26,100.25
2018,12,6,13,30,843.0,65.0,1.9,16.4,442.0,123.83,67.01
2018,12,6,13,45,829.0,64.0,1.8,16.45,417.5,68.93,41.28
2018,12,6,14,0,815.0,63.0,1.7,16.5,393.0,53.1,41.38
2018,12,6,14,15,795.5,61.5,1.65,16.5,363.0,52.08,40.56
2018,12,6,14,30,776.0,60.0,1.6,16.5,333.0,51.1,39.75
2018,12,6,14,45,747.0,57.0,1.5,16.5,297.5,48.86,37.8
2018,12,6,15,0,718.0,54.0,1.4,16.5,262.0,46.64,35.84
2018,12,6,15,15,603.5,57.0,1.4,16.5,214.5,44.94,34.26
2018,12,6,15,30,489.0,60.0,1.4,16.5,167.0,47.59,36.41
2018,12,6,15,45,414.5,51.5,1.1,16.2,128.5,41.3,30.6
2018,12,6,16,0,340.0,43.0,0.8,15.9,90.0,34.97,24.58
2018,12,6,16,15,254.5,32.5,0.75,15.8,60.5,26.76,16.03
2018,12,6,16,30,169.0,22.0,0.7,15.7,31.0,17.17,0.0
2018,12,6,16,45,84.5,11.0,0.7,15.55,15.5,9.39,0.0
2018,12,6,17,0,0.0,0.0,0.7,15.4,0.0,0.0,0.0
2018,12,6,17,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,12,6,17,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,0.85,15.2,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,0.95,15.05,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.05,14.95,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.1,14.9,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.15,14.85,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.2,14.75,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.2,14.7,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.1,14.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.1,14.55,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,0.95,14.45,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,0.65,14.4,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,0.6,14.3,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,0.7,14.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.05,13.85,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.5,13.55,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.75,13.3,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.8,13.2,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.7,12.95,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.6,12.9,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.55,12.9,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.45,12.9,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.35,12.85,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.3,12.8,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.2,12.75,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.35,12.6,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.65,12.45,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.8,12.4,0.0,0.0,0.0
2018,12,7,7,15,17.0,8.5,1.9,12.45,9.5,17.86,0.0
2018,12,7,7,30,34.0,17.0,2.0,12.5,19.0,46.87,0.0
2018,12,7,7,45,115.0,31.5,2.1,12.55,45.5,139.48,100.3
2018,12,7,8,0,196.0,46.0,2.2,12.6,72.0,223.88,181.59
2018,12,7,8,15,264.5,57.0,2.2,12.8,105.0,280.13,232.14
2018,12,7,8,30,333.0,68.0,2.2,13.0,138.0,336.66,281.04
2018,12,7,8,45,277.0,86.0,2.15,13.2,152.0,302.05,252.87
2018,12,7,9,0,221.0,104.0,2.1,13.4,166.0,281.37,235.1
2018,12,7,9,15,178.5,123.5,1.95,13.55,178.0,257.32,214.28
2018,12,7,9,30,136.0,143.0,1.8,13.7,190.0,245.73,203.32
2018,12,7,9,45,298.5,134.5,1.6,13.9,250.0,345.13,285.52
2018,12,7,10,0,461.0,126.0,1.4,14.1,310.0,440.99,360.5
2018,12,7,10,15,653.5,96.0,1.25,14.35,375.0,518.0,418.19
2018,12,7,10,30,846.0,66.0,1.1,14.6,440.0,572.25,456.13
2018,12,7,10,45,856.5,66.0,0.9,14.9,458.5,552.61,436.2
2018,12,7,11,0,867.0,66.0,0.7,15.2,477.0,529.8,414.21
2018,12,7,11,15,872.5,66.5,0.75,15.4,488.5,501.88,390.24
2018,12,7,11,30,878.0,67.0,0.8,15.6,500.0,471.14,363.45
2018,12,7,11,45,880.5,67.0,0.85,15.85,504.0,435.92,332.44
2018,12,7,12,0,883.0,67.0,0.9,16.1,508.0,398.33,298.74
2018,12,7,12,15,882.0,66.5,1.05,16.2,505.0,356.87,261.76
2018,12,7,12,30,881.0,66.0,1.2,16.3,502.0,313.65,222.5
2018,12,7,12,45,877.0,65.5,1.3,16.35,491.5,268.12,181.17
2018,12,7,13,0,873.0,65.0,1.4,16.4,481.0,221.45,139.8
2018,12,7,13,15,865.5,64.0,1.45,16.4,463.5,172.95,100.01
2018,12,7,13,30,858.0,63.0,1.5,16.4,446.0,124.06,66.48
2018,12,7,13,45,845.0,62.0,1.55,16.4,421.5,74.82,45.64
2018,12,7,14,0,832.0,61.0,1.6,16.4,397.0,58.04,45.74
2018,12,7,14,15,812.5,59.0,1.6,16.35,366.5,50.36,39.07
2018,12,7,14,30,793.0,57.0,1.6,16.3,336.0,48.92,37.86
2018,12,7,14,45,764.5,55.0,1.6,16.25,301.0,47.43,36.57
2018,12,7,15,0,736.0,53.0,1.6,16.2,266.0,45.97,35.29
2018,12,7,15,15,694.0,49.5,1.6,16.2,227.0,43.22,32.78
2018,12,7,15,30,652.0,46.0,1.6,16.2,188.0,40.5,30.21
2018,12,7,15,45,584.5,41.0,1.5,15.8,148.0,36.36,26.32
2018,12,7,16,0,517.0,36.0,1.4,15.4,108.0,32.29,22.3
2018,12,7,16,15,381.0,28.5,1.4,15.2,71.5,23.55,13.45
2018,12,7,16,30,245.0,21.0,1.4,15.0,35.0,17.58,0.0
2018,12,7,16,45,122.5,10.5,1.45,14.8,17.5,8.96,0.0
2018,12,7,17,0,0.0,0.0,1.5,14.6,0.0,0.0,0.0
2018,12,7,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,1.4,14.4,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,1.35,14.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,1.3,14.3,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,1.25,14.3,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,1.2,14.3,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,1.15,14.25,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.95,14.2,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.9,14.15,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.9,14.1,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.85,14.05,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.75,13.95,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.7,13.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.7,13.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.75,13.75,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.8,13.7,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.8,13.65,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.8,13.6,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.85,13.2,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,1.0,12.9,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.1,12.75,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.85,11.95,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,2.1,11.65,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,2.3,11.35,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,2.8,10.7,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,2.8,10.65,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,2.8,10.6,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2018,12,8,7,15,107.5,10.0,2.95,10.75,15.0,75.43,0.0
2018,12,8,7,30,215.0,20.0,3.0,11.0,30.0,182.56,0.0
2018,12,8,7,45,301.0,29.5,3.1,11.3,59.5,273.43,197.55
2018,12,8,8,0,387.0,39.0,3.2,11.6,89.0,342.38,279.64
2018,12,8,8,15,493.5,43.5,3.2,11.8,131.0,419.7,349.12
2018,12,8,8,30,600.0,48.0,3.2,12.0,173.0,495.88,414.22
2018,12,8,8,45,661.5,50.5,3.2,12.25,214.5,533.03,445.75
2018,12,8,9,0,723.0,53.0,3.2,12.5,256.0,572.91,477.84
2018,12,8,9,15,709.0,62.0,3.15,12.85,283.0,566.88,471.62
2018,12,8,9,30,695.0,71.0,3.1,13.2,310.0,561.4,465.38
2018,12,8,9,45,625.5,90.5,3.1,13.6,320.5,526.23,434.97
2018,12,8,10,0,556.0,110.0,3.1,14.0,331.0,488.91,402.86
2018,12,8,10,15,662.0,97.0,3.0,14.35,376.5,523.85,428.94
2018,12,8,10,30,768.0,84.0,2.9,14.7,422.0,549.87,446.67
2018,12,8,10,45,822.0,75.5,2.85,15.05,451.0,546.54,440.85
2018,12,8,11,0,876.0,67.0,2.8,15.4,480.0,535.33,428.56
2018,12,8,11,15,846.0,76.0,2.65,15.55,483.0,500.13,397.16
2018,12,8,11,30,816.0,85.0,2.5,15.7,486.0,461.7,363.14
2018,12,8,11,45,818.0,85.5,2.4,15.85,490.5,427.94,332.24
2018,12,8,12,0,820.0,86.0,2.3,16.0,495.0,391.95,298.92
2018,12,8,12,15,854.0,77.5,2.2,16.1,501.0,356.22,264.53
2018,12,8,12,30,888.0,69.0,2.1,16.2,507.0,318.58,227.74
2018,12,8,12,45,881.5,69.0,1.95,16.25,496.0,272.53,185.34
2018,12,8,13,0,875.0,69.0,1.8,16.3,485.0,225.54,143.37
2018,12,8,13,15,866.0,68.5,1.7,16.35,467.0,177.07,103.44
2018,12,8,13,30,857.0,68.0,1.6,16.4,449.0,128.31,69.91
2018,12,8,13,45,843.5,66.5,1.55,16.4,424.5,72.48,43.3
2018,12,8,14,0,830.0,65.0,1.5,16.4,400.0,54.82,42.91
2018,12,8,14,15,810.0,63.0,1.45,16.4,369.0,53.42,41.76
2018,12,8,14,30,790.0,61.0,1.4,16.4,338.0,52.05,40.61
2018,12,8,14,45,743.5,60.5,1.4,16.35,299.5,51.69,40.33
2018,12,8,15,0,697.0,60.0,1.4,16.3,261.0,51.5,40.16
2018,12,8,15,15,594.5,60.5,1.4,16.3,214.5,47.65,36.68
2018,12,8,15,30,492.0,61.0,1.4,16.3,168.0,48.47,37.21
2018,12,8,15,45,403.0,52.5,1.4,15.8,128.0,42.11,31.35
2018,12,8,16,0,314.0,44.0,1.4,15.3,88.0,33.92,23.72
2018,12,8,16,15,225.5,32.0,1.55,15.1,58.0,24.8,14.46
2018,12,8,16,30,137.0,20.0,1.7,14.9,28.0,15.58,0.0
2018,12,8,16,45,68.5,10.0,1.85,14.7,14.0,8.54,0.0
2018,12,8,17,0,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2018,12,8,17,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,8,17,30,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,2.25,14.1,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,2.25,13.95,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,2.2,13.85,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,2.2,13.8,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,2.15,13.8,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,13.75,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,1.95,13.65,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,1.9,13.55,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,1.9,13.45,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,1.95,13.35,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.0,13.3,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.05,13.25,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.1,13.1,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.15,13.05,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.25,12.95,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.4,12.7,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.35,12.75,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,2.25,12.85,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,2.15,12.95,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,1.95,13.05,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,1.85,13.1,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,1.8,13.1,0.0,0.0,0.0
