Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,9,5,15,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,1.75,13.1,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,1.75,13.05,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,1.85,12.95,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,12,9,7,15,22.0,8.0,1.9,12.9,9.0,20.48,0.0
2018,12,9,7,30,44.0,16.0,1.9,12.9,18.0,41.57,0.0
2018,12,9,7,45,114.0,30.5,1.85,12.95,43.0,136.92,94.05
2018,12,9,8,0,184.0,45.0,1.8,13.0,68.0,214.64,172.66
2018,12,9,8,15,211.5,59.0,1.8,13.1,95.0,232.63,191.87
2018,12,9,8,30,239.0,73.0,1.8,13.2,122.0,264.98,220.71
2018,12,9,8,45,256.5,87.0,1.8,13.25,149.5,289.63,242.03
2018,12,9,9,0,274.0,101.0,1.8,13.3,177.0,312.99,261.48
2018,12,9,9,15,197.5,104.5,1.75,13.35,163.0,259.19,216.11
2018,12,9,9,30,121.0,108.0,1.7,13.4,149.0,194.16,161.04
2018,12,9,9,45,73.5,120.5,1.7,13.45,146.0,161.56,132.82
2018,12,9,10,0,26.0,133.0,1.7,13.5,143.0,141.31,114.7
2018,12,9,10,15,57.0,141.0,1.55,13.55,165.5,165.08,134.74
2018,12,9,10,30,88.0,149.0,1.4,13.6,188.0,196.8,160.73
2018,12,9,10,45,44.0,107.5,1.25,13.65,127.0,119.05,95.5
2018,12,9,11,0,0.0,66.0,1.1,13.7,66.0,54.72,41.01
2018,12,9,11,15,0.5,89.5,1.0,13.7,89.5,74.67,57.91
2018,12,9,11,30,1.0,113.0,0.9,13.7,113.0,94.67,74.59
2018,12,9,11,45,20.5,147.0,0.85,13.7,157.0,130.92,104.42
2018,12,9,12,0,40.0,181.0,0.8,13.7,201.0,167.02,133.41
2018,12,9,12,15,133.0,194.5,0.95,13.7,260.0,206.89,163.36
2018,12,9,12,30,226.0,208.0,1.1,13.7,319.0,233.45,180.96
2018,12,9,12,45,309.0,190.0,1.25,13.7,338.5,224.65,169.34
2018,12,9,13,0,392.0,172.0,1.4,13.7,358.0,206.24,149.5
2018,12,9,13,15,530.0,135.0,1.6,13.7,376.5,172.69,115.71
2018,12,9,13,30,668.0,98.0,1.8,13.7,395.0,125.79,75.53
2018,12,9,13,45,668.5,92.0,2.0,13.7,375.0,81.54,53.67
2018,12,9,14,0,669.0,86.0,2.2,13.7,355.0,63.38,50.99
2018,12,9,14,15,626.0,86.5,2.3,13.65,323.0,64.1,51.73
2018,12,9,14,30,583.0,87.0,2.4,13.6,291.0,65.06,52.65
2018,12,9,14,45,557.5,81.0,2.55,13.55,259.5,61.35,49.4
2018,12,9,15,0,532.0,75.0,2.7,13.5,228.0,57.62,46.07
2018,12,9,15,15,447.5,72.0,2.7,13.5,188.0,55.9,44.44
2018,12,9,15,30,363.0,69.0,2.7,13.5,148.0,51.81,40.58
2018,12,9,15,45,271.5,59.5,2.65,13.3,111.5,44.83,34.06
2018,12,9,16,0,180.0,50.0,2.6,13.1,75.0,38.44,27.85
2018,12,9,16,15,115.5,35.0,2.65,12.95,49.0,27.18,16.55
2018,12,9,16,30,51.0,20.0,2.7,12.8,23.0,15.77,0.0
2018,12,9,16,45,25.5,10.0,2.7,12.7,11.5,8.54,0.0
2018,12,9,17,0,0.0,0.0,2.7,12.6,0.0,0.0,0.0
2018,12,9,17,15,0.0,0.0,2.6,12.45,0.0,0.0,0.0
2018,12,9,17,30,0.0,0.0,2.5,12.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,2.45,12.2,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,2.4,12.1,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,2.35,12.05,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,2.25,11.95,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,2.2,11.9,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,2.15,11.85,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,2.1,11.75,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,2.1,11.7,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,2.05,11.7,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,2.0,11.7,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,1.95,11.7,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,1.85,11.7,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,1.9,11.7,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,1.95,11.6,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,2.05,11.45,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,2.1,11.4,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,2.2,11.4,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,2.2,11.35,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,2.2,11.3,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,2.25,11.25,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,2.35,11.2,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,2.4,11.2,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,2.45,11.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,2.6,11.05,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,2.85,10.95,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,2.9,10.9,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,2.95,10.85,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,12,10,6,0,0.0,0.0,3.1,10.8,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,3.15,10.8,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,3.2,10.8,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,3.25,10.8,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,3.3,10.8,0.0,0.0,0.0
2018,12,10,7,15,0.0,4.0,3.4,10.9,4.0,3.41,0.0
2018,12,10,7,30,0.0,8.0,3.5,11.0,8.0,6.83,0.0
2018,12,10,7,45,0.0,19.5,3.65,11.15,19.5,16.1,5.69
2018,12,10,8,0,0.0,31.0,3.8,11.3,31.0,26.14,16.06
2018,12,10,8,15,0.5,45.5,3.85,11.4,45.5,40.88,29.14
2018,12,10,8,30,1.0,60.0,3.9,11.5,60.0,54.99,41.61
2018,12,10,8,45,5.0,76.5,3.95,11.65,77.5,73.41,57.77
2018,12,10,9,0,9.0,93.0,4.0,11.8,95.0,91.38,73.38
2018,12,10,9,15,27.5,111.5,4.05,12.0,120.5,130.36,107.05
2018,12,10,9,30,46.0,130.0,4.1,12.2,146.0,159.67,132.05
2018,12,10,9,45,38.0,138.0,4.15,12.4,152.0,158.66,130.66
2018,12,10,10,0,30.0,146.0,4.2,12.6,158.0,158.02,129.62
2018,12,10,10,15,19.5,149.0,4.15,12.85,157.0,142.53,116.03
2018,12,10,10,30,9.0,152.0,4.1,13.1,156.0,137.09,110.98
2018,12,10,10,45,12.5,159.5,4.05,13.35,165.0,144.24,116.73
2018,12,10,11,0,16.0,167.0,4.0,13.6,174.0,151.1,122.17
2018,12,10,11,15,22.0,169.0,3.9,13.8,179.5,153.96,124.27
2018,12,10,11,30,28.0,171.0,3.8,14.0,185.0,160.78,129.6
2018,12,10,11,45,27.5,175.5,3.7,14.2,189.0,161.21,129.61
2018,12,10,12,0,27.0,180.0,3.6,14.4,193.0,161.41,129.45
2018,12,10,12,15,35.5,188.0,3.55,14.55,205.5,167.1,133.66
2018,12,10,12,30,44.0,196.0,3.5,14.7,218.0,171.37,136.59
2018,12,10,12,45,137.0,187.5,3.45,14.85,253.0,182.29,141.76
2018,12,10,13,0,230.0,179.0,3.4,15.0,288.0,181.66,136.5
2018,12,10,13,15,409.0,149.0,3.5,15.05,334.0,166.65,115.99
2018,12,10,13,30,588.0,119.0,3.6,15.1,380.0,135.6,86.36
2018,12,10,13,45,715.0,89.0,3.65,15.15,389.0,81.57,52.33
2018,12,10,14,0,842.0,59.0,3.7,15.2,398.0,56.71,44.79
2018,12,10,14,15,796.5,62.0,3.8,15.15,363.0,52.51,41.16
2018,12,10,14,30,751.0,65.0,3.9,15.1,328.0,54.85,43.29
2018,12,10,14,45,691.0,65.0,3.95,15.05,287.5,54.91,43.38
2018,12,10,15,0,631.0,65.0,4.0,15.0,247.0,50.61,39.56
2018,12,10,15,15,629.0,56.5,4.0,15.0,215.5,44.76,34.28
2018,12,10,15,30,627.0,48.0,4.0,15.0,184.0,42.11,31.76
2018,12,10,15,45,581.0,42.0,3.7,14.5,147.0,37.25,27.22
2018,12,10,16,0,535.0,36.0,3.4,14.0,110.0,32.36,22.48
2018,12,10,16,15,396.5,29.0,3.35,13.75,73.0,24.03,13.94
2018,12,10,16,30,258.0,22.0,3.3,13.5,36.0,18.52,0.0
2018,12,10,16,45,129.0,11.0,3.3,13.2,18.0,9.39,0.0
2018,12,10,17,0,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,10,17,15,0.0,0.0,3.35,12.85,0.0,0.0,0.0
2018,12,10,17,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,3.4,12.7,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,3.4,12.6,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,3.45,12.55,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,3.55,12.45,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,3.6,12.4,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,3.55,12.35,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,3.5,12.3,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,3.45,12.3,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,3.4,12.3,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,3.3,12.3,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,3.2,12.3,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,3.15,12.3,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,3.1,12.3,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,3.05,12.25,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,3.0,12.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,3.05,12.15,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,3.1,12.1,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,3.1,12.05,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,3.25,11.95,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,3.3,11.9,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,3.3,11.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,3.3,11.8,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,3.35,11.8,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,3.4,11.8,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,3.4,11.75,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,3.4,11.7,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,3.4,11.65,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,3.4,11.55,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,3.45,11.45,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,3.5,11.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,3.5,11.3,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,3.45,11.15,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,3.4,11.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,3.35,11.05,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,3.25,10.95,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,3.2,10.9,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,3.1,10.85,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,3.0,10.8,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,2.9,10.8,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,2.8,10.8,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,2.7,10.75,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,12,11,7,15,121.0,9.5,2.55,10.95,14.0,8.11,0.0
2018,12,11,7,30,242.0,19.0,2.5,11.2,28.0,169.02,0.0
2018,12,11,7,45,385.0,25.5,2.45,11.4,62.0,318.66,212.54
2018,12,11,8,0,528.0,32.0,2.4,11.6,96.0,417.23,336.33
2018,12,11,8,15,598.5,37.0,2.45,11.95,136.0,473.26,389.55
2018,12,11,8,30,669.0,42.0,2.5,12.3,176.0,527.28,436.45
2018,12,11,8,45,712.0,45.0,2.6,12.6,215.0,558.07,462.94
2018,12,11,9,0,755.0,48.0,2.7,12.9,254.0,585.97,485.64
2018,12,11,9,15,781.5,50.5,2.7,13.2,290.0,599.09,495.21
2018,12,11,9,30,808.0,53.0,2.7,13.5,326.0,603.52,497.46
2018,12,11,9,45,823.5,56.5,2.75,13.8,357.0,604.39,496.39
2018,12,11,10,0,839.0,60.0,2.8,14.1,388.0,601.87,492.31
2018,12,11,10,15,851.5,61.0,2.8,14.3,413.0,591.1,481.62
2018,12,11,10,30,864.0,62.0,2.8,14.5,438.0,577.03,468.1
2018,12,11,10,45,871.5,63.5,2.85,14.75,456.5,557.39,449.99
2018,12,11,11,0,879.0,65.0,2.9,15.0,475.0,534.61,429.03
2018,12,11,11,15,882.5,66.0,3.0,15.15,486.5,506.24,403.53
2018,12,11,11,30,886.0,67.0,3.1,15.3,498.0,475.12,375.24
2018,12,11,11,45,886.5,67.5,3.25,15.45,502.0,439.62,342.88
2018,12,11,12,0,887.0,68.0,3.4,15.6,506.0,401.84,307.9
2018,12,11,12,15,885.5,67.0,3.55,15.65,502.5,359.9,268.99
2018,12,11,12,30,884.0,66.0,3.7,15.7,499.0,316.24,228.1
2018,12,11,12,45,880.5,65.0,3.8,15.75,488.5,270.56,185.55
2018,12,11,13,0,877.0,64.0,3.9,15.8,478.0,223.68,143.06
2018,12,11,13,15,868.0,63.0,4.05,15.75,460.0,175.05,102.39
2018,12,11,13,30,859.0,62.0,4.2,15.7,442.0,126.16,67.98
2018,12,11,13,45,801.0,69.5,4.3,15.7,409.0,75.79,45.55
2018,12,11,14,0,743.0,77.0,4.4,15.7,376.0,63.09,50.33
2018,12,11,14,15,662.5,83.0,4.35,15.6,334.5,61.96,49.43
2018,12,11,14,30,582.0,89.0,4.3,15.5,293.0,66.61,53.62
2018,12,11,14,45,522.0,86.0,4.25,15.45,254.5,64.96,52.21
2018,12,11,15,0,462.0,83.0,4.2,15.4,216.0,61.55,49.18
2018,12,11,15,15,539.5,65.0,4.2,15.4,198.5,50.86,39.63
2018,12,11,15,30,617.0,47.0,4.2,15.4,181.0,41.16,30.86
2018,12,11,15,45,549.0,42.5,3.65,14.8,143.0,34.46,24.74
2018,12,11,16,0,481.0,38.0,3.1,14.2,105.0,31.19,21.45
2018,12,11,16,15,333.0,30.0,3.25,14.0,68.5,24.72,14.51
2018,12,11,16,30,185.0,22.0,3.4,13.8,32.0,18.39,0.0
2018,12,11,16,45,92.5,11.0,3.5,13.55,16.0,9.39,0.0
2018,12,11,17,0,0.0,0.0,3.6,13.3,0.0,0.0,0.0
2018,12,11,17,15,0.0,0.0,3.8,13.25,0.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,4.0,13.2,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,4.25,13.2,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,4.1,13.1,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,4.0,13.1,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,3.7,13.1,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,3.15,13.1,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,2.9,13.1,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,2.9,13.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,2.9,13.2,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,2.9,13.25,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,2.9,13.3,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,2.85,13.35,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,2.65,13.65,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,2.5,13.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,2.55,13.75,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,2.6,13.7,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,2.7,13.6,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,2.85,13.45,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,2.95,13.35,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,3.0,13.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,3.1,13.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,3.3,13.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,3.4,13.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,3.55,13.3,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,3.7,13.3,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,3.85,13.3,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,4.0,13.3,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,4.25,13.25,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,4.5,13.2,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,4.7,13.15,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,4.9,13.1,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,4.85,12.95,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,4.8,12.8,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,4.75,12.7,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,4.7,12.6,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,4.65,12.55,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,4.55,12.45,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,4.5,12.4,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,4.5,12.3,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,4.5,12.2,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,4.5,12.1,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2018,12,12,7,15,32.0,7.0,4.7,12.15,8.0,5.97,0.0
2018,12,12,7,30,64.0,14.0,4.9,12.3,16.0,52.27,0.0
2018,12,12,7,45,167.0,27.5,5.15,12.45,44.5,178.0,113.18
2018,12,12,8,0,270.0,41.0,5.4,12.6,73.0,265.23,214.7
2018,12,12,8,15,311.0,50.5,5.45,12.7,101.5,301.17,251.08
2018,12,12,8,30,352.0,60.0,5.5,12.8,130.0,337.37,284.54
2018,12,12,8,45,438.0,67.0,5.6,12.85,173.0,405.05,343.14
2018,12,12,9,0,524.0,74.0,5.7,12.9,216.0,466.67,395.3
2018,12,12,9,15,639.0,68.0,5.6,13.1,265.5,529.37,446.96
2018,12,12,9,30,754.0,62.0,5.5,13.3,315.0,584.33,490.83
2018,12,12,9,45,659.5,83.0,5.4,13.45,319.5,538.22,450.7
2018,12,12,10,0,565.0,104.0,5.3,13.6,324.0,487.46,407.03
2018,12,12,10,15,668.5,93.0,5.25,13.8,370.0,522.71,434.31
2018,12,12,10,30,772.0,82.0,5.2,14.0,416.0,549.44,453.54
2018,12,12,10,45,836.0,71.5,5.2,14.25,448.0,549.63,450.82
2018,12,12,11,0,900.0,61.0,5.2,14.5,480.0,541.38,440.85
2018,12,12,11,15,906.5,62.0,5.25,14.7,493.0,514.02,415.15
2018,12,12,11,30,913.0,63.0,5.3,14.9,506.0,483.63,386.47
2018,12,12,11,45,916.5,62.0,5.35,15.1,510.5,447.08,352.23
2018,12,12,12,0,920.0,61.0,5.4,15.3,515.0,408.02,315.23
2018,12,12,12,15,917.0,62.0,5.45,15.45,512.0,366.3,275.54
2018,12,12,12,30,914.0,63.0,5.5,15.6,509.0,322.79,233.96
2018,12,12,12,45,907.0,63.5,5.6,15.8,498.5,276.31,190.18
2018,12,12,13,0,900.0,64.0,5.7,16.0,488.0,228.83,146.78
2018,12,12,13,15,892.0,63.0,5.65,16.05,470.5,179.23,104.9
2018,12,12,13,30,884.0,62.0,5.6,16.1,453.0,129.23,69.37
2018,12,12,13,45,871.5,60.5,5.55,16.2,428.5,78.51,46.09
2018,12,12,14,0,859.0,59.0,5.5,16.3,404.0,56.9,44.76
2018,12,12,14,15,788.0,63.5,5.3,16.25,361.5,53.59,41.92
2018,12,12,14,30,717.0,68.0,5.1,16.2,319.0,56.93,44.93
2018,12,12,14,45,710.5,59.5,4.9,16.2,286.5,50.58,39.34
2018,12,12,15,0,704.0,51.0,4.7,16.2,254.0,44.07,33.57
2018,12,12,15,15,604.0,54.0,4.7,16.2,210.5,42.61,32.21
2018,12,12,15,30,504.0,57.0,4.7,16.2,167.0,45.21,34.32
2018,12,12,15,45,475.0,47.5,4.1,15.55,133.5,38.22,27.95
2018,12,12,16,0,446.0,38.0,3.5,14.9,100.0,31.04,21.25
2018,12,12,16,15,357.5,30.0,3.45,14.65,68.5,24.78,14.54
2018,12,12,16,30,269.0,22.0,3.4,14.4,37.0,18.51,0.0
2018,12,12,16,45,134.5,11.0,3.4,14.1,18.5,9.39,0.0
2018,12,12,17,0,0.0,0.0,3.4,13.8,0.0,0.0,0.0
2018,12,12,17,15,0.0,0.0,3.35,13.75,0.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,3.3,13.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,3.05,13.45,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,3.0,13.4,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,2.85,13.4,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,2.55,13.4,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,2.4,13.4,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.9,13.6,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.65,13.65,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.15,13.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,0.9,13.7,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,0.65,13.7,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,0.4,13.7,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,0.5,13.65,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,0.6,13.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,0.7,13.55,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.35,13.2,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.9,12.95,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.95,12.85,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,1.85,12.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,1.75,12.75,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,1.75,12.6,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,1.9,12.4,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,2.0,12.3,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,2.1,12.15,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,2.35,11.85,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,2.5,11.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,2.6,11.55,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,2.8,11.25,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,2.9,11.1,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,3.0,10.9,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,3.05,10.8,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,12,13,7,15,113.0,8.5,3.2,11.0,12.5,0.0,0.0
2018,12,13,7,30,226.0,17.0,3.3,11.3,25.0,156.62,0.0
2018,12,13,7,45,368.0,24.0,3.4,11.55,58.0,302.81,187.48
2018,12,13,8,0,510.0,31.0,3.5,11.8,91.0,403.07,324.75
2018,12,13,8,15,585.0,36.0,3.6,12.05,131.0,461.85,381.95
2018,12,13,8,30,660.0,41.0,3.7,12.3,171.0,518.78,432.28
2018,12,13,8,45,707.0,44.0,3.85,12.55,210.5,552.29,461.64
2018,12,13,9,0,754.0,47.0,4.0,12.8,250.0,582.95,487.13
2018,12,13,9,15,784.0,49.5,4.05,13.1,286.5,598.55,499.07
2018,12,13,9,30,814.0,52.0,4.1,13.4,323.0,605.38,503.46
2018,12,13,9,45,834.5,53.0,4.1,13.75,354.5,606.41,502.37
2018,12,13,10,0,855.0,54.0,4.1,14.1,386.0,604.08,498.22
2018,12,13,10,15,869.0,55.5,4.1,14.5,412.0,594.88,488.22
2018,12,13,10,30,883.0,57.0,4.1,14.9,438.0,582.22,475.22
2018,12,13,10,45,892.0,58.0,4.1,15.3,457.5,562.71,456.55
2018,12,13,11,0,901.0,59.0,4.1,15.7,477.0,539.95,434.96
2018,12,13,11,15,906.5,59.5,4.1,15.9,489.5,511.7,408.95
2018,12,13,11,30,912.0,60.0,4.1,16.1,502.0,480.52,380.06
2018,12,13,11,45,913.5,61.0,4.1,16.3,507.0,445.34,347.36
2018,12,13,12,0,915.0,62.0,4.1,16.5,512.0,407.69,311.99
2018,12,13,12,15,912.5,62.0,4.05,16.65,509.0,365.47,272.42
2018,12,13,12,30,910.0,62.0,4.0,16.8,506.0,321.5,231.0
2018,12,13,12,45,903.5,62.5,3.95,16.9,495.5,275.43,188.1
2018,12,13,13,0,897.0,63.0,3.9,17.0,485.0,228.31,145.46
2018,12,13,13,15,888.0,62.5,3.8,17.1,467.5,179.21,104.32
2018,12,13,13,30,879.0,62.0,3.7,17.2,450.0,129.78,69.37
2018,12,13,13,45,864.5,61.5,3.6,17.25,426.0,80.02,46.66
2018,12,13,14,0,850.0,61.0,3.5,17.3,402.0,58.23,45.74
2018,12,13,14,15,830.0,59.5,3.3,17.25,371.5,50.97,39.44
2018,12,13,14,30,810.0,58.0,3.1,17.2,341.0,49.91,38.57
2018,12,13,14,45,780.5,56.0,2.95,17.15,305.5,48.4,37.28
2018,12,13,15,0,751.0,54.0,2.8,17.1,270.0,46.94,35.99
2018,12,13,15,15,708.5,50.5,2.8,17.1,231.0,44.18,33.48
2018,12,13,15,30,666.0,47.0,2.8,17.1,192.0,41.46,30.92
2018,12,13,15,45,597.0,42.5,2.4,16.35,152.0,37.77,27.48
2018,12,13,16,0,528.0,38.0,2.0,15.6,112.0,31.36,21.49
2018,12,13,16,15,388.5,30.5,2.0,15.35,74.5,25.3,14.97
2018,12,13,16,30,249.0,23.0,2.0,15.1,37.0,19.39,0.0
2018,12,13,16,45,124.5,11.5,2.05,14.8,18.5,9.82,0.0
2018,12,13,17,0,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2018,12,13,17,15,0.0,0.0,2.1,14.35,0.0,0.0,0.0
2018,12,13,17,30,0.0,0.0,2.1,14.2,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,2.15,14.1,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,2.35,13.85,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,2.5,13.7,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,2.65,13.55,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,2.8,13.4,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,3.0,13.35,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,3.2,13.3,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,3.35,13.2,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,3.5,13.1,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,3.5,12.9,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,3.5,12.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,3.5,12.8,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,3.45,12.8,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,3.4,12.8,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,3.35,12.75,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,3.3,12.7,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,3.3,12.75,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,3.25,12.8,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,3.2,12.8,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,3.25,12.85,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,3.3,12.9,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,3.35,12.95,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,3.4,13.1,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,3.4,13.2,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,3.45,13.25,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,3.5,13.3,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,3.55,13.35,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,3.6,13.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,3.85,13.55,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,3.9,13.6,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,4.1,13.65,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,4.3,13.7,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,4.45,13.75,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,4.6,13.8,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,4.9,13.9,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,5.45,14.1,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,5.7,14.2,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,5.9,14.35,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,6.3,14.6,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,6.5,14.7,0.0,0.0,0.0
2018,12,14,7,15,5.0,5.0,6.7,14.8,5.0,0.0,0.0
2018,12,14,7,30,10.0,10.0,6.9,14.9,10.0,14.81,0.0
2018,12,14,7,45,8.0,24.0,7.05,15.05,24.5,32.61,13.9
2018,12,14,8,0,6.0,38.0,7.2,15.2,39.0,41.73,28.24
2018,12,14,8,15,13.5,54.0,7.4,15.3,56.5,62.49,46.84
2018,12,14,8,30,21.0,70.0,7.6,15.4,74.0,91.02,71.67
2018,12,14,8,45,23.0,74.5,7.75,15.5,80.0,91.59,72.69
2018,12,14,9,0,25.0,79.0,7.9,15.6,86.0,94.02,75.02
2018,12,14,9,15,12.5,51.5,8.0,15.65,55.0,53.55,40.4
2018,12,14,9,30,0.0,24.0,8.1,15.7,24.0,19.78,11.26
2018,12,14,9,45,0.0,45.5,8.15,15.75,45.5,37.61,26.46
2018,12,14,10,0,0.0,67.0,8.2,15.8,67.0,55.53,41.63
2018,12,14,10,15,81.0,110.5,8.2,15.85,145.5,158.31,129.58
2018,12,14,10,30,162.0,154.0,8.2,15.9,224.0,245.31,202.37
2018,12,14,10,45,314.5,155.0,8.25,15.95,298.0,331.88,273.97
2018,12,14,11,0,467.0,156.0,8.3,16.0,372.0,408.58,335.23
2018,12,14,11,15,531.5,145.0,8.3,16.05,397.0,409.37,333.5
2018,12,14,11,30,596.0,134.0,8.3,16.1,422.0,409.44,330.39
2018,12,14,11,45,714.0,105.5,8.25,16.15,454.0,404.72,321.96
2018,12,14,12,0,832.0,77.0,8.2,16.2,486.0,390.73,304.21
2018,12,14,12,15,725.0,99.5,8.1,16.2,454.5,334.29,255.08
2018,12,14,12,30,618.0,122.0,8.0,16.2,423.0,285.59,213.31
2018,12,14,12,45,374.0,162.0,7.95,16.2,343.0,221.78,165.65
2018,12,14,13,0,130.0,202.0,7.9,16.2,263.0,180.93,140.29
2018,12,14,13,15,130.0,195.5,7.75,16.15,254.5,165.08,127.07
2018,12,14,13,30,130.0,189.0,7.6,16.1,246.0,149.1,114.7
2018,12,14,13,45,138.5,174.0,7.45,16.05,232.0,128.36,100.07
2018,12,14,14,0,147.0,159.0,7.3,16.0,218.0,113.82,94.83
2018,12,14,14,15,101.0,129.0,7.1,15.95,168.0,94.99,78.45
2018,12,14,14,30,55.0,99.0,6.9,15.9,118.0,77.83,63.44
2018,12,14,14,45,27.5,77.5,6.75,15.8,87.0,62.26,49.74
2018,12,14,15,0,0.0,56.0,6.6,15.7,56.0,46.37,35.66
2018,12,14,15,15,0.0,48.0,6.6,15.7,48.0,39.7,29.68
2018,12,14,15,30,0.0,40.0,6.6,15.7,40.0,33.05,23.65
2018,12,14,15,45,0.5,37.0,6.05,15.5,37.0,30.58,21.25
2018,12,14,16,0,1.0,34.0,5.5,15.3,34.0,28.07,18.64
2018,12,14,16,15,0.5,23.5,5.3,15.2,23.5,19.41,10.19
2018,12,14,16,30,0.0,13.0,5.1,15.1,13.0,10.71,0.0
2018,12,14,16,45,0.0,6.5,4.9,15.0,6.5,5.55,0.0
2018,12,14,17,0,0.0,0.0,4.7,14.9,0.0,0.0,0.0
2018,12,14,17,15,0.0,0.0,4.55,14.85,0.0,0.0,0.0
2018,12,14,17,30,0.0,0.0,4.4,14.8,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,4.25,14.8,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,4.1,14.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,3.95,14.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,3.8,14.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,3.65,14.75,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,3.5,14.7,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,3.45,14.7,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,3.35,14.7,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,3.3,14.7,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,3.25,14.65,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,3.2,14.6,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,3.1,14.55,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,2.9,14.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,2.8,14.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,2.7,14.3,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,2.6,14.2,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,2.55,14.2,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,2.5,14.2,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,2.45,14.2,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,2.4,14.2,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,2.4,14.15,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,2.4,14.1,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,2.35,14.1,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.3,14.1,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.35,14.05,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.45,13.95,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.5,13.9,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.6,13.9,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,13.9,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.85,13.85,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,3.0,13.8,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,3.1,13.75,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,3.2,13.7,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,3.3,13.65,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,3.4,13.55,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,3.35,13.45,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.3,13.4,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,3.3,13.45,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,12,15,7,15,49.0,7.0,3.55,13.7,8.5,0.0,0.0
2018,12,15,7,30,98.0,14.0,3.7,13.9,17.0,73.35,0.0
2018,12,15,7,45,135.0,27.5,3.8,14.15,38.5,155.0,83.29
2018,12,15,8,0,172.0,41.0,3.9,14.4,60.0,201.69,159.04
2018,12,15,8,15,244.5,52.0,4.05,14.6,92.0,259.45,212.97
2018,12,15,8,30,317.0,63.0,4.2,14.8,124.0,318.05,264.62
2018,12,15,8,45,320.0,76.5,4.35,14.95,150.0,332.97,278.35
2018,12,15,9,0,323.0,90.0,4.5,15.1,176.0,346.24,289.84
2018,12,15,9,15,324.5,104.0,4.45,15.35,201.0,357.37,298.51
2018,12,15,9,30,326.0,118.0,4.4,15.6,226.0,352.79,294.1
2018,12,15,9,45,394.5,119.0,4.35,15.8,262.0,402.6,334.07
2018,12,15,10,0,463.0,120.0,4.3,16.0,298.0,435.16,359.3
2018,12,15,10,15,336.0,145.5,4.2,16.2,279.5,359.66,295.72
2018,12,15,10,30,209.0,171.0,4.1,16.4,261.0,290.29,237.18
2018,12,15,10,45,164.0,178.5,4.0,16.55,251.0,263.31,214.01
2018,12,15,11,0,119.0,186.0,3.9,16.7,241.0,238.15,192.41
2018,12,15,11,15,96.0,192.5,3.85,16.8,237.5,217.78,175.09
2018,12,15,11,30,73.0,199.0,3.8,16.9,234.0,206.74,165.51
2018,12,15,11,45,69.5,188.5,3.7,17.0,222.0,190.37,151.68
2018,12,15,12,0,66.0,178.0,3.6,17.1,210.0,174.85,138.55
2018,12,15,12,15,38.0,164.0,3.6,17.1,182.5,149.06,117.63
2018,12,15,12,30,10.0,150.0,3.6,17.1,155.0,125.71,99.03
2018,12,15,12,45,49.5,171.0,3.6,17.15,194.5,149.54,117.16
2018,12,15,13,0,89.0,192.0,3.6,17.2,234.0,167.13,129.63
2018,12,15,13,15,83.0,171.0,3.55,17.2,209.0,144.18,110.98
2018,12,15,13,30,77.0,150.0,3.5,17.2,184.0,122.48,93.93
2018,12,15,13,45,49.0,120.5,3.5,17.15,141.5,95.45,73.72
2018,12,15,14,0,21.0,91.0,3.5,17.1,99.0,72.69,58.44
2018,12,15,14,15,35.5,87.0,3.5,17.0,100.0,69.77,56.01
2018,12,15,14,30,50.0,83.0,3.5,16.9,101.0,66.77,53.46
2018,12,15,14,45,142.5,95.0,3.5,16.85,138.0,72.93,58.92
2018,12,15,15,0,235.0,107.0,3.5,16.8,175.0,78.22,63.55
2018,12,15,15,15,241.5,93.0,3.5,16.8,154.0,68.98,55.32
2018,12,15,15,30,248.0,79.0,3.5,16.8,133.0,59.45,46.73
2018,12,15,15,45,214.0,65.0,3.55,16.35,104.5,49.41,37.63
2018,12,15,16,0,180.0,51.0,3.6,15.9,76.0,39.17,28.18
2018,12,15,16,15,140.5,36.5,3.7,15.7,52.0,28.35,17.5
2018,12,15,16,30,101.0,22.0,3.8,15.5,28.0,17.05,0.0
2018,12,15,16,45,67.5,13.0,3.9,15.25,15.5,11.1,0.0
2018,12,15,17,0,34.0,4.0,4.0,15.0,3.0,0.0,0.0
2018,12,15,17,15,17.0,2.0,4.1,14.9,1.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,4.2,14.8,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,4.3,14.7,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,4.4,14.6,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,4.4,14.55,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,4.45,14.4,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,4.5,14.3,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,4.5,14.35,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,4.5,14.4,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,4.55,14.4,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,4.6,14.4,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,4.65,14.45,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,4.8,14.55,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,4.9,14.6,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,5.05,14.65,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,5.2,14.7,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,5.3,14.75,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,5.4,14.8,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,5.55,14.85,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,5.8,14.95,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,6.1,15.1,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,6.05,15.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,5.95,15.1,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,5.85,15.05,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,5.75,14.95,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,5.7,14.9,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,5.6,14.9,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,5.6,14.85,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,5.6,14.8,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,5.65,14.9,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,5.8,15.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,5.9,15.1,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,5.95,15.15,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,6.0,15.2,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,6.1,15.2,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,6.2,15.2,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,6.1,15.15,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,6.0,15.1,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,5.95,15.05,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2018,12,16,7,15,0.0,1.5,5.95,15.1,1.5,0.0,0.0
2018,12,16,7,30,0.0,3.0,6.0,15.2,3.0,2.56,0.0
2018,12,16,7,45,0.0,6.5,6.1,15.3,6.5,5.33,0.0
2018,12,16,8,0,0.0,10.0,6.2,15.4,10.0,8.21,0.94
2018,12,16,8,15,0.0,13.5,6.3,15.5,13.5,11.09,3.6
2018,12,16,8,30,0.0,17.0,6.4,15.6,17.0,13.98,6.17
2018,12,16,8,45,0.0,24.5,6.55,15.7,24.5,20.18,11.53
2018,12,16,9,0,0.0,32.0,6.7,15.8,32.0,26.4,16.89
2018,12,16,9,15,0.0,32.0,6.7,15.9,32.0,26.4,16.91
2018,12,16,9,30,0.0,32.0,6.7,16.0,32.0,26.4,16.91
2018,12,16,9,45,0.0,32.5,6.75,16.05,32.5,26.82,17.24
2018,12,16,10,0,0.0,33.0,6.8,16.1,33.0,27.24,17.57
2018,12,16,10,15,1.5,58.0,6.95,16.15,58.5,48.93,35.97
2018,12,16,10,30,3.0,83.0,7.1,16.2,84.0,70.83,54.41
2018,12,16,10,45,1.5,78.5,7.2,16.25,79.0,65.98,50.21
2018,12,16,11,0,0.0,74.0,7.3,16.3,74.0,61.39,46.27
2018,12,16,11,15,0.0,88.0,7.25,16.3,88.0,73.17,56.12
2018,12,16,11,30,0.0,102.0,7.2,16.3,102.0,84.96,65.96
2018,12,16,11,45,0.0,86.5,7.15,16.3,86.5,71.86,54.95
2018,12,16,12,0,0.0,71.0,7.1,16.3,71.0,58.9,44.06
2018,12,16,12,15,0.0,59.5,7.05,16.3,59.5,49.31,36.0
2018,12,16,12,30,0.0,48.0,7.0,16.3,48.0,39.73,27.95
2018,12,16,12,45,0.0,51.0,6.95,16.3,51.0,42.23,30.07
2018,12,16,13,0,0.0,54.0,6.9,16.3,54.0,44.72,32.19
2018,12,16,13,15,0.0,49.0,6.9,16.35,49.0,40.55,28.7
2018,12,16,13,30,0.0,44.0,6.9,16.4,44.0,36.39,25.21
2018,12,16,13,45,0.0,37.5,6.95,16.4,37.5,30.99,20.67
2018,12,16,14,0,0.0,31.0,7.0,16.4,31.0,25.59,17.07
2018,12,16,14,15,0.0,22.0,7.05,16.4,22.0,18.14,10.48
2018,12,16,14,30,0.0,13.0,7.1,16.4,13.0,10.7,3.87
2018,12,16,14,45,19.0,43.5,7.2,16.35,49.0,36.77,27.07
2018,12,16,15,0,38.0,74.0,7.3,16.3,85.0,59.41,47.12
2018,12,16,15,15,38.0,78.0,7.3,16.3,87.5,61.39,48.77
2018,12,16,15,30,38.0,82.0,7.3,16.3,90.0,62.72,49.7
2018,12,16,15,45,27.5,66.0,7.25,16.15,71.0,51.05,39.08
2018,12,16,16,0,17.0,50.0,7.2,16.0,52.0,39.19,28.17
2018,12,16,16,15,20.5,35.0,7.1,15.95,36.5,27.85,17.1
2018,12,16,16,30,24.0,20.0,7.0,15.9,21.0,16.13,0.0
2018,12,16,16,45,22.5,12.5,6.95,15.85,12.5,10.67,0.0
2018,12,16,17,0,21.0,5.0,6.9,15.8,4.0,0.0,0.0
2018,12,16,17,15,10.5,2.5,6.65,15.8,2.0,0.0,0.0
2018,12,16,17,30,0.0,0.0,6.4,15.8,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,6.1,15.75,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,5.8,15.7,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,5.4,15.7,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,5.15,15.7,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,4.9,15.7,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,4.75,15.65,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,4.6,15.6,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,4.45,15.55,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,4.3,15.45,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,4.3,15.3,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,4.3,15.2,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,4.25,14.95,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,4.2,14.7,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,4.1,14.45,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,4.0,14.2,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,3.9,13.95,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,3.8,13.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,3.65,13.45,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,3.5,13.2,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,3.3,12.8,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,3.15,12.65,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,3.0,12.4,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,2.95,12.35,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,2.85,12.3,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,2.7,12.3,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,2.6,12.3,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,2.6,12.25,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,2.55,12.2,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,2.5,12.2,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,2.4,12.2,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,12,17,7,15,102.5,8.5,2.1,12.65,11.0,0.0,0.0
2018,12,17,7,30,205.0,17.0,2.0,12.9,22.0,142.57,0.0
2018,12,17,7,45,346.5,23.5,1.95,13.15,52.5,282.72,134.62
2018,12,17,8,0,488.0,30.0,1.9,13.4,83.0,385.46,302.7
2018,12,17,8,15,387.0,39.0,1.9,13.6,92.5,339.79,277.41
2018,12,17,8,30,286.0,48.0,1.9,13.8,102.0,275.6,228.56
2018,12,17,8,45,234.5,69.5,1.85,14.0,120.5,266.83,221.98
2018,12,17,9,0,183.0,91.0,1.8,14.2,139.0,239.8,199.39
2018,12,17,9,15,371.5,88.5,1.75,14.4,204.0,369.88,307.66
2018,12,17,9,30,560.0,86.0,1.7,14.6,269.0,488.55,401.53
2018,12,17,9,45,624.0,83.5,1.65,14.75,306.5,516.01,421.05
2018,12,17,10,0,688.0,81.0,1.6,14.9,344.0,539.04,437.1
2018,12,17,10,15,767.5,71.0,1.65,15.0,383.0,556.64,449.26
2018,12,17,10,30,847.0,61.0,1.7,15.1,422.0,566.97,455.34
2018,12,17,10,45,856.5,62.0,1.7,15.25,441.5,548.93,438.69
2018,12,17,11,0,866.0,63.0,1.7,15.4,461.0,527.72,419.42
2018,12,17,11,15,840.0,71.0,1.75,15.45,465.5,494.9,391.17
2018,12,17,11,30,814.0,79.0,1.8,15.5,470.0,458.51,359.82
2018,12,17,11,45,772.5,89.0,1.9,15.55,463.5,416.68,324.02
2018,12,17,12,0,731.0,99.0,2.0,15.6,457.0,373.92,287.06
2018,12,17,12,15,604.5,128.5,2.05,15.65,423.5,321.76,244.08
2018,12,17,12,30,478.0,158.0,2.1,15.7,390.0,273.71,205.44
2018,12,17,12,45,297.0,175.5,2.15,15.75,318.5,214.11,160.91
2018,12,17,13,0,116.0,193.0,2.2,15.8,247.0,172.81,133.43
2018,12,17,13,15,122.0,188.5,2.25,15.8,243.5,160.2,122.79
2018,12,17,13,30,128.0,184.0,2.3,15.8,240.0,146.73,112.25
2018,12,17,13,45,93.0,148.5,2.3,15.8,188.0,112.11,86.91
2018,12,17,14,0,58.0,113.0,2.3,15.8,136.0,88.23,72.33
2018,12,17,14,15,48.5,103.5,2.3,15.7,122.0,81.32,66.42
2018,12,17,14,30,39.0,94.0,2.3,15.6,108.0,74.3,60.36
2018,12,17,14,45,69.5,101.5,2.25,15.55,123.0,78.94,64.5
2018,12,17,15,0,100.0,109.0,2.2,15.5,138.0,80.72,66.06
2018,12,17,15,15,101.0,96.5,2.2,15.5,122.0,72.07,58.32
2018,12,17,15,30,102.0,84.0,2.2,15.5,106.0,63.19,50.27
2018,12,17,15,45,86.0,67.5,2.0,15.05,83.5,51.48,39.67
2018,12,17,16,0,70.0,51.0,1.8,14.6,61.0,39.51,28.69
2018,12,17,16,15,76.0,35.0,1.8,14.45,42.5,27.13,16.75
2018,12,17,16,30,82.0,19.0,1.8,14.3,24.0,15.14,0.0
2018,12,17,16,45,67.5,13.0,1.75,14.15,14.5,11.1,0.0
2018,12,17,17,0,53.0,7.0,1.7,14.0,5.0,0.0,0.0
2018,12,17,17,15,26.5,3.5,1.7,13.95,2.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.7,13.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.7,13.8,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.75,13.8,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.85,13.75,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.95,13.7,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,2.0,13.7,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,2.05,13.6,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,2.2,13.45,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,2.3,13.4,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,2.3,13.35,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,2.3,13.25,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,2.3,13.2,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,2.35,13.2,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,2.4,13.2,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,2.35,13.1,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,2.25,13.1,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,2.2,13.05,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,2.1,12.95,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,2.1,12.8,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,2.1,12.75,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,2.1,12.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,2.1,12.6,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,2.15,12.55,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,12,18,7,15,32.5,5.5,2.2,12.75,6.5,0.0,0.0
2018,12,18,7,30,65.0,11.0,2.2,13.0,13.0,49.94,0.0
2018,12,18,7,45,83.5,24.0,2.2,13.25,30.5,101.2,40.8
2018,12,18,8,0,102.0,37.0,2.2,13.5,48.0,134.81,103.97
2018,12,18,8,15,133.0,51.0,2.25,13.75,72.0,169.76,137.83
2018,12,18,8,30,164.0,65.0,2.3,14.0,96.0,204.4,168.86
2018,12,18,8,45,140.0,84.0,2.35,14.2,114.5,196.0,162.47
2018,12,18,9,0,116.0,103.0,2.4,14.4,133.0,198.96,164.75
2018,12,18,9,15,318.0,96.0,2.35,14.55,195.5,343.87,286.84
2018,12,18,9,30,520.0,89.0,2.3,14.7,258.0,465.84,385.24
2018,12,18,9,45,666.5,74.0,2.2,14.9,313.0,532.21,436.27
2018,12,18,10,0,813.0,59.0,2.1,15.1,368.0,589.26,478.57
2018,12,18,10,15,774.5,71.0,2.0,15.2,382.0,561.19,453.78
2018,12,18,10,30,736.0,83.0,1.9,15.3,396.0,531.07,427.9
2018,12,18,10,45,676.0,101.0,1.8,15.45,398.5,495.45,397.45
2018,12,18,11,0,616.0,119.0,1.7,15.6,401.0,457.86,365.52
2018,12,18,11,15,714.5,99.0,1.65,15.7,435.0,462.31,366.19
2018,12,18,11,30,813.0,79.0,1.6,15.8,469.0,458.86,359.32
2018,12,18,11,45,665.5,114.5,1.5,15.9,436.0,395.65,307.32
2018,12,18,12,0,518.0,150.0,1.4,16.0,403.0,335.41,258.67
2018,12,18,12,15,508.0,151.0,1.35,16.05,398.5,305.6,232.22
2018,12,18,12,30,498.0,152.0,1.3,16.1,394.0,275.46,205.17
2018,12,18,12,45,663.5,111.5,1.25,16.15,427.0,257.45,181.69
2018,12,18,13,0,829.0,71.0,1.2,16.2,460.0,223.34,143.94
2018,12,18,13,15,842.0,65.5,1.2,16.2,448.5,180.7,107.16
2018,12,18,13,30,855.0,60.0,1.2,16.2,437.0,131.98,70.91
2018,12,18,13,45,841.5,58.5,1.25,16.25,413.5,83.0,46.43
2018,12,18,14,0,828.0,57.0,1.3,16.3,390.0,55.1,43.17
2018,12,18,14,15,689.5,75.5,1.3,16.25,339.0,56.78,44.76
2018,12,18,14,30,551.0,94.0,1.3,16.2,288.0,70.1,56.54
2018,12,18,14,45,509.0,89.0,1.35,16.2,254.0,67.13,53.95
2018,12,18,15,0,467.0,84.0,1.4,16.2,220.0,62.25,49.64
2018,12,18,15,15,495.0,68.5,1.4,16.2,194.5,53.26,41.64
2018,12,18,15,30,523.0,53.0,1.4,16.2,169.0,41.97,31.52
2018,12,18,15,45,526.0,44.5,1.3,15.85,140.5,35.9,25.96
2018,12,18,16,0,529.0,36.0,1.2,15.5,112.0,32.23,22.33
2018,12,18,16,15,422.5,29.5,1.2,15.3,77.5,24.42,14.53
2018,12,18,16,30,316.0,23.0,1.2,15.1,43.0,19.37,0.85
2018,12,18,16,45,187.0,15.0,1.2,14.95,24.0,12.8,0.0
2018,12,18,17,0,58.0,7.0,1.2,14.8,5.0,0.0,0.0
2018,12,18,17,15,29.0,3.5,1.2,14.8,2.5,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.2,14.8,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.15,14.75,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,14.7,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.0,14.65,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,0.9,14.6,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,0.85,14.6,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,0.8,14.6,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,0.75,14.55,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,0.8,14.45,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,0.8,14.4,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,0.85,14.35,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,0.9,14.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,0.95,14.3,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.0,14.25,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.15,14.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.1,14.2,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,1.05,14.2,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,1.0,14.2,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,1.05,14.15,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,1.1,14.1,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,1.15,14.1,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,1.25,13.85,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,1.25,13.75,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,1.2,13.7,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,1.2,13.65,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,1.15,13.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,19,7,15,89.5,8.0,0.75,13.6,10.0,0.0,0.0
2018,12,19,7,30,179.0,16.0,0.7,13.7,20.0,125.21,0.0
2018,12,19,7,45,292.5,22.5,0.65,13.85,46.0,245.07,93.67
2018,12,19,8,0,406.0,29.0,0.6,14.0,72.0,339.5,261.43
