Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,29,10,15,836.5,57.0,2.65,13.1,390.0,587.25,481.57
2018,12,29,10,30,851.0,59.0,2.5,13.3,417.0,577.77,471.14
2018,12,29,10,45,861.0,60.0,2.35,13.5,437.5,561.13,454.91
2018,12,29,11,0,871.0,61.0,2.2,13.7,458.0,541.27,435.88
2018,12,29,11,15,877.0,61.5,2.05,13.95,472.0,515.62,411.95
2018,12,29,11,30,883.0,62.0,1.9,14.2,486.0,487.05,385.31
2018,12,29,11,45,885.0,63.0,1.75,14.45,493.0,454.39,354.99
2018,12,29,12,0,887.0,64.0,1.6,14.7,500.0,419.24,322.15
2018,12,29,12,15,885.5,64.5,1.6,14.85,499.0,380.01,286.08
2018,12,29,12,30,884.0,65.0,1.6,15.0,498.0,338.88,247.86
2018,12,29,12,45,878.0,65.5,1.55,15.15,489.5,294.82,207.01
2018,12,29,13,0,872.0,66.0,1.5,15.3,481.0,249.63,165.66
2018,12,29,13,15,864.0,65.0,1.5,15.35,465.5,201.94,124.18
2018,12,29,13,30,856.0,64.0,1.5,15.4,450.0,153.79,86.44
2018,12,29,13,45,842.5,64.0,1.55,15.45,428.0,105.76,57.49
2018,12,29,14,0,829.0,64.0,1.6,15.5,406.0,53.92,42.22
2018,12,29,14,15,809.0,62.5,1.6,15.45,377.0,52.86,41.41
2018,12,29,14,30,789.0,61.0,1.6,15.4,348.0,51.84,40.57
2018,12,29,14,45,747.5,58.5,1.6,15.35,310.0,49.86,38.86
2018,12,29,15,0,706.0,56.0,1.6,15.3,272.0,47.93,37.17
2018,12,29,15,15,640.0,55.5,1.6,15.3,231.5,47.57,36.81
2018,12,29,15,30,574.0,55.0,1.6,15.3,191.0,43.54,33.12
2018,12,29,15,45,501.0,50.0,1.45,14.9,152.5,39.91,29.74
2018,12,29,16,0,428.0,45.0,1.3,14.5,114.0,36.38,26.3
2018,12,29,16,15,343.0,37.0,1.35,14.4,81.5,30.3,20.27
2018,12,29,16,30,258.0,29.0,1.4,14.3,49.0,24.22,11.44
2018,12,29,16,45,159.0,18.0,1.45,14.15,28.0,15.36,0.0
2018,12,29,17,0,60.0,7.0,1.5,14.0,7.0,5.97,0.0
2018,12,29,17,15,30.0,3.5,1.65,13.9,3.5,0.0,0.0
2018,12,29,17,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,12,29,17,45,0.0,0.0,1.9,13.7,0.0,0.0,0.0
2018,12,29,18,0,0.0,0.0,2.0,13.6,0.0,0.0,0.0
2018,12,29,18,15,0.0,0.0,2.15,13.45,0.0,0.0,0.0
2018,12,29,18,30,0.0,0.0,2.3,13.3,0.0,0.0,0.0
2018,12,29,18,45,0.0,0.0,2.4,13.15,0.0,0.0,0.0
2018,12,29,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2018,12,29,19,15,0.0,0.0,2.55,12.9,0.0,0.0,0.0
2018,12,29,19,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,12,29,19,45,0.0,0.0,2.7,12.65,0.0,0.0,0.0
2018,12,29,20,0,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,12,29,20,15,0.0,0.0,2.8,12.4,0.0,0.0,0.0
2018,12,29,20,30,0.0,0.0,2.8,12.3,0.0,0.0,0.0
2018,12,29,20,45,0.0,0.0,2.85,12.2,0.0,0.0,0.0
2018,12,29,21,0,0.0,0.0,2.9,12.1,0.0,0.0,0.0
2018,12,29,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2018,12,29,21,30,0.0,0.0,2.9,11.9,0.0,0.0,0.0
2018,12,29,21,45,0.0,0.0,2.9,11.85,0.0,0.0,0.0
2018,12,29,22,0,0.0,0.0,2.9,11.8,0.0,0.0,0.0
2018,12,29,22,15,0.0,0.0,2.9,11.75,0.0,0.0,0.0
2018,12,29,22,30,0.0,0.0,2.9,11.7,0.0,0.0,0.0
2018,12,29,22,45,0.0,0.0,2.9,11.65,0.0,0.0,0.0
2018,12,29,23,0,0.0,0.0,2.9,11.6,0.0,0.0,0.0
2018,12,29,23,15,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,12,29,23,30,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,12,29,23,45,0.0,0.0,3.15,11.4,0.0,0.0,0.0
2018,12,30,0,0,0.0,0.0,3.2,11.3,0.0,0.0,0.0
2018,12,30,0,15,0.0,0.0,3.3,11.3,0.0,0.0,0.0
2018,12,30,0,30,0.0,0.0,3.4,11.3,0.0,0.0,0.0
2018,12,30,0,45,0.0,0.0,3.45,11.25,0.0,0.0,0.0
2018,12,30,1,0,0.0,0.0,3.5,11.2,0.0,0.0,0.0
2018,12,30,1,15,0.0,0.0,3.6,11.15,0.0,0.0,0.0
2018,12,30,1,30,0.0,0.0,3.7,11.1,0.0,0.0,0.0
2018,12,30,1,45,0.0,0.0,3.8,11.05,0.0,0.0,0.0
2018,12,30,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2018,12,30,2,15,0.0,0.0,3.9,10.95,0.0,0.0,0.0
2018,12,30,2,30,0.0,0.0,3.9,10.9,0.0,0.0,0.0
2018,12,30,2,45,0.0,0.0,3.9,10.85,0.0,0.0,0.0
2018,12,30,3,0,0.0,0.0,3.9,10.8,0.0,0.0,0.0
2018,12,30,3,15,0.0,0.0,3.9,10.75,0.0,0.0,0.0
2018,12,30,3,30,0.0,0.0,3.9,10.7,0.0,0.0,0.0
2018,12,30,3,45,0.0,0.0,3.9,10.65,0.0,0.0,0.0
2018,12,30,4,0,0.0,0.0,3.9,10.6,0.0,0.0,0.0
2018,12,30,4,15,0.0,0.0,4.0,10.55,0.0,0.0,0.0
2018,12,30,4,30,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2018,12,30,4,45,0.0,0.0,4.15,10.4,0.0,0.0,0.0
2018,12,30,5,0,0.0,0.0,4.2,10.3,0.0,0.0,0.0
2018,12,30,5,15,0.0,0.0,4.35,10.3,0.0,0.0,0.0
2018,12,30,5,30,0.0,0.0,4.5,10.3,0.0,0.0,0.0
2018,12,30,5,45,0.0,0.0,4.6,10.25,0.0,0.0,0.0
2018,12,30,6,0,0.0,0.0,4.7,10.2,0.0,0.0,0.0
2018,12,30,6,15,0.0,0.0,4.75,10.2,0.0,0.0,0.0
2018,12,30,6,30,0.0,0.0,4.8,10.2,0.0,0.0,0.0
2018,12,30,6,45,0.0,0.0,4.85,10.15,0.0,0.0,0.0
2018,12,30,7,0,0.0,0.0,4.9,10.1,0.0,0.0,0.0
2018,12,30,7,15,11.0,4.0,5.0,10.3,4.0,0.0,0.0
2018,12,30,7,30,22.0,8.0,5.1,10.5,8.0,20.51,0.0
2018,12,30,7,45,81.5,22.0,5.25,10.7,28.5,95.58,0.0
2018,12,30,8,0,141.0,36.0,5.4,10.9,49.0,163.55,123.23
2018,12,30,8,15,194.5,48.0,5.25,11.0,76.5,223.69,184.12
2018,12,30,8,30,248.0,60.0,5.1,11.1,104.0,270.84,227.67
2018,12,30,8,45,277.0,73.5,5.0,11.2,134.0,303.4,257.12
2018,12,30,9,0,306.0,87.0,4.9,11.3,164.0,334.67,284.4
2018,12,30,9,15,385.5,91.5,4.65,11.4,203.5,386.99,328.83
2018,12,30,9,30,465.0,96.0,4.4,11.5,243.0,437.1,369.99
2018,12,30,9,45,577.5,89.0,4.1,11.6,291.5,499.23,419.74
2018,12,30,10,0,690.0,82.0,3.8,11.7,340.0,550.27,459.18
2018,12,30,10,15,768.5,72.0,3.55,11.9,379.5,568.78,471.63
2018,12,30,10,30,847.0,62.0,3.3,12.1,419.0,580.29,477.99
2018,12,30,10,45,860.0,62.5,3.05,12.25,440.5,564.89,462.35
2018,12,30,11,0,873.0,63.0,2.8,12.4,462.0,546.14,443.86
2018,12,30,11,15,797.0,82.5,2.95,12.65,455.0,500.66,404.96
2018,12,30,11,30,721.0,102.0,3.1,12.9,448.0,453.14,364.4
2018,12,30,11,45,557.0,138.0,3.25,13.1,407.5,379.18,303.37
2018,12,30,12,0,393.0,174.0,3.4,13.3,367.0,318.42,253.48
2018,12,30,12,15,394.0,175.5,3.7,13.55,369.0,297.78,234.3
2018,12,30,12,30,395.0,177.0,4.0,13.8,371.0,276.04,213.82
2018,12,30,12,45,509.0,151.5,4.35,14.0,397.5,262.23,196.11
2018,12,30,13,0,623.0,126.0,4.7,14.2,424.0,240.0,170.22
2018,12,30,13,15,510.5,145.0,4.8,14.35,384.0,197.21,137.34
2018,12,30,13,30,398.0,164.0,4.9,14.5,344.0,165.97,116.92
2018,12,30,13,45,384.0,158.5,5.0,14.65,325.0,134.55,95.84
2018,12,30,14,0,370.0,153.0,5.1,14.8,306.0,108.49,90.42
2018,12,30,14,15,497.0,121.0,5.2,14.8,311.5,85.63,70.45
2018,12,30,14,30,624.0,89.0,5.3,14.8,317.0,66.4,53.54
2018,12,30,14,45,685.0,74.0,5.35,14.85,302.5,56.67,44.96
2018,12,30,15,0,746.0,59.0,5.4,14.9,288.0,50.72,39.68
2018,12,30,15,15,688.5,57.5,5.4,14.9,247.5,49.62,38.66
2018,12,30,15,30,631.0,56.0,5.4,14.9,207.0,44.69,34.16
2018,12,30,15,45,509.5,54.5,5.45,14.55,161.5,43.64,33.05
2018,12,30,16,0,388.0,53.0,5.5,14.2,116.0,43.09,32.17
2018,12,30,16,15,215.5,41.0,5.7,13.95,74.5,31.4,21.26
2018,12,30,16,30,43.0,29.0,5.9,13.7,33.0,22.95,11.0
2018,12,30,16,45,21.5,16.5,6.15,13.45,18.5,14.08,0.0
2018,12,30,17,0,0.0,4.0,6.4,13.2,4.0,3.41,0.0
2018,12,30,17,15,0.0,2.0,6.5,13.0,2.0,0.0,0.0
2018,12,30,17,30,0.0,0.0,6.6,12.8,0.0,0.0,0.0
2018,12,30,17,45,0.0,0.0,6.7,12.55,0.0,0.0,0.0
2018,12,30,18,0,0.0,0.0,6.8,12.3,0.0,0.0,0.0
2018,12,30,18,15,0.0,0.0,6.85,12.2,0.0,0.0,0.0
2018,12,30,18,30,0.0,0.0,6.9,12.1,0.0,0.0,0.0
2018,12,30,18,45,0.0,0.0,6.9,11.95,0.0,0.0,0.0
2018,12,30,19,0,0.0,0.0,6.9,11.8,0.0,0.0,0.0
2018,12,30,19,15,0.0,0.0,6.95,11.75,0.0,0.0,0.0
2018,12,30,19,30,0.0,0.0,7.0,11.7,0.0,0.0,0.0
2018,12,30,19,45,0.0,0.0,7.05,11.65,0.0,0.0,0.0
2018,12,30,20,0,0.0,0.0,7.1,11.6,0.0,0.0,0.0
2018,12,30,20,15,0.0,0.0,7.1,11.55,0.0,0.0,0.0
2018,12,30,20,30,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2018,12,30,20,45,0.0,0.0,7.05,11.45,0.0,0.0,0.0
2018,12,30,21,0,0.0,0.0,7.0,11.4,0.0,0.0,0.0
2018,12,30,21,15,0.0,0.0,6.9,11.35,0.0,0.0,0.0
2018,12,30,21,30,0.0,0.0,6.8,11.3,0.0,0.0,0.0
2018,12,30,21,45,0.0,0.0,6.7,11.25,0.0,0.0,0.0
2018,12,30,22,0,0.0,0.0,6.6,11.2,0.0,0.0,0.0
2018,12,30,22,15,0.0,0.0,6.45,11.15,0.0,0.0,0.0
2018,12,30,22,30,0.0,0.0,6.3,11.1,0.0,0.0,0.0
2018,12,30,22,45,0.0,0.0,6.2,11.05,0.0,0.0,0.0
2018,12,30,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2018,12,30,23,15,0.0,0.0,5.95,10.95,0.0,0.0,0.0
2018,12,30,23,30,0.0,0.0,5.8,10.9,0.0,0.0,0.0
2018,12,30,23,45,0.0,0.0,5.7,10.85,0.0,0.0,0.0
2018,12,31,0,0,0.0,0.0,5.6,10.8,0.0,0.0,0.0
2018,12,31,0,15,0.0,0.0,5.55,10.8,0.0,0.0,0.0
2018,12,31,0,30,0.0,0.0,5.5,10.8,0.0,0.0,0.0
2018,12,31,0,45,0.0,0.0,5.45,10.8,0.0,0.0,0.0
2018,12,31,1,0,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,12,31,1,15,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,12,31,1,30,0.0,0.0,5.4,10.8,0.0,0.0,0.0
2018,12,31,1,45,0.0,0.0,5.45,10.85,0.0,0.0,0.0
2018,12,31,2,0,0.0,0.0,5.5,10.9,0.0,0.0,0.0
2018,12,31,2,15,0.0,0.0,5.55,10.9,0.0,0.0,0.0
2018,12,31,2,30,0.0,0.0,5.6,10.9,0.0,0.0,0.0
2018,12,31,2,45,0.0,0.0,5.7,10.95,0.0,0.0,0.0
2018,12,31,3,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2018,12,31,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2018,12,31,3,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2018,12,31,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2018,12,31,4,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2018,12,31,4,15,0.0,0.0,6.45,10.95,0.0,0.0,0.0
2018,12,31,4,30,0.0,0.0,6.6,10.9,0.0,0.0,0.0
2018,12,31,4,45,0.0,0.0,6.75,10.9,0.0,0.0,0.0
2018,12,31,5,0,0.0,0.0,6.9,10.9,0.0,0.0,0.0
2018,12,31,5,15,0.0,0.0,7.2,10.9,0.0,0.0,0.0
2018,12,31,5,30,0.0,0.0,7.5,10.9,0.0,0.0,0.0
2018,12,31,5,45,0.0,0.0,7.8,10.9,0.0,0.0,0.0
2018,12,31,6,0,0.0,0.0,8.1,10.9,0.0,0.0,0.0
2018,12,31,6,15,0.0,0.0,8.2,10.85,0.0,0.0,0.0
2018,12,31,6,30,0.0,0.0,8.3,10.8,0.0,0.0,0.0
2018,12,31,6,45,0.0,0.0,8.35,10.7,0.0,0.0,0.0
2018,12,31,7,0,0.0,0.0,8.4,10.6,0.0,0.0,0.0
2018,12,31,7,15,13.0,4.0,8.4,10.65,4.0,0.0,0.0
2018,12,31,7,30,26.0,8.0,8.4,10.7,8.0,23.0,0.0
2018,12,31,7,45,107.0,21.0,8.45,10.8,30.0,119.78,0.0
2018,12,31,8,0,188.0,34.0,8.5,10.9,52.0,205.22,155.78
2018,12,31,8,15,379.5,39.5,8.55,11.05,98.5,336.8,280.82
2018,12,31,8,30,571.0,45.0,8.6,11.2,145.0,471.11,399.69
2018,12,31,8,45,677.5,43.5,8.65,11.35,191.5,534.2,456.62
2018,12,31,9,0,784.0,42.0,8.7,11.5,238.0,594.78,508.98
2018,12,31,9,15,815.5,44.0,8.8,11.7,276.5,612.3,524.17
2018,12,31,9,30,847.0,46.0,8.9,11.9,315.0,626.82,535.92
2018,12,31,9,45,867.5,48.5,8.95,12.1,349.5,631.46,538.33
2018,12,31,10,0,888.0,51.0,9.0,12.3,384.0,632.57,537.3
2018,12,31,10,15,903.0,52.5,9.0,12.4,412.5,625.34,529.17
2018,12,31,10,30,918.0,54.0,9.0,12.5,441.0,614.53,517.74
2018,12,31,10,45,928.0,55.0,8.95,12.65,463.0,596.6,500.0
2018,12,31,11,0,938.0,56.0,8.9,12.8,485.0,575.23,479.05
2018,12,31,11,15,944.0,57.0,8.85,12.9,500.0,548.38,453.27
2018,12,31,11,30,950.0,58.0,8.8,13.0,515.0,518.37,424.37
2018,12,31,11,45,953.0,58.0,8.75,13.15,522.0,482.94,390.38
2018,12,31,12,0,956.0,58.0,8.7,13.3,529.0,444.83,353.48
2018,12,31,12,15,954.0,58.5,8.65,13.35,528.5,402.83,312.91
2018,12,31,12,30,952.0,59.0,8.6,13.4,528.0,358.8,270.09
2018,12,31,12,45,945.5,60.5,8.55,13.5,520.0,312.62,225.33
2018,12,31,13,0,939.0,62.0,8.5,13.6,512.0,265.14,180.05
2018,12,31,13,15,932.0,61.0,8.5,13.65,496.0,214.43,134.11
2018,12,31,13,30,925.0,60.0,8.5,13.7,480.0,163.06,92.13
2018,12,31,13,45,913.0,59.5,8.5,13.75,457.0,111.25,59.03
2018,12,31,14,0,901.0,59.0,8.5,13.8,434.0,59.68,47.64
2018,12,31,14,15,833.0,65.5,8.45,13.75,393.5,55.38,43.9
2018,12,31,14,30,765.0,72.0,8.4,13.7,353.0,60.23,48.29
2018,12,31,14,45,689.0,73.0,8.3,13.65,308.5,55.91,44.49
2018,12,31,15,0,613.0,74.0,8.2,13.6,264.0,56.82,45.34
2018,12,31,15,15,523.0,72.5,8.2,13.6,220.0,55.99,44.56
2018,12,31,15,30,433.0,71.0,8.2,13.6,176.0,53.44,42.15
2018,12,31,15,45,268.5,60.5,4.5,14.05,121.5,45.25,34.56
2018,12,31,16,0,104.0,50.0,0.8,14.5,67.0,38.39,28.12
2018,12,31,16,15,77.0,40.0,0.8,14.4,50.5,31.69,21.6
2018,12,31,16,30,50.0,30.0,0.8,14.3,34.0,23.71,12.01
2018,12,31,16,45,28.0,17.5,0.85,14.2,19.5,14.94,0.0
2018,12,31,17,0,6.0,5.0,0.9,14.1,5.0,4.27,0.0
2018,12,31,17,15,3.0,2.5,0.85,14.1,2.5,0.0,0.0
2018,12,31,17,30,0.0,0.0,0.8,14.1,0.0,0.0,0.0
2018,12,31,17,45,0.0,0.0,0.75,14.1,0.0,0.0,0.0
2018,12,31,18,0,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,12,31,18,15,0.0,0.0,0.65,14.1,0.0,0.0,0.0
2018,12,31,18,30,0.0,0.0,0.6,14.1,0.0,0.0,0.0
2018,12,31,18,45,0.0,0.0,0.5,14.1,0.0,0.0,0.0
2018,12,31,19,0,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,12,31,19,15,0.0,0.0,0.45,14.05,0.0,0.0,0.0
2018,12,31,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2018,12,31,19,45,0.0,0.0,0.55,13.95,0.0,0.0,0.0
2018,12,31,20,0,0.0,0.0,0.6,13.9,0.0,0.0,0.0
2018,12,31,20,15,0.0,0.0,0.65,13.8,0.0,0.0,0.0
2018,12,31,20,30,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,12,31,20,45,0.0,0.0,0.7,13.65,0.0,0.0,0.0
2018,12,31,21,0,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,12,31,21,15,0.0,0.0,0.75,13.55,0.0,0.0,0.0
2018,12,31,21,30,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2018,12,31,21,45,0.0,0.0,0.8,13.45,0.0,0.0,0.0
2018,12,31,22,0,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,15,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,30,0.0,0.0,0.8,13.4,0.0,0.0,0.0
2018,12,31,22,45,0.0,0.0,0.8,13.35,0.0,0.0,0.0
2018,12,31,23,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,12,31,23,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,12,31,23,30,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,12,31,23,45,0.0,0.0,0.7,13.3,0.0,0.0,0.0
